Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,14.0,2.6,1.5,28.0,114.33,0.0
2016,1,1,8,0,343.0,28.0,2.7,2.0,56.0,289.53,214.58
2016,1,1,8,15,445.5,36.5,2.7,2.5,95.0,381.68,321.01
2016,1,1,8,30,548.0,45.0,2.7,3.0,134.0,477.97,408.2
2016,1,1,8,45,606.0,51.0,2.75,3.5,174.5,543.47,465.06
2016,1,1,9,0,664.0,57.0,2.8,4.0,215.0,610.07,520.39
2016,1,1,9,15,704.0,61.0,2.8,4.5,253.0,653.88,555.21
2016,1,1,9,30,744.0,65.0,2.8,5.0,291.0,703.85,593.57
2016,1,1,9,45,775.0,67.0,2.85,5.5,326.0,742.44,622.11
2016,1,1,10,0,806.0,69.0,2.9,6.0,361.0,778.65,648.17
2016,1,1,10,15,824.0,71.0,2.85,6.0,389.5,801.34,664.02
2016,1,1,10,30,842.0,73.0,2.8,6.0,418.0,820.9,677.41
2016,1,1,10,45,853.5,74.5,2.8,6.5,439.5,831.05,682.79
2016,1,1,11,0,865.0,76.0,2.8,7.0,461.0,837.72,685.69
2016,1,1,11,15,872.5,77.0,2.75,7.0,476.0,836.87,683.99
2016,1,1,11,30,880.0,78.0,2.7,7.0,491.0,832.43,679.8
2016,1,1,11,45,883.0,78.5,2.65,7.5,498.5,820.14,668.76
2016,1,1,12,0,886.0,79.0,2.6,8.0,506.0,804.38,655.37
2016,1,1,12,15,886.0,79.0,2.55,8.0,505.5,782.31,638.62
2016,1,1,12,30,886.0,79.0,2.5,8.0,505.0,757.03,619.6
2016,1,1,12,45,885.0,78.0,2.45,8.0,498.0,726.78,596.88
2016,1,1,13,0,884.0,77.0,2.4,8.0,491.0,693.63,571.14
2016,1,1,13,15,876.5,76.0,2.35,8.0,475.5,653.61,538.82
2016,1,1,13,30,869.0,75.0,2.3,8.0,460.0,611.48,504.26
2016,1,1,13,45,857.0,73.0,2.25,8.0,438.0,563.88,464.64
2016,1,1,14,0,845.0,71.0,2.2,8.0,416.0,515.03,423.05
2016,1,1,14,15,827.0,69.0,2.15,8.0,387.0,462.44,377.35
2016,1,1,14,30,809.0,67.0,2.1,8.0,358.0,409.7,330.31
2016,1,1,14,45,783.0,64.0,2.05,8.0,324.0,353.21,279.15
2016,1,1,15,0,757.0,61.0,2.0,8.0,290.0,298.03,228.09
2016,1,1,15,15,717.5,57.5,1.9,7.0,251.5,240.61,175.81
2016,1,1,15,30,678.0,54.0,1.8,6.0,213.0,186.63,126.96
2016,1,1,15,45,617.5,48.5,1.75,5.5,172.5,130.2,79.24
2016,1,1,16,0,557.0,43.0,1.7,5.0,132.0,81.5,43.45
2016,1,1,16,15,455.0,34.5,1.8,4.5,93.0,36.16,19.71
2016,1,1,16,30,353.0,26.0,1.9,4.0,54.0,21.44,10.76
2016,1,1,16,45,176.5,13.0,2.0,4.0,27.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,1.0,13.5,3.0,2.5,13.5,12.87,0.0
2016,1,2,8,0,2.0,27.0,3.1,3.0,27.0,29.21,16.38
2016,1,2,8,15,22.0,43.5,3.1,3.0,47.0,68.68,53.72
2016,1,2,8,30,42.0,60.0,3.1,3.0,67.0,102.43,85.0
2016,1,2,8,45,52.5,77.0,3.1,3.5,88.0,130.51,110.59
2016,1,2,9,0,63.0,94.0,3.1,4.0,109.0,158.6,135.77
2016,1,2,9,15,69.5,109.5,3.05,4.0,129.0,181.32,155.98
2016,1,2,9,30,76.0,125.0,3.0,4.0,149.0,204.1,175.88
2016,1,2,9,45,83.5,138.5,3.0,4.5,167.0,224.76,193.37
2016,1,2,10,0,91.0,152.0,3.0,5.0,185.0,245.47,210.61
2016,1,2,10,15,169.5,161.0,2.95,5.0,228.5,334.37,287.52
2016,1,2,10,30,248.0,170.0,2.9,5.0,272.0,424.84,363.46
2016,1,2,10,45,157.5,180.0,2.85,5.5,246.0,342.27,291.37
2016,1,2,11,0,67.0,190.0,2.8,6.0,220.0,260.24,219.57
2016,1,2,11,15,80.5,198.5,2.7,6.0,236.0,278.55,235.21
2016,1,2,11,30,94.0,207.0,2.6,6.0,252.0,296.4,250.01
2016,1,2,11,45,72.0,204.5,2.55,6.5,239.5,271.64,228.02
2016,1,2,12,0,50.0,202.0,2.5,7.0,227.0,247.86,207.05
2016,1,2,12,15,236.5,191.0,2.4,7.0,305.5,400.21,337.0
2016,1,2,12,30,423.0,180.0,2.3,7.0,384.0,528.51,441.52
2016,1,2,12,45,334.5,192.0,2.2,7.0,352.0,451.24,376.99
2016,1,2,13,0,246.0,204.0,2.1,7.0,320.0,391.14,326.73
2016,1,2,13,15,138.0,190.0,2.0,7.0,255.0,284.96,238.33
2016,1,2,13,30,30.0,176.0,1.9,7.0,190.0,189.3,157.14
2016,1,2,13,45,49.5,174.0,1.85,7.5,195.5,195.75,162.82
2016,1,2,14,0,69.0,172.0,1.8,8.0,201.0,200.4,166.43
2016,1,2,14,15,72.5,161.0,1.7,8.0,189.5,186.5,154.48
2016,1,2,14,30,76.0,150.0,1.6,8.0,178.0,172.35,142.19
2016,1,2,14,45,70.0,137.0,1.5,8.0,161.0,152.52,125.02
2016,1,2,15,0,64.0,124.0,1.4,8.0,144.0,133.44,108.39
2016,1,2,15,15,57.5,108.5,1.4,7.5,124.5,112.7,90.46
2016,1,2,15,30,51.0,93.0,1.4,7.0,105.0,92.91,73.25
2016,1,2,15,45,42.0,76.0,1.45,7.0,85.0,72.48,55.52
2016,1,2,16,0,33.0,59.0,1.5,7.0,65.0,53.49,39.25
2016,1,2,16,15,16.5,42.5,1.65,6.5,45.5,36.28,24.87
2016,1,2,16,30,0.0,26.0,1.8,6.0,26.0,22.5,11.85
2016,1,2,16,45,0.0,13.0,1.95,6.0,13.0,11.82,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.0,2.4,4.5,5.0,4.55,0.0
2016,1,3,8,0,0.0,10.0,2.4,5.0,10.0,8.78,0.9
2016,1,3,8,15,0.0,17.5,2.3,5.0,17.5,15.39,7.48
2016,1,3,8,30,0.0,25.0,2.2,5.0,25.0,22.0,13.56
2016,1,3,8,45,0.0,32.5,2.1,5.5,32.5,28.63,19.57
2016,1,3,9,0,0.0,40.0,2.0,6.0,40.0,35.27,25.51
2016,1,3,9,15,0.0,47.5,2.0,6.0,47.5,41.91,31.44
2016,1,3,9,30,0.0,55.0,2.0,6.0,55.0,48.56,37.31
2016,1,3,9,45,0.0,61.5,2.0,6.0,61.5,54.33,42.35
2016,1,3,10,0,0.0,68.0,2.0,6.0,68.0,60.11,47.36
2016,1,3,10,15,16.5,115.0,2.05,6.0,122.0,122.28,101.98
2016,1,3,10,30,33.0,162.0,2.1,6.0,176.0,202.52,170.7
2016,1,3,10,45,44.5,174.5,2.2,6.5,194.0,224.94,189.22
2016,1,3,11,0,56.0,187.0,2.3,7.0,212.0,247.16,207.54
2016,1,3,11,15,28.0,157.5,2.45,7.0,170.0,184.78,154.16
2016,1,3,11,30,0.0,128.0,2.6,7.0,128.0,117.9,96.38
2016,1,3,11,45,98.5,172.0,2.8,7.5,220.0,268.08,226.13
2016,1,3,12,0,197.0,216.0,3.0,8.0,312.0,393.51,330.26
2016,1,3,12,15,127.0,211.0,3.1,8.0,273.0,327.02,273.57
2016,1,3,12,30,57.0,206.0,3.2,8.0,234.0,251.55,209.6
2016,1,3,12,45,30.0,182.0,3.3,8.0,197.0,202.24,167.98
2016,1,3,13,0,3.0,158.0,3.4,8.0,160.0,147.99,121.69
2016,1,3,13,15,43.5,176.0,3.25,8.0,196.0,200.04,166.7
2016,1,3,13,30,84.0,194.0,3.1,8.0,232.0,240.89,201.34
2016,1,3,13,45,42.0,147.0,3.0,8.5,166.0,163.6,135.44
2016,1,3,14,0,0.0,100.0,2.9,9.0,100.0,89.39,71.77
2016,1,3,14,15,56.0,127.0,2.7,9.0,147.5,144.89,119.44
2016,1,3,14,30,112.0,154.0,2.5,9.0,195.0,196.5,162.17
2016,1,3,14,45,104.0,140.5,2.4,9.0,176.0,172.6,141.23
2016,1,3,15,0,96.0,127.0,2.3,9.0,157.0,149.65,121.15
2016,1,3,15,15,89.0,111.0,2.2,8.5,136.0,125.63,100.22
2016,1,3,15,30,82.0,95.0,2.1,8.0,115.0,102.64,80.1
2016,1,3,15,45,68.0,78.0,2.05,8.0,92.5,78.87,59.66
2016,1,3,16,0,54.0,61.0,2.0,8.0,70.0,56.93,41.23
2016,1,3,16,15,32.0,44.5,2.05,7.5,49.5,38.24,26.21
2016,1,3,16,30,10.0,28.0,2.1,7.0,29.0,23.9,13.25
2016,1,3,16,45,5.0,14.0,2.15,7.0,14.5,12.35,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,150.5,13.5,2.6,8.0,25.5,101.19,0.0
2016,1,4,8,0,301.0,27.0,2.6,8.0,51.0,261.38,188.41
2016,1,4,8,15,399.5,35.5,2.6,8.0,88.0,349.46,288.48
2016,1,4,8,30,498.0,44.0,2.6,8.0,125.0,441.46,371.37
2016,1,4,8,45,566.5,48.5,2.6,8.5,164.5,511.21,430.84
2016,1,4,9,0,635.0,53.0,2.6,9.0,204.0,582.79,489.14
2016,1,4,9,15,673.5,57.0,2.65,9.0,241.0,625.91,524.02
2016,1,4,9,30,712.0,61.0,2.7,9.0,278.0,674.25,561.95
2016,1,4,9,45,510.5,100.5,2.8,9.5,265.0,568.94,478.17
2016,1,4,10,0,309.0,140.0,2.9,10.0,252.0,440.18,371.11
2016,1,4,10,15,222.0,159.5,2.95,10.0,243.0,392.32,330.17
2016,1,4,10,30,135.0,179.0,3.0,10.0,234.0,326.17,273.45
2016,1,4,10,45,109.5,186.5,3.1,10.5,233.0,310.57,259.27
2016,1,4,11,0,84.0,194.0,3.2,11.0,232.0,279.58,232.4
2016,1,4,11,15,49.5,184.5,3.3,11.0,207.5,235.27,194.66
2016,1,4,11,30,15.0,175.0,3.4,11.0,183.0,179.97,147.51
2016,1,4,11,45,7.5,91.5,3.5,11.5,95.5,87.54,69.47
2016,1,4,12,0,0.0,8.0,3.6,12.0,8.0,7.04,0.4
2016,1,4,12,15,2.0,86.0,3.6,12.0,87.0,77.75,60.93
2016,1,4,12,30,4.0,164.0,3.6,12.0,166.0,155.75,126.51
2016,1,4,12,45,2.0,136.5,3.65,12.0,137.5,126.17,101.64
2016,1,4,13,0,0.0,109.0,3.7,12.0,109.0,97.93,77.9
2016,1,4,13,15,16.5,144.0,3.6,11.5,151.5,142.29,115.93
2016,1,4,13,30,33.0,179.0,3.5,11.0,194.0,194.27,159.9
2016,1,4,13,45,34.0,172.0,3.4,11.0,186.5,185.07,152.15
2016,1,4,14,0,35.0,165.0,3.3,11.0,179.0,175.88,144.48
2016,1,4,14,15,17.5,89.0,3.15,11.0,96.0,90.11,71.97
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,11.43,4.29
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,10.11,3.16
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,8.79,2.01
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,7.46,0.85
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.15,9.5,12.5,11.37,0.0
2016,1,5,8,0,0.0,25.0,2.3,10.0,25.0,24.45,12.27
2016,1,5,8,15,8.5,41.5,2.4,10.0,43.0,49.34,35.85
2016,1,5,8,30,17.0,58.0,2.5,10.0,61.0,81.25,64.17
2016,1,5,8,45,24.0,74.0,2.65,10.0,79.5,104.52,84.99
2016,1,5,9,0,31.0,90.0,2.8,10.0,98.0,127.8,105.6
2016,1,5,9,15,36.0,105.0,2.85,10.0,115.5,148.1,123.31
2016,1,5,9,30,41.0,120.0,2.9,10.0,133.0,168.5,140.85
2016,1,5,9,45,43.0,133.0,3.0,10.5,148.0,183.65,153.33
2016,1,5,10,0,45.0,146.0,3.1,11.0,163.0,198.84,165.66
2016,1,5,10,15,38.5,154.5,3.2,11.0,170.0,200.8,166.81
2016,1,5,10,30,32.0,163.0,3.3,11.0,177.0,202.84,168.03
2016,1,5,10,45,16.0,139.5,3.4,11.0,146.5,146.07,119.71
2016,1,5,11,0,0.0,116.0,3.5,11.0,116.0,106.61,85.68
2016,1,5,11,15,5.0,142.5,3.55,11.0,145.0,137.76,112.14
2016,1,5,11,30,10.0,169.0,3.6,11.0,174.0,169.26,138.58
2016,1,5,11,45,6.5,166.0,3.7,11.0,169.0,162.05,132.29
2016,1,5,12,0,3.0,163.0,3.8,11.0,164.0,155.23,126.41
2016,1,5,12,15,1.5,122.5,3.8,10.5,123.0,112.48,90.61
2016,1,5,12,30,0.0,82.0,3.8,10.0,82.0,72.58,56.83
2016,1,5,12,45,13.5,134.0,3.85,10.0,140.5,131.83,107.67
2016,1,5,13,0,27.0,186.0,3.9,10.0,199.0,192.64,159.02
2016,1,5,13,15,13.5,165.0,3.8,10.0,171.5,161.22,132.3
2016,1,5,13,30,0.0,144.0,3.7,10.0,144.0,131.52,107.09
2016,1,5,13,45,3.5,145.5,3.65,10.0,147.5,134.76,110.06
2016,1,5,14,0,7.0,147.0,3.6,10.0,151.0,137.68,112.67
2016,1,5,14,15,3.5,105.5,3.55,10.0,107.5,96.12,77.39
2016,1,5,14,30,0.0,64.0,3.5,10.0,64.0,56.55,43.49
2016,1,5,14,45,0.0,58.0,3.45,10.0,58.0,51.22,38.96
2016,1,5,15,0,0.0,52.0,3.4,10.0,52.0,45.9,34.37
2016,1,5,15,15,0.0,45.0,3.15,9.5,45.0,39.69,29.03
2016,1,5,15,30,0.0,38.0,2.9,9.0,38.0,33.49,23.63
2016,1,5,15,45,231.5,44.5,2.7,9.0,84.0,75.18,49.0
2016,1,5,16,0,463.0,51.0,2.5,9.0,130.0,86.01,49.51
2016,1,5,16,15,363.5,41.5,2.35,8.5,93.0,44.39,25.54
2016,1,5,16,30,264.0,32.0,2.2,8.0,56.0,26.59,15.99
2016,1,5,16,45,132.0,16.0,2.1,8.0,28.0,12.62,0.0
2016,1,5,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,32.0,17.0,3.65,10.0,19.5,34.35,0.0
2016,1,6,8,0,64.0,34.0,3.6,10.0,39.0,99.86,68.48
2016,1,6,8,15,133.5,51.5,3.55,10.0,70.5,182.58,148.51
2016,1,6,8,30,203.0,69.0,3.5,10.0,102.0,255.84,214.5
2016,1,6,8,45,205.5,90.0,3.45,10.0,131.5,289.67,244.9
2016,1,6,9,0,208.0,111.0,3.4,10.0,161.0,322.16,273.16
2016,1,6,9,15,245.0,125.0,3.35,10.0,193.5,369.79,313.94
2016,1,6,9,30,282.0,139.0,3.3,10.0,226.0,418.47,354.56
2016,1,6,9,45,380.0,127.0,3.25,10.0,257.5,496.92,419.99
2016,1,6,10,0,478.0,115.0,3.2,10.0,289.0,565.46,476.08
2016,1,6,10,15,240.0,128.0,3.2,10.0,215.5,365.83,309.63
2016,1,6,10,30,2.0,141.0,3.2,10.0,142.0,137.51,112.19
2016,1,6,10,45,88.5,170.0,3.25,10.0,210.0,256.09,215.03
2016,1,6,11,0,175.0,199.0,3.3,10.0,278.0,377.72,316.51
2016,1,6,11,15,272.5,193.5,3.35,10.0,320.5,462.96,386.86
2016,1,6,11,30,370.0,188.0,3.4,10.0,363.0,530.15,441.8
2016,1,6,11,45,222.0,200.5,3.45,10.0,306.5,402.19,335.57
2016,1,6,12,0,74.0,213.0,3.5,10.0,250.0,279.78,231.92
2016,1,6,12,15,77.5,214.5,3.4,10.0,252.5,280.47,232.72
2016,1,6,12,30,81.0,216.0,3.3,10.0,255.0,280.87,232.94
2016,1,6,12,45,40.5,112.5,3.25,10.0,132.0,135.81,111.54
2016,1,6,13,0,0.0,9.0,3.2,10.0,9.0,7.92,1.21
2016,1,6,13,15,93.0,105.0,3.1,10.0,147.0,166.2,138.73
2016,1,6,13,30,186.0,201.0,3.0,10.0,285.0,319.25,265.89
2016,1,6,13,45,231.0,186.5,2.95,10.0,286.5,327.53,272.02
2016,1,6,14,0,276.0,172.0,2.9,10.0,288.0,322.4,267.22
2016,1,6,14,15,174.5,163.5,2.85,10.0,235.0,243.55,201.1
2016,1,6,14,30,73.0,155.0,2.8,10.0,182.0,176.51,144.97
2016,1,6,14,45,63.5,142.0,2.8,10.0,164.0,155.44,127.04
2016,1,6,15,0,54.0,129.0,2.8,10.0,146.0,135.49,109.9
2016,1,6,15,15,47.5,113.0,2.75,9.5,126.5,114.72,92.1
2016,1,6,15,30,41.0,97.0,2.7,9.0,107.0,94.95,75.05
2016,1,6,15,45,28.0,80.0,2.65,9.0,86.0,74.39,57.5
2016,1,6,16,0,15.0,63.0,2.6,9.0,65.0,55.67,41.62
2016,1,6,16,15,7.5,45.5,2.55,8.5,46.5,39.14,27.38
2016,1,6,16,30,0.0,28.0,2.5,8.0,28.0,24.28,14.37
2016,1,6,16,45,0.0,14.0,2.5,8.0,14.0,12.33,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,16.0,0.6,7.5,24.0,70.88,0.0
2016,1,7,8,0,191.0,32.0,0.6,8.0,48.0,199.62,142.56
2016,1,7,8,15,290.5,44.0,0.65,8.0,84.0,286.7,234.04
2016,1,7,8,30,390.0,56.0,0.7,8.0,120.0,378.96,314.72
2016,1,7,8,45,471.0,62.0,0.8,8.0,160.0,457.78,381.78
2016,1,7,9,0,552.0,68.0,0.9,8.0,200.0,539.46,448.23
2016,1,7,9,15,595.5,73.0,0.9,8.0,237.0,592.32,489.16
2016,1,7,9,30,639.0,78.0,0.9,8.0,274.0,644.54,528.43
2016,1,7,9,45,696.0,75.5,0.95,8.5,311.5,697.14,566.38
2016,1,7,10,0,753.0,73.0,1.0,9.0,349.0,743.01,598.38
2016,1,7,10,15,456.0,128.0,1.0,9.0,299.0,565.67,463.61
2016,1,7,10,30,159.0,183.0,1.0,9.0,249.0,351.86,290.83
2016,1,7,10,45,161.5,193.0,1.05,9.0,263.0,363.09,301.08
2016,1,7,11,0,164.0,203.0,1.1,9.0,277.0,373.73,309.18
2016,1,7,11,15,168.0,208.5,1.15,9.0,286.5,379.22,313.3
2016,1,7,11,30,172.0,214.0,1.2,9.0,296.0,384.13,317.01
2016,1,7,11,45,170.0,219.0,1.25,9.5,301.5,382.88,315.13
2016,1,7,12,0,168.0,224.0,1.3,10.0,307.0,381.1,312.9
2016,1,7,12,15,510.5,152.5,1.35,10.0,403.0,583.6,477.53
2016,1,7,12,30,853.0,81.0,1.4,10.0,499.0,744.52,598.54
2016,1,7,12,45,548.5,145.0,1.45,10.0,412.5,568.04,462.25
2016,1,7,13,0,244.0,209.0,1.5,10.0,326.0,397.59,325.81
2016,1,7,13,15,244.5,202.5,1.5,10.0,317.0,378.77,311.69
2016,1,7,13,30,245.0,196.0,1.5,10.0,308.0,359.35,295.88
2016,1,7,13,45,536.5,132.5,1.55,10.0,363.0,453.31,372.67
2016,1,7,14,0,828.0,69.0,1.6,10.0,418.0,515.19,419.45
2016,1,7,14,15,811.5,67.0,1.55,10.0,390.0,464.11,375.08
2016,1,7,14,30,795.0,65.0,1.5,10.0,362.0,412.74,330.17
2016,1,7,14,45,775.0,62.0,1.45,10.0,329.5,359.0,282.19
2016,1,7,15,0,755.0,59.0,1.4,10.0,297.0,305.92,233.64
2016,1,7,15,15,719.5,55.5,1.3,9.5,259.5,249.19,182.19
2016,1,7,15,30,684.0,52.0,1.2,9.0,222.0,195.42,133.5
2016,1,7,15,45,633.5,46.5,1.1,9.0,182.5,140.77,86.52
2016,1,7,16,0,583.0,41.0,1.0,9.0,143.0,91.49,48.84
2016,1,7,16,15,494.5,34.0,1.0,8.5,104.0,45.29,22.9
2016,1,7,16,30,406.0,27.0,1.0,8.0,65.0,21.9,12.65
2016,1,7,16,45,203.0,13.5,1.05,8.0,32.5,10.66,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,89.5,14.0,1.65,5.5,21.0,65.51,0.0
2016,1,8,8,0,179.0,28.0,1.7,6.0,42.0,184.62,133.8
2016,1,8,8,15,231.5,42.0,1.7,6.0,72.5,244.01,202.3
2016,1,8,8,30,284.0,56.0,1.7,6.0,103.0,304.75,258.38
2016,1,8,8,45,316.0,69.0,1.75,6.5,134.5,351.64,300.06
2016,1,8,9,0,348.0,82.0,1.8,7.0,166.0,399.34,340.88
2016,1,8,9,15,366.5,94.5,1.75,7.0,196.0,436.12,371.58
2016,1,8,9,30,385.0,107.0,1.7,7.0,226.0,472.22,400.75
2016,1,8,9,45,395.0,117.0,1.65,7.5,251.0,497.2,419.42
2016,1,8,10,0,405.0,127.0,1.6,8.0,276.0,520.81,436.51
2016,1,8,10,15,391.5,141.0,1.55,8.0,294.0,527.99,440.56
2016,1,8,10,30,378.0,155.0,1.5,8.0,312.0,532.97,442.93
2016,1,8,10,45,191.0,155.5,1.45,8.5,235.0,339.65,284.42
2016,1,8,11,0,4.0,156.0,1.4,9.0,158.0,152.51,124.43
2016,1,8,11,15,2.0,147.5,1.45,9.0,148.5,140.4,114.62
2016,1,8,11,30,0.0,139.0,1.5,9.0,139.0,129.01,104.9
2016,1,8,11,45,59.5,180.5,1.55,9.5,209.5,232.86,193.19
2016,1,8,12,0,119.0,222.0,1.6,10.0,280.0,340.0,280.54
2016,1,8,12,15,77.5,211.0,1.6,10.0,249.5,276.32,227.46
2016,1,8,12,30,36.0,200.0,1.6,10.0,219.0,228.94,187.84
2016,1,8,12,45,35.0,197.5,1.65,10.0,215.5,222.86,183.03
2016,1,8,13,0,34.0,195.0,1.7,10.0,212.0,216.91,178.18
2016,1,8,13,15,150.0,195.0,1.65,10.0,264.5,299.49,248.01
2016,1,8,13,30,266.0,195.0,1.6,10.0,317.0,371.55,306.62
2016,1,8,13,45,160.0,185.5,1.6,10.0,258.0,278.69,229.76
2016,1,8,14,0,54.0,176.0,1.6,10.0,199.0,197.12,161.92
2016,1,8,14,15,27.0,107.0,1.5,10.0,118.5,112.03,90.71
2016,1,8,14,30,0.0,38.0,1.4,10.0,38.0,33.5,23.52
2016,1,8,14,45,0.0,34.5,1.35,10.0,34.5,30.4,20.92
2016,1,8,15,0,0.0,31.0,1.3,10.0,31.0,27.3,18.24
2016,1,8,15,15,0.0,27.0,1.3,9.5,27.0,23.76,15.19
2016,1,8,15,30,0.0,23.0,1.3,9.0,23.0,20.23,12.1
2016,1,8,15,45,0.0,18.5,1.3,9.0,18.5,16.26,8.57
2016,1,8,16,0,0.0,14.0,1.3,9.0,14.0,12.29,5.01
2016,1,8,16,15,0.0,10.0,1.35,8.5,10.0,8.77,1.84
2016,1,8,16,30,0.0,6.0,1.4,8.0,6.0,5.26,0.0
2016,1,8,16,45,0.0,3.0,1.5,8.0,3.0,2.63,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,136.0,14.5,3.05,7.5,25.5,93.37,0.0
2016,1,9,8,0,272.0,29.0,3.1,8.0,51.0,245.19,178.77
2016,1,9,8,15,371.0,38.5,3.1,8.0,88.0,333.62,276.39
2016,1,9,8,30,470.0,48.0,3.1,8.0,125.0,426.77,360.37
2016,1,9,8,45,536.0,53.5,3.1,8.0,164.5,496.03,420.93
2016,1,9,9,0,602.0,59.0,3.1,8.0,204.0,566.98,480.21
2016,1,9,9,15,310.0,87.5,3.05,8.0,163.0,382.62,327.71
2016,1,9,9,30,18.0,116.0,3.0,8.0,122.0,131.7,109.18
2016,1,9,9,45,19.0,127.5,2.95,8.5,134.5,143.22,119.19
2016,1,9,10,0,20.0,139.0,2.9,9.0,147.0,154.88,128.76
2016,1,9,10,15,24.5,151.0,2.75,9.0,161.5,170.19,141.65
2016,1,9,10,30,29.0,163.0,2.6,9.0,176.0,199.85,166.44
2016,1,9,10,45,14.5,155.0,2.5,9.0,161.5,161.82,133.62
2016,1,9,11,0,0.0,147.0,2.4,9.0,147.0,139.19,113.82
2016,1,9,11,15,87.5,181.0,2.25,9.0,223.0,262.51,219.87
2016,1,9,11,30,175.0,215.0,2.1,9.0,299.0,388.1,323.26
2016,1,9,11,45,96.5,200.5,2.0,9.0,247.0,286.58,238.01
2016,1,9,12,0,18.0,186.0,1.9,9.0,195.0,191.19,157.1
2016,1,9,12,15,22.0,190.0,1.8,9.0,201.0,197.22,162.41
2016,1,9,12,30,26.0,194.0,1.7,9.0,207.0,203.05,167.25
2016,1,9,12,45,55.5,203.5,1.6,9.0,230.5,244.24,201.88
2016,1,9,13,0,85.0,213.0,1.5,9.0,254.0,271.8,224.73
2016,1,9,13,15,48.5,190.5,1.35,9.0,213.5,218.9,180.33
2016,1,9,13,30,12.0,168.0,1.2,9.0,173.0,162.29,132.83
2016,1,9,13,45,6.0,154.5,1.1,9.5,157.0,144.78,118.11
2016,1,9,14,0,0.0,141.0,1.0,10.0,141.0,128.07,103.97
2016,1,9,14,15,0.0,129.0,0.95,10.0,129.0,116.46,94.37
2016,1,9,14,30,0.0,117.0,0.9,10.0,117.0,105.04,84.86
2016,1,9,14,45,0.0,106.5,0.85,10.0,106.5,95.17,76.6
2016,1,9,15,0,0.0,96.0,0.8,10.0,96.0,85.41,68.35
2016,1,9,15,15,0.0,84.0,0.8,9.5,84.0,74.4,59.06
2016,1,9,15,30,0.0,72.0,0.8,9.0,72.0,63.52,49.73
2016,1,9,15,45,0.0,59.0,0.85,9.0,59.0,51.89,39.51
2016,1,9,16,0,0.0,46.0,0.9,9.0,46.0,40.43,29.32
2016,1,9,16,15,0.0,33.5,0.9,9.0,33.5,29.55,19.56
2016,1,9,16,30,0.0,21.0,0.9,9.0,21.0,18.49,10.04
2016,1,9,16,45,0.0,10.5,0.95,9.0,10.5,9.23,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,14.5,2.75,6.5,26.5,98.96,0.0
2016,1,10,8,0,291.0,29.0,2.9,7.0,53.0,257.53,189.43
2016,1,10,8,15,389.5,39.0,2.85,7.0,91.0,346.52,287.89
2016,1,10,8,30,488.0,49.0,2.8,7.0,129.0,440.63,372.6
2016,1,10,8,45,552.5,55.0,2.8,7.5,169.5,510.18,432.41
2016,1,10,9,0,617.0,61.0,2.8,8.0,210.0,581.27,490.63
2016,1,10,9,15,657.5,65.5,2.75,8.0,248.0,632.59,531.7
2016,1,10,9,30,698.0,70.0,2.7,8.0,286.0,683.16,570.84
2016,1,10,9,45,728.5,72.5,2.7,8.5,321.0,721.61,598.7
2016,1,10,10,0,759.0,75.0,2.7,9.0,356.0,752.72,620.32
2016,1,10,10,15,777.5,77.5,2.6,9.0,384.5,777.14,637.0
2016,1,10,10,30,796.0,80.0,2.5,9.0,413.0,798.6,651.22
2016,1,10,10,45,598.0,125.5,2.45,9.5,383.0,689.57,566.64
2016,1,10,11,0,400.0,171.0,2.4,10.0,353.0,565.64,466.79
2016,1,10,11,15,385.5,180.5,2.3,10.0,361.0,543.08,449.01
2016,1,10,11,30,371.0,190.0,2.2,10.0,369.0,535.53,441.84
2016,1,10,11,45,320.5,202.5,2.1,10.5,359.0,500.93,411.99
2016,1,10,12,0,270.0,215.0,2.0,11.0,349.0,466.39,382.43
2016,1,10,12,15,199.0,220.0,1.95,11.0,319.0,394.22,323.89
2016,1,10,12,30,128.0,225.0,1.9,11.0,289.0,339.01,278.16
2016,1,10,12,45,153.5,222.0,1.85,11.0,297.5,347.49,285.59
2016,1,10,13,0,179.0,219.0,1.8,11.0,306.0,354.07,291.03
2016,1,10,13,15,105.5,201.5,1.75,11.0,252.5,267.99,220.21
2016,1,10,13,30,32.0,184.0,1.7,11.0,199.0,198.79,162.47
2016,1,10,13,45,266.5,160.5,1.7,11.0,275.5,322.32,266.52
2016,1,10,14,0,501.0,137.0,1.7,11.0,352.0,415.79,340.53
2016,1,10,14,15,554.5,116.5,1.65,11.0,340.5,397.83,323.29
2016,1,10,14,30,608.0,96.0,1.6,11.0,329.0,369.8,297.53
2016,1,10,14,45,580.5,93.0,1.55,11.0,299.5,321.79,255.21
2016,1,10,15,0,553.0,90.0,1.5,11.0,270.0,275.55,213.75
2016,1,10,15,15,528.5,81.5,1.4,10.5,236.5,227.03,170.24
2016,1,10,15,30,504.0,73.0,1.3,10.0,203.0,180.65,128.55
2016,1,10,15,45,462.0,64.0,1.25,10.0,167.5,133.46,87.98
2016,1,10,16,0,420.0,55.0,1.2,10.0,132.0,90.92,54.5
2016,1,10,16,15,358.5,44.0,1.3,9.5,97.5,50.66,28.95
2016,1,10,16,30,297.0,33.0,1.4,9.0,63.0,26.91,17.3
2016,1,10,16,45,148.5,16.5,1.5,8.5,31.5,13.06,0.07
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,7.5,13.0,11.82,0.0
2016,1,11,8,0,0.0,26.0,2.2,8.0,26.0,25.74,13.76
2016,1,11,8,15,10.5,43.0,2.2,8.0,44.5,52.46,38.94
2016,1,11,8,30,21.0,60.0,2.2,8.0,63.0,86.64,69.47
2016,1,11,8,45,29.5,76.5,2.25,8.0,83.0,111.73,92.03
2016,1,11,9,0,38.0,93.0,2.3,8.0,103.0,136.9,114.41
2016,1,11,9,15,43.5,108.5,2.25,8.0,121.5,158.35,133.15
2016,1,11,9,30,49.0,124.0,2.2,8.0,140.0,179.89,151.66
2016,1,11,9,45,53.5,138.0,2.2,8.5,156.5,198.51,167.1
2016,1,11,10,0,58.0,152.0,2.2,9.0,173.0,217.16,182.31
2016,1,11,10,15,30.0,148.0,2.2,9.0,159.5,184.31,153.43
2016,1,11,10,30,2.0,144.0,2.2,9.0,146.0,140.42,115.15
2016,1,11,10,45,18.5,164.0,2.25,9.5,173.0,175.24,144.82
2016,1,11,11,0,35.0,184.0,2.3,10.0,200.0,224.89,186.15
2016,1,11,11,15,28.5,185.0,2.25,10.0,198.5,217.69,179.55
2016,1,11,11,30,22.0,186.0,2.2,10.0,197.0,197.3,162.26
2016,1,11,11,45,11.0,171.0,2.15,10.5,176.5,170.59,139.33
2016,1,11,12,0,0.0,156.0,2.1,11.0,156.0,145.16,117.49
2016,1,11,12,15,2.5,162.5,2.05,11.0,164.0,153.22,124.32
2016,1,11,12,30,5.0,169.0,2.0,11.0,172.0,161.17,130.97
2016,1,11,12,45,421.5,124.0,2.0,11.0,330.5,457.15,380.69
2016,1,11,13,0,838.0,79.0,2.0,11.0,489.0,682.3,556.31
2016,1,11,13,15,452.5,139.5,1.95,11.0,360.0,460.24,377.96
2016,1,11,13,30,67.0,200.0,1.9,11.0,231.0,237.36,194.16
2016,1,11,13,45,38.0,177.0,1.9,11.5,194.5,192.44,157.28
2016,1,11,14,0,9.0,154.0,1.9,12.0,158.0,145.25,117.71
2016,1,11,14,15,21.5,153.0,1.8,11.5,161.5,149.61,121.83
2016,1,11,14,30,34.0,152.0,1.7,11.0,165.0,157.14,128.3
2016,1,11,14,45,30.5,139.0,1.6,11.0,150.0,140.41,114.15
2016,1,11,15,0,27.0,126.0,1.5,11.0,135.0,124.25,100.46
2016,1,11,15,15,339.5,91.5,1.4,11.0,181.5,183.51,140.41
2016,1,11,15,30,652.0,57.0,1.3,11.0,228.0,198.55,137.5
2016,1,11,15,45,599.5,52.0,1.2,11.0,188.5,145.02,91.29
2016,1,11,16,0,547.0,47.0,1.1,11.0,149.0,97.07,54.03
2016,1,11,16,15,463.5,39.5,1.1,10.5,110.5,51.49,26.63
2016,1,11,16,30,380.0,32.0,1.1,10.0,72.0,26.01,16.6
2016,1,11,16,45,190.0,16.0,1.15,10.0,36.0,12.6,0.87
