Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,159.5,13.5,2.35,7.5,27.0,131.83,0.0
2016,1,12,8,0,319.0,27.0,2.4,8.0,54.0,274.38,203.22
2016,1,12,8,15,415.0,35.5,2.3,8.0,91.5,359.88,297.6
2016,1,12,8,30,511.0,44.0,2.2,8.0,129.0,451.27,379.07
2016,1,12,8,45,572.5,49.5,2.1,8.0,169.0,518.3,436.06
2016,1,12,9,0,634.0,55.0,2.0,8.0,209.0,587.0,491.88
2016,1,12,9,15,672.5,59.0,1.95,8.0,247.0,630.81,526.31
2016,1,12,9,30,711.0,63.0,1.9,8.0,285.0,680.07,563.74
2016,1,12,9,45,565.0,95.0,1.9,8.5,284.0,616.63,513.05
2016,1,12,10,0,419.0,127.0,1.9,9.0,283.0,534.12,446.06
2016,1,12,10,15,420.5,138.5,1.9,9.5,305.5,551.22,458.45
2016,1,12,10,30,422.0,150.0,1.9,10.0,328.0,566.36,468.32
2016,1,12,10,45,438.0,156.0,1.95,10.5,349.5,585.3,481.68
2016,1,12,11,0,454.0,162.0,2.0,11.0,371.0,602.28,493.37
2016,1,12,11,15,473.0,164.0,2.0,11.0,388.0,614.97,502.54
2016,1,12,11,30,492.0,166.0,2.0,11.0,405.0,625.35,509.96
2016,1,12,11,45,362.5,194.0,2.0,11.0,372.0,526.12,430.74
2016,1,12,12,0,233.0,222.0,2.0,11.0,339.0,431.49,354.1
2016,1,12,12,15,294.5,213.0,1.95,11.0,360.5,474.72,389.35
2016,1,12,12,30,356.0,204.0,1.9,11.0,382.0,499.96,409.45
2016,1,12,12,45,209.0,207.5,1.9,11.5,312.0,371.63,304.89
2016,1,12,13,0,62.0,211.0,1.9,12.0,242.0,253.67,206.93
2016,1,12,13,15,73.0,208.0,1.8,12.0,243.5,253.91,207.69
2016,1,12,13,30,84.0,205.0,1.7,12.0,245.0,253.24,207.18
2016,1,12,13,45,67.5,192.5,1.65,12.0,223.5,225.63,184.35
2016,1,12,14,0,51.0,180.0,1.6,12.0,202.0,199.69,162.91
2016,1,12,14,15,25.5,94.0,1.55,11.5,105.0,98.95,79.14
2016,1,12,14,30,0.0,8.0,1.5,11.0,8.0,7.03,0.46
2016,1,12,14,45,0.0,7.0,1.45,11.0,7.0,6.15,0.0
2016,1,12,15,0,0.0,6.0,1.4,11.0,6.0,5.27,0.0
2016,1,12,15,15,0.0,5.5,1.5,11.0,5.5,4.83,0.0
2016,1,12,15,30,0.0,5.0,1.6,11.0,5.0,4.39,0.0
2016,1,12,15,45,0.0,4.0,1.7,11.0,4.0,3.51,0.0
2016,1,12,16,0,0.0,3.0,1.8,11.0,3.0,2.63,0.0
2016,1,12,16,15,0.0,2.0,1.85,11.0,2.0,1.75,0.0
2016,1,12,16,30,0.0,1.0,1.9,11.0,1.0,0.88,0.0
2016,1,12,16,45,0.0,0.5,1.95,11.0,0.5,0.44,0.0
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,2.0,3.5,11.0,2.0,1.75,0.0
2016,1,13,8,0,0.0,4.0,3.6,11.0,4.0,3.5,0.0
2016,1,13,8,15,0.0,7.5,3.65,11.0,7.5,6.58,0.0
2016,1,13,8,30,0.0,11.0,3.7,11.0,11.0,9.65,2.61
2016,1,13,8,45,0.0,14.5,3.8,11.5,14.5,12.74,5.34
2016,1,13,9,0,0.0,18.0,3.9,12.0,18.0,15.82,8.05
2016,1,13,9,15,0.0,21.5,4.05,12.0,21.5,18.91,10.76
2016,1,13,9,30,0.0,25.0,4.2,12.0,25.0,22.0,13.44
2016,1,13,9,45,0.0,28.0,4.35,12.0,28.0,24.65,15.72
2016,1,13,10,0,0.0,31.0,4.5,12.0,31.0,27.31,17.98
2016,1,13,10,15,211.5,91.0,4.6,12.0,180.5,294.8,251.91
2016,1,13,10,30,423.0,151.0,4.7,12.0,330.0,569.0,477.08
2016,1,13,10,45,211.5,151.5,4.85,12.0,241.0,369.15,310.07
2016,1,13,11,0,0.0,152.0,5.0,12.0,152.0,144.22,116.81
2016,1,13,11,15,4.5,162.5,5.0,12.0,165.0,158.18,128.79
2016,1,13,11,30,9.0,173.0,5.0,12.0,178.0,172.06,140.43
2016,1,13,11,45,4.5,145.5,5.05,12.0,148.0,138.48,112.08
2016,1,13,12,0,0.0,118.0,5.1,12.0,118.0,106.86,85.31
2016,1,13,12,15,8.5,153.0,5.1,11.5,157.5,148.07,120.46
2016,1,13,12,30,17.0,188.0,5.1,11.0,197.0,189.68,155.72
2016,1,13,12,45,44.5,202.0,5.1,11.0,224.5,234.38,193.66
2016,1,13,13,0,72.0,216.0,5.1,11.0,252.0,266.13,220.51
2016,1,13,13,15,36.0,166.0,5.0,11.0,184.0,184.49,151.82
2016,1,13,13,30,0.0,116.0,4.9,11.0,116.0,104.26,83.59
2016,1,13,13,45,26.0,148.5,4.85,11.0,160.0,156.17,128.08
2016,1,13,14,0,52.0,181.0,4.8,11.0,204.0,201.24,166.1
2016,1,13,14,15,26.0,152.0,4.55,11.0,163.5,155.8,127.64
2016,1,13,14,30,0.0,123.0,4.3,11.0,123.0,110.5,89.36
2016,1,13,14,45,0.0,113.0,4.05,11.0,113.0,101.04,81.46
2016,1,13,15,0,0.0,103.0,3.8,11.0,103.0,91.69,73.56
2016,1,13,15,15,323.0,84.0,3.5,10.5,170.5,173.47,133.63
2016,1,13,15,30,646.0,65.0,3.2,10.0,238.0,207.94,147.3
2016,1,13,15,45,606.5,57.5,2.95,10.0,199.0,154.08,99.54
2016,1,13,16,0,567.0,50.0,2.7,10.0,160.0,104.38,59.47
2016,1,13,16,15,480.5,43.0,2.55,9.5,119.5,57.47,30.53
2016,1,13,16,30,394.0,36.0,2.4,9.0,79.0,29.48,19.89
2016,1,13,16,45,249.5,24.5,2.3,8.5,47.0,20.27,7.38
2016,1,13,17,0,105.0,13.0,2.2,8.0,15.0,11.82,0.0
2016,1,13,17,15,52.5,6.5,2.15,8.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,12.34,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,28.76,16.46
2016,1,14,8,15,14.0,45.0,1.95,8.0,47.5,64.34,49.14
2016,1,14,8,30,28.0,62.0,2.0,8.0,67.0,94.22,76.21
2016,1,14,8,45,35.5,79.0,2.1,8.5,86.5,119.45,98.69
2016,1,14,9,0,43.0,96.0,2.2,9.0,106.0,144.66,120.78
2016,1,14,9,15,47.5,111.5,2.25,9.0,125.0,165.3,138.7
2016,1,14,9,30,52.0,127.0,2.3,9.0,144.0,186.01,156.39
2016,1,14,9,45,55.0,140.5,2.4,9.5,160.0,202.65,170.06
2016,1,14,10,0,58.0,154.0,2.5,10.0,176.0,219.32,183.54
2016,1,14,10,15,34.5,154.5,2.65,10.0,168.0,196.11,163.01
2016,1,14,10,30,11.0,155.0,2.8,10.0,160.0,160.25,131.85
2016,1,14,10,45,17.0,166.5,2.95,10.0,174.5,176.41,145.55
2016,1,14,11,0,23.0,178.0,3.1,10.0,189.0,192.56,159.07
2016,1,14,11,15,11.5,157.0,3.15,10.0,162.5,158.07,129.58
2016,1,14,11,30,0.0,136.0,3.2,10.0,136.0,125.54,101.7
2016,1,14,11,45,0.0,138.0,3.3,10.0,138.0,127.07,102.97
2016,1,14,12,0,0.0,140.0,3.4,10.0,140.0,128.66,104.27
2016,1,14,12,15,36.5,181.5,3.4,10.0,200.0,210.38,173.88
2016,1,14,12,30,73.0,223.0,3.4,10.0,260.0,282.69,234.2
2016,1,14,12,45,36.5,119.5,3.45,10.0,138.0,140.45,115.23
2016,1,14,13,0,0.0,16.0,3.5,10.0,16.0,14.1,6.54
2016,1,14,13,15,0.0,40.5,3.45,10.0,40.5,35.74,25.27
2016,1,14,13,30,0.0,65.0,3.4,10.0,65.0,57.46,43.98
2016,1,14,13,45,0.0,52.5,3.4,10.0,52.5,46.36,34.48
2016,1,14,14,0,0.0,40.0,3.4,10.0,40.0,35.29,24.97
2016,1,14,14,15,0.0,30.5,3.45,10.0,30.5,26.88,17.73
2016,1,14,14,30,0.0,21.0,3.5,10.0,21.0,18.49,10.46
2016,1,14,14,45,0.0,19.0,3.55,10.0,19.0,16.72,8.94
2016,1,14,15,0,0.0,17.0,3.6,10.0,17.0,14.95,7.42
2016,1,14,15,15,0.0,15.0,3.7,10.0,15.0,13.19,5.88
2016,1,14,15,30,0.0,13.0,3.8,10.0,13.0,11.42,4.33
2016,1,14,15,45,0.0,10.5,3.95,10.0,10.5,9.22,2.38
2016,1,14,16,0,0.0,8.0,4.1,10.0,8.0,7.02,0.42
2016,1,14,16,15,0.0,6.0,4.1,10.0,6.0,5.26,0.0
2016,1,14,16,30,0.0,4.0,4.1,10.0,4.0,3.5,0.0
2016,1,14,16,45,0.0,2.0,4.2,10.0,2.0,1.75,0.0
2016,1,14,17,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,7,45,163.0,14.5,1.15,7.5,28.5,136.27,0.0
2016,1,15,8,0,326.0,29.0,1.2,8.0,57.0,281.6,211.66
2016,1,15,8,15,422.5,37.5,1.3,8.0,95.5,367.76,302.66
2016,1,15,8,30,519.0,46.0,1.4,8.0,134.0,460.24,384.02
2016,1,15,8,45,576.5,52.0,1.5,8.5,174.5,525.71,438.75
2016,1,15,9,0,634.0,58.0,1.6,9.0,215.0,592.58,492.35
2016,1,15,9,15,673.0,62.0,1.65,9.0,253.5,642.88,531.78
2016,1,15,9,30,712.0,66.0,1.7,9.0,292.0,686.85,565.24
2016,1,15,9,45,532.0,103.0,1.8,9.0,283.0,600.41,498.79
2016,1,15,10,0,352.0,140.0,1.9,9.0,274.0,478.54,401.02
2016,1,15,10,15,451.0,133.0,1.9,9.0,318.0,571.97,476.55
2016,1,15,10,30,550.0,126.0,1.9,9.0,362.0,648.04,534.98
2016,1,15,10,45,449.0,156.0,1.95,9.5,355.0,596.76,491.64
2016,1,15,11,0,348.0,186.0,2.0,10.0,348.0,526.22,433.89
2016,1,15,11,15,436.5,173.5,1.9,10.0,384.5,597.53,490.09
2016,1,15,11,30,525.0,161.0,1.8,10.0,421.0,649.95,529.89
2016,1,15,11,45,475.5,176.5,1.75,10.5,414.5,616.59,501.15
2016,1,15,12,0,426.0,192.0,1.7,11.0,408.0,582.16,472.44
2016,1,15,12,15,274.0,212.0,1.6,11.0,351.0,458.96,374.24
2016,1,15,12,30,122.0,232.0,1.5,11.0,294.0,342.99,279.72
2016,1,15,12,45,481.5,157.5,1.45,11.0,399.0,542.31,443.33
2016,1,15,13,0,841.0,83.0,1.4,11.0,504.0,696.57,561.26
2016,1,15,13,15,833.0,82.0,1.3,11.0,489.5,658.1,529.13
2016,1,15,13,30,825.0,81.0,1.2,11.0,475.0,617.6,496.87
2016,1,15,13,45,818.0,78.0,1.15,11.0,454.5,573.68,461.87
2016,1,15,14,0,811.0,75.0,1.1,11.0,434.0,528.11,424.76
2016,1,15,14,15,793.5,73.0,1.05,11.0,406.5,477.02,382.38
2016,1,15,14,30,776.0,71.0,1.0,11.0,379.0,425.72,338.69
2016,1,15,14,45,754.5,68.0,0.95,11.0,346.5,371.89,291.85
2016,1,15,15,0,733.0,65.0,0.9,11.0,314.0,318.87,244.5
2016,1,15,15,15,698.5,61.5,0.85,10.5,277.0,262.78,194.54
2016,1,15,15,30,664.0,58.0,0.8,10.0,240.0,209.54,146.75
2016,1,15,15,45,611.5,53.0,0.8,10.0,200.0,153.44,98.37
2016,1,15,16,0,559.0,48.0,0.8,10.0,160.0,104.21,59.29
2016,1,15,16,15,480.0,41.0,0.85,9.5,120.5,57.73,29.96
2016,1,15,16,30,401.0,34.0,0.9,9.0,81.0,27.38,18.3
2016,1,15,16,45,200.5,25.5,1.0,9.0,49.0,20.03,8.85
2016,1,15,17,0,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,1,15,17,15,0.0,8.5,1.1,9.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,2.4,11.0,0.5,0.44,0.0
2016,1,16,8,0,0.0,1.0,2.4,11.0,1.0,0.88,0.0
2016,1,16,8,15,0.0,2.0,2.4,11.0,2.0,1.75,0.0
2016,1,16,8,30,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2016,1,16,8,45,0.0,4.5,2.4,11.5,4.5,3.95,0.0
2016,1,16,9,0,0.0,6.0,2.4,12.0,6.0,5.27,0.0
2016,1,16,9,15,0.0,7.0,2.35,12.0,7.0,6.15,0.0
2016,1,16,9,30,0.0,8.0,2.3,12.0,8.0,7.03,0.45
2016,1,16,9,45,0.0,8.5,2.3,12.5,8.5,7.47,0.82
2016,1,16,10,0,0.0,9.0,2.3,13.0,9.0,7.91,1.18
2016,1,16,10,15,0.0,53.0,2.3,13.0,53.0,46.79,34.6
2016,1,16,10,30,0.0,97.0,2.3,13.0,97.0,87.83,69.38
2016,1,16,10,45,0.0,107.0,2.35,13.5,107.0,97.47,77.19
2016,1,16,11,0,0.0,117.0,2.4,14.0,117.0,107.11,84.99
2016,1,16,11,15,0.0,121.0,2.4,14.0,121.0,110.67,87.84
2016,1,16,11,30,0.0,125.0,2.4,14.0,125.0,114.26,90.75
2016,1,16,11,45,0.0,95.5,2.4,14.0,95.5,85.16,66.39
2016,1,16,12,0,0.0,66.0,2.4,14.0,66.0,58.36,43.88
2016,1,16,12,15,0.0,66.5,2.35,14.0,66.5,58.81,44.27
2016,1,16,12,30,0.0,67.0,2.3,14.0,67.0,59.25,44.64
2016,1,16,12,45,0.0,49.5,2.25,14.0,49.5,43.72,31.54
2016,1,16,13,0,0.0,32.0,2.2,14.0,32.0,28.23,18.42
2016,1,16,13,15,0.0,31.0,2.1,14.0,31.0,27.34,17.69
2016,1,16,13,30,0.0,30.0,2.0,14.0,30.0,26.46,16.96
2016,1,16,13,45,0.0,56.5,1.9,14.0,56.5,49.91,36.94
2016,1,16,14,0,0.0,83.0,1.8,14.0,83.0,73.52,56.95
2016,1,16,14,15,0.0,77.5,1.7,14.0,77.5,68.56,52.83
2016,1,16,14,30,0.0,72.0,1.6,14.0,72.0,63.67,48.77
2016,1,16,14,45,0.0,65.5,1.55,14.0,65.5,57.88,43.95
2016,1,16,15,0,0.0,59.0,1.5,14.0,59.0,52.11,39.09
2016,1,16,15,15,308.5,63.0,1.45,13.5,148.5,151.38,114.22
2016,1,16,15,30,617.0,67.0,1.4,13.0,238.0,207.7,146.54
2016,1,16,15,45,566.5,61.0,1.35,13.0,199.0,154.69,100.63
2016,1,16,16,0,516.0,55.0,1.3,13.0,160.0,107.12,62.9
2016,1,16,16,15,435.0,47.0,1.3,12.5,121.0,61.93,34.05
2016,1,16,16,30,354.0,39.0,1.3,12.0,82.0,31.74,21.88
2016,1,16,16,45,177.0,28.5,1.35,12.0,50.0,22.35,10.99
2016,1,16,17,0,0.0,18.0,1.4,12.0,18.0,16.37,0.0
2016,1,16,17,15,0.0,9.0,1.45,12.0,9.0,8.19,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,3.05,12.5,8.5,7.47,0.0
2016,1,17,8,0,0.0,17.0,3.1,13.0,17.0,14.96,5.87
2016,1,17,8,15,0.0,28.5,3.05,13.0,28.5,25.12,15.33
2016,1,17,8,30,0.0,40.0,3.0,13.0,40.0,35.36,24.42
2016,1,17,8,45,0.0,52.0,3.0,13.0,52.0,47.21,34.83
2016,1,17,9,0,0.0,64.0,3.0,13.0,64.0,58.96,45.06
2016,1,17,9,15,0.0,75.5,3.0,13.0,75.5,70.08,54.64
2016,1,17,9,30,0.0,87.0,3.0,13.0,87.0,81.19,64.11
2016,1,17,9,45,0.0,97.0,3.05,13.0,97.0,90.64,72.06
2016,1,17,10,0,0.0,107.0,3.1,13.0,107.0,100.12,79.98
2016,1,17,10,15,0.0,58.5,3.1,13.0,58.5,51.67,38.7
2016,1,17,10,30,0.0,10.0,3.1,13.0,10.0,8.8,1.92
2016,1,17,10,45,0.0,23.5,3.15,13.0,23.5,20.71,12.14
2016,1,17,11,0,0.0,37.0,3.2,13.0,37.0,32.64,22.33
2016,1,17,11,15,0.0,56.0,3.25,13.0,56.0,49.48,36.63
2016,1,17,11,30,0.0,75.0,3.3,13.0,75.0,66.36,50.9
2016,1,17,11,45,0.0,67.0,3.35,13.0,67.0,59.25,44.83
2016,1,17,12,0,0.0,59.0,3.4,13.0,59.0,52.15,38.8
2016,1,17,12,15,0.0,75.0,3.4,13.0,75.0,66.37,50.82
2016,1,17,12,30,0.0,91.0,3.4,13.0,91.0,80.78,62.97
2016,1,17,12,45,0.0,99.5,3.4,13.0,99.5,88.73,69.67
2016,1,17,13,0,0.0,108.0,3.4,13.0,108.0,96.69,76.39
2016,1,17,13,15,0.0,86.0,3.35,13.0,86.0,76.17,59.16
2016,1,17,13,30,0.0,64.0,3.3,13.0,64.0,56.58,42.65
2016,1,17,13,45,0.0,71.5,3.3,13.0,71.5,63.23,48.37
2016,1,17,14,0,0.0,79.0,3.3,13.0,79.0,69.9,54.09
2016,1,17,14,15,0.0,52.0,3.3,12.5,52.0,45.91,33.81
2016,1,17,14,30,0.0,25.0,3.3,12.0,25.0,22.02,13.39
2016,1,17,14,45,0.0,23.0,3.3,12.0,23.0,20.25,11.89
2016,1,17,15,0,0.0,21.0,3.3,12.0,21.0,18.48,10.38
2016,1,17,15,15,0.0,18.5,3.3,12.0,18.5,16.27,8.48
2016,1,17,15,30,0.0,16.0,3.3,12.0,16.0,14.06,6.56
2016,1,17,15,45,0.0,13.5,3.3,12.0,13.5,11.86,4.62
2016,1,17,16,0,0.0,11.0,3.3,12.0,11.0,9.66,2.67
2016,1,17,16,15,0.0,8.0,3.25,12.0,8.0,7.02,0.33
2016,1,17,16,30,0.0,5.0,3.2,12.0,5.0,4.38,0.0
2016,1,17,16,45,0.0,3.0,3.2,12.0,3.0,2.63,0.0
2016,1,17,17,0,0.0,1.0,3.2,12.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,3.2,12.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,13.0,1.45,9.5,32.0,163.52,0.0
2016,1,18,8,0,422.0,26.0,1.5,10.0,64.0,330.33,252.25
2016,1,18,8,15,512.5,33.0,1.5,10.5,105.0,415.73,339.87
2016,1,18,8,30,603.0,40.0,1.5,11.0,146.0,506.14,416.38
2016,1,18,8,45,657.0,45.0,1.5,11.5,188.0,571.26,469.19
2016,1,18,9,0,711.0,50.0,1.5,12.0,230.0,637.18,520.07
2016,1,18,9,15,744.5,53.5,1.55,12.0,269.0,685.16,556.7
2016,1,18,9,30,778.0,57.0,1.6,12.0,308.0,731.83,591.26
2016,1,18,9,45,431.0,109.5,1.65,12.0,251.0,521.29,430.19
2016,1,18,10,0,84.0,162.0,1.7,12.0,194.0,251.31,207.52
2016,1,18,10,15,113.5,176.5,1.75,12.0,223.5,307.69,254.99
2016,1,18,10,30,143.0,191.0,1.8,12.0,253.0,348.6,288.07
2016,1,18,10,45,135.0,201.5,1.9,12.5,262.5,351.49,289.01
2016,1,18,11,0,127.0,212.0,2.0,13.0,272.0,353.86,289.75
2016,1,18,11,15,144.5,219.5,2.05,13.0,290.5,373.78,305.7
2016,1,18,11,30,162.0,227.0,2.1,13.0,309.0,392.89,320.83
2016,1,18,11,45,210.0,227.5,2.15,13.0,335.0,427.79,349.22
2016,1,18,12,0,258.0,228.0,2.2,13.0,361.0,475.26,386.69
2016,1,18,12,15,139.0,212.5,2.15,13.0,284.0,339.86,277.23
2016,1,18,12,30,20.0,197.0,2.1,13.0,207.0,200.84,162.31
2016,1,18,12,45,25.5,200.5,2.1,13.0,213.5,207.21,168.07
2016,1,18,13,0,31.0,204.0,2.1,13.0,220.0,223.75,181.67
2016,1,18,13,15,65.5,210.5,2.1,13.0,243.0,251.44,204.93
2016,1,18,13,30,100.0,217.0,2.1,13.0,266.0,276.26,225.46
2016,1,18,13,45,55.0,190.0,2.1,13.0,216.5,215.64,175.44
2016,1,18,14,0,10.0,163.0,2.1,13.0,167.0,154.09,124.43
2016,1,18,14,15,5.0,138.5,2.0,12.5,140.5,127.48,102.7
2016,1,18,14,30,0.0,114.0,1.9,12.0,114.0,101.95,81.58
2016,1,18,14,45,0.0,104.5,1.8,12.0,104.5,93.11,74.26
2016,1,18,15,0,0.0,95.0,1.7,12.0,95.0,84.35,66.93
2016,1,18,15,15,0.0,84.0,1.65,12.0,84.0,74.34,58.46
2016,1,18,15,30,0.0,73.0,1.6,12.0,73.0,64.42,49.99
2016,1,18,15,45,0.0,61.0,1.55,12.0,61.0,53.74,40.75
2016,1,18,16,0,0.0,49.0,1.5,12.0,49.0,43.18,31.51
2016,1,18,16,15,0.0,37.5,1.5,11.5,37.5,33.08,22.63
2016,1,18,16,30,0.0,26.0,1.5,11.0,26.0,22.91,14.43
2016,1,18,16,45,0.0,16.0,1.5,11.0,16.0,14.08,5.49
2016,1,18,17,0,0.0,6.0,1.5,11.0,6.0,5.26,0.0
2016,1,18,17,15,0.0,3.0,1.5,11.0,3.0,2.73,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,5.4,12.0,11.5,10.12,0.0
2016,1,19,8,0,0.0,23.0,5.5,12.0,23.0,20.28,10.22
2016,1,19,8,15,0.0,38.5,5.55,12.0,38.5,36.74,25.16
2016,1,19,8,30,0.0,54.0,5.6,12.0,54.0,52.98,39.52
2016,1,19,8,45,0.0,69.5,5.65,12.5,69.5,68.78,53.32
2016,1,19,9,0,0.0,85.0,5.7,13.0,85.0,84.34,66.74
2016,1,19,9,15,2.0,100.5,5.6,13.0,101.0,101.38,81.43
2016,1,19,9,30,4.0,116.0,5.5,13.0,117.0,118.44,95.97
2016,1,19,9,45,7.0,128.0,5.4,13.5,130.5,132.11,107.34
2016,1,19,10,0,10.0,140.0,5.3,14.0,144.0,145.97,118.72
2016,1,19,10,15,5.0,104.0,5.25,14.0,106.0,99.85,79.54
2016,1,19,10,30,0.0,68.0,5.2,14.0,68.0,60.11,45.62
2016,1,19,10,45,0.0,67.0,5.2,14.0,67.0,59.23,44.81
2016,1,19,11,0,0.0,66.0,5.2,14.0,66.0,58.35,44.0
2016,1,19,11,15,0.5,114.0,5.1,14.0,114.5,103.91,82.34
2016,1,19,11,30,1.0,162.0,5.0,14.0,163.0,152.89,123.07
2016,1,19,11,45,0.5,131.5,4.9,14.0,132.0,120.62,96.07
2016,1,19,12,0,0.0,101.0,4.8,14.0,101.0,90.26,70.65
2016,1,19,12,15,30.0,163.5,4.7,14.0,179.0,185.05,150.55
2016,1,19,12,30,60.0,226.0,4.6,14.0,257.0,275.67,225.19
2016,1,19,12,45,30.0,148.5,4.5,14.0,164.0,165.68,134.2
2016,1,19,13,0,0.0,71.0,4.4,14.0,71.0,62.81,47.58
2016,1,19,13,15,92.5,146.0,4.45,14.0,191.0,211.0,173.49
2016,1,19,13,30,185.0,221.0,4.5,14.0,311.0,343.88,282.49
2016,1,19,13,45,249.5,203.5,4.55,14.0,320.5,362.26,297.45
2016,1,19,14,0,314.0,186.0,4.6,14.0,330.0,365.19,299.69
2016,1,19,14,15,323.5,173.0,4.4,13.5,313.0,338.89,277.57
2016,1,19,14,30,333.0,160.0,4.2,13.0,296.0,311.24,253.81
2016,1,19,14,45,399.0,136.0,4.05,13.0,286.5,299.63,241.49
2016,1,19,15,0,465.0,112.0,3.9,13.0,277.0,274.67,216.73
2016,1,19,15,15,425.5,107.5,3.7,12.5,245.5,229.71,177.01
2016,1,19,15,30,386.0,103.0,3.5,12.0,214.0,188.48,140.67
2016,1,19,15,45,359.0,90.0,3.3,12.0,181.0,145.96,103.42
2016,1,19,16,0,332.0,77.0,3.1,12.0,148.0,106.5,70.69
2016,1,19,16,15,285.5,62.5,2.85,11.5,113.5,67.88,43.07
2016,1,19,16,30,239.0,48.0,2.6,11.0,79.0,37.04,26.81
2016,1,19,16,45,119.5,34.5,2.35,11.0,50.0,27.58,16.58
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,17.74,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,9.55,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,144.0,15.5,0.95,9.5,29.0,128.96,0.0
2016,1,20,8,0,288.0,31.0,1.0,10.0,58.0,260.33,200.85
2016,1,20,8,15,357.0,42.5,1.05,10.0,94.0,330.68,271.49
2016,1,20,8,30,426.0,54.0,1.1,10.0,130.0,405.77,337.27
2016,1,20,8,45,476.0,62.0,1.15,10.5,167.5,466.33,388.19
2016,1,20,9,0,526.0,70.0,1.2,11.0,205.0,528.02,437.24
2016,1,20,9,15,551.5,78.5,1.2,11.0,240.5,571.45,470.83
2016,1,20,9,30,577.0,87.0,1.2,11.0,276.0,613.83,502.63
2016,1,20,9,45,591.5,93.0,1.3,11.5,305.0,642.65,523.32
2016,1,20,10,0,606.0,99.0,1.4,12.0,334.0,669.4,542.15
2016,1,20,10,15,572.0,116.5,1.4,12.0,352.0,665.52,538.11
2016,1,20,10,30,538.0,134.0,1.4,12.0,370.0,652.1,527.3
2016,1,20,10,45,552.0,138.5,1.45,12.5,392.0,668.54,538.33
2016,1,20,11,0,566.0,143.0,1.5,13.0,414.0,682.65,547.3
2016,1,20,11,15,539.0,156.5,1.45,13.0,422.0,669.77,536.01
2016,1,20,11,30,512.0,170.0,1.4,13.0,430.0,654.56,523.06
2016,1,20,11,45,470.0,184.0,1.35,13.0,426.0,625.36,499.63
2016,1,20,12,0,428.0,198.0,1.3,13.0,422.0,594.95,475.42
2016,1,20,12,15,483.0,184.5,1.25,13.0,438.0,611.31,488.23
2016,1,20,12,30,538.0,171.0,1.2,13.0,454.0,623.33,497.13
2016,1,20,12,45,514.0,175.5,1.15,13.0,443.5,591.54,472.09
2016,1,20,13,0,490.0,180.0,1.1,13.0,433.0,559.12,446.87
2016,1,20,13,15,563.5,153.5,1.05,13.0,437.5,559.6,447.81
2016,1,20,13,30,637.0,127.0,1.0,13.0,442.0,558.99,446.92
2016,1,20,13,45,550.0,143.0,1.0,13.0,407.0,488.54,391.68
2016,1,20,14,0,463.0,159.0,1.0,13.0,372.0,428.91,344.41
2016,1,20,14,15,450.0,151.0,1.0,13.0,348.0,388.79,312.07
2016,1,20,14,30,437.0,143.0,1.0,13.0,324.0,348.97,279.06
2016,1,20,14,45,294.5,146.5,1.0,13.0,264.5,263.14,209.86
2016,1,20,15,0,152.0,150.0,1.0,13.0,205.0,194.01,154.56
2016,1,20,15,15,145.0,134.5,0.95,12.5,182.5,166.81,131.62
2016,1,20,15,30,138.0,119.0,0.9,12.0,160.0,140.49,109.01
2016,1,20,15,45,127.5,102.0,0.9,12.0,135.0,113.2,85.58
2016,1,20,16,0,117.0,85.0,0.9,12.0,110.0,87.38,63.88
2016,1,20,16,15,101.0,67.0,0.85,11.5,85.0,62.04,43.96
2016,1,20,16,30,85.0,49.0,0.8,11.0,60.0,39.74,29.29
2016,1,20,16,45,42.5,33.0,0.8,11.0,38.5,27.21,16.67
2016,1,20,17,0,0.0,17.0,0.8,11.0,17.0,14.83,0.0
2016,1,20,17,15,0.0,8.5,0.7,11.0,8.5,7.73,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,65.0,17.0,2.9,9.0,23.0,70.55,0.97
2016,1,21,8,0,130.0,34.0,2.9,9.0,46.0,148.61,115.11
2016,1,21,8,15,171.0,50.0,2.85,9.5,75.5,200.28,166.02
2016,1,21,8,30,212.0,66.0,2.8,10.0,105.0,254.0,214.34
2016,1,21,8,45,238.5,82.0,2.75,10.5,135.5,298.85,253.59
2016,1,21,9,0,265.0,98.0,2.7,11.0,166.0,344.34,292.09
2016,1,21,9,15,279.0,113.0,2.55,11.0,195.0,378.76,320.55
2016,1,21,9,30,293.0,128.0,2.4,11.0,224.0,412.71,347.81
2016,1,21,9,45,307.0,139.5,2.3,11.5,250.5,441.18,369.48
2016,1,21,10,0,321.0,151.0,2.2,12.0,277.0,468.94,390.05
2016,1,21,10,15,352.0,159.0,2.1,12.5,306.5,505.76,417.66
2016,1,21,10,30,383.0,167.0,2.0,13.0,336.0,541.76,443.92
2016,1,21,10,45,412.0,171.0,1.95,13.5,362.0,587.0,476.52
2016,1,21,11,0,441.0,175.0,1.9,14.0,388.0,613.45,494.68
2016,1,21,11,15,401.5,190.5,1.9,14.0,389.5,591.85,476.45
2016,1,21,11,30,362.0,206.0,1.9,14.0,391.0,553.68,446.45
2016,1,21,11,45,356.0,212.5,1.95,14.0,397.0,548.18,442.03
2016,1,21,12,0,350.0,219.0,2.0,14.0,403.0,541.33,436.35
2016,1,21,12,15,349.0,219.0,2.0,14.0,403.0,529.7,427.12
2016,1,21,12,30,348.0,219.0,2.0,14.0,403.0,516.84,416.97
2016,1,21,12,45,203.5,221.5,2.0,14.0,329.0,385.94,312.8
2016,1,21,13,0,59.0,224.0,2.0,14.0,255.0,265.2,214.21
2016,1,21,13,15,161.5,220.0,1.95,13.5,301.5,337.03,274.59
2016,1,21,13,30,264.0,216.0,1.9,13.0,348.0,399.39,325.17
2016,1,21,13,45,238.5,209.5,1.85,13.0,325.0,362.86,295.1
2016,1,21,14,0,213.0,203.0,1.8,13.0,302.0,320.13,260.48
2016,1,21,14,15,136.0,188.5,1.8,13.0,250.5,254.02,206.51
2016,1,21,14,30,59.0,174.0,1.8,13.0,199.0,189.88,153.93
2016,1,21,14,45,120.0,162.5,1.8,13.0,207.5,203.66,164.75
2016,1,21,15,0,181.0,151.0,1.8,13.0,216.0,205.4,164.28
2016,1,21,15,15,171.0,136.0,1.8,13.0,192.0,176.13,138.87
2016,1,21,15,30,161.0,121.0,1.8,13.0,168.0,148.02,114.4
2016,1,21,15,45,148.0,103.5,1.8,13.0,142.0,118.45,88.99
2016,1,21,16,0,135.0,86.0,1.8,13.0,116.0,90.67,65.7
2016,1,21,16,15,115.0,68.5,1.8,12.5,90.0,64.34,45.25
2016,1,21,16,30,95.0,51.0,1.8,12.0,64.0,41.24,30.53
2016,1,21,16,45,47.5,34.5,1.85,12.0,41.0,28.38,17.82
2016,1,21,17,0,0.0,18.0,1.9,12.0,18.0,15.68,0.0
2016,1,21,17,15,0.0,9.0,1.95,12.0,9.0,8.19,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
