Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,12.0,6.5,5.7,0.0
2016,1,22,8,0,0.0,13.0,2.9,12.0,13.0,11.42,3.47
2016,1,22,8,15,0.0,21.5,2.85,12.0,21.5,18.92,10.3
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,26.42,16.99
2016,1,22,8,45,0.0,39.0,2.75,12.0,39.0,34.38,24.03
2016,1,22,9,0,0.0,48.0,2.7,12.0,48.0,42.36,31.01
2016,1,22,9,15,0.0,56.5,2.75,12.0,56.5,49.9,37.54
2016,1,22,9,30,0.0,65.0,2.8,12.0,65.0,57.45,44.01
2016,1,22,9,45,0.0,79.5,2.9,12.0,79.5,71.48,55.97
2016,1,22,10,0,0.0,94.0,3.0,12.0,94.0,85.74,68.02
2016,1,22,10,15,3.0,124.5,3.05,12.0,126.0,119.78,96.84
2016,1,22,10,30,6.0,155.0,3.1,12.0,158.0,154.52,125.88
2016,1,22,10,45,3.0,155.0,3.2,12.5,156.5,150.19,121.66
2016,1,22,11,0,0.0,155.0,3.3,13.0,155.0,146.25,117.87
2016,1,22,11,15,6.5,170.5,3.35,13.0,173.5,167.29,135.46
2016,1,22,11,30,13.0,186.0,3.4,13.0,192.0,188.22,152.81
2016,1,22,11,45,16.5,193.5,3.5,13.0,202.0,197.83,160.69
2016,1,22,12,0,20.0,201.0,3.6,13.0,212.0,207.3,168.49
2016,1,22,12,15,24.0,206.0,3.55,13.0,219.0,214.35,174.29
2016,1,22,12,30,28.0,211.0,3.5,13.0,226.0,221.16,179.9
2016,1,22,12,45,14.0,163.0,3.5,13.0,170.5,160.34,129.51
2016,1,22,13,0,0.0,115.0,3.5,13.0,115.0,103.17,81.65
2016,1,22,13,15,0.0,125.0,3.35,13.0,125.0,112.56,89.62
2016,1,22,13,30,0.0,135.0,3.2,13.0,135.0,121.94,97.53
2016,1,22,13,45,2.0,147.0,3.1,13.0,148.0,134.41,108.07
2016,1,22,14,0,4.0,159.0,3.0,13.0,161.0,146.65,118.4
2016,1,22,14,15,2.0,129.0,3.0,13.0,130.0,116.88,93.65
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,88.08,69.56
2016,1,22,14,45,0.0,70.5,3.0,13.0,70.5,62.33,47.84
2016,1,22,15,0,0.0,42.0,3.0,13.0,42.0,37.04,26.28
2016,1,22,15,15,0.0,37.0,3.0,12.5,37.0,32.61,22.56
2016,1,22,15,30,0.0,32.0,3.0,12.0,32.0,28.18,18.8
2016,1,22,15,45,0.0,27.0,3.0,12.0,27.0,23.76,14.95
2016,1,22,16,0,0.0,22.0,3.0,12.0,22.0,19.35,11.07
2016,1,22,16,15,0.0,17.0,3.0,12.0,17.0,14.94,7.16
2016,1,22,16,30,0.0,12.0,3.0,12.0,12.0,10.53,3.63
2016,1,22,16,45,0.0,7.5,3.0,12.0,7.5,6.58,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,42.0,22.5,3.9,10.0,27.0,60.35,10.63
2016,1,23,8,0,84.0,45.0,4.0,10.0,54.0,131.2,101.37
2016,1,23,8,15,162.5,63.5,4.05,10.0,90.5,219.02,181.52
2016,1,23,8,30,241.0,82.0,4.1,10.0,127.0,301.38,254.78
2016,1,23,8,45,307.5,94.0,4.15,10.5,166.0,368.98,313.87
2016,1,23,9,0,374.0,106.0,4.2,11.0,205.0,454.26,385.41
2016,1,23,9,15,421.0,115.5,4.25,11.0,243.0,511.21,432.8
2016,1,23,9,30,468.0,125.0,4.3,11.0,281.0,568.8,479.63
2016,1,23,9,45,234.0,118.0,4.35,11.0,196.0,351.16,298.33
2016,1,23,10,0,0.0,111.0,4.4,11.0,111.0,103.77,83.45
2016,1,23,10,15,50.0,153.5,4.4,11.0,176.0,206.13,171.98
2016,1,23,10,30,100.0,196.0,4.4,11.0,241.0,301.23,252.01
2016,1,23,10,45,85.5,204.0,4.4,11.0,244.0,294.99,245.66
2016,1,23,11,0,71.0,212.0,4.4,11.0,247.0,288.66,239.52
2016,1,23,11,15,35.5,179.0,4.45,11.0,196.5,214.53,176.95
2016,1,23,11,30,0.0,146.0,4.5,11.0,146.0,135.01,109.13
2016,1,23,11,45,15.5,179.5,4.55,11.0,188.0,182.02,149.06
2016,1,23,12,0,31.0,213.0,4.6,11.0,230.0,242.97,199.9
2016,1,23,12,15,15.5,119.0,4.6,11.0,127.5,119.74,96.75
2016,1,23,12,30,0.0,25.0,4.6,11.0,25.0,22.05,13.28
2016,1,23,12,45,0.0,84.0,4.7,11.0,84.0,74.38,57.99
2016,1,23,13,0,0.0,143.0,4.8,11.0,143.0,129.91,104.93
2016,1,23,13,15,96.0,185.5,4.8,11.0,234.0,255.65,212.21
2016,1,23,13,30,192.0,228.0,4.8,11.0,325.0,356.8,296.27
2016,1,23,13,45,96.0,123.5,4.8,11.0,172.0,180.51,149.28
2016,1,23,14,0,0.0,19.0,4.8,11.0,19.0,16.74,8.78
2016,1,23,14,15,257.5,76.0,4.7,11.0,185.5,216.28,180.3
2016,1,23,14,30,515.0,133.0,4.6,11.0,352.0,378.16,311.01
2016,1,23,14,45,266.5,135.5,4.55,11.0,248.5,242.82,198.15
2016,1,23,15,0,18.0,138.0,4.5,11.0,145.0,129.55,105.29
2016,1,23,15,15,13.5,124.5,4.35,10.5,129.0,114.39,92.75
2016,1,23,15,30,9.0,111.0,4.2,10.0,113.0,99.83,80.54
2016,1,23,15,45,4.5,95.5,4.05,10.0,96.5,84.19,67.17
2016,1,23,16,0,0.0,80.0,3.9,10.0,80.0,69.24,54.3
2016,1,23,16,15,200.5,64.0,3.7,9.5,93.0,66.51,44.66
2016,1,23,16,30,401.0,48.0,3.5,9.0,106.0,39.53,29.52
2016,1,23,16,45,287.0,36.0,3.3,9.0,70.0,29.74,19.68
2016,1,23,17,0,173.0,24.0,3.1,9.0,34.0,18.97,1.63
2016,1,23,17,15,86.5,12.0,3.05,9.0,17.0,10.91,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,39.5,18.5,1.95,8.0,22.5,50.27,12.03
2016,1,24,8,0,79.0,37.0,1.9,8.0,45.0,108.44,84.28
2016,1,24,8,15,107.0,54.5,1.85,8.0,71.5,151.47,125.33
2016,1,24,8,30,135.0,72.0,1.8,8.0,98.0,208.48,175.95
2016,1,24,8,45,156.0,89.5,1.8,8.5,126.0,234.97,199.82
2016,1,24,9,0,177.0,107.0,1.8,9.0,154.0,289.63,245.98
2016,1,24,9,15,193.0,122.0,1.75,9.0,180.5,323.12,273.93
2016,1,24,9,30,209.0,137.0,1.7,9.0,207.0,356.66,301.31
2016,1,24,9,45,207.0,155.0,1.7,9.5,231.0,362.95,305.31
2016,1,24,10,0,205.0,173.0,1.7,10.0,255.0,383.83,320.76
2016,1,24,10,15,365.5,157.0,1.7,10.5,317.0,516.07,428.09
2016,1,24,10,30,526.0,141.0,1.7,11.0,379.0,654.1,534.03
2016,1,24,10,45,464.0,164.5,1.7,11.5,382.0,627.12,508.92
2016,1,24,11,0,402.0,188.0,1.7,12.0,385.0,596.95,483.03
2016,1,24,11,15,285.5,212.5,1.65,12.0,355.5,503.78,408.84
2016,1,24,11,30,169.0,237.0,1.6,12.0,326.0,411.34,334.13
2016,1,24,11,45,311.5,218.0,1.6,12.5,384.0,518.91,420.42
2016,1,24,12,0,454.0,199.0,1.6,13.0,442.0,621.32,498.22
2016,1,24,12,15,670.5,139.0,1.7,13.0,499.5,723.07,576.63
2016,1,24,12,30,887.0,79.0,1.8,13.0,557.0,794.25,627.97
2016,1,24,12,45,887.0,78.0,1.9,13.0,552.0,766.35,608.15
2016,1,24,13,0,887.0,77.0,2.0,13.0,547.0,735.39,586.96
2016,1,24,13,15,881.0,76.0,2.15,12.5,533.5,697.35,561.68
2016,1,24,13,30,875.0,75.0,2.3,12.0,520.0,656.96,532.22
2016,1,24,13,45,860.5,75.5,2.45,12.0,498.5,614.16,498.64
2016,1,24,14,0,846.0,76.0,2.6,12.0,477.0,566.16,460.08
2016,1,24,14,15,831.5,74.0,2.6,12.0,449.5,514.48,417.03
2016,1,24,14,30,817.0,72.0,2.6,12.0,422.0,462.16,372.24
2016,1,24,14,45,797.5,69.0,2.65,12.0,389.0,406.39,323.53
2016,1,24,15,0,778.0,66.0,2.7,12.0,356.0,351.09,273.87
2016,1,24,15,15,748.5,63.0,2.55,11.5,318.0,293.52,221.75
2016,1,24,15,30,719.0,60.0,2.4,11.0,280.0,238.13,171.03
2016,1,24,15,45,678.5,55.5,2.25,11.0,239.0,181.73,120.51
2016,1,24,16,0,638.0,51.0,2.1,11.0,198.0,129.46,76.66
2016,1,24,16,15,571.0,45.0,2.0,10.5,156.0,76.12,39.5
2016,1,24,16,30,504.0,39.0,1.9,10.0,114.0,32.62,23.36
2016,1,24,16,45,392.0,30.0,1.85,9.5,76.0,24.18,15.09
2016,1,24,17,0,280.0,21.0,1.8,9.0,38.0,17.27,2.85
2016,1,24,17,15,140.0,10.5,1.75,8.5,19.0,9.55,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,7,45,160.0,17.5,0.8,9.5,34.0,145.24,54.95
2016,1,25,8,0,320.0,35.0,0.8,10.0,68.0,285.91,226.38
2016,1,25,8,15,410.0,44.0,0.75,10.0,108.0,370.3,303.85
2016,1,25,8,30,500.0,53.0,0.7,10.0,148.0,460.21,379.51
2016,1,25,8,45,250.0,62.0,0.7,10.5,109.5,294.02,245.83
2016,1,25,9,0,0.0,71.0,0.7,11.0,71.0,65.98,51.08
2016,1,25,9,15,0.0,83.0,0.65,11.0,83.0,77.55,61.46
2016,1,25,9,30,0.0,95.0,0.6,11.0,95.0,89.11,71.24
2016,1,25,9,45,6.0,121.0,0.55,11.0,123.5,121.63,98.81
2016,1,25,10,0,12.0,147.0,0.5,11.0,152.0,154.5,126.12
2016,1,25,10,15,6.0,141.0,0.45,11.0,143.5,140.13,113.53
2016,1,25,10,30,0.0,135.0,0.4,11.0,135.0,126.77,102.0
2016,1,25,10,45,5.5,156.0,0.4,11.5,159.0,152.95,123.55
2016,1,25,11,0,11.0,177.0,0.4,12.0,183.0,179.19,144.61
2016,1,25,11,15,14.0,185.5,0.35,12.0,193.0,189.5,152.65
2016,1,25,11,30,17.0,194.0,0.3,12.0,203.0,199.77,160.69
2016,1,25,11,45,17.0,198.0,0.3,12.0,207.0,202.58,162.73
2016,1,25,12,0,17.0,202.0,0.3,12.0,211.0,205.42,164.87
2016,1,25,12,15,64.5,225.0,0.3,12.0,260.0,280.73,226.0
2016,1,25,12,30,112.0,248.0,0.3,12.0,309.0,340.57,272.96
2016,1,25,12,45,154.5,246.0,0.3,12.5,329.0,377.34,300.86
2016,1,25,13,0,197.0,244.0,0.3,13.0,349.0,397.97,316.33
2016,1,25,13,15,126.0,231.0,0.3,13.0,298.0,325.17,258.98
2016,1,25,13,30,55.0,218.0,0.3,13.0,247.0,248.13,198.12
2016,1,25,13,45,54.0,210.0,0.35,13.0,237.5,235.36,188.77
2016,1,25,14,0,53.0,202.0,0.4,13.0,228.0,222.75,178.95
2016,1,25,14,15,160.0,191.0,0.45,13.0,261.5,269.57,217.13
2016,1,25,14,30,267.0,180.0,0.5,13.0,295.0,304.2,243.49
2016,1,25,14,45,258.5,168.0,0.55,13.0,272.5,271.87,216.43
2016,1,25,15,0,250.0,156.0,0.6,13.0,250.0,240.17,189.82
2016,1,25,15,15,455.5,112.5,0.6,12.5,262.0,248.94,190.28
2016,1,25,15,30,661.0,69.0,0.6,12.0,274.0,232.49,166.3
2016,1,25,15,45,618.5,63.5,0.6,12.0,234.0,177.57,118.31
2016,1,25,16,0,576.0,58.0,0.6,12.0,194.0,127.09,76.75
2016,1,25,16,15,508.0,51.0,0.65,11.5,152.5,78.24,43.03
2016,1,25,16,30,440.0,44.0,0.7,11.0,111.0,37.48,27.62
2016,1,25,16,45,332.0,33.5,0.8,11.0,74.5,27.12,17.66
2016,1,25,17,0,224.0,23.0,0.9,11.0,38.0,18.96,5.19
2016,1,25,17,15,112.0,11.5,0.9,10.5,19.0,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,7,45,189.0,16.0,1.4,8.5,36.0,161.02,71.91
2016,1,26,8,0,378.0,32.0,1.5,9.0,72.0,320.57,257.07
2016,1,26,8,15,465.0,40.0,1.5,9.0,113.0,403.46,334.62
2016,1,26,8,30,552.0,48.0,1.5,9.0,154.0,491.84,410.2
2016,1,26,8,45,607.0,53.5,1.55,9.5,196.5,557.2,463.27
2016,1,26,9,0,662.0,59.0,1.6,10.0,239.0,623.87,515.1
2016,1,26,9,15,403.0,101.0,1.6,10.5,215.5,479.62,400.28
2016,1,26,9,30,144.0,143.0,1.6,11.0,192.0,295.69,246.87
2016,1,26,9,45,142.5,159.0,1.6,11.5,212.0,313.89,261.64
2016,1,26,10,0,141.0,175.0,1.6,12.0,232.0,331.42,274.57
2016,1,26,10,15,123.0,188.0,1.55,12.0,240.5,329.89,271.97
2016,1,26,10,30,105.0,201.0,1.5,12.0,249.0,311.36,256.02
2016,1,26,10,45,185.0,208.0,1.5,12.0,298.0,403.05,330.73
2016,1,26,11,0,265.0,215.0,1.5,12.0,347.0,494.76,402.56
2016,1,26,11,15,292.5,218.5,1.45,12.0,369.0,517.96,419.39
2016,1,26,11,30,320.0,222.0,1.4,12.0,391.0,539.61,435.39
2016,1,26,11,45,365.0,217.0,1.4,12.5,413.0,564.16,453.48
2016,1,26,12,0,410.0,212.0,1.4,13.0,435.0,600.89,479.99
2016,1,26,12,15,451.0,203.0,1.4,13.0,449.0,612.05,488.38
2016,1,26,12,30,492.0,194.0,1.4,13.0,463.0,619.61,494.25
2016,1,26,12,45,448.0,202.5,1.4,13.0,445.5,577.44,461.5
2016,1,26,13,0,404.0,211.0,1.4,13.0,428.0,524.17,420.8
2016,1,26,13,15,440.0,197.0,1.4,13.0,428.0,527.77,423.93
2016,1,26,13,30,476.0,183.0,1.4,13.0,428.0,515.79,414.71
2016,1,26,13,45,487.5,172.0,1.4,13.0,415.0,487.77,392.7
2016,1,26,14,0,499.0,161.0,1.4,13.0,402.0,457.57,368.56
2016,1,26,14,15,494.5,151.5,1.4,13.0,379.0,418.39,336.7
2016,1,26,14,30,490.0,142.0,1.4,13.0,356.0,378.63,303.62
2016,1,26,14,45,557.0,117.0,1.4,13.0,342.5,356.88,283.3
2016,1,26,15,0,624.0,92.0,1.4,13.0,329.0,323.58,251.92
2016,1,26,15,15,660.5,80.0,1.3,12.5,307.5,285.16,215.4
2016,1,26,15,30,697.0,68.0,1.2,12.0,286.0,241.85,173.64
2016,1,26,15,45,651.5,63.0,1.1,12.0,244.5,184.6,123.3
2016,1,26,16,0,606.0,58.0,1.0,12.0,203.0,132.1,79.75
2016,1,26,16,15,539.0,51.5,1.05,11.5,161.0,81.78,44.7
2016,1,26,16,30,472.0,45.0,1.1,11.0,119.0,39.42,29.37
2016,1,26,16,45,360.5,34.5,1.2,10.5,80.0,27.95,18.52
2016,1,26,17,0,249.0,24.0,1.3,10.0,41.0,19.79,6.99
2016,1,26,17,15,124.5,12.0,1.3,10.0,20.5,10.91,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,172.5,18.0,2.35,8.5,37.0,155.39,77.79
2016,1,27,8,0,345.0,36.0,2.4,9.0,74.0,303.8,245.69
2016,1,27,8,15,432.5,45.0,2.3,9.0,115.0,387.82,324.0
2016,1,27,8,30,520.0,54.0,2.2,9.0,156.0,477.12,401.36
2016,1,27,8,45,578.0,60.5,2.15,9.0,198.5,545.51,458.02
2016,1,27,9,0,636.0,67.0,2.1,9.0,241.0,615.31,513.48
2016,1,27,9,15,673.5,71.5,2.1,9.5,281.5,666.78,551.99
2016,1,27,9,30,711.0,76.0,2.1,10.0,322.0,717.41,588.59
2016,1,27,9,45,754.5,75.0,2.15,10.5,361.0,759.22,617.88
2016,1,27,10,0,798.0,74.0,2.2,11.0,400.0,805.43,649.8
2016,1,27,10,15,815.5,76.0,2.05,11.5,431.0,830.43,663.88
2016,1,27,10,30,833.0,78.0,1.9,12.0,462.0,852.35,675.53
2016,1,27,10,45,848.0,79.0,1.8,12.5,487.0,867.5,682.66
2016,1,27,11,0,863.0,80.0,1.7,13.0,512.0,879.15,687.32
2016,1,27,11,15,871.0,81.0,1.55,13.0,530.0,881.02,685.82
2016,1,27,11,30,879.0,82.0,1.4,13.0,548.0,879.21,681.88
2016,1,27,11,45,885.0,82.0,1.3,13.0,558.5,862.87,668.71
2016,1,27,12,0,891.0,82.0,1.2,13.0,569.0,851.08,659.01
2016,1,27,12,15,892.0,82.0,1.15,13.0,571.5,831.6,644.76
2016,1,27,12,30,893.0,82.0,1.1,13.0,574.0,808.73,628.37
2016,1,27,12,45,896.0,80.0,1.05,13.5,569.5,781.78,608.12
2016,1,27,13,0,899.0,78.0,1.0,14.0,565.0,751.56,585.71
2016,1,27,13,15,894.0,77.0,1.0,14.0,552.0,713.73,559.63
2016,1,27,13,30,889.0,76.0,1.0,14.0,539.0,673.41,530.16
2016,1,27,13,45,882.0,74.5,1.0,14.0,518.5,628.99,496.47
2016,1,27,14,0,875.0,73.0,1.0,14.0,498.0,582.65,460.44
2016,1,27,14,15,862.0,71.5,0.95,14.0,471.0,533.39,420.69
2016,1,27,14,30,849.0,70.0,0.9,14.0,444.0,480.65,377.19
2016,1,27,14,45,831.5,67.5,0.9,14.0,410.5,424.37,329.97
2016,1,27,15,0,814.0,65.0,0.9,14.0,377.0,368.25,281.36
2016,1,27,15,15,786.5,62.0,0.8,13.5,338.5,308.99,229.33
2016,1,27,15,30,759.0,59.0,0.7,13.0,300.0,251.62,178.1
2016,1,27,15,45,720.0,54.5,0.65,13.0,258.0,192.79,126.42
2016,1,27,16,0,681.0,50.0,0.6,13.0,216.0,137.86,80.73
2016,1,27,16,15,619.0,44.5,0.65,12.5,172.0,84.54,43.64
2016,1,27,16,30,557.0,39.0,0.7,12.0,128.0,38.54,28.53
2016,1,27,16,45,452.5,31.0,0.75,12.0,87.5,24.84,15.84
2016,1,27,17,0,348.0,23.0,0.8,12.0,47.0,18.85,7.26
2016,1,27,17,15,174.0,11.5,0.8,11.5,23.5,10.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,9.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,9.0,6.0,5.46,0.0
2016,1,28,7,45,16.5,22.5,1.05,9.0,24.0,35.86,15.25
2016,1,28,8,0,33.0,39.0,1.1,9.0,42.0,69.36,52.55
2016,1,28,8,15,50.0,57.0,1.1,9.5,65.5,103.37,83.55
2016,1,28,8,30,67.0,75.0,1.1,10.0,89.0,149.66,124.04
2016,1,28,8,45,78.0,93.5,1.15,10.5,113.0,181.27,151.38
2016,1,28,9,0,89.0,112.0,1.2,11.0,137.0,212.95,178.15
2016,1,28,9,15,96.5,129.0,1.15,11.0,159.5,239.63,200.29
2016,1,28,9,30,104.0,146.0,1.1,11.0,182.0,266.25,221.9
2016,1,28,9,45,231.0,150.5,1.1,11.5,242.5,393.22,326.57
2016,1,28,10,0,358.0,155.0,1.1,12.0,303.0,508.36,416.95
2016,1,28,10,15,420.0,156.0,1.2,12.0,341.5,582.48,472.95
2016,1,28,10,30,482.0,157.0,1.3,12.0,380.0,638.8,515.4
2016,1,28,10,45,241.0,127.5,1.45,12.5,239.0,368.96,304.0
2016,1,28,11,0,0.0,98.0,1.6,13.0,98.0,87.66,68.32
2016,1,28,11,15,0.0,79.0,1.55,13.0,79.0,69.93,53.77
2016,1,28,11,30,0.0,60.0,1.5,13.0,60.0,53.05,39.5
2016,1,28,11,45,0.0,61.0,1.5,13.5,61.0,53.94,40.16
2016,1,28,12,0,0.0,62.0,1.5,14.0,62.0,54.83,40.8
2016,1,28,12,15,103.5,158.5,1.5,14.0,215.5,251.48,205.91
2016,1,28,12,30,207.0,255.0,1.5,14.0,369.0,436.69,351.87
2016,1,28,12,45,191.5,253.0,1.55,14.0,358.0,413.59,332.39
2016,1,28,13,0,176.0,251.0,1.6,14.0,347.0,390.88,314.56
2016,1,28,13,15,88.0,170.5,1.55,14.0,218.5,234.63,189.87
2016,1,28,13,30,0.0,90.0,1.5,14.0,90.0,79.78,61.58
2016,1,28,13,45,11.0,138.5,1.5,14.0,144.0,131.55,105.16
2016,1,28,14,0,22.0,187.0,1.5,14.0,198.0,183.22,147.68
2016,1,28,14,15,11.0,157.0,1.45,14.0,162.5,147.47,118.21
2016,1,28,14,30,0.0,127.0,1.4,14.0,127.0,113.56,90.32
2016,1,28,14,45,0.0,92.0,1.35,14.0,92.0,81.6,63.78
2016,1,28,15,0,0.0,57.0,1.3,14.0,57.0,50.34,37.47
2016,1,28,15,15,0.0,51.0,1.2,13.5,51.0,45.01,33.1
2016,1,28,15,30,0.0,45.0,1.1,13.0,45.0,39.69,28.65
2016,1,28,15,45,0.0,39.0,1.05,13.0,39.0,34.37,24.08
2016,1,28,16,0,0.0,33.0,1.0,13.0,33.0,29.07,19.46
2016,1,28,16,15,0.0,26.0,1.0,12.5,26.0,22.88,14.06
2016,1,28,16,30,0.0,19.0,1.0,12.0,19.0,16.7,8.62
2016,1,28,16,45,0.0,13.0,1.0,12.0,13.0,11.42,4.28
2016,1,28,17,0,0.0,7.0,1.0,12.0,7.0,6.14,0.0
2016,1,28,17,15,0.0,3.5,1.0,11.5,3.5,3.18,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,12.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,12.0,3.0,2.73,0.0
2016,1,29,7,45,0.0,12.5,2.65,12.5,12.5,10.99,1.04
2016,1,29,8,0,0.0,22.0,2.8,13.0,22.0,19.37,10.26
2016,1,29,8,15,0.0,33.5,2.8,13.0,33.5,29.54,19.35
2016,1,29,8,30,0.0,45.0,2.8,13.0,45.0,39.79,28.41
2016,1,29,8,45,0.0,57.0,2.85,13.0,57.0,51.48,38.63
2016,1,29,9,0,0.0,69.0,2.9,13.0,69.0,63.1,48.68
2016,1,29,9,15,0.0,80.5,2.9,13.0,80.5,74.14,58.11
2016,1,29,9,30,0.0,92.0,2.9,13.0,92.0,85.18,67.43
2016,1,29,9,45,0.0,76.5,2.95,13.0,76.5,68.02,52.72
2016,1,29,10,0,0.0,61.0,3.0,13.0,61.0,53.89,40.59
2016,1,29,10,15,0.0,57.5,3.0,13.0,57.5,50.79,37.88
2016,1,29,10,30,0.0,54.0,3.0,13.0,54.0,47.7,35.17
2016,1,29,10,45,0.0,60.5,3.0,13.0,60.5,53.47,40.01
2016,1,29,11,0,0.0,67.0,3.0,13.0,67.0,59.25,44.84
2016,1,29,11,15,0.0,63.0,3.0,13.0,63.0,55.71,41.78
2016,1,29,11,30,0.0,59.0,3.0,13.0,59.0,52.16,38.74
2016,1,29,11,45,0.0,88.5,3.0,13.0,88.5,78.4,60.82
2016,1,29,12,0,0.0,118.0,3.0,13.0,118.0,106.24,84.08
2016,1,29,12,15,0.0,79.0,3.0,13.0,79.0,69.95,53.62
2016,1,29,12,30,0.0,40.0,3.0,13.0,40.0,35.33,24.41
2016,1,29,12,45,11.5,125.5,3.0,13.0,132.0,121.79,97.5
2016,1,29,13,0,23.0,211.0,3.0,13.0,224.0,213.35,173.09
2016,1,29,13,15,11.5,135.5,3.0,13.0,142.0,130.24,104.31
2016,1,29,13,30,0.0,60.0,3.0,13.0,60.0,53.05,39.47
2016,1,29,13,45,0.0,53.5,3.0,13.0,53.5,47.27,34.67
2016,1,29,14,0,0.0,47.0,3.0,13.0,47.0,41.5,29.82
2016,1,29,14,15,0.0,28.5,3.0,13.0,28.5,25.13,15.9
2016,1,29,14,30,0.0,10.0,3.0,13.0,10.0,8.8,1.91
2016,1,29,14,45,0.0,65.0,3.0,13.0,65.0,57.45,43.64
2016,1,29,15,0,0.0,120.0,3.0,13.0,120.0,106.63,85.45
2016,1,29,15,15,0.0,108.0,3.0,12.5,108.0,95.54,76.3
2016,1,29,15,30,0.0,96.0,3.0,12.0,96.0,84.56,67.19
2016,1,29,15,45,0.0,82.5,3.0,12.0,82.5,72.4,56.81
2016,1,29,16,0,0.0,69.0,3.0,12.0,69.0,60.37,46.43
2016,1,29,16,15,0.0,55.0,2.95,12.0,55.0,48.09,35.69
2016,1,29,16,30,0.0,41.0,2.9,12.0,41.0,36.01,25.02
2016,1,29,16,45,0.0,28.5,2.9,12.0,28.5,25.13,16.2
2016,1,29,17,0,0.0,16.0,2.9,12.0,16.0,14.08,4.95
2016,1,29,17,15,0.0,8.0,2.8,11.5,8.0,7.28,0.0
2016,1,29,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,8.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,8.0,11.0,10.01,0.0
2016,1,30,7,45,84.0,25.5,2.65,8.5,35.5,100.85,61.28
2016,1,30,8,0,168.0,40.0,2.8,9.0,60.0,194.91,158.52
2016,1,30,8,15,197.0,57.5,2.85,9.0,90.5,227.97,191.62
2016,1,30,8,30,226.0,75.0,2.9,9.0,121.0,276.83,235.66
2016,1,30,8,45,248.0,91.0,2.95,9.5,152.0,318.98,272.29
2016,1,30,9,0,270.0,107.0,3.0,10.0,183.0,361.59,308.09
2016,1,30,9,15,283.0,122.0,3.0,10.0,212.5,395.6,336.19
2016,1,30,9,30,296.0,137.0,3.0,10.0,242.0,429.13,363.21
2016,1,30,9,45,569.0,100.5,3.05,10.5,329.0,643.1,536.15
2016,1,30,10,0,842.0,64.0,3.1,11.0,416.0,835.23,678.79
2016,1,30,10,15,858.5,66.0,3.1,11.0,447.5,851.39,687.82
2016,1,30,10,30,875.0,68.0,3.1,11.0,479.0,873.02,702.34
2016,1,30,10,45,673.0,125.0,3.1,11.5,451.5,779.06,630.51
2016,1,30,11,0,471.0,182.0,3.1,12.0,424.0,656.11,534.41
2016,1,30,11,15,689.5,127.5,3.1,12.0,494.5,787.94,636.06
2016,1,30,11,30,908.0,73.0,3.1,12.0,565.0,891.13,709.84
2016,1,30,11,45,910.0,74.0,3.15,12.0,575.0,880.65,701.17
2016,1,30,12,0,912.0,75.0,3.2,12.0,585.0,866.51,691.0
2016,1,30,12,15,913.0,75.5,3.2,12.0,587.5,847.35,676.99
2016,1,30,12,30,914.0,76.0,3.2,12.0,590.0,824.7,660.56
2016,1,30,12,45,621.0,156.0,3.2,12.0,504.0,670.34,543.95
2016,1,30,13,0,328.0,236.0,3.2,12.0,418.0,498.57,406.5
2016,1,30,13,15,387.5,217.0,3.2,12.0,427.0,504.6,412.95
2016,1,30,13,30,447.0,198.0,3.2,12.0,436.0,516.03,422.07
2016,1,30,13,45,656.0,138.0,3.2,12.0,472.5,566.82,463.3
2016,1,30,14,0,865.0,78.0,3.2,12.0,509.0,590.9,481.7
2016,1,30,14,15,852.0,76.5,3.2,11.5,481.5,539.23,439.06
2016,1,30,14,30,839.0,75.0,3.2,11.0,454.0,486.69,394.79
2016,1,30,14,45,489.5,122.5,3.25,11.0,339.5,334.46,270.82
2016,1,30,15,0,140.0,170.0,3.3,11.0,225.0,210.52,170.93
2016,1,30,15,15,133.5,154.5,3.15,10.5,202.5,183.71,148.18
2016,1,30,15,30,127.0,139.0,3.0,10.0,180.0,157.72,125.68
2016,1,30,15,45,120.5,120.5,2.95,10.0,155.5,130.07,101.53
2016,1,30,16,0,114.0,102.0,2.9,10.0,131.0,103.49,78.61
2016,1,30,16,15,100.5,83.5,2.75,9.5,105.5,77.5,57.47
2016,1,30,16,30,87.0,65.0,2.6,9.0,80.0,53.61,39.55
2016,1,30,16,45,63.5,47.0,2.5,8.5,56.0,38.1,27.96
2016,1,30,17,0,40.0,29.0,2.4,8.0,32.0,24.12,13.37
2016,1,30,17,15,20.0,14.5,2.4,8.0,16.0,13.19,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,108.5,6.0,2.25,6.0,9.0,0.0,0.0
2016,1,31,7,30,217.0,12.0,2.3,6.0,18.0,132.61,0.0
2016,1,31,7,45,369.5,21.5,2.4,6.5,55.5,277.32,186.55
2016,1,31,8,0,522.0,31.0,2.5,7.0,93.0,406.67,334.99
2016,1,31,8,15,601.0,37.0,2.6,7.0,138.0,489.27,411.31
2016,1,31,8,30,680.0,43.0,2.7,7.0,183.0,575.7,485.32
2016,1,31,8,45,732.5,46.5,2.8,7.5,228.5,641.97,539.37
2016,1,31,9,0,785.0,50.0,2.9,8.0,274.0,708.81,591.57
2016,1,31,9,15,816.5,52.5,3.0,8.0,317.0,749.38,622.8
2016,1,31,9,30,848.0,55.0,3.1,8.0,360.0,795.84,657.78
2016,1,31,9,45,865.5,59.0,3.25,8.5,397.5,830.63,682.25
2016,1,31,10,0,883.0,63.0,3.4,9.0,435.0,862.62,704.27
2016,1,31,10,15,898.5,64.5,3.5,9.0,467.5,886.37,720.94
2016,1,31,10,30,914.0,66.0,3.6,9.0,500.0,906.84,735.2
2016,1,31,10,45,925.0,67.0,3.7,9.5,525.5,919.13,742.16
2016,1,31,11,0,936.0,68.0,3.8,10.0,551.0,927.71,746.55
2016,1,31,11,15,942.5,69.0,3.95,10.0,569.0,928.46,747.05
2016,1,31,11,30,949.0,70.0,4.1,10.0,587.0,925.33,744.9
2016,1,31,11,45,951.5,71.0,4.3,10.0,597.5,914.81,738.25
2016,1,31,12,0,954.0,72.0,4.5,10.0,608.0,900.46,729.0
2016,1,31,12,15,954.5,72.0,4.65,10.0,610.0,879.46,714.41
2016,1,31,12,30,955.0,72.0,4.8,10.0,612.0,854.85,697.11
2016,1,31,12,45,944.5,75.0,4.95,10.0,605.0,821.76,673.3
2016,1,31,13,0,934.0,78.0,5.1,10.0,598.0,785.84,647.16
2016,1,31,13,15,928.5,77.5,5.1,10.0,584.5,746.89,617.74
2016,1,31,13,30,923.0,77.0,5.1,10.0,571.0,705.33,585.17
2016,1,31,13,45,909.5,77.5,5.2,10.0,549.5,657.46,546.13
2016,1,31,14,0,896.0,78.0,5.3,10.0,528.0,608.05,504.9
2016,1,31,14,15,883.0,76.0,5.3,10.0,499.5,556.99,461.0
2016,1,31,14,30,870.0,74.0,5.3,10.0,471.0,502.32,413.06
2016,1,31,14,45,847.5,73.0,5.3,10.0,436.5,443.93,360.87
2016,1,31,15,0,825.0,72.0,5.3,10.0,402.0,386.14,307.91
2016,1,31,15,15,797.5,68.5,5.2,9.5,362.0,325.22,251.85
2016,1,31,15,30,770.0,65.0,5.1,9.0,322.0,266.19,196.76
2016,1,31,15,45,729.5,61.0,5.05,9.0,278.5,206.28,141.75
2016,1,31,16,0,689.0,57.0,5.0,9.0,235.0,150.45,93.17
2016,1,31,16,15,627.0,51.5,4.95,8.5,190.0,93.34,50.81
2016,1,31,16,30,565.0,46.0,4.9,8.0,145.0,45.71,27.35
2016,1,31,16,45,462.0,37.5,4.85,8.0,102.5,30.15,21.07
2016,1,31,17,0,359.0,29.0,4.8,8.0,60.0,23.93,13.67
2016,1,31,17,15,179.5,14.5,4.95,7.5,30.0,11.75,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,127.0,6.5,3.35,5.5,10.0,0.0,0.0
2016,2,1,7,30,254.0,13.0,3.4,6.0,20.0,154.57,0.0
2016,2,1,7,45,401.5,22.0,3.5,6.5,59.0,298.95,209.64
2016,2,1,8,0,549.0,31.0,3.6,7.0,98.0,425.11,352.43
2016,2,1,8,15,625.0,36.5,3.7,7.0,143.5,506.18,427.72
2016,2,1,8,30,701.0,42.0,3.8,7.0,189.0,590.79,500.82
2016,2,1,8,45,746.5,46.5,3.95,7.5,234.5,653.84,552.89
2016,2,1,9,0,792.0,51.0,4.1,8.0,280.0,717.09,603.07
2016,2,1,9,15,822.0,54.0,4.1,8.0,322.5,765.3,640.16
2016,2,1,9,30,852.0,57.0,4.1,8.0,365.0,803.65,668.64
2016,2,1,9,45,858.5,63.0,4.15,8.5,401.0,840.31,694.3
2016,2,1,10,0,865.0,69.0,4.2,9.0,437.0,865.44,710.79
2016,2,1,10,15,880.0,71.0,4.1,9.0,469.0,889.38,726.35
2016,2,1,10,30,895.0,73.0,4.0,9.0,501.0,901.15,733.15
2016,2,1,10,45,902.0,75.5,3.95,9.5,526.0,911.7,738.04
2016,2,1,11,0,909.0,78.0,3.9,10.0,551.0,918.56,740.31
2016,2,1,11,15,916.0,79.0,3.85,10.0,569.0,919.77,739.96
2016,2,1,11,30,923.0,80.0,3.8,10.0,587.0,917.18,737.04
2016,2,1,11,45,927.0,80.0,3.75,10.5,597.0,906.93,727.4
2016,2,1,12,0,931.0,80.0,3.7,11.0,607.0,892.92,715.27
2016,2,1,12,15,931.5,80.5,3.6,11.0,609.5,872.88,699.96
2016,2,1,12,30,932.0,81.0,3.5,11.0,612.0,849.28,682.22
2016,2,1,12,45,931.5,80.0,3.45,11.0,606.5,819.73,660.47
2016,2,1,13,0,931.0,79.0,3.4,11.0,601.0,786.93,636.37
2016,2,1,13,15,925.0,78.0,3.35,11.0,587.5,747.13,606.98
2016,2,1,13,30,919.0,77.0,3.3,11.0,574.0,704.77,574.73
2016,2,1,13,45,911.5,75.5,3.3,11.0,553.0,658.58,537.88
2016,2,1,14,0,904.0,74.0,3.3,11.0,532.0,610.39,498.57
2016,2,1,14,15,890.5,72.5,3.25,11.0,503.5,557.24,454.16
2016,2,1,14,30,877.0,71.0,3.2,11.0,475.0,503.13,407.79
2016,2,1,14,45,858.5,69.0,3.15,11.0,441.0,446.29,357.93
2016,2,1,15,0,840.0,67.0,3.1,11.0,407.0,388.39,305.87
