Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,814.5,64.0,2.9,10.5,367.0,327.74,250.85
2016,2,1,15,30,789.0,61.0,2.7,10.0,327.0,268.71,196.41
2016,2,1,15,45,754.0,57.0,2.55,9.5,284.0,208.72,141.95
2016,2,1,16,0,719.0,53.0,2.4,9.0,241.0,152.11,92.92
2016,2,1,16,15,661.5,47.5,2.4,8.5,196.0,95.97,51.43
2016,2,1,16,30,604.0,42.0,2.4,8.0,151.0,46.62,27.02
2016,2,1,16,45,510.0,34.5,2.4,8.0,107.5,29.97,21.01
2016,2,1,17,0,416.0,27.0,2.4,8.0,64.0,24.05,14.16
2016,2,1,17,15,208.0,13.5,2.45,7.5,32.0,10.78,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,0.0,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,16.37,0.0
2016,2,2,7,45,183.0,29.5,1.95,8.0,52.5,184.15,130.89
2016,2,2,8,0,366.0,41.0,1.9,8.0,87.0,325.61,268.77
2016,2,2,8,15,452.5,50.0,1.85,8.0,130.5,411.2,345.48
2016,2,2,8,30,539.0,59.0,1.8,8.0,174.0,501.8,422.53
2016,2,2,8,45,610.5,62.0,1.75,8.5,219.5,577.67,482.92
2016,2,2,9,0,682.0,65.0,1.7,9.0,265.0,655.37,541.94
2016,2,2,9,15,388.5,109.0,1.6,9.0,226.5,482.07,403.74
2016,2,2,9,30,95.0,153.0,1.5,9.0,188.0,251.46,210.46
2016,2,2,9,45,123.0,170.0,1.4,9.5,220.0,310.6,259.75
2016,2,2,10,0,151.0,187.0,1.3,10.0,252.0,354.82,294.56
2016,2,2,10,15,104.5,195.5,1.3,10.0,242.0,305.38,252.65
2016,2,2,10,30,58.0,204.0,1.3,10.0,232.0,271.24,223.14
2016,2,2,10,45,43.5,205.5,1.3,10.5,227.5,256.6,210.14
2016,2,2,11,0,29.0,207.0,1.3,11.0,223.0,242.32,197.38
2016,2,2,11,15,41.5,222.0,1.35,11.0,245.5,268.53,218.8
2016,2,2,11,30,54.0,237.0,1.4,11.0,268.0,294.27,239.51
2016,2,2,11,45,174.0,244.0,1.45,11.0,343.5,418.6,341.05
2016,2,2,12,0,294.0,251.0,1.5,11.0,419.0,537.88,434.32
2016,2,2,12,15,319.5,247.5,1.55,11.0,430.5,545.03,439.23
2016,2,2,12,30,345.0,244.0,1.6,11.0,442.0,549.9,443.36
2016,2,2,12,45,340.5,242.5,1.65,11.0,436.5,531.19,428.95
2016,2,2,13,0,336.0,241.0,1.7,11.0,431.0,511.55,413.89
2016,2,2,13,15,624.0,158.0,1.7,11.0,501.5,629.37,508.12
2016,2,2,13,30,912.0,75.0,1.7,11.0,572.0,699.95,562.89
2016,2,2,13,45,902.0,74.5,1.75,11.0,550.5,653.56,526.19
2016,2,2,14,0,892.0,74.0,1.8,11.0,529.0,605.38,488.26
2016,2,2,14,15,879.0,72.5,1.8,11.0,501.0,553.0,445.68
2016,2,2,14,30,866.0,71.0,1.8,11.0,473.0,499.64,401.03
2016,2,2,14,45,433.0,43.0,1.8,11.0,244.0,236.5,190.7
2016,2,2,15,0,0.0,15.0,1.8,11.0,15.0,13.2,5.77
2016,2,2,15,15,0.0,13.5,1.75,10.5,13.5,11.87,4.71
2016,2,2,15,30,0.0,12.0,1.7,10.0,12.0,10.55,3.58
2016,2,2,15,45,345.5,33.5,1.7,10.0,125.5,102.73,69.18
2016,2,2,16,0,691.0,55.0,1.7,10.0,239.0,151.15,93.1
2016,2,2,16,15,633.0,49.5,1.7,9.0,194.5,96.52,52.68
2016,2,2,16,30,575.0,44.0,1.7,8.0,150.0,45.87,26.11
2016,2,2,16,45,473.0,36.5,1.75,7.5,107.0,29.01,20.27
2016,2,2,17,0,371.0,29.0,1.8,7.0,64.0,23.65,14.21
2016,2,2,17,15,185.5,14.5,1.85,6.5,32.0,11.58,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,4.5,10.5,9.55,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,19.1,0.0
2016,2,3,7,45,203.5,30.0,1.95,5.5,56.5,198.73,146.76
2016,2,3,8,0,407.0,39.0,2.0,6.0,92.0,351.13,292.62
2016,2,3,8,15,486.0,47.5,2.0,6.0,135.0,432.32,366.13
2016,2,3,8,30,565.0,56.0,2.0,6.0,178.0,518.08,439.51
2016,2,3,8,45,609.0,63.0,2.05,6.5,221.0,578.87,488.86
2016,2,3,9,0,653.0,70.0,2.1,7.0,264.0,640.24,536.67
2016,2,3,9,15,441.0,110.0,2.1,7.0,249.5,526.96,445.61
2016,2,3,9,30,229.0,150.0,2.1,7.0,235.0,391.2,331.54
2016,2,3,9,45,200.5,169.0,2.1,7.5,249.0,375.67,317.77
2016,2,3,10,0,172.0,188.0,2.1,8.0,263.0,374.33,314.5
2016,2,3,10,15,263.5,190.5,2.05,8.0,314.5,473.4,395.6
2016,2,3,10,30,355.0,193.0,2.0,8.0,366.0,556.68,461.6
2016,2,3,10,45,361.0,203.0,2.0,8.5,386.5,572.19,471.26
2016,2,3,11,0,367.0,213.0,2.0,9.0,407.0,586.08,480.13
2016,2,3,11,15,218.5,229.5,2.0,9.0,346.0,451.38,371.3
2016,2,3,11,30,70.0,246.0,2.0,9.0,285.0,318.84,261.54
2016,2,3,11,45,92.5,256.0,2.0,9.5,308.5,346.42,284.24
2016,2,3,12,0,115.0,266.0,2.0,10.0,332.0,372.91,305.02
2016,2,3,12,15,97.5,263.5,1.95,10.0,319.5,350.32,286.13
2016,2,3,12,30,80.0,261.0,1.9,10.0,307.0,328.47,268.08
2016,2,3,12,45,216.0,250.0,1.9,10.0,373.5,430.13,352.2
2016,2,3,13,0,352.0,239.0,1.9,10.0,440.0,521.85,425.18
2016,2,3,13,15,359.0,232.0,1.85,10.0,432.5,503.12,409.65
2016,2,3,13,30,366.0,225.0,1.8,10.0,425.0,482.88,393.57
2016,2,3,13,45,236.5,228.0,1.75,10.0,356.0,385.46,314.87
2016,2,3,14,0,107.0,231.0,1.7,10.0,287.0,282.68,231.14
2016,2,3,14,15,158.0,218.0,1.6,10.0,295.5,296.79,243.12
2016,2,3,14,30,209.0,205.0,1.5,10.0,304.0,298.18,243.59
2016,2,3,14,45,134.5,188.0,1.45,10.0,250.0,235.88,192.26
2016,2,3,15,0,60.0,171.0,1.4,10.0,196.0,178.03,144.94
2016,2,3,15,15,54.0,155.5,1.35,9.5,176.5,156.84,127.49
2016,2,3,15,30,48.0,140.0,1.3,9.0,157.0,136.51,110.47
2016,2,3,15,45,42.0,122.5,1.3,9.0,136.0,115.38,92.5
2016,2,3,16,0,36.0,105.0,1.3,9.0,115.0,95.24,75.37
2016,2,3,16,15,27.5,86.5,1.35,8.5,93.0,75.17,58.59
2016,2,3,16,30,19.0,68.0,1.4,8.0,71.0,56.58,43.1
2016,2,3,16,45,9.5,49.5,1.45,8.0,51.0,41.88,31.73
2016,2,3,17,0,0.0,31.0,1.5,8.0,31.0,26.75,17.01
2016,2,3,17,15,0.0,15.5,1.45,8.0,15.5,13.66,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,85.0,8.0,2.5,5.0,11.5,51.67,0.0
2016,2,4,7,30,170.0,16.0,2.5,5.0,23.0,110.76,0.0
2016,2,4,7,45,300.5,27.5,2.55,5.5,59.5,256.6,194.71
2016,2,4,8,0,431.0,39.0,2.6,6.0,96.0,367.51,307.43
2016,2,4,8,15,509.0,47.0,2.55,6.0,139.5,448.46,381.13
2016,2,4,8,30,587.0,55.0,2.5,6.0,183.0,533.85,454.11
2016,2,4,8,45,634.5,60.5,2.5,6.5,227.0,596.15,504.57
2016,2,4,9,0,682.0,66.0,2.5,7.0,271.0,659.17,553.46
2016,2,4,9,15,716.0,70.5,2.5,7.5,312.5,709.87,590.95
2016,2,4,9,30,750.0,75.0,2.5,8.0,354.0,754.17,622.4
2016,2,4,9,45,775.5,77.5,2.55,8.5,391.5,792.7,649.06
2016,2,4,10,0,801.0,80.0,2.6,9.0,429.0,828.84,673.47
2016,2,4,10,15,818.0,82.0,2.55,9.0,461.0,854.1,690.01
2016,2,4,10,30,835.0,84.0,2.5,9.0,493.0,876.21,704.21
2016,2,4,10,45,731.0,113.5,2.5,9.5,484.5,825.03,664.28
2016,2,4,11,0,627.0,143.0,2.5,10.0,476.0,763.25,617.1
2016,2,4,11,15,751.5,115.5,2.4,10.5,528.0,836.89,669.05
2016,2,4,11,30,876.0,88.0,2.3,11.0,580.0,900.25,710.98
2016,2,4,11,45,879.5,89.0,2.25,11.5,590.5,891.01,701.46
2016,2,4,12,0,883.0,90.0,2.2,12.0,601.0,878.1,690.3
2016,2,4,12,15,884.0,90.5,2.05,12.0,603.5,858.87,675.15
2016,2,4,12,30,885.0,91.0,1.9,12.0,606.0,836.16,657.72
2016,2,4,12,45,715.0,139.0,1.8,12.5,553.0,732.83,581.73
2016,2,4,13,0,545.0,187.0,1.7,13.0,500.0,624.03,497.51
2016,2,4,13,15,538.5,184.5,1.6,13.0,488.5,593.48,474.44
2016,2,4,13,30,532.0,182.0,1.5,13.0,477.0,561.61,449.42
2016,2,4,13,45,531.5,175.5,1.45,13.0,460.5,528.34,423.41
2016,2,4,14,0,531.0,169.0,1.4,13.0,444.0,493.66,395.83
2016,2,4,14,15,520.0,161.5,1.3,13.0,419.5,451.04,361.31
2016,2,4,14,30,509.0,154.0,1.2,13.0,395.0,408.33,326.07
2016,2,4,14,45,470.5,149.0,1.2,13.0,359.5,356.07,283.08
2016,2,4,15,0,432.0,144.0,1.2,13.0,324.0,306.98,241.94
2016,2,4,15,15,411.5,134.5,1.1,12.5,293.0,263.18,204.38
2016,2,4,15,30,391.0,125.0,1.0,12.0,262.0,221.22,167.86
2016,2,4,15,45,529.0,93.0,0.95,12.0,253.0,197.1,139.61
2016,2,4,16,0,667.0,61.0,0.9,12.0,244.0,153.07,94.64
2016,2,4,16,15,610.5,55.0,0.95,11.5,199.5,98.86,54.59
2016,2,4,16,30,554.0,49.0,1.0,11.0,155.0,51.31,29.72
2016,2,4,16,45,464.5,40.5,1.05,10.5,112.5,32.24,22.98
2016,2,4,17,0,375.0,32.0,1.1,10.0,70.0,26.14,16.56
2016,2,4,17,15,187.5,16.0,1.15,9.5,35.0,12.75,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,8.5,2.35,5.5,12.5,54.57,0.0
2016,2,5,7,30,179.0,17.0,2.4,6.0,25.0,143.34,0.0
2016,2,5,7,45,308.5,29.0,2.45,6.5,62.5,263.4,202.62
2016,2,5,8,0,438.0,41.0,2.5,7.0,100.0,374.98,312.94
2016,2,5,8,15,516.5,49.0,2.5,7.5,145.0,456.97,386.23
2016,2,5,8,30,595.0,57.0,2.5,8.0,190.0,543.27,458.58
2016,2,5,8,45,648.5,62.5,2.5,8.5,235.5,610.67,512.43
2016,2,5,9,0,702.0,68.0,2.5,9.0,281.0,679.06,564.78
2016,2,5,9,15,736.0,72.0,2.5,9.5,323.5,723.91,597.17
2016,2,5,9,30,770.0,76.0,2.5,10.0,366.0,773.9,632.49
2016,2,5,9,45,726.0,86.0,2.5,10.5,381.0,767.69,625.06
2016,2,5,10,0,682.0,96.0,2.5,11.0,396.0,751.32,610.53
2016,2,5,10,15,763.0,92.5,2.4,11.0,451.0,819.61,659.23
2016,2,5,10,30,844.0,89.0,2.3,11.0,506.0,892.38,709.08
2016,2,5,10,45,850.0,92.5,2.25,11.5,530.5,903.09,712.98
2016,2,5,11,0,856.0,96.0,2.2,12.0,555.0,910.18,715.03
2016,2,5,11,15,863.0,97.5,2.05,12.0,573.0,912.07,713.83
2016,2,5,11,30,870.0,99.0,1.9,12.0,591.0,910.22,710.13
2016,2,5,11,45,773.5,123.0,1.75,12.5,566.0,845.02,660.97
2016,2,5,12,0,677.0,147.0,1.6,13.0,541.0,773.63,607.98
2016,2,5,12,15,569.0,184.0,1.45,13.0,516.5,699.62,552.37
2016,2,5,12,30,461.0,221.0,1.3,13.0,492.0,634.17,501.12
2016,2,5,12,45,673.5,158.0,1.15,13.0,550.0,722.2,567.93
2016,2,5,13,0,886.0,95.0,1.0,13.0,608.0,785.29,610.76
2016,2,5,13,15,881.0,94.0,1.0,13.0,594.5,746.72,583.19
2016,2,5,13,30,876.0,93.0,1.0,13.0,581.0,705.61,553.76
2016,2,5,13,45,876.5,88.5,1.0,13.0,562.0,661.89,521.22
2016,2,5,14,0,877.0,84.0,1.0,13.0,543.0,615.62,485.9
2016,2,5,14,15,865.5,82.0,1.05,13.0,515.5,563.13,445.15
2016,2,5,14,30,854.0,80.0,1.1,13.0,488.0,509.58,402.15
2016,2,5,14,45,836.0,78.0,1.15,13.0,454.0,452.37,354.78
2016,2,5,15,0,818.0,76.0,1.2,13.0,420.0,395.34,305.87
2016,2,5,15,15,792.5,73.0,1.2,12.5,380.5,335.35,253.6
2016,2,5,15,30,767.0,70.0,1.2,12.0,341.0,277.01,201.53
2016,2,5,15,45,721.0,67.0,1.2,12.0,296.5,216.34,147.97
2016,2,5,16,0,675.0,64.0,1.2,12.0,252.0,157.97,98.49
2016,2,5,16,15,617.0,58.0,1.2,11.5,206.5,102.94,57.66
2016,2,5,16,30,559.0,52.0,1.2,11.0,161.0,54.79,32.15
2016,2,5,16,45,463.5,43.0,1.2,10.5,117.0,34.32,24.86
2016,2,5,17,0,368.0,34.0,1.2,10.0,73.0,27.83,18.18
2016,2,5,17,15,184.0,17.0,1.2,10.0,36.5,13.55,0.2
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,106.5,8.5,2.25,6.5,13.5,63.59,0.0
2016,2,6,7,30,213.0,17.0,2.3,7.0,27.0,164.24,0.0
2016,2,6,7,45,342.5,27.5,2.35,8.0,65.0,283.02,219.82
2016,2,6,8,0,472.0,38.0,2.4,9.0,103.0,394.64,327.28
2016,2,6,8,15,546.0,45.0,2.3,9.0,147.5,473.29,397.34
2016,2,6,8,30,620.0,52.0,2.2,9.0,192.0,556.06,466.08
2016,2,6,8,45,670.5,56.0,2.1,9.5,237.0,614.38,511.6
2016,2,6,9,0,721.0,60.0,2.0,10.0,282.0,679.67,560.23
2016,2,6,9,15,752.0,63.5,1.9,10.5,323.5,728.23,594.07
2016,2,6,9,30,783.0,67.0,1.8,11.0,365.0,775.33,625.57
2016,2,6,9,45,805.0,69.5,1.75,11.5,402.5,811.48,648.52
2016,2,6,10,0,827.0,72.0,1.7,12.0,440.0,845.09,669.17
2016,2,6,10,15,842.0,74.0,1.6,12.5,471.5,868.95,681.92
2016,2,6,10,30,857.0,76.0,1.5,13.0,503.0,889.59,692.23
2016,2,6,10,45,870.5,76.5,1.4,13.5,528.5,894.56,691.61
2016,2,6,11,0,884.0,77.0,1.3,14.0,554.0,905.0,694.96
2016,2,6,11,15,890.0,78.0,1.35,14.0,571.5,905.65,695.17
2016,2,6,11,30,896.0,79.0,1.4,14.0,589.0,902.59,693.12
2016,2,6,11,45,735.5,130.5,1.45,14.0,554.0,822.28,637.85
2016,2,6,12,0,575.0,182.0,1.5,14.0,519.0,719.14,564.86
2016,2,6,12,15,741.5,130.0,1.5,14.0,567.0,792.83,619.37
2016,2,6,12,30,908.0,78.0,1.5,14.0,615.0,837.05,649.53
2016,2,6,12,45,895.5,81.5,1.55,14.5,607.5,803.9,625.31
2016,2,6,13,0,883.0,85.0,1.6,15.0,600.0,768.16,600.07
2016,2,6,13,15,668.0,147.5,1.6,15.0,532.5,655.73,517.34
2016,2,6,13,30,453.0,210.0,1.6,15.0,465.0,538.51,427.33
2016,2,6,13,45,455.0,201.0,1.6,15.0,449.0,507.23,404.08
2016,2,6,14,0,457.0,192.0,1.6,15.0,433.0,474.59,378.59
2016,2,6,14,15,491.0,173.0,1.55,15.0,420.0,448.41,357.53
2016,2,6,14,30,525.0,154.0,1.5,15.0,407.0,418.03,332.26
2016,2,6,14,45,574.5,130.0,1.45,15.0,389.0,389.06,306.84
2016,2,6,15,0,624.0,106.0,1.4,15.0,371.0,350.23,272.17
2016,2,6,15,15,687.5,85.5,1.25,14.5,352.5,312.87,236.78
2016,2,6,15,30,751.0,65.0,1.1,14.0,334.0,269.14,194.35
2016,2,6,15,45,715.5,61.0,1.0,14.0,291.5,210.64,142.39
2016,2,6,16,0,680.0,57.0,0.9,14.0,249.0,155.64,95.49
2016,2,6,16,15,625.0,52.0,0.95,13.5,204.5,101.79,55.74
2016,2,6,16,30,570.0,47.0,1.0,13.0,160.0,51.46,28.42
2016,2,6,16,45,480.5,39.5,1.05,13.0,117.0,31.12,21.84
2016,2,6,17,0,391.0,32.0,1.1,13.0,74.0,25.87,16.41
2016,2,6,17,15,195.5,16.0,1.1,12.5,37.0,12.6,0.99
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,8.0,2.35,9.5,15.5,87.69,0.0
2016,2,7,7,30,306.0,16.0,2.4,10.0,31.0,212.87,0.0
2016,2,7,7,45,430.5,24.5,2.5,10.5,71.5,326.54,254.69
2016,2,7,8,0,555.0,33.0,2.6,11.0,112.0,437.03,360.34
2016,2,7,8,15,624.0,38.5,2.65,11.5,157.5,514.35,427.39
2016,2,7,8,30,693.0,44.0,2.7,12.0,203.0,594.89,493.18
2016,2,7,8,45,737.0,47.5,2.8,12.5,248.5,655.99,541.13
2016,2,7,9,0,781.0,51.0,2.9,13.0,294.0,717.24,587.26
2016,2,7,9,15,810.0,54.0,2.8,13.0,336.5,756.87,615.57
2016,2,7,9,30,839.0,57.0,2.7,13.0,379.0,802.68,647.63
2016,2,7,9,45,853.5,61.0,2.65,13.5,416.5,835.31,668.27
2016,2,7,10,0,868.0,65.0,2.6,14.0,454.0,865.04,686.45
2016,2,7,10,15,882.5,66.5,2.5,14.5,486.5,888.28,699.29
2016,2,7,10,30,897.0,68.0,2.4,15.0,519.0,908.25,709.65
2016,2,7,10,45,907.5,69.5,2.35,15.5,544.5,921.08,715.43
2016,2,7,11,0,918.0,71.0,2.3,16.0,570.0,930.21,718.77
2016,2,7,11,15,924.5,71.5,2.3,16.0,588.5,930.64,718.1
2016,2,7,11,30,931.0,72.0,2.3,16.0,607.0,927.22,715.03
2016,2,7,11,45,935.5,72.5,2.3,16.5,617.5,918.16,706.94
2016,2,7,12,0,940.0,73.0,2.3,17.0,628.0,905.23,696.43
2016,2,7,12,15,940.5,73.0,2.25,17.0,630.5,884.5,681.55
2016,2,7,12,30,941.0,73.0,2.2,17.0,633.0,860.16,664.34
2016,2,7,12,45,940.5,72.0,2.2,17.0,628.0,830.37,643.84
2016,2,7,13,0,940.0,71.0,2.2,17.0,623.0,797.26,621.01
2016,2,7,13,15,935.5,70.5,2.2,17.0,609.5,758.66,594.18
2016,2,7,13,30,931.0,70.0,2.2,17.0,596.0,717.32,565.21
2016,2,7,13,45,923.5,68.5,2.2,17.0,575.5,670.41,529.78
2016,2,7,14,0,916.0,67.0,2.2,17.0,555.0,621.45,491.72
2016,2,7,14,15,905.0,66.0,2.1,17.0,527.0,569.3,449.7
2016,2,7,14,30,894.0,65.0,2.0,17.0,499.0,515.89,405.59
2016,2,7,14,45,878.5,63.0,1.95,17.0,465.0,458.47,357.29
2016,2,7,15,0,863.0,61.0,1.9,17.0,431.0,400.83,307.36
2016,2,7,15,15,840.0,58.5,1.75,16.5,391.5,340.27,254.22
2016,2,7,15,30,817.0,56.0,1.6,16.0,352.0,280.92,201.07
2016,2,7,15,45,784.5,53.0,1.45,16.0,308.5,218.8,145.76
2016,2,7,16,0,752.0,50.0,1.3,16.0,265.0,161.02,96.23
2016,2,7,16,15,702.5,45.5,1.3,15.5,219.5,103.64,53.61
2016,2,7,16,30,653.0,41.0,1.3,15.0,174.0,51.99,26.72
2016,2,7,16,45,571.0,35.0,1.3,14.5,129.0,29.86,20.61
2016,2,7,17,0,489.0,29.0,1.3,14.0,84.0,25.34,16.01
2016,2,7,17,15,335.5,19.5,1.3,13.5,48.5,17.2,4.69
2016,2,7,17,30,182.0,10.0,1.3,13.0,13.0,9.1,0.0
2016,2,7,17,45,91.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,9.5,2.95,9.5,16.0,75.82,0.0
2016,2,8,7,30,255.0,19.0,3.0,10.0,32.0,193.71,23.09
2016,2,8,7,45,380.5,29.0,3.15,10.5,72.0,309.06,243.88
2016,2,8,8,0,506.0,39.0,3.3,11.0,112.0,419.84,347.89
2016,2,8,8,15,579.5,45.5,3.2,11.5,158.5,499.21,417.19
2016,2,8,8,30,653.0,52.0,3.1,12.0,205.0,576.5,480.41
2016,2,8,8,45,697.0,57.0,3.05,12.5,250.0,638.8,529.07
2016,2,8,9,0,741.0,62.0,3.0,13.0,295.0,701.2,575.65
2016,2,8,9,15,772.5,65.5,2.9,13.5,338.0,750.95,610.61
2016,2,8,9,30,804.0,69.0,2.8,14.0,381.0,799.18,643.23
2016,2,8,9,45,832.0,70.0,2.75,14.5,420.5,839.19,669.19
2016,2,8,10,0,860.0,71.0,2.7,15.0,460.0,876.73,692.82
2016,2,8,10,15,875.0,72.5,2.65,15.5,492.5,891.45,699.86
2016,2,8,10,30,890.0,74.0,2.6,16.0,525.0,911.77,711.0
2016,2,8,10,45,900.0,75.5,2.55,16.5,550.5,924.06,716.43
2016,2,8,11,0,910.0,77.0,2.5,17.0,576.0,932.68,719.45
2016,2,8,11,15,916.5,78.0,2.45,17.0,594.5,933.7,718.73
2016,2,8,11,30,923.0,79.0,2.4,17.0,613.0,930.88,715.59
2016,2,8,11,45,927.0,79.5,2.35,17.5,623.5,921.37,706.73
2016,2,8,12,0,931.0,80.0,2.3,18.0,634.0,908.04,695.5
2016,2,8,12,15,931.5,80.0,2.25,18.0,637.0,887.37,680.73
2016,2,8,12,30,932.0,80.0,2.2,18.0,640.0,863.13,663.67
2016,2,8,12,45,935.0,78.0,2.15,18.0,635.5,835.08,644.05
2016,2,8,13,0,938.0,76.0,2.1,18.0,631.0,803.54,622.05
2016,2,8,13,15,933.0,75.5,2.0,18.0,617.5,764.52,594.36
2016,2,8,13,30,928.0,75.0,1.9,18.0,604.0,722.8,564.69
2016,2,8,13,45,920.5,74.0,1.85,18.0,583.0,676.42,529.69
2016,2,8,14,0,913.0,73.0,1.8,18.0,562.0,627.98,492.23
2016,2,8,14,15,901.5,71.5,1.75,18.0,534.5,574.99,450.39
2016,2,8,14,30,890.0,70.0,1.7,18.0,507.0,520.8,406.45
2016,2,8,14,45,873.5,68.0,1.65,18.0,472.5,462.96,358.39
2016,2,8,15,0,857.0,66.0,1.6,18.0,438.0,405.02,308.78
2016,2,8,15,15,834.0,63.5,1.5,17.5,398.0,343.83,255.79
2016,2,8,15,30,811.0,61.0,1.4,17.0,358.0,284.11,202.87
2016,2,8,15,45,777.0,57.5,1.3,16.5,314.0,222.65,148.86
2016,2,8,16,0,743.0,54.0,1.2,16.0,270.0,164.44,99.41
2016,2,8,16,15,692.5,49.5,1.2,15.5,224.0,107.32,56.92
2016,2,8,16,30,642.0,45.0,1.2,15.0,178.0,56.12,29.94
2016,2,8,16,45,557.0,38.5,1.3,14.5,132.5,32.98,23.39
2016,2,8,17,0,472.0,32.0,1.4,14.0,87.0,28.13,18.49
2016,2,8,17,15,316.0,21.5,1.4,13.5,50.5,17.48,5.88
2016,2,8,17,30,160.0,11.0,1.4,13.0,14.0,10.01,0.0
2016,2,8,17,45,80.0,5.5,1.45,13.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,10.0,2.6,8.5,17.5,79.61,0.0
2016,2,9,7,30,267.0,20.0,2.7,9.0,35.0,203.53,56.12
2016,2,9,7,45,392.5,29.5,2.8,9.5,76.0,317.58,253.44
2016,2,9,8,0,518.0,39.0,2.9,10.0,117.0,428.6,356.33
2016,2,9,8,15,590.5,46.0,2.9,10.5,163.5,508.6,425.87
2016,2,9,8,30,663.0,53.0,2.9,11.0,210.0,586.42,489.51
2016,2,9,8,45,630.5,66.5,2.95,11.5,240.5,606.8,505.63
2016,2,9,9,0,598.0,80.0,3.0,12.0,271.0,616.22,512.25
2016,2,9,9,15,637.5,81.5,2.9,12.5,310.0,666.21,548.98
2016,2,9,9,30,677.0,83.0,2.8,13.0,349.0,715.4,583.56
2016,2,9,9,45,674.5,93.5,2.7,13.5,379.5,738.48,597.65
2016,2,9,10,0,672.0,104.0,2.6,14.0,410.0,758.41,609.27
2016,2,9,10,15,656.5,117.5,2.4,14.0,434.0,767.02,612.89
2016,2,9,10,30,641.0,131.0,2.2,14.0,458.0,772.0,613.86
2016,2,9,10,45,649.5,136.0,2.05,14.5,481.5,785.76,620.41
2016,2,9,11,0,658.0,141.0,1.9,15.0,505.0,796.56,624.65
2016,2,9,11,15,791.5,112.0,1.8,15.5,563.0,872.21,674.74
2016,2,9,11,30,925.0,83.0,1.7,16.0,621.0,939.69,716.95
2016,2,9,11,45,926.5,84.0,1.6,16.5,631.5,928.48,705.37
2016,2,9,12,0,928.0,85.0,1.5,17.0,642.0,913.51,692.38
2016,2,9,12,15,792.5,123.5,1.35,17.0,601.0,828.89,632.87
2016,2,9,12,30,657.0,162.0,1.2,17.0,560.0,741.78,571.39
2016,2,9,12,45,543.0,198.5,1.1,17.0,525.5,661.69,512.06
2016,2,9,13,0,429.0,235.0,1.0,17.0,491.0,591.14,458.54
2016,2,9,13,15,451.0,224.0,0.85,17.0,488.0,575.93,447.04
2016,2,9,13,30,473.0,213.0,0.7,17.0,485.0,557.7,432.53
2016,2,9,13,45,435.0,213.0,0.55,17.5,456.5,508.61,393.81
2016,2,9,14,0,397.0,213.0,0.4,18.0,428.0,453.45,350.91
2016,2,9,14,15,314.0,215.0,0.3,17.5,380.0,387.08,300.59
2016,2,9,14,30,231.0,217.0,0.2,17.0,332.0,321.94,250.79
2016,2,9,14,45,348.5,182.0,0.15,17.0,341.5,331.05,256.66
2016,2,9,15,0,466.0,147.0,0.1,17.0,351.0,326.39,249.36
2016,2,9,15,15,442.0,136.5,0.15,16.5,315.5,278.23,210.01
2016,2,9,15,30,418.0,126.0,0.2,16.0,280.0,232.33,172.01
2016,2,9,15,45,392.5,115.0,0.25,16.0,246.0,188.13,134.87
2016,2,9,16,0,367.0,104.0,0.3,16.0,212.0,146.75,100.79
2016,2,9,16,15,339.0,89.0,0.35,16.0,176.0,104.84,68.74
2016,2,9,16,30,311.0,74.0,0.4,16.0,140.0,66.5,44.43
2016,2,9,16,45,268.5,58.0,0.5,16.0,104.5,44.17,33.04
2016,2,9,17,0,226.0,42.0,0.6,16.0,69.0,32.5,22.15
2016,2,9,17,15,113.0,27.0,0.65,15.5,40.5,21.87,9.65
2016,2,9,17,30,0.0,12.0,0.7,15.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.75,15.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,70.0,10.5,1.15,10.5,15.0,46.62,0.0
2016,2,10,7,30,140.0,21.0,1.1,11.0,30.0,131.29,49.65
2016,2,10,7,45,215.5,36.5,1.1,11.5,63.0,215.12,170.16
2016,2,10,8,0,291.0,52.0,1.1,12.0,96.0,292.64,240.63
2016,2,10,8,15,334.5,66.5,1.15,12.0,134.0,351.86,292.51
2016,2,10,8,30,378.0,81.0,1.2,12.0,172.0,413.53,344.46
2016,2,10,8,45,401.5,95.0,1.25,12.5,209.5,460.78,382.26
2016,2,10,9,0,425.0,109.0,1.3,13.0,247.0,508.03,418.66
2016,2,10,9,15,454.0,117.0,1.2,13.0,282.0,551.83,451.38
2016,2,10,9,30,483.0,125.0,1.1,13.0,317.0,595.34,482.76
2016,2,10,9,45,652.0,103.5,1.0,13.5,388.5,732.74,580.46
2016,2,10,10,0,821.0,82.0,0.9,14.0,460.0,859.9,663.95
2016,2,10,10,15,836.5,84.0,0.85,14.0,492.5,884.39,676.52
2016,2,10,10,30,852.0,86.0,0.8,14.0,525.0,905.61,688.23
2016,2,10,10,45,592.0,161.0,0.8,14.0,473.0,755.69,584.33
2016,2,10,11,0,332.0,236.0,0.8,14.0,421.0,585.68,458.67
2016,2,10,11,15,303.0,250.0,0.85,14.0,423.0,570.73,448.56
2016,2,10,11,30,274.0,264.0,0.9,14.0,425.0,554.54,435.8
2016,2,10,11,45,587.0,177.0,0.95,14.5,529.5,748.57,581.99
2016,2,10,12,0,900.0,90.0,1.0,15.0,634.0,897.14,681.11
2016,2,10,12,15,780.0,126.5,1.0,15.5,599.5,828.01,630.89
2016,2,10,12,30,660.0,163.0,1.0,16.0,565.0,746.73,574.4
2016,2,10,12,45,780.5,126.0,1.05,16.5,597.5,779.8,598.25
2016,2,10,13,0,901.0,89.0,1.1,17.0,630.0,793.98,607.41
2016,2,10,13,15,725.0,138.5,1.1,17.0,567.5,693.2,535.84
2016,2,10,13,30,549.0,188.0,1.1,17.0,505.0,585.54,456.23
2016,2,10,13,45,522.0,190.0,1.15,17.0,483.0,542.72,425.11
2016,2,10,14,0,495.0,192.0,1.2,17.0,461.0,500.51,393.11
2016,2,10,14,15,360.5,206.0,1.15,17.0,397.0,404.3,318.65
2016,2,10,14,30,226.0,220.0,1.1,17.0,333.0,322.51,254.63
2016,2,10,14,45,420.0,167.0,1.1,17.0,359.0,354.81,278.5
2016,2,10,15,0,614.0,114.0,1.1,17.0,385.0,357.88,275.86
2016,2,10,15,15,593.5,106.5,1.05,16.5,349.5,305.36,230.97
2016,2,10,15,30,573.0,99.0,1.0,16.0,314.0,254.4,186.79
2016,2,10,15,45,533.0,94.5,1.0,16.0,275.5,203.73,143.16
2016,2,10,16,0,493.0,90.0,1.0,16.0,237.0,155.14,102.68
2016,2,10,16,15,453.0,79.0,1.05,15.5,197.0,107.88,66.9
2016,2,10,16,30,413.0,68.0,1.1,15.0,157.0,65.46,41.55
2016,2,10,16,45,356.0,54.5,1.15,14.5,117.5,41.67,31.1
2016,2,10,17,0,299.0,41.0,1.2,14.0,78.0,31.82,21.85
2016,2,10,17,15,149.5,28.0,1.2,13.5,46.5,21.91,10.55
2016,2,10,17,30,0.0,15.0,1.2,13.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,1.2,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,50.0,11.5,1.8,10.0,14.5,37.01,0.0
2016,2,11,7,30,100.0,23.0,1.8,10.0,29.0,112.92,52.78
2016,2,11,7,45,154.5,40.0,1.8,10.5,59.5,168.67,134.53
2016,2,11,8,0,209.0,57.0,1.8,11.0,90.0,231.46,192.21
2016,2,11,8,15,239.5,74.5,1.7,11.0,124.0,281.79,236.9
2016,2,11,8,30,270.0,92.0,1.6,11.0,158.0,333.52,281.2
2016,2,11,8,45,286.0,109.0,1.5,11.5,191.5,374.32,314.26
2016,2,11,9,0,302.0,126.0,1.4,12.0,225.0,415.02,345.94
2016,2,11,9,15,321.5,139.0,1.25,12.0,257.0,452.85,374.83
2016,2,11,9,30,341.0,152.0,1.1,12.0,289.0,490.51,402.62
2016,2,11,9,45,576.0,118.0,1.0,12.5,375.5,684.47,548.68
2016,2,11,10,0,811.0,84.0,0.9,13.0,462.0,855.3,663.74
2016,2,11,10,15,707.5,114.5,0.85,13.5,460.0,812.59,628.43
2016,2,11,10,30,604.0,145.0,0.8,14.0,458.0,757.0,587.29
2016,2,11,10,45,573.0,163.5,0.8,14.5,472.5,742.5,575.84
2016,2,11,11,0,542.0,182.0,0.8,15.0,487.0,732.81,566.66
2016,2,11,11,15,413.5,223.5,0.8,15.0,460.0,657.17,509.37
2016,2,11,11,30,285.0,265.0,0.8,15.0,433.0,565.88,440.77
2016,2,11,11,45,282.0,271.5,0.8,15.5,440.5,563.0,438.22
2016,2,11,12,0,279.0,278.0,0.8,16.0,448.0,558.86,433.86
2016,2,11,12,15,367.5,257.5,0.8,16.0,482.5,601.09,466.29
2016,2,11,12,30,456.0,237.0,0.8,16.0,517.0,652.38,503.71
2016,2,11,12,45,488.0,223.0,0.8,16.5,520.5,645.79,497.94
2016,2,11,13,0,520.0,209.0,0.8,17.0,524.0,635.58,490.18
2016,2,11,13,15,511.0,208.0,0.7,17.0,511.5,605.02,466.85
2016,2,11,13,30,502.0,207.0,0.6,17.0,499.0,573.34,442.74
2016,2,11,13,45,501.0,199.5,0.55,17.5,483.0,539.47,416.71
2016,2,11,14,0,500.0,192.0,0.5,18.0,467.0,504.32,389.4
2016,2,11,14,15,521.5,175.0,0.4,18.0,449.0,471.3,363.67
2016,2,11,14,30,543.0,158.0,0.3,18.0,431.0,435.21,334.84
2016,2,11,14,45,490.5,157.5,0.2,18.0,391.5,378.26,289.79
2016,2,11,15,0,438.0,157.0,0.1,18.0,352.0,325.78,247.86
2016,2,11,15,15,475.5,134.5,0.25,17.5,329.5,288.92,217.3
2016,2,11,15,30,513.0,112.0,0.4,17.0,307.0,247.5,181.21
2016,2,11,15,45,461.0,110.0,0.55,16.5,269.0,199.77,141.93
2016,2,11,16,0,409.0,108.0,0.7,16.0,231.0,157.56,108.17
2016,2,11,16,15,368.0,94.0,0.85,15.5,191.5,112.43,74.05
2016,2,11,16,30,327.0,80.0,1.0,15.0,152.0,72.41,48.93
2016,2,11,16,45,270.0,64.0,1.15,14.5,114.0,48.61,37.22
2016,2,11,17,0,213.0,48.0,1.3,14.0,76.0,37.03,26.43
2016,2,11,17,15,106.5,31.0,1.35,13.5,45.0,24.91,13.42
2016,2,11,17,30,0.0,14.0,1.4,13.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
