Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,7,15,81.0,12.0,1.15,10.5,17.5,54.06,0.0
2016,2,12,7,30,162.0,24.0,1.1,11.0,35.0,151.76,83.5
2016,2,12,7,45,242.0,38.5,1.1,11.5,70.0,234.3,187.67
2016,2,12,8,0,322.0,53.0,1.1,12.0,105.0,314.95,259.64
2016,2,12,8,15,368.0,66.5,1.05,12.0,144.0,376.16,312.45
2016,2,12,8,30,414.0,80.0,1.0,12.0,183.0,439.96,365.14
2016,2,12,8,45,441.0,93.0,0.95,12.5,222.0,490.13,404.03
2016,2,12,9,0,468.0,106.0,0.9,13.0,261.0,540.41,441.33
2016,2,12,9,15,497.0,113.0,0.85,13.0,297.0,584.32,473.31
2016,2,12,9,30,526.0,120.0,0.8,13.0,333.0,627.79,503.7
2016,2,12,9,45,521.5,135.0,0.8,13.5,363.0,650.96,518.13
2016,2,12,10,0,517.0,150.0,0.8,14.0,393.0,671.46,530.43
2016,2,12,10,15,668.0,121.5,0.85,14.0,457.5,786.7,611.68
2016,2,12,10,30,819.0,93.0,0.9,14.0,522.0,887.92,679.18
2016,2,12,10,45,828.0,95.5,0.95,14.5,546.5,900.24,684.49
2016,2,12,11,0,837.0,98.0,1.0,15.0,571.0,909.01,688.81
2016,2,12,11,15,711.5,140.0,1.05,15.0,551.0,843.11,644.16
2016,2,12,11,30,586.0,182.0,1.1,15.0,531.0,760.18,587.58
2016,2,12,11,45,720.5,142.0,1.15,15.5,579.0,832.06,637.73
2016,2,12,12,0,855.0,102.0,1.2,16.0,627.0,883.91,671.25
2016,2,12,12,15,856.0,102.5,1.2,16.0,629.5,864.96,657.56
2016,2,12,12,30,857.0,103.0,1.2,16.0,632.0,842.58,642.56
2016,2,12,12,45,852.0,103.5,1.3,16.0,626.0,812.07,623.33
2016,2,12,13,0,847.0,104.0,1.4,16.0,620.0,778.71,601.92
2016,2,12,13,15,628.0,169.5,1.45,16.0,548.0,657.04,513.55
2016,2,12,13,30,409.0,235.0,1.5,16.0,476.0,527.88,415.99
2016,2,12,13,45,612.0,168.0,1.55,16.0,514.0,585.38,462.2
2016,2,12,14,0,815.0,101.0,1.6,16.0,552.0,607.93,479.58
2016,2,12,14,15,727.0,115.5,1.6,16.0,503.5,532.19,420.14
2016,2,12,14,30,639.0,130.0,1.6,16.0,455.0,461.59,364.31
2016,2,12,14,45,544.0,143.0,1.6,16.0,407.0,389.47,306.51
2016,2,12,15,0,449.0,156.0,1.6,16.0,359.0,329.8,257.88
2016,2,12,15,15,468.0,137.5,1.55,15.5,332.0,289.68,223.1
2016,2,12,15,30,487.0,119.0,1.5,15.0,305.0,247.06,185.0
2016,2,12,15,45,452.0,111.5,1.45,15.0,268.5,199.62,143.97
2016,2,12,16,0,417.0,104.0,1.4,15.0,232.0,155.95,107.31
2016,2,12,16,15,382.5,90.5,1.45,14.5,193.5,111.39,72.95
2016,2,12,16,30,348.0,77.0,1.5,14.0,155.0,71.15,47.46
2016,2,12,16,45,298.5,62.0,1.55,13.5,117.5,47.08,36.07
2016,2,12,17,0,249.0,47.0,1.6,13.0,80.0,36.26,25.96
2016,2,12,17,15,124.5,32.5,1.6,13.0,49.0,26.09,14.91
2016,2,12,17,30,0.0,18.0,1.6,13.0,18.0,16.37,0.0
2016,2,12,17,45,0.0,9.0,1.65,13.0,9.0,8.19,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,181.0,11.0,2.0,8.5,24.0,106.71,0.0
2016,2,13,7,30,362.0,22.0,2.0,9.0,48.0,261.79,163.42
2016,2,13,7,45,478.5,30.0,2.0,9.5,92.0,367.1,298.66
2016,2,13,8,0,595.0,38.0,2.0,10.0,136.0,476.08,395.11
2016,2,13,8,15,659.0,43.5,1.85,10.5,184.0,552.77,458.25
2016,2,13,8,30,723.0,49.0,1.7,11.0,232.0,632.12,519.71
2016,2,13,8,45,765.0,52.5,1.6,11.5,279.5,693.6,564.54
2016,2,13,9,0,807.0,56.0,1.5,12.0,327.0,754.96,607.04
2016,2,13,9,15,834.5,59.0,1.5,12.5,371.0,802.81,638.94
2016,2,13,9,30,862.0,62.0,1.5,13.0,415.0,840.22,662.56
2016,2,13,9,45,886.5,62.0,1.5,13.5,454.5,876.98,685.24
2016,2,13,10,0,911.0,62.0,1.5,14.0,494.0,911.19,705.7
2016,2,13,10,15,924.0,63.5,1.45,14.5,527.0,933.99,717.36
2016,2,13,10,30,937.0,65.0,1.4,15.0,560.0,953.27,726.64
2016,2,13,10,45,948.0,65.5,1.4,15.5,586.5,965.69,732.13
2016,2,13,11,0,959.0,66.0,1.4,16.0,613.0,974.23,735.23
2016,2,13,11,15,964.0,66.5,1.45,16.0,631.0,973.27,734.37
2016,2,13,11,30,969.0,67.0,1.5,16.0,649.0,968.28,731.12
2016,2,13,11,45,971.5,68.0,1.6,16.0,659.5,957.62,725.0
2016,2,13,12,0,974.0,69.0,1.7,16.0,670.0,942.96,716.29
2016,2,13,12,15,974.0,69.0,1.7,16.0,672.5,921.02,701.44
2016,2,13,12,30,974.0,69.0,1.7,16.0,675.0,895.33,684.19
2016,2,13,12,45,960.5,74.0,1.75,16.0,668.0,860.98,661.61
2016,2,13,13,0,947.0,79.0,1.8,16.0,661.0,823.77,636.93
2016,2,13,13,15,941.5,78.5,2.0,16.0,647.0,783.74,611.35
2016,2,13,13,30,936.0,78.0,2.2,16.0,633.0,740.99,583.15
2016,2,13,13,45,924.0,78.0,2.45,16.0,610.5,692.04,548.25
2016,2,13,14,0,912.0,78.0,2.7,16.0,588.0,641.35,510.08
2016,2,13,14,15,900.0,76.5,2.75,16.0,559.0,587.65,467.45
2016,2,13,14,30,888.0,75.0,2.8,16.0,530.0,532.8,422.59
2016,2,13,14,45,868.0,74.0,2.85,16.0,494.5,473.94,373.2
2016,2,13,15,0,848.0,73.0,2.9,16.0,459.0,415.11,322.31
2016,2,13,15,15,824.5,70.5,2.75,15.5,418.5,353.8,268.39
2016,2,13,15,30,801.0,68.0,2.6,15.0,378.0,293.85,214.52
2016,2,13,15,45,763.0,65.0,2.5,14.5,333.0,231.89,159.42
2016,2,13,16,0,725.0,62.0,2.4,14.0,288.0,173.69,109.21
2016,2,13,16,15,675.0,57.0,2.4,13.5,241.0,116.57,65.39
2016,2,13,16,30,625.0,52.0,2.4,13.0,194.0,62.13,33.69
2016,2,13,16,45,542.0,45.5,2.45,12.5,147.5,35.53,26.02
2016,2,13,17,0,459.0,39.0,2.5,12.0,101.0,31.32,21.82
2016,2,13,17,15,229.5,31.5,2.5,11.5,62.5,24.68,14.31
2016,2,13,17,30,0.0,24.0,2.5,11.0,24.0,19.75,0.0
2016,2,13,17,45,0.0,12.0,2.5,11.0,12.0,10.91,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,9.0,13.0,2.35,10.5,13.5,16.65,0.0
2016,2,14,7,30,18.0,26.0,2.4,11.0,27.0,41.7,23.11
2016,2,14,7,45,43.5,44.0,2.45,11.5,50.5,91.93,71.51
2016,2,14,8,0,69.0,62.0,2.5,12.0,74.0,131.61,107.29
2016,2,14,8,15,80.0,82.0,2.35,12.0,99.5,165.54,137.38
2016,2,14,8,30,91.0,102.0,2.2,12.0,125.0,199.49,166.79
2016,2,14,8,45,98.5,121.0,2.05,12.5,150.5,229.32,191.61
2016,2,14,9,0,106.0,140.0,1.9,13.0,176.0,259.15,215.67
2016,2,14,9,15,251.5,144.0,1.9,13.5,244.5,401.16,333.43
2016,2,14,9,30,397.0,148.0,1.9,14.0,313.0,552.87,452.46
2016,2,14,9,45,405.5,162.5,1.95,15.0,344.0,583.77,472.25
2016,2,14,10,0,414.0,177.0,2.0,16.0,375.0,612.97,491.25
2016,2,14,10,15,639.5,127.0,2.1,16.0,456.5,770.18,608.87
2016,2,14,10,30,865.0,77.0,2.2,16.0,538.0,904.63,702.23
2016,2,14,10,45,722.0,126.0,2.3,16.5,522.5,848.35,659.94
2016,2,14,11,0,579.0,175.0,2.4,17.0,507.0,762.08,597.72
2016,2,14,11,15,737.5,129.5,2.4,17.0,566.5,857.81,665.8
2016,2,14,11,30,896.0,84.0,2.4,17.0,626.0,924.95,710.89
2016,2,14,11,45,899.0,85.0,2.4,17.5,637.0,915.39,701.78
2016,2,14,12,0,902.0,86.0,2.4,18.0,648.0,902.11,691.05
2016,2,14,12,15,750.0,138.5,2.4,18.0,607.0,822.59,635.66
2016,2,14,12,30,598.0,191.0,2.4,18.0,566.0,724.0,564.75
2016,2,14,12,45,749.5,139.5,2.45,18.0,605.5,776.2,604.85
2016,2,14,13,0,901.0,88.0,2.5,18.0,645.0,800.23,622.09
2016,2,14,13,15,677.0,158.0,2.5,18.0,572.0,683.78,536.33
2016,2,14,13,30,453.0,228.0,2.5,18.0,499.0,562.61,443.2
2016,2,14,13,45,519.5,197.5,2.5,18.0,498.0,551.94,436.51
2016,2,14,14,0,586.0,167.0,2.5,18.0,497.0,534.21,423.08
2016,2,14,14,15,519.5,177.0,2.5,18.0,459.0,474.43,375.68
2016,2,14,14,30,453.0,187.0,2.5,18.0,421.0,419.23,331.46
2016,2,14,14,45,359.0,190.0,2.5,18.0,368.0,345.36,272.52
2016,2,14,15,0,265.0,193.0,2.5,18.0,315.0,286.82,225.48
2016,2,14,15,15,277.0,173.5,2.45,17.5,291.5,254.29,198.07
2016,2,14,15,30,289.0,154.0,2.4,17.0,268.0,220.44,168.7
2016,2,14,15,45,273.0,139.0,2.35,16.5,236.5,182.79,136.72
2016,2,14,16,0,257.0,124.0,2.3,16.0,205.0,147.04,106.83
2016,2,14,16,15,238.0,106.5,2.25,15.5,172.0,111.04,78.4
2016,2,14,16,30,219.0,89.0,2.2,15.0,139.0,77.63,55.32
2016,2,14,16,45,194.0,70.0,2.2,14.5,106.5,54.19,42.25
2016,2,14,17,0,169.0,51.0,2.2,14.0,74.0,40.24,29.43
2016,2,14,17,15,84.5,34.5,2.25,14.0,46.0,27.58,16.81
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,15.55,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,8.19,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.0,11.5,1.7,13.0,27.5,117.45,0.0
2016,2,15,7,30,398.0,23.0,1.7,13.0,55.0,288.72,199.68
2016,2,15,7,45,504.0,30.5,1.75,13.5,99.5,385.83,310.81
2016,2,15,8,0,610.0,38.0,1.8,14.0,144.0,488.74,399.51
2016,2,15,8,15,669.5,43.0,1.85,14.5,191.5,562.37,459.47
2016,2,15,8,30,729.0,48.0,1.9,15.0,239.0,638.34,518.23
2016,2,15,8,45,768.5,51.5,2.0,15.5,286.0,698.22,562.62
2016,2,15,9,0,808.0,55.0,2.1,16.0,333.0,757.86,605.2
2016,2,15,9,15,833.5,57.5,2.15,16.0,376.5,795.14,631.06
2016,2,15,9,30,859.0,60.0,2.2,16.0,420.0,838.57,660.93
2016,2,15,9,45,877.5,62.0,2.25,16.5,458.5,872.89,682.51
2016,2,15,10,0,896.0,64.0,2.3,17.0,497.0,904.4,701.88
2016,2,15,10,15,909.0,65.5,2.3,17.0,529.0,927.09,715.82
2016,2,15,10,30,922.0,67.0,2.3,17.0,561.0,946.3,727.45
2016,2,15,10,45,930.0,68.0,2.3,17.5,587.0,956.56,731.67
2016,2,15,11,0,938.0,69.0,2.3,18.0,613.0,962.98,733.49
2016,2,15,11,15,943.5,70.0,2.3,18.0,631.5,963.16,732.66
2016,2,15,11,30,949.0,71.0,2.3,18.0,650.0,959.37,729.37
2016,2,15,11,45,951.5,71.5,2.3,18.0,660.0,948.25,721.34
2016,2,15,12,0,954.0,72.0,2.3,18.0,670.0,933.23,710.87
2016,2,15,12,15,954.5,72.5,2.3,18.0,673.0,912.61,696.75
2016,2,15,12,30,955.0,73.0,2.3,18.0,676.0,888.29,680.21
2016,2,15,12,45,946.0,76.0,2.3,18.5,669.5,855.55,656.66
2016,2,15,13,0,937.0,79.0,2.3,19.0,663.0,819.81,631.11
2016,2,15,13,15,932.5,78.0,2.25,19.0,649.5,780.2,603.61
2016,2,15,13,30,928.0,77.0,2.2,19.0,636.0,737.84,574.02
2016,2,15,13,45,919.0,77.0,2.2,19.0,614.5,691.05,539.86
2016,2,15,14,0,910.0,77.0,2.2,19.0,593.0,642.28,502.61
2016,2,15,14,15,899.0,75.5,2.1,19.0,565.0,589.08,460.63
2016,2,15,14,30,888.0,74.0,2.0,19.0,537.0,534.65,416.59
2016,2,15,14,45,871.0,72.5,1.95,19.0,502.0,476.49,368.64
2016,2,15,15,0,854.0,71.0,1.9,19.0,467.0,417.95,318.94
2016,2,15,15,15,832.5,68.5,1.75,18.5,427.0,356.82,266.24
2016,2,15,15,30,811.0,66.0,1.6,18.0,387.0,296.82,213.29
2016,2,15,15,45,779.5,62.5,1.45,18.0,342.5,235.05,158.7
2016,2,15,16,0,748.0,59.0,1.3,18.0,298.0,176.25,108.3
2016,2,15,16,15,702.5,54.5,1.3,17.5,251.0,118.4,64.39
2016,2,15,16,30,657.0,50.0,1.3,17.0,204.0,65.88,34.9
2016,2,15,16,45,586.0,43.5,1.3,16.5,157.5,36.81,26.77
2016,2,15,17,0,515.0,37.0,1.3,16.0,111.0,29.41,19.91
2016,2,15,17,15,385.0,27.5,1.3,15.5,70.5,22.22,12.61
2016,2,15,17,30,255.0,18.0,1.3,15.0,30.0,14.84,0.0
2016,2,15,17,45,127.5,9.0,1.35,15.0,15.0,8.19,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,203.5,12.0,1.9,11.5,29.0,120.7,0.0
2016,2,16,7,30,407.0,24.0,1.9,12.0,58.0,297.43,214.55
2016,2,16,7,45,508.0,32.0,1.9,12.5,103.0,391.01,317.36
2016,2,16,8,0,609.0,40.0,1.9,13.0,148.0,491.68,404.12
2016,2,16,8,15,668.0,45.0,1.75,13.5,196.0,565.24,463.16
2016,2,16,8,30,727.0,50.0,1.6,14.0,244.0,641.01,520.33
2016,2,16,8,45,765.5,54.0,1.5,14.5,291.0,700.88,562.81
2016,2,16,9,0,804.0,58.0,1.4,15.0,338.0,760.43,602.95
2016,2,16,9,15,830.0,60.5,1.4,15.0,381.5,806.51,634.07
2016,2,16,9,30,856.0,63.0,1.4,15.0,425.0,841.98,657.09
2016,2,16,9,45,871.5,66.0,1.45,15.5,463.5,874.92,677.46
2016,2,16,10,0,887.0,69.0,1.5,16.0,502.0,904.93,695.54
2016,2,16,10,15,900.0,71.0,1.55,16.5,534.5,928.11,708.86
2016,2,16,10,30,913.0,73.0,1.6,17.0,567.0,947.84,719.88
2016,2,16,10,45,750.0,124.5,1.65,17.5,543.0,875.75,668.94
2016,2,16,11,0,587.0,176.0,1.7,18.0,519.0,773.02,596.95
2016,2,16,11,15,764.5,126.5,1.7,18.0,587.5,882.33,672.99
2016,2,16,11,30,942.0,77.0,1.7,18.0,656.0,962.44,725.04
2016,2,16,11,45,945.0,77.5,1.75,18.0,667.0,951.74,717.07
2016,2,16,12,0,948.0,78.0,1.8,18.0,678.0,937.15,707.69
2016,2,16,12,15,949.0,78.5,1.8,18.0,680.5,916.95,694.08
2016,2,16,12,30,950.0,79.0,1.8,18.0,683.0,893.03,678.08
2016,2,16,12,45,949.5,78.0,1.85,18.5,678.0,862.56,656.97
2016,2,16,13,0,949.0,77.0,1.9,19.0,673.0,828.69,633.54
2016,2,16,13,15,944.5,76.5,1.95,19.0,659.5,789.17,607.24
2016,2,16,13,30,940.0,76.0,2.0,19.0,646.0,746.84,578.72
2016,2,16,13,45,777.0,119.5,2.05,19.0,580.0,648.85,506.28
2016,2,16,14,0,614.0,163.0,2.1,19.0,514.0,553.6,433.87
2016,2,16,14,15,611.0,154.5,2.1,18.5,490.0,509.71,400.85
2016,2,16,14,30,608.0,146.0,2.1,18.0,466.0,464.7,365.54
2016,2,16,14,45,740.5,107.0,2.1,18.0,471.5,451.73,352.49
2016,2,16,15,0,873.0,68.0,2.1,18.0,477.0,424.18,325.42
2016,2,16,15,15,665.0,100.0,1.95,17.5,396.0,328.48,248.65
2016,2,16,15,30,457.0,132.0,1.8,17.0,315.0,252.03,188.78
2016,2,16,15,45,435.5,120.0,1.7,17.0,278.5,205.03,148.19
2016,2,16,16,0,414.0,108.0,1.6,17.0,242.0,160.39,110.37
2016,2,16,16,15,391.5,93.5,1.5,16.5,204.5,116.15,75.75
2016,2,16,16,30,369.0,79.0,1.4,16.0,167.0,74.8,49.0
2016,2,16,16,45,323.0,64.5,1.35,15.5,128.5,48.71,37.37
2016,2,16,17,0,277.0,50.0,1.3,15.0,90.0,38.39,27.86
2016,2,16,17,15,138.5,37.5,1.25,14.5,57.5,29.96,19.3
2016,2,16,17,30,0.0,25.0,1.2,14.0,25.0,20.9,0.0
2016,2,16,17,45,0.0,12.5,1.2,14.0,12.5,11.37,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,4.0,14.5,3.75,14.0,15.0,15.35,0.0
2016,2,17,7,30,8.0,29.0,3.6,14.0,30.0,34.66,20.72
2016,2,17,7,45,30.5,48.5,3.5,14.0,54.0,78.14,59.93
2016,2,17,8,0,53.0,68.0,3.4,14.0,78.0,116.77,94.25
2016,2,17,8,15,66.0,88.5,3.5,14.0,104.5,151.09,124.42
2016,2,17,8,30,79.0,109.0,3.6,14.0,131.0,185.7,154.32
2016,2,17,8,45,90.0,128.0,3.7,14.5,157.0,231.0,192.05
2016,2,17,9,0,101.0,147.0,3.8,15.0,183.0,263.33,218.38
2016,2,17,9,15,50.5,132.0,4.0,15.0,150.0,182.55,149.95
2016,2,17,9,30,0.0,117.0,4.2,15.0,117.0,108.9,86.43
2016,2,17,9,45,0.0,127.0,4.45,15.0,127.0,118.16,94.03
2016,2,17,10,0,0.0,137.0,4.7,15.0,137.0,127.46,101.54
2016,2,17,10,15,48.5,192.0,4.75,15.0,218.5,245.11,200.07
2016,2,17,10,30,97.0,247.0,4.8,15.0,300.0,354.71,289.33
2016,2,17,10,45,48.5,151.5,4.9,15.0,178.0,195.34,158.69
2016,2,17,11,0,0.0,56.0,5.0,15.0,56.0,49.53,35.98
2016,2,17,11,15,5.0,131.5,4.95,15.0,135.0,123.65,97.83
2016,2,17,11,30,10.0,207.0,4.9,15.0,214.0,202.9,162.68
2016,2,17,11,45,5.0,118.5,4.9,15.0,122.0,110.77,86.89
2016,2,17,12,0,0.0,30.0,4.9,15.0,30.0,26.51,16.62
2016,2,17,12,15,0.0,41.5,4.9,14.5,41.5,36.7,25.22
2016,2,17,12,30,0.0,53.0,4.9,14.0,53.0,46.9,33.83
2016,2,17,12,45,0.0,33.5,4.9,14.0,33.5,29.61,19.32
2016,2,17,13,0,0.0,14.0,4.9,14.0,14.0,12.36,4.78
2016,2,17,13,15,0.0,13.5,4.9,14.0,13.5,11.92,4.42
2016,2,17,13,30,0.0,13.0,4.9,14.0,13.0,11.47,4.05
2016,2,17,13,45,0.0,47.5,4.95,14.0,47.5,41.99,29.84
2016,2,17,14,0,0.0,82.0,5.0,14.0,82.0,72.63,55.63
2016,2,17,14,15,0.0,80.5,4.9,14.0,80.5,71.28,54.58
2016,2,17,14,30,0.0,79.0,4.8,14.0,79.0,69.93,53.55
2016,2,17,14,45,0.0,52.5,4.75,14.0,52.5,46.38,33.78
2016,2,17,15,0,0.0,26.0,4.7,14.0,26.0,22.92,13.92
2016,2,17,15,15,0.0,32.5,4.65,13.5,32.5,28.65,18.91
2016,2,17,15,30,0.0,39.0,4.6,13.0,39.0,34.39,23.94
2016,2,17,15,45,0.0,34.5,4.55,13.0,34.5,30.4,20.56
2016,2,17,16,0,0.0,30.0,4.5,13.0,30.0,26.42,17.17
2016,2,17,16,15,0.0,25.0,4.45,12.5,25.0,22.0,13.39
2016,2,17,16,30,0.0,20.0,4.4,12.0,20.0,17.58,9.57
2016,2,17,16,45,0.0,15.5,4.4,12.0,15.5,13.62,6.57
2016,2,17,17,0,0.0,11.0,4.4,12.0,11.0,9.65,2.89
2016,2,17,17,15,0.0,7.0,4.4,12.0,7.0,6.14,0.0
2016,2,17,17,30,0.0,3.0,4.4,12.0,3.0,2.63,0.0
2016,2,17,17,45,0.0,1.5,4.4,12.0,1.5,1.36,0.0
2016,2,17,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,62.0,20.0,3.95,10.0,25.5,70.29,0.0
2016,2,18,7,30,124.0,40.0,4.0,10.0,51.0,151.9,114.44
2016,2,18,7,45,238.0,55.0,4.1,10.5,93.0,255.9,211.75
2016,2,18,8,0,352.0,70.0,4.2,11.0,135.0,360.86,304.24
2016,2,18,8,15,423.5,80.5,4.25,11.0,181.0,438.11,371.8
2016,2,18,8,30,495.0,91.0,4.3,11.0,227.0,519.96,441.04
2016,2,18,8,45,254.5,111.0,4.35,11.5,181.5,352.43,299.5
2016,2,18,9,0,14.0,131.0,4.4,12.0,136.0,141.32,115.66
2016,2,18,9,15,7.0,74.0,4.4,12.0,76.5,71.43,56.09
2016,2,18,9,30,0.0,17.0,4.4,12.0,17.0,14.97,7.26
2016,2,18,9,45,70.0,120.0,4.45,12.0,155.0,196.88,164.4
2016,2,18,10,0,140.0,223.0,4.5,12.0,293.0,387.66,321.76
2016,2,18,10,15,436.5,181.0,4.45,12.0,418.0,644.14,531.64
2016,2,18,10,30,733.0,139.0,4.4,12.0,543.0,880.04,710.21
2016,2,18,10,45,623.0,172.5,4.4,12.5,527.0,814.75,657.69
2016,2,18,11,0,513.0,206.0,4.4,13.0,511.0,741.01,598.86
2016,2,18,11,15,337.5,251.5,4.35,13.0,454.5,606.96,492.05
2016,2,18,11,30,162.0,297.0,4.3,13.0,398.0,474.81,384.26
2016,2,18,11,45,156.0,306.5,4.3,13.0,405.0,474.29,383.69
2016,2,18,12,0,150.0,316.0,4.3,13.0,412.0,473.12,382.15
2016,2,18,12,15,75.0,216.5,4.25,13.0,264.5,277.28,225.44
2016,2,18,12,30,0.0,117.0,4.2,13.0,117.0,104.57,81.96
2016,2,18,12,45,7.0,171.0,4.2,13.0,175.5,160.92,128.95
2016,2,18,13,0,14.0,225.0,4.2,13.0,234.0,217.74,175.53
2016,2,18,13,15,7.0,188.0,4.1,12.5,192.5,175.88,141.39
2016,2,18,13,30,0.0,151.0,4.0,12.0,151.0,135.62,108.37
2016,2,18,13,45,92.0,210.5,3.95,12.0,264.5,267.0,218.5
2016,2,18,14,0,184.0,270.0,3.9,12.0,378.0,375.07,306.05
2016,2,18,14,15,92.0,213.0,3.8,12.0,267.0,249.29,203.16
2016,2,18,14,30,0.0,156.0,3.7,12.0,156.0,139.08,111.78
2016,2,18,14,45,291.0,145.5,3.6,12.0,284.0,273.77,223.23
2016,2,18,15,0,582.0,135.0,3.5,12.0,412.0,370.77,296.31
2016,2,18,15,15,318.5,151.5,3.35,11.5,301.0,250.06,198.72
2016,2,18,15,30,55.0,168.0,3.2,11.0,190.0,162.68,131.44
2016,2,18,15,45,49.0,150.5,3.05,11.0,168.5,140.78,113.12
2016,2,18,16,0,43.0,133.0,2.9,11.0,147.0,119.82,95.51
2016,2,18,16,15,293.5,101.5,2.7,10.5,175.5,113.9,79.94
2016,2,18,16,30,544.0,70.0,2.5,10.0,204.0,76.87,47.35
2016,2,18,16,45,474.5,60.0,2.3,10.0,158.5,47.11,36.86
2016,2,18,17,0,405.0,50.0,2.1,10.0,113.0,40.33,30.3
2016,2,18,17,15,282.5,37.0,2.05,9.5,73.0,28.88,19.2
2016,2,18,17,30,160.0,24.0,2.0,9.0,33.0,18.94,2.86
2016,2,18,17,45,80.0,12.0,1.95,9.0,16.5,10.91,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,3.7,10.0,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,3.9,10.0,12.0,10.54,2.76
2016,2,19,7,45,0.0,20.5,4.1,10.5,20.5,18.03,9.65
2016,2,19,8,0,0.0,29.0,4.3,11.0,29.0,25.54,16.33
2016,2,19,8,15,0.0,38.0,4.45,11.0,38.0,33.49,23.39
2016,2,19,8,30,0.0,47.0,4.6,11.0,47.0,41.47,30.37
2016,2,19,8,45,0.0,56.0,4.75,11.5,56.0,49.45,37.21
2016,2,19,9,0,0.0,65.0,4.9,12.0,65.0,57.44,43.94
2016,2,19,9,15,99.5,126.5,4.9,12.0,169.5,231.78,195.32
2016,2,19,9,30,199.0,188.0,4.9,12.0,274.0,398.34,334.43
2016,2,19,9,45,99.5,150.5,4.9,12.0,193.5,260.5,217.61
2016,2,19,10,0,0.0,113.0,4.9,12.0,113.0,102.6,81.63
2016,2,19,10,15,0.0,110.0,4.75,12.0,110.0,99.17,78.67
2016,2,19,10,30,0.0,107.0,4.6,12.0,107.0,95.97,75.81
2016,2,19,10,45,9.5,164.5,4.5,12.0,170.5,161.51,130.81
2016,2,19,11,0,19.0,222.0,4.4,12.0,234.0,229.19,186.53
2016,2,19,11,15,9.5,188.0,4.25,12.0,194.0,183.71,148.48
2016,2,19,11,30,0.0,154.0,4.1,12.0,154.0,140.44,112.26
2016,2,19,11,45,0.0,141.5,4.0,12.0,141.5,128.05,101.96
2016,2,19,12,0,0.0,129.0,3.9,12.0,129.0,115.98,91.89
2016,2,19,12,15,0.0,138.0,3.8,12.0,138.0,124.33,98.8
2016,2,19,12,30,0.0,147.0,3.7,12.0,147.0,132.65,105.67
2016,2,19,12,45,0.0,144.0,3.65,12.0,144.0,129.63,103.18
2016,2,19,13,0,0.0,141.0,3.6,12.0,141.0,126.66,100.76
2016,2,19,13,15,41.5,212.5,3.45,11.5,238.0,233.29,189.97
2016,2,19,13,30,83.0,284.0,3.3,11.0,335.0,331.51,270.12
2016,2,19,13,45,100.5,277.5,3.2,11.0,338.0,330.55,269.34
2016,2,19,14,0,118.0,271.0,3.1,11.0,341.0,335.3,273.28
2016,2,19,14,15,159.5,257.5,2.95,11.0,347.0,336.48,274.44
2016,2,19,14,30,201.0,244.0,2.8,11.0,353.0,333.41,271.65
2016,2,19,14,45,221.5,225.5,2.65,11.0,338.5,311.5,253.08
2016,2,19,15,0,242.0,207.0,2.5,11.0,324.0,290.85,234.93
2016,2,19,15,15,313.5,178.5,2.4,10.5,316.5,272.42,217.4
2016,2,19,15,30,385.0,150.0,2.3,10.0,309.0,247.93,193.12
2016,2,19,15,45,349.0,141.5,2.2,10.0,273.5,203.4,154.4
2016,2,19,16,0,313.0,133.0,2.1,10.0,238.0,164.71,121.65
2016,2,19,16,15,288.0,115.5,2.0,9.5,201.0,124.3,89.2
2016,2,19,16,30,263.0,98.0,1.9,9.0,164.0,87.19,63.33
2016,2,19,16,45,222.5,80.0,1.8,9.0,127.5,61.38,49.87
2016,2,19,17,0,182.0,62.0,1.7,9.0,91.0,48.28,37.56
2016,2,19,17,15,117.5,43.0,1.65,8.5,59.0,34.04,23.91
2016,2,19,17,30,53.0,24.0,1.6,8.0,27.0,20.03,5.3
2016,2,19,17,45,26.5,12.0,1.6,8.0,13.5,10.91,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,17.0,2.15,5.5,29.5,107.91,2.46
2016,2,20,7,30,247.0,34.0,2.1,6.0,59.0,223.98,178.58
2016,2,20,7,45,308.5,49.5,2.1,6.5,98.0,292.85,246.27
2016,2,20,8,0,370.0,65.0,2.1,7.0,137.0,366.86,312.18
2016,2,20,8,15,416.5,77.0,2.05,7.5,179.0,429.32,365.85
2016,2,20,8,30,463.0,89.0,2.0,8.0,221.0,494.31,419.22
2016,2,20,8,45,506.5,94.5,2.0,8.5,261.5,555.93,467.77
2016,2,20,9,0,550.0,100.0,2.0,9.0,302.0,614.56,511.7
2016,2,20,9,15,542.0,116.5,1.9,9.5,335.5,634.64,524.11
2016,2,20,9,30,534.0,133.0,1.8,10.0,369.0,659.3,539.88
2016,2,20,9,45,683.5,113.5,1.75,10.5,442.5,787.77,632.27
2016,2,20,10,0,833.0,94.0,1.7,11.0,516.0,904.37,710.83
2016,2,20,10,15,755.0,115.5,1.6,11.0,516.0,871.96,683.94
2016,2,20,10,30,677.0,137.0,1.5,11.0,516.0,828.49,651.17
2016,2,20,10,45,659.5,151.0,1.4,11.0,534.0,828.32,649.27
2016,2,20,11,0,642.0,165.0,1.3,11.0,552.0,824.62,644.46
2016,2,20,11,15,597.5,186.5,1.15,11.0,555.5,800.27,624.58
2016,2,20,11,30,553.0,208.0,1.0,11.0,559.0,768.39,598.59
2016,2,20,11,45,518.5,225.5,0.9,11.5,558.5,745.44,578.78
2016,2,20,12,0,484.0,243.0,0.8,12.0,558.0,720.57,557.65
2016,2,20,12,15,482.0,245.0,0.75,12.0,560.0,706.31,546.77
2016,2,20,12,30,480.0,247.0,0.7,12.0,562.0,690.0,534.32
2016,2,20,12,45,694.5,172.5,0.7,12.0,624.0,774.7,598.13
2016,2,20,13,0,909.0,98.0,0.7,12.0,686.0,827.44,633.73
2016,2,20,13,15,904.5,97.5,0.7,12.0,672.5,788.77,606.81
2016,2,20,13,30,900.0,97.0,0.7,12.0,659.0,747.4,579.14
2016,2,20,13,45,895.0,94.5,0.75,12.5,638.0,701.14,545.77
2016,2,20,14,0,890.0,92.0,0.8,13.0,617.0,655.44,511.43
2016,2,20,14,15,879.5,90.0,0.85,13.0,588.5,601.55,470.94
2016,2,20,14,30,869.0,88.0,0.9,13.0,560.0,546.45,428.09
2016,2,20,14,45,858.0,84.5,0.95,13.0,526.0,488.68,381.55
2016,2,20,15,0,847.0,81.0,1.0,13.0,492.0,430.33,332.71
2016,2,20,15,15,826.0,78.0,1.0,12.5,451.0,368.64,279.93
2016,2,20,15,30,805.0,75.0,1.0,12.0,410.0,308.07,226.53
2016,2,20,15,45,780.5,70.0,1.05,12.0,366.0,246.25,171.3
2016,2,20,16,0,756.0,65.0,1.1,12.0,322.0,186.62,119.04
2016,2,20,16,15,712.5,60.0,1.15,11.5,273.5,127.44,72.67
2016,2,20,16,30,669.0,55.0,1.2,11.0,225.0,73.4,40.52
2016,2,20,16,45,603.5,48.5,1.3,10.5,177.0,37.35,28.09
2016,2,20,17,0,538.0,42.0,1.4,10.0,129.0,33.18,24.06
2016,2,20,17,15,420.0,32.0,1.45,9.5,85.5,25.71,16.73
2016,2,20,17,30,302.0,22.0,1.5,9.0,42.0,18.03,5.49
2016,2,20,17,45,151.0,11.0,1.6,9.0,21.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,214.0,15.5,1.85,7.5,37.5,160.43,39.59
2016,2,21,7,30,428.0,31.0,1.9,8.0,75.0,330.55,264.32
2016,2,21,7,45,524.5,39.0,1.95,8.5,122.5,421.97,350.85
2016,2,21,8,0,621.0,47.0,2.0,9.0,170.0,514.68,430.81
2016,2,21,8,15,677.5,52.5,2.0,9.5,220.0,588.69,490.6
2016,2,21,8,30,734.0,58.0,2.0,10.0,270.0,664.54,548.84
2016,2,21,8,45,773.5,61.5,2.0,10.5,318.5,725.55,593.22
2016,2,21,9,0,813.0,65.0,2.0,11.0,367.0,786.13,635.6
2016,2,21,9,15,838.5,68.0,1.95,11.0,411.5,833.12,667.42
2016,2,21,9,30,864.0,71.0,1.9,11.0,456.0,878.06,697.05
2016,2,21,9,45,883.0,73.0,1.9,11.5,496.0,904.29,712.14
2016,2,21,10,0,902.0,75.0,1.9,12.0,536.0,936.45,731.38
2016,2,21,10,15,914.5,76.5,1.85,12.0,569.0,958.74,744.24
2016,2,21,10,30,927.0,78.0,1.8,12.0,602.0,977.48,754.73
2016,2,21,10,45,936.0,79.5,1.75,12.5,628.5,989.18,759.1
2016,2,21,11,0,945.0,81.0,1.7,13.0,655.0,996.96,761.0
2016,2,21,11,15,950.0,81.5,1.65,13.0,673.5,995.75,758.44
2016,2,21,11,30,955.0,82.0,1.6,13.0,692.0,990.53,753.48
2016,2,21,11,45,957.0,83.0,1.6,13.5,702.5,979.11,743.98
2016,2,21,12,0,959.0,84.0,1.6,14.0,713.0,963.72,732.09
2016,2,21,12,15,959.0,84.0,1.65,14.0,715.0,941.52,717.83
2016,2,21,12,30,959.0,84.0,1.7,14.0,717.0,915.6,701.12
2016,2,21,12,45,954.0,85.0,1.8,14.0,710.5,883.08,680.44
2016,2,21,13,0,949.0,86.0,1.9,14.0,704.0,847.35,657.32
2016,2,21,13,15,943.5,85.5,1.95,14.0,689.5,806.59,629.89
2016,2,21,13,30,938.0,85.0,2.0,14.0,675.0,763.1,600.22
2016,2,21,13,45,927.5,85.0,2.15,14.0,652.5,714.25,565.77
2016,2,21,14,0,917.0,85.0,2.3,14.0,630.0,663.53,527.65
2016,2,21,14,15,905.5,83.5,2.4,14.0,600.5,609.08,485.18
2016,2,21,14,30,894.0,82.0,2.5,14.0,571.0,553.42,440.3
2016,2,21,14,45,877.0,80.0,2.6,14.0,535.0,494.06,390.96
2016,2,21,15,0,860.0,78.0,2.7,14.0,499.0,433.66,339.13
2016,2,21,15,15,837.5,75.5,2.7,13.5,457.5,371.14,284.47
2016,2,21,15,30,815.0,73.0,2.7,13.0,416.0,309.87,229.46
2016,2,21,15,45,785.0,69.0,2.7,13.0,370.5,247.04,172.63
2016,2,21,16,0,755.0,65.0,2.7,13.0,325.0,187.05,119.69
2016,2,21,16,15,710.0,60.5,2.7,12.5,276.5,128.13,73.25
2016,2,21,16,30,665.0,56.0,2.7,12.0,228.0,74.55,41.24
2016,2,21,16,45,601.0,49.0,2.7,11.5,180.0,37.62,28.22
2016,2,21,17,0,537.0,42.0,2.7,11.0,132.0,33.04,23.84
2016,2,21,17,15,421.0,32.5,2.65,10.5,88.5,26.03,17.0
2016,2,21,17,30,305.0,23.0,2.6,10.0,45.0,18.84,6.99
2016,2,21,17,45,152.5,11.5,2.6,10.0,22.5,10.46,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,22,7,15,233.0,15.0,1.85,8.5,40.5,171.65,68.51
2016,2,22,7,30,466.0,30.0,1.9,9.0,81.0,344.95,277.3
2016,2,22,7,45,554.5,38.0,1.95,9.5,129.0,434.5,360.64
2016,2,22,8,0,643.0,46.0,2.0,10.0,177.0,530.34,441.93
2016,2,22,8,15,698.0,51.0,2.0,10.5,227.0,603.48,500.38
2016,2,22,8,30,753.0,56.0,2.0,11.0,277.0,678.35,557.26
2016,2,22,8,45,787.5,60.0,2.05,11.5,325.0,736.62,599.5
2016,2,22,9,0,822.0,64.0,2.1,12.0,373.0,794.17,639.76
