Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,847.5,67.0,2.1,12.0,418.0,841.45,672.13
2016,2,22,9,30,873.0,70.0,2.1,12.0,463.0,877.81,696.08
2016,2,22,9,45,889.5,72.5,2.15,12.5,502.5,911.46,717.07
2016,2,22,10,0,906.0,75.0,2.2,13.0,542.0,942.12,735.72
2016,2,22,10,15,919.0,76.5,2.2,13.5,575.5,964.94,748.27
2016,2,22,10,30,932.0,78.0,2.2,14.0,609.0,984.2,758.43
2016,2,22,10,45,940.0,80.0,2.2,14.5,635.5,995.59,763.3
2016,2,22,11,0,948.0,82.0,2.2,15.0,662.0,1003.02,765.7
2016,2,22,11,15,953.5,82.5,2.15,15.0,681.0,1002.22,763.57
2016,2,22,11,30,959.0,83.0,2.1,15.0,700.0,997.38,758.99
2016,2,22,11,45,961.5,84.0,2.1,15.0,711.0,986.31,751.04
2016,2,22,12,0,964.0,85.0,2.1,15.0,722.0,971.23,740.61
2016,2,22,12,15,965.0,85.0,2.1,15.0,724.5,949.73,725.98
2016,2,22,12,30,966.0,85.0,2.1,15.0,727.0,924.43,708.91
2016,2,22,12,45,961.0,86.5,2.15,15.5,721.0,892.17,686.32
2016,2,22,13,0,956.0,88.0,2.2,16.0,715.0,856.66,661.49
2016,2,22,13,15,952.0,87.0,2.2,16.0,701.0,816.13,633.81
2016,2,22,13,30,948.0,86.0,2.2,16.0,687.0,772.72,603.92
2016,2,22,13,45,940.0,85.5,2.2,16.0,665.5,724.49,569.17
2016,2,22,14,0,932.0,85.0,2.2,16.0,644.0,674.14,530.84
2016,2,22,14,15,922.0,83.5,2.1,16.0,615.0,619.73,487.93
2016,2,22,14,30,912.0,82.0,2.0,16.0,586.0,563.92,442.8
2016,2,22,14,45,836.5,86.0,1.95,16.0,526.0,482.09,377.09
2016,2,22,15,0,761.0,90.0,1.9,16.0,466.0,405.5,314.19
2016,2,22,15,15,728.5,88.5,1.75,15.5,424.5,344.08,261.73
2016,2,22,15,30,696.0,87.0,1.6,15.0,383.0,286.56,211.32
2016,2,22,15,45,653.5,87.5,1.45,15.0,341.5,231.39,162.67
2016,2,22,16,0,611.0,88.0,1.3,15.0,300.0,180.58,119.19
2016,2,22,16,15,576.0,79.0,1.3,14.0,256.0,127.08,77.42
2016,2,22,16,30,541.0,70.0,1.3,13.0,212.0,77.86,46.87
2016,2,22,16,45,476.5,61.5,1.3,12.5,167.5,47.62,37.06
2016,2,22,17,0,412.0,53.0,1.3,12.0,123.0,42.28,31.98
2016,2,22,17,15,323.5,39.5,1.35,12.0,83.0,32.06,22.21
2016,2,22,17,30,235.0,26.0,1.4,12.0,43.0,21.43,9.56
2016,2,22,17,45,117.5,13.0,1.45,12.0,21.5,11.82,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,7,15,223.0,17.0,1.55,9.5,42.0,171.24,86.8
2016,2,23,7,30,446.0,34.0,1.6,10.0,84.0,346.4,278.53
2016,2,23,7,45,539.0,42.0,1.65,10.5,132.5,437.25,360.94
2016,2,23,8,0,632.0,50.0,1.7,11.0,181.0,535.26,443.25
2016,2,23,8,15,687.5,55.5,1.8,11.0,232.0,602.69,497.91
2016,2,23,8,30,743.0,61.0,1.9,11.0,283.0,678.52,556.75
2016,2,23,8,45,782.5,64.5,2.0,11.5,332.0,740.11,601.64
2016,2,23,9,0,822.0,68.0,2.1,12.0,381.0,801.22,644.73
2016,2,23,9,15,847.0,71.0,2.1,12.0,426.5,848.16,676.7
2016,2,23,9,30,872.0,74.0,2.1,12.0,472.0,892.97,706.57
2016,2,23,9,45,890.5,76.5,2.1,12.5,512.0,919.56,721.81
2016,2,23,10,0,909.0,79.0,2.1,13.0,552.0,952.04,741.15
2016,2,23,10,15,921.5,80.5,1.95,13.5,585.5,974.38,751.39
2016,2,23,10,30,934.0,82.0,1.8,14.0,619.0,993.13,759.03
2016,2,23,10,45,941.5,84.0,1.7,14.5,645.5,1003.97,761.97
2016,2,23,11,0,949.0,86.0,1.6,15.0,672.0,1010.83,762.38
2016,2,23,11,15,954.0,87.0,1.55,15.0,691.0,1010.08,760.11
2016,2,23,11,30,959.0,88.0,1.5,15.0,710.0,1005.26,755.43
2016,2,23,11,45,959.5,89.5,1.45,15.5,720.0,992.81,744.55
2016,2,23,12,0,960.0,91.0,1.4,16.0,730.0,976.4,731.38
2016,2,23,12,15,960.5,91.5,1.3,16.0,732.5,954.97,715.65
2016,2,23,12,30,961.0,92.0,1.2,16.0,735.0,929.76,697.61
2016,2,23,12,45,952.0,94.5,1.2,16.0,727.5,895.25,675.09
2016,2,23,13,0,943.0,97.0,1.2,16.0,720.0,857.72,650.55
2016,2,23,13,15,938.0,96.0,1.1,16.0,705.5,816.71,622.11
2016,2,23,13,30,933.0,95.0,1.0,16.0,691.0,772.94,591.71
2016,2,23,13,45,924.0,94.5,0.95,16.5,668.5,724.46,556.17
2016,2,23,14,0,915.0,94.0,0.9,17.0,646.0,673.97,517.75
2016,2,23,14,15,904.0,92.0,0.85,17.0,616.5,621.05,477.61
2016,2,23,14,30,893.0,90.0,0.8,17.0,587.0,564.14,433.45
2016,2,23,14,45,874.5,88.5,0.75,17.0,550.5,503.27,384.99
2016,2,23,15,0,856.0,87.0,0.7,17.0,514.0,442.54,335.09
2016,2,23,15,15,645.0,118.0,0.65,16.5,424.5,342.46,257.51
2016,2,23,15,30,434.0,149.0,0.6,16.0,335.0,262.37,196.43
2016,2,23,15,45,585.5,112.5,0.55,16.0,335.0,238.21,168.8
2016,2,23,16,0,737.0,76.0,0.5,16.0,335.0,192.02,121.91
2016,2,23,16,15,691.0,70.5,0.55,15.5,286.0,132.51,76.21
2016,2,23,16,30,645.0,65.0,0.6,15.0,237.0,78.48,44.05
2016,2,23,16,45,563.0,58.5,0.7,14.5,186.5,45.18,34.62
2016,2,23,17,0,481.0,52.0,0.8,14.0,136.0,41.39,30.99
2016,2,23,17,15,365.5,40.0,0.9,13.5,92.0,32.44,22.49
2016,2,23,17,30,250.0,28.0,1.0,13.0,48.0,23.2,11.54
2016,2,23,17,45,125.0,14.0,1.1,13.0,24.0,12.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.0,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,70.0,9.0,1.1,10.0,11.0,43.63,0.0
2016,2,24,7,15,214.5,23.0,1.2,10.0,45.0,176.6,103.29
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,297.75,240.71
2016,2,24,7,45,453.5,46.0,1.4,10.5,125.5,387.41,320.97
2016,2,24,8,0,548.0,55.0,1.5,11.0,172.0,484.41,402.88
2016,2,24,8,15,605.0,61.5,1.45,11.0,220.0,556.89,461.06
2016,2,24,8,30,662.0,68.0,1.4,11.0,268.0,631.76,518.13
2016,2,24,8,45,705.0,71.5,1.4,11.5,316.0,692.99,561.95
2016,2,24,9,0,748.0,75.0,1.4,12.0,364.0,749.52,600.75
2016,2,24,9,15,774.5,78.5,1.3,12.5,407.5,796.55,630.31
2016,2,24,9,30,801.0,82.0,1.2,13.0,451.0,841.74,657.53
2016,2,24,9,45,822.0,84.0,1.2,13.5,490.0,877.82,679.1
2016,2,24,10,0,843.0,86.0,1.2,14.0,529.0,911.14,698.54
2016,2,24,10,15,856.5,88.0,1.15,14.0,562.0,934.39,711.46
2016,2,24,10,30,870.0,90.0,1.1,14.0,595.0,954.2,722.14
2016,2,24,10,45,879.5,91.5,1.1,14.5,620.5,956.28,720.71
2016,2,24,11,0,889.0,93.0,1.1,15.0,646.0,964.37,723.67
2016,2,24,11,15,894.5,94.0,1.05,15.0,664.5,964.28,721.72
2016,2,24,11,30,900.0,95.0,1.0,15.0,683.0,960.35,717.52
2016,2,24,11,45,903.5,95.5,1.0,15.5,693.5,950.14,709.07
2016,2,24,12,0,907.0,96.0,1.0,16.0,704.0,936.13,698.39
2016,2,24,12,15,907.5,96.0,0.95,16.0,706.5,915.16,683.71
2016,2,24,12,30,908.0,96.0,0.9,16.0,709.0,890.62,666.88
2016,2,24,12,45,901.5,98.0,0.85,16.0,702.0,859.02,645.47
2016,2,24,13,0,895.0,100.0,0.8,16.0,695.0,824.46,622.15
2016,2,24,13,15,890.0,99.0,0.75,16.0,681.0,785.09,595.54
2016,2,24,13,30,885.0,98.0,0.7,16.0,667.0,743.12,567.07
2016,2,24,13,45,877.5,96.5,0.7,16.5,645.5,696.57,533.5
2016,2,24,14,0,870.0,95.0,0.7,17.0,624.0,650.82,499.13
2016,2,24,14,15,859.0,93.5,0.7,17.0,595.5,597.75,459.56
2016,2,24,14,30,848.0,92.0,0.7,17.0,567.0,543.56,417.92
2016,2,24,14,45,831.5,89.5,0.7,17.0,532.0,484.95,371.59
2016,2,24,15,0,815.0,87.0,0.7,17.0,497.0,426.39,323.69
2016,2,24,15,15,793.5,84.0,0.7,16.5,456.5,365.94,273.32
2016,2,24,15,30,772.0,81.0,0.7,16.0,416.0,306.73,222.43
2016,2,24,15,45,741.5,77.0,0.7,16.0,371.0,246.04,169.59
2016,2,24,16,0,711.0,73.0,0.7,16.0,326.0,185.38,117.87
2016,2,24,16,15,667.5,67.5,0.8,15.5,278.5,127.76,73.35
2016,2,24,16,30,624.0,62.0,0.9,15.0,231.0,75.31,41.79
2016,2,24,16,45,559.0,55.0,1.0,14.5,183.5,42.03,31.86
2016,2,24,17,0,494.0,48.0,1.1,14.0,136.0,37.7,27.77
2016,2,24,17,15,386.0,37.5,1.2,13.5,92.5,30.03,20.47
2016,2,24,17,30,278.0,27.0,1.3,13.0,49.0,22.13,11.32
2016,2,24,17,45,139.0,13.5,1.4,13.0,24.5,12.28,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.0,0.8,10.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,10.0,0.8,10.0,12.0,39.08,0.0
2016,2,25,7,15,191.0,25.5,0.85,10.5,46.5,167.09,106.97
2016,2,25,7,30,323.0,41.0,0.9,11.0,81.0,280.42,226.35
2016,2,25,7,45,406.5,52.5,0.95,11.5,126.0,364.71,300.5
2016,2,25,8,0,490.0,64.0,1.0,12.0,171.0,455.45,376.13
2016,2,25,8,15,548.0,71.5,0.95,12.0,218.5,528.27,434.43
2016,2,25,8,30,606.0,79.0,0.9,12.0,266.0,603.47,490.93
2016,2,25,8,45,649.0,84.0,0.9,12.5,313.0,665.22,534.56
2016,2,25,9,0,692.0,89.0,0.9,13.0,360.0,727.16,576.75
2016,2,25,9,15,720.0,93.0,0.9,13.5,403.0,774.44,607.12
2016,2,25,9,30,748.0,97.0,0.9,14.0,446.0,820.17,635.75
2016,2,25,9,45,775.5,98.0,0.9,14.5,485.5,854.16,655.71
2016,2,25,10,0,803.0,99.0,0.9,15.0,525.0,891.75,677.92
2016,2,25,10,15,565.5,175.0,0.9,15.5,484.0,763.8,587.47
2016,2,25,10,30,328.0,251.0,0.9,16.0,443.0,611.47,473.67
2016,2,25,10,45,305.0,268.0,0.95,16.5,452.0,607.23,470.21
2016,2,25,11,0,282.0,285.0,1.0,17.0,461.0,601.22,463.93
2016,2,25,11,15,576.5,196.0,0.95,17.0,570.0,790.13,602.88
2016,2,25,11,30,871.0,107.0,0.9,17.0,679.0,958.34,711.35
2016,2,25,11,45,875.5,107.0,0.85,17.5,690.0,948.29,699.53
2016,2,25,12,0,880.0,107.0,0.8,18.0,701.0,934.45,688.11
2016,2,25,12,15,881.0,107.0,0.75,18.0,703.5,913.75,673.76
2016,2,25,12,30,882.0,107.0,0.7,18.0,706.0,881.94,652.38
2016,2,25,12,45,883.5,105.5,0.65,18.0,701.5,853.69,633.5
2016,2,25,13,0,885.0,104.0,0.6,18.0,697.0,822.14,612.42
2016,2,25,13,15,881.0,103.5,0.55,18.0,683.5,789.62,590.72
2016,2,25,13,30,877.0,103.0,0.5,18.0,670.0,748.33,563.05
2016,2,25,13,45,865.5,103.0,0.45,18.0,648.0,700.01,528.82
2016,2,25,14,0,854.0,103.0,0.4,18.0,626.0,650.07,492.48
2016,2,25,14,15,843.0,101.5,0.4,18.0,598.0,597.57,454.04
2016,2,25,14,30,832.0,100.0,0.4,18.0,570.0,543.98,413.56
2016,2,25,14,45,812.5,98.5,0.4,18.0,534.5,485.57,368.16
2016,2,25,15,0,793.0,97.0,0.4,18.0,499.0,427.57,321.51
2016,2,25,15,15,771.0,93.5,0.5,17.5,458.5,367.51,272.88
2016,2,25,15,30,749.0,90.0,0.6,17.0,418.0,306.54,221.72
2016,2,25,15,45,720.5,85.0,0.75,16.5,373.5,246.18,170.25
2016,2,25,16,0,692.0,80.0,0.9,16.0,329.0,188.59,121.49
2016,2,25,16,15,648.5,74.0,0.95,15.5,281.5,131.55,77.3
2016,2,25,16,30,605.0,68.0,1.0,15.0,234.0,79.73,45.86
2016,2,25,16,45,548.0,59.0,1.1,14.5,187.0,45.2,34.68
2016,2,25,17,0,491.0,50.0,1.2,14.0,140.0,39.28,29.2
2016,2,25,17,15,386.0,39.0,1.2,13.5,96.0,31.23,21.58
2016,2,25,17,30,281.0,28.0,1.2,13.0,52.0,22.93,12.4
2016,2,25,17,45,140.5,14.0,1.25,13.0,26.0,12.73,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,11.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,11.0,12.0,10.91,0.0
2016,2,26,7,15,97.0,29.0,1.0,11.0,41.0,109.81,73.33
2016,2,26,7,30,194.0,46.0,1.1,11.0,70.0,208.91,169.27
2016,2,26,7,45,242.5,63.5,1.2,11.5,108.0,270.33,224.14
2016,2,26,8,0,291.0,81.0,1.3,12.0,146.0,335.59,280.13
2016,2,26,8,15,323.0,97.5,1.35,12.0,185.5,390.5,326.08
2016,2,26,8,30,355.0,114.0,1.4,12.0,225.0,446.79,371.6
2016,2,26,8,45,390.5,124.0,1.5,12.5,264.0,498.82,412.12
2016,2,26,9,0,426.0,134.0,1.6,13.0,303.0,551.7,452.16
2016,2,26,9,15,429.5,151.0,1.6,13.0,337.0,585.54,476.26
2016,2,26,9,30,433.0,168.0,1.6,13.0,371.0,617.5,498.62
2016,2,26,9,45,407.0,190.0,1.65,13.5,393.5,626.23,502.09
2016,2,26,10,0,381.0,212.0,1.7,14.0,416.0,614.32,490.87
2016,2,26,10,15,610.0,158.0,1.7,14.0,507.5,794.56,625.0
2016,2,26,10,30,839.0,104.0,1.7,14.0,599.0,945.51,726.86
2016,2,26,10,45,640.0,176.5,1.7,14.5,563.5,846.11,654.19
2016,2,26,11,0,441.0,249.0,1.7,15.0,528.0,727.77,565.62
2016,2,26,11,15,458.5,250.0,1.7,15.0,547.0,739.71,574.92
2016,2,26,11,30,476.0,251.0,1.7,15.0,566.0,749.18,581.2
2016,2,26,11,45,524.0,237.0,1.75,15.0,589.0,767.95,595.51
2016,2,26,12,0,572.0,223.0,1.8,15.0,612.0,782.95,607.03
2016,2,26,12,15,726.5,165.0,1.85,15.0,660.5,847.47,654.11
2016,2,26,12,30,881.0,107.0,1.9,15.0,709.0,882.49,678.17
2016,2,26,12,45,880.0,105.5,2.0,15.0,703.0,852.14,657.91
2016,2,26,13,0,879.0,104.0,2.1,15.0,697.0,818.67,635.95
2016,2,26,13,15,873.0,103.0,2.15,15.0,682.5,778.93,608.9
2016,2,26,13,30,867.0,102.0,2.2,15.0,668.0,741.23,583.08
2016,2,26,13,45,861.0,99.5,2.3,15.0,646.5,694.38,549.0
2016,2,26,14,0,855.0,97.0,2.4,15.0,625.0,645.52,512.11
2016,2,26,14,15,843.5,95.5,2.45,14.5,596.0,592.71,471.69
2016,2,26,14,30,832.0,94.0,2.5,14.0,567.0,538.87,429.04
2016,2,26,14,45,627.0,142.0,2.6,14.0,486.5,439.19,349.0
2016,2,26,15,0,422.0,190.0,2.7,14.0,406.0,354.36,280.79
2016,2,26,15,15,394.0,178.5,2.7,13.5,367.5,304.75,239.52
2016,2,26,15,30,366.0,167.0,2.7,13.0,329.0,256.45,198.59
2016,2,26,15,45,276.5,158.5,2.7,13.0,273.5,201.63,154.07
2016,2,26,16,0,187.0,150.0,2.7,13.0,218.0,157.91,120.2
2016,2,26,16,15,174.0,130.5,2.55,12.5,187.0,125.56,94.09
2016,2,26,16,30,161.0,111.0,2.4,12.0,156.0,95.14,71.68
2016,2,26,16,45,140.0,90.5,2.3,12.0,124.0,70.69,57.79
2016,2,26,17,0,119.0,70.0,2.2,12.0,92.0,55.64,43.97
2016,2,26,17,15,86.0,50.5,2.05,11.5,63.5,40.85,30.24
2016,2,26,17,30,53.0,31.0,1.9,11.0,35.0,25.72,15.14
2016,2,26,17,45,26.5,15.5,1.8,11.0,17.5,14.1,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,8.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,9.0,19.0,17.28,0.0
2016,2,27,7,15,225.5,28.0,1.5,9.5,57.5,195.69,141.33
2016,2,27,7,30,451.0,37.0,1.5,10.0,96.0,356.48,291.63
2016,2,27,7,45,531.5,44.5,1.55,10.5,143.5,439.72,364.98
2016,2,27,8,0,612.0,52.0,1.6,11.0,191.0,528.92,439.11
2016,2,27,8,15,663.0,57.5,1.55,11.0,240.5,593.22,489.69
2016,2,27,8,30,714.0,63.0,1.5,11.0,290.0,665.05,543.68
2016,2,27,8,45,747.5,67.5,1.5,11.5,337.5,722.31,583.92
2016,2,27,9,0,781.0,72.0,1.5,12.0,385.0,778.86,622.27
2016,2,27,9,15,805.0,75.0,1.4,12.5,428.5,824.02,650.1
2016,2,27,9,30,829.0,78.0,1.3,13.0,472.0,867.13,675.58
2016,2,27,9,45,847.0,80.5,1.2,13.5,511.0,901.67,694.37
2016,2,27,10,0,865.0,83.0,1.1,14.0,550.0,933.28,710.71
2016,2,27,10,15,877.5,85.0,1.05,14.0,583.0,946.19,716.49
2016,2,27,10,30,890.0,87.0,1.0,14.0,616.0,965.18,726.59
2016,2,27,10,45,658.5,171.0,0.95,14.5,571.5,859.12,652.22
2016,2,27,11,0,427.0,255.0,0.9,15.0,527.0,721.63,551.97
2016,2,27,11,15,675.5,172.0,0.9,15.0,616.5,866.94,657.22
2016,2,27,11,30,924.0,89.0,0.9,15.0,706.0,980.89,729.71
2016,2,27,11,45,927.0,90.0,0.95,15.5,716.5,970.43,720.34
2016,2,27,12,0,930.0,91.0,1.0,16.0,727.0,956.06,710.45
2016,2,27,12,15,664.5,191.5,1.0,16.0,647.0,821.73,621.22
2016,2,27,12,30,399.0,292.0,1.0,16.0,567.0,658.43,503.53
2016,2,27,12,45,645.5,199.5,1.0,16.0,640.0,768.85,587.68
2016,2,27,13,0,892.0,107.0,1.0,16.0,713.0,833.43,632.0
2016,2,27,13,15,696.5,172.5,1.0,16.0,640.0,726.45,556.36
2016,2,27,13,30,501.0,238.0,1.0,16.0,567.0,613.59,473.67
2016,2,27,13,45,495.5,233.0,1.05,16.0,549.5,578.13,449.04
2016,2,27,14,0,490.0,228.0,1.1,16.0,532.0,541.71,422.27
2016,2,27,14,15,473.5,220.5,1.1,15.5,504.0,495.79,388.17
2016,2,27,14,30,457.0,213.0,1.1,15.0,476.0,450.45,353.68
2016,2,27,14,45,431.5,204.5,1.1,15.0,440.5,400.75,314.35
2016,2,27,15,0,406.0,196.0,1.1,15.0,405.0,353.11,275.83
2016,2,27,15,15,602.0,137.5,1.1,14.5,420.0,346.35,265.36
2016,2,27,15,30,798.0,79.0,1.1,14.0,435.0,314.25,230.63
2016,2,27,15,45,573.5,106.0,1.1,14.0,348.5,230.71,165.24
2016,2,27,16,0,349.0,133.0,1.1,14.0,262.0,172.37,124.04
2016,2,27,16,15,510.5,96.5,1.15,13.5,255.5,134.16,86.04
2016,2,27,16,30,672.0,60.0,1.2,13.0,249.0,76.69,41.51
2016,2,27,16,45,612.5,53.5,1.25,13.0,200.0,40.6,30.83
2016,2,27,17,0,553.0,47.0,1.3,13.0,151.0,36.59,27.01
2016,2,27,17,15,448.5,38.0,1.35,12.5,105.5,30.2,20.9
2016,2,27,17,30,344.0,29.0,1.4,12.0,60.0,23.68,13.75
2016,2,27,17,45,172.0,14.5,1.5,11.5,30.0,11.69,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,8.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,2.0,9.0,18.0,16.37,0.0
2016,2,28,7,15,136.0,33.5,2.0,9.5,52.0,141.04,104.13
2016,2,28,7,30,272.0,49.0,2.0,10.0,86.0,260.79,214.85
2016,2,28,7,45,329.0,64.0,2.05,10.5,127.5,328.36,275.23
2016,2,28,8,0,386.0,79.0,2.1,11.0,169.0,400.56,337.12
2016,2,28,8,15,426.5,92.0,2.1,11.0,212.5,461.55,388.03
2016,2,28,8,30,467.0,105.0,2.1,11.0,256.0,524.4,438.58
2016,2,28,8,45,511.0,109.0,2.1,11.5,297.0,579.82,480.97
2016,2,28,9,0,555.0,113.0,2.1,12.0,338.0,643.74,527.76
2016,2,28,9,15,383.5,161.0,2.05,12.0,324.5,558.59,457.6
2016,2,28,9,30,212.0,209.0,2.0,12.0,311.0,435.33,356.86
2016,2,28,9,45,411.0,179.5,1.95,12.5,397.0,618.93,501.96
2016,2,28,10,0,610.0,150.0,1.9,13.0,483.0,782.6,621.3
2016,2,28,10,15,566.0,176.5,1.85,13.0,499.5,769.07,608.12
2016,2,28,10,30,522.0,203.0,1.8,13.0,516.0,759.71,598.62
2016,2,28,10,45,355.0,254.0,1.8,13.5,471.0,638.98,504.91
2016,2,28,11,0,188.0,305.0,1.8,14.0,426.0,517.02,408.79
2016,2,28,11,15,135.0,308.0,1.8,14.0,396.5,465.03,368.34
2016,2,28,11,30,82.0,311.0,1.8,14.0,367.0,396.44,314.35
2016,2,28,11,45,129.5,322.5,1.85,14.0,412.0,465.48,368.57
2016,2,28,12,0,177.0,334.0,1.9,14.0,457.0,515.2,406.73
2016,2,28,12,15,115.5,320.5,1.95,14.0,400.5,437.86,346.32
2016,2,28,12,30,54.0,307.0,2.0,14.0,344.0,349.73,277.31
2016,2,28,12,45,227.5,297.5,2.05,14.5,453.5,492.59,391.61
2016,2,28,13,0,401.0,288.0,2.1,15.0,563.0,621.99,489.68
2016,2,28,13,15,470.5,256.0,2.1,15.0,572.5,633.81,498.51
2016,2,28,13,30,540.0,224.0,2.1,15.0,582.0,628.34,495.43
2016,2,28,13,45,580.5,202.0,2.1,15.0,575.5,605.89,478.95
2016,2,28,14,0,621.0,180.0,2.1,15.0,569.0,582.67,461.29
2016,2,28,14,15,527.0,201.0,2.05,14.5,520.5,508.9,404.13
2016,2,28,14,30,433.0,222.0,2.0,14.0,472.0,446.13,354.81
2016,2,28,14,45,367.0,220.5,2.0,14.0,423.5,380.33,302.41
2016,2,28,15,0,301.0,219.0,2.0,14.0,375.0,326.26,258.72
2016,2,28,15,15,268.5,204.5,1.95,14.0,336.0,279.81,220.5
2016,2,28,15,30,236.0,190.0,1.9,14.0,297.0,237.05,185.05
2016,2,28,15,45,118.0,149.0,1.9,14.0,202.5,156.38,121.7
2016,2,28,16,0,0.0,108.0,1.9,14.0,108.0,93.76,74.18
2016,2,28,16,15,0.0,93.0,1.85,13.5,93.0,80.51,63.32
2016,2,28,16,30,0.0,78.0,1.8,13.0,78.0,67.41,52.32
2016,2,28,16,45,0.0,63.0,1.75,12.5,63.0,54.59,43.42
2016,2,28,17,0,0.0,48.0,1.7,12.0,48.0,41.97,31.93
2016,2,28,17,15,0.0,33.5,1.8,11.5,33.5,29.55,20.46
2016,2,28,17,30,0.0,19.0,1.9,11.0,19.0,16.72,8.28
2016,2,28,17,45,0.0,9.5,2.0,10.5,9.5,8.35,0.0
2016,2,28,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,8.0,1.45,8.5,12.0,49.91,0.0
2016,2,29,7,0,182.0,16.0,1.4,9.0,24.0,134.19,0.0
2016,2,29,7,15,320.0,28.0,1.45,9.5,64.5,251.65,195.91
2016,2,29,7,30,458.0,40.0,1.5,10.0,105.0,367.1,302.51
2016,2,29,7,45,544.0,47.0,1.55,10.5,154.0,454.44,378.21
2016,2,29,8,0,630.0,54.0,1.6,11.0,203.0,548.09,454.72
2016,2,29,8,15,679.5,59.5,1.55,11.5,253.0,612.63,503.72
2016,2,29,8,30,729.0,65.0,1.5,12.0,303.0,684.22,555.7
2016,2,29,8,45,757.5,70.0,1.5,12.5,350.5,738.69,593.2
2016,2,29,9,0,786.0,75.0,1.5,13.0,398.0,792.08,628.76
2016,2,29,9,15,809.5,78.0,1.5,13.5,442.0,837.06,657.3
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,879.91,683.76
2016,2,29,9,45,845.0,85.5,1.5,14.5,523.5,911.55,702.02
2016,2,29,10,0,857.0,90.0,1.5,15.0,561.0,939.99,718.02
2016,2,29,10,15,869.0,92.0,1.45,15.0,593.5,961.92,730.15
2016,2,29,10,30,881.0,94.0,1.4,15.0,626.0,970.35,733.35
2016,2,29,10,45,895.5,92.5,1.35,15.5,653.0,983.22,738.39
2016,2,29,11,0,910.0,91.0,1.3,16.0,680.0,992.36,740.98
2016,2,29,11,15,915.5,92.0,1.3,16.0,698.0,991.97,739.76
2016,2,29,11,30,921.0,93.0,1.3,16.0,716.0,987.63,736.26
2016,2,29,11,45,930.0,90.5,1.3,16.5,728.0,978.54,728.52
2016,2,29,12,0,939.0,88.0,1.3,17.0,740.0,965.42,718.39
2016,2,29,12,15,939.5,88.0,1.25,17.0,742.0,943.51,703.21
2016,2,29,12,30,940.0,88.0,1.2,17.0,744.0,917.9,685.8
2016,2,29,12,45,750.0,159.5,1.2,17.5,680.0,817.18,617.57
2016,2,29,13,0,560.0,231.0,1.2,18.0,616.0,703.63,536.09
2016,2,29,13,15,469.5,257.5,1.15,18.0,576.5,635.18,486.45
2016,2,29,13,30,379.0,284.0,1.1,18.0,537.0,562.1,432.44
2016,2,29,13,45,460.5,246.5,1.05,18.0,544.0,568.18,438.13
2016,2,29,14,0,542.0,209.0,1.0,18.0,551.0,557.41,430.38
2016,2,29,14,15,567.5,190.0,0.9,18.0,534.0,522.72,403.57
2016,2,29,14,30,593.0,171.0,0.8,18.0,517.0,487.94,375.97
2016,2,29,14,45,711.5,130.5,0.75,18.5,520.5,470.21,359.46
2016,2,29,15,0,830.0,90.0,0.7,19.0,524.0,439.35,330.79
2016,2,29,15,15,809.5,87.0,0.6,18.5,483.0,377.88,279.5
2016,2,29,15,30,789.0,84.0,0.5,18.0,442.0,317.54,227.97
2016,2,29,15,45,700.5,87.0,0.4,18.0,381.0,244.91,168.22
2016,2,29,16,0,612.0,90.0,0.3,18.0,320.0,184.56,119.92
2016,2,29,16,15,561.5,87.0,0.25,17.5,275.5,133.91,81.69
2016,2,29,16,30,511.0,84.0,0.2,17.0,231.0,89.52,55.42
2016,2,29,16,45,453.0,73.5,0.2,16.5,186.0,56.3,44.19
2016,2,29,17,0,395.0,63.0,0.2,16.0,141.0,47.7,36.53
2016,2,29,17,15,316.0,49.0,0.2,15.5,99.5,37.65,27.29
2016,2,29,17,30,237.0,35.0,0.2,15.0,58.0,27.28,17.23
2016,2,29,17,45,118.5,17.5,0.2,15.0,29.0,13.75,0.0
2016,2,29,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.0,12.0,10.91,0.0
2016,3,1,7,0,0.0,24.0,1.6,10.0,24.0,27.15,0.0
2016,3,1,7,15,171.5,35.5,1.65,10.5,60.5,174.8,136.74
2016,3,1,7,30,343.0,47.0,1.7,11.0,97.0,304.15,251.46
2016,3,1,7,45,406.5,59.0,1.8,12.0,141.0,377.76,315.15
2016,3,1,8,0,470.0,71.0,1.9,13.0,185.0,455.99,379.98
2016,3,1,8,15,505.5,82.5,1.9,13.0,229.0,516.33,428.85
2016,3,1,8,30,541.0,94.0,1.9,13.0,273.0,577.61,476.23
2016,3,1,8,45,580.0,97.5,1.95,13.5,316.0,632.97,516.61
2016,3,1,9,0,619.0,101.0,2.0,14.0,359.0,688.23,555.73
2016,3,1,9,15,677.5,98.0,2.1,14.0,407.5,752.15,601.64
2016,3,1,9,30,736.0,95.0,2.2,14.0,456.0,810.69,642.7
2016,3,1,9,45,815.0,86.5,2.3,14.5,515.0,886.67,694.24
2016,3,1,10,0,894.0,78.0,2.4,15.0,574.0,951.8,736.9
2016,3,1,10,15,905.5,79.5,2.45,15.0,607.0,973.04,749.82
2016,3,1,10,30,917.0,81.0,2.5,15.0,640.0,990.69,760.81
2016,3,1,10,45,927.5,81.0,2.55,15.5,666.5,1001.75,766.03
2016,3,1,11,0,938.0,81.0,2.6,16.0,693.0,1008.91,768.81
2016,3,1,11,15,942.5,82.0,2.6,16.0,711.0,1007.52,766.93
2016,3,1,11,30,947.0,83.0,2.6,16.0,729.0,1002.07,762.58
2016,3,1,11,45,951.5,82.0,2.6,16.0,739.5,990.23,754.1
2016,3,1,12,0,956.0,81.0,2.6,16.0,750.0,974.39,743.12
2016,3,1,12,15,955.5,81.5,2.55,16.0,751.5,951.82,727.24
2016,3,1,12,30,955.0,82.0,2.5,16.0,753.0,925.52,708.95
2016,3,1,12,45,949.5,83.0,2.5,16.0,745.5,891.97,686.19
2016,3,1,13,0,944.0,84.0,2.5,16.0,738.0,855.26,661.19
2016,3,1,13,15,938.5,83.0,2.5,15.5,723.0,813.42,633.64
2016,3,1,13,30,933.0,82.0,2.5,15.0,708.0,768.88,603.84
2016,3,1,13,45,925.0,81.0,2.5,15.0,685.0,720.12,569.16
2016,3,1,14,0,917.0,80.0,2.5,15.0,662.0,669.32,530.29
2016,3,1,14,15,906.0,78.5,2.45,15.0,632.5,614.44,487.08
2016,3,1,14,30,895.0,77.0,2.4,15.0,603.0,558.33,441.72
2016,3,1,14,45,547.5,157.0,2.4,15.0,473.0,413.54,327.3
2016,3,1,15,0,200.0,237.0,2.4,15.0,343.0,296.56,235.28
2016,3,1,15,15,141.0,216.5,2.35,14.5,288.5,241.89,192.11
2016,3,1,15,30,82.0,196.0,2.3,14.0,234.0,193.72,154.11
2016,3,1,15,45,421.5,130.5,2.3,14.0,294.0,213.79,158.22
2016,3,1,16,0,761.0,65.0,2.3,14.0,354.0,192.34,123.38
2016,3,1,16,15,722.5,61.0,2.1,13.5,305.5,133.45,76.25
2016,3,1,16,30,684.0,57.0,1.9,13.0,257.0,79.09,42.69
2016,3,1,16,45,620.0,52.0,1.75,13.0,208.0,42.53,32.6
2016,3,1,17,0,556.0,47.0,1.6,13.0,159.0,36.1,26.66
2016,3,1,17,15,460.0,38.5,1.5,12.5,113.5,30.17,21.05
2016,3,1,17,30,364.0,30.0,1.4,12.0,68.0,24.1,14.88
2016,3,1,17,45,182.0,15.0,1.35,12.0,34.0,11.83,0.0
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,115.0,9.0,0.9,11.5,15.0,62.48,0.0
2016,3,2,7,0,230.0,18.0,1.0,12.0,30.0,165.76,49.88
2016,3,2,7,15,359.5,28.5,1.05,12.0,71.5,275.72,217.16
2016,3,2,7,30,489.0,39.0,1.1,12.0,113.0,386.91,316.41
2016,3,2,7,45,563.0,46.0,1.15,12.5,161.5,467.89,385.25
2016,3,2,8,0,637.0,53.0,1.2,13.0,210.0,549.24,450.21
2016,3,2,8,15,459.0,90.0,1.2,13.5,216.0,485.98,399.76
2016,3,2,8,30,281.0,127.0,1.2,14.0,222.0,391.14,322.3
2016,3,2,8,45,536.0,99.0,1.2,14.5,312.5,599.43,486.18
2016,3,2,9,0,791.0,71.0,1.2,15.0,403.0,794.65,623.8
2016,3,2,9,15,566.0,134.5,1.2,15.0,385.0,690.6,545.49
2016,3,2,9,30,341.0,198.0,1.2,15.0,367.0,555.97,442.39
2016,3,2,9,45,370.0,209.0,1.3,15.5,405.5,599.96,475.43
2016,3,2,10,0,399.0,220.0,1.4,16.0,444.0,643.34,505.84
2016,3,2,10,15,644.5,153.0,1.45,16.0,539.0,829.21,640.37
2016,3,2,10,30,890.0,86.0,1.5,16.0,634.0,972.56,734.87
2016,3,2,10,45,760.0,138.5,1.6,16.0,619.5,925.96,702.12
2016,3,2,11,0,630.0,191.0,1.7,16.0,605.0,855.93,655.3
2016,3,2,11,15,514.0,241.0,1.8,16.0,584.5,786.8,605.74
2016,3,2,11,30,398.0,291.0,1.9,16.0,564.0,706.35,546.64
2016,3,2,11,45,264.5,316.5,2.0,16.0,499.0,600.24,467.31
2016,3,2,12,0,131.0,342.0,2.1,16.0,434.0,480.83,375.95
2016,3,2,12,15,134.5,343.0,2.15,16.0,438.0,477.96,374.6
2016,3,2,12,30,138.0,344.0,2.2,16.0,442.0,474.35,372.0
2016,3,2,12,45,191.0,338.5,2.3,16.0,473.0,504.58,396.39
2016,3,2,13,0,244.0,333.0,2.4,16.0,504.0,530.87,417.35
2016,3,2,13,15,232.5,334.0,2.4,15.5,494.0,509.74,401.67
2016,3,2,13,30,221.0,335.0,2.4,15.0,484.0,488.56,386.11
2016,3,2,13,45,121.5,289.0,2.45,15.0,371.0,361.83,287.66
2016,3,2,14,0,22.0,243.0,2.5,15.0,258.0,232.62,184.85
2016,3,2,14,15,42.5,251.0,2.5,14.5,277.0,254.79,203.77
2016,3,2,14,30,63.0,259.0,2.5,14.0,296.0,268.42,215.24
2016,3,2,14,45,31.5,203.5,2.5,14.0,222.0,197.62,158.25
2016,3,2,15,0,0.0,148.0,2.5,14.0,148.0,130.59,103.83
2016,3,2,15,15,12.0,162.0,2.45,13.5,167.5,146.37,117.29
2016,3,2,15,30,24.0,176.0,2.4,13.0,187.0,159.88,128.55
2016,3,2,15,45,50.5,167.0,2.35,13.0,187.5,154.61,123.3
2016,3,2,16,0,77.0,158.0,2.3,13.0,188.0,145.8,114.76
2016,3,2,16,15,67.0,138.5,2.15,13.0,162.0,121.44,94.98
2016,3,2,16,30,57.0,119.0,2.0,13.0,136.0,98.63,77.15
2016,3,2,16,45,51.0,98.0,1.9,13.0,111.0,78.3,64.44
2016,3,2,17,0,45.0,77.0,1.8,13.0,86.0,62.51,50.11
2016,3,2,17,15,28.5,56.5,1.8,12.5,61.5,46.69,35.62
2016,3,2,17,30,12.0,36.0,1.8,12.0,37.0,30.54,20.48
2016,3,2,17,45,6.0,18.0,1.8,12.0,18.5,15.83,1.63
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.55,11.5,2.5,2.27,0.0
2016,3,3,7,0,0.0,5.0,1.6,12.0,5.0,4.38,0.0
2016,3,3,7,15,0.0,11.5,1.55,12.0,11.5,10.1,2.66
2016,3,3,7,30,0.0,18.0,1.5,12.0,18.0,15.82,7.84
2016,3,3,7,45,0.0,25.5,1.5,12.0,25.5,22.44,13.72
2016,3,3,8,0,0.0,33.0,1.5,12.0,33.0,29.06,19.56
2016,3,3,8,15,0.0,41.5,1.4,12.0,41.5,36.59,26.1
2016,3,3,8,30,0.0,50.0,1.3,12.0,50.0,44.12,32.57
2016,3,3,8,45,0.0,76.5,1.2,12.5,76.5,67.93,52.77
2016,3,3,9,0,0.0,103.0,1.1,13.0,103.0,93.98,74.48
2016,3,3,9,15,20.5,153.0,1.1,13.0,163.5,163.91,133.19
2016,3,3,9,30,41.0,203.0,1.1,13.0,224.0,253.16,205.64
2016,3,3,9,45,20.5,133.0,1.1,13.0,143.5,150.58,121.13
2016,3,3,10,0,0.0,63.0,1.1,13.0,63.0,55.73,41.54
2016,3,3,10,15,16.5,156.5,1.1,13.0,167.0,159.93,128.64
2016,3,3,10,30,33.0,250.0,1.1,13.0,271.0,290.15,232.61
2016,3,3,10,45,137.5,280.5,1.15,13.5,371.0,442.1,351.73
2016,3,3,11,0,242.0,311.0,1.2,14.0,471.0,574.97,450.88
2016,3,3,11,15,246.5,319.5,1.3,14.0,486.5,583.76,456.14
2016,3,3,11,30,251.0,328.0,1.4,14.0,502.0,591.3,461.71
2016,3,3,11,45,253.0,331.5,1.5,14.0,509.0,606.03,472.33
2016,3,3,12,0,255.0,335.0,1.6,14.0,516.0,602.33,469.79
2016,3,3,12,15,223.5,341.5,1.5,13.5,500.0,555.71,434.98
2016,3,3,12,30,192.0,348.0,1.4,13.0,484.0,525.22,411.94
2016,3,3,12,45,155.5,343.5,1.35,13.0,453.5,479.78,377.08
2016,3,3,13,0,119.0,339.0,1.3,13.0,423.0,436.19,343.47
2016,3,3,13,15,119.5,332.0,1.2,13.0,415.0,420.76,331.78
2016,3,3,13,30,120.0,325.0,1.1,13.0,407.0,405.02,319.63
