Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,69.0,280.5,1.05,13.0,327.5,309.39,245.43
2016,3,3,14,0,18.0,236.0,1.0,13.0,248.0,223.54,177.64
2016,3,3,14,15,20.0,230.5,1.0,13.0,243.0,217.86,173.75
2016,3,3,14,30,22.0,225.0,1.0,13.0,238.0,211.9,169.24
2016,3,3,14,45,11.5,195.0,1.0,13.0,201.5,178.02,142.17
2016,3,3,15,0,1.0,165.0,1.0,13.0,165.0,145.82,116.36
2016,3,3,15,15,2.0,160.5,0.9,13.0,161.5,141.44,113.09
2016,3,3,15,30,3.0,156.0,0.8,13.0,158.0,136.78,109.48
2016,3,3,15,45,3.5,145.0,0.7,13.0,147.0,126.3,101.04
2016,3,3,16,0,4.0,134.0,0.6,13.0,136.0,115.71,92.43
2016,3,3,16,15,2.0,116.5,0.6,12.5,117.5,99.61,79.43
2016,3,3,16,30,0.0,99.0,0.6,12.0,99.0,83.95,66.55
2016,3,3,16,45,0.0,80.5,0.6,12.0,80.5,68.27,55.76
2016,3,3,17,0,0.0,62.0,0.6,12.0,62.0,53.16,42.06
2016,3,3,17,15,0.0,44.5,0.6,12.0,44.5,38.64,28.69
2016,3,3,17,30,0.0,27.0,0.6,12.0,27.0,23.81,14.88
2016,3,3,17,45,0.0,13.5,0.65,12.0,13.5,11.88,0.85
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,10.5,7.5,6.82,0.0
2016,3,4,7,0,0.0,15.0,1.3,11.0,15.0,13.2,2.05
2016,3,4,7,15,0.0,33.0,1.3,11.0,33.0,30.94,20.06
2016,3,4,7,30,0.0,51.0,1.3,11.0,51.0,49.62,36.73
2016,3,4,7,45,2.5,71.0,1.3,11.5,71.5,71.88,56.24
2016,3,4,8,0,5.0,91.0,1.3,12.0,92.0,93.87,75.22
2016,3,4,8,15,11.0,109.5,1.35,12.0,113.0,116.6,94.75
2016,3,4,8,30,17.0,128.0,1.4,12.0,134.0,139.69,114.26
2016,3,4,8,45,15.0,142.0,1.5,12.5,148.0,151.13,123.24
2016,3,4,9,0,13.0,156.0,1.6,13.0,162.0,162.57,132.08
2016,3,4,9,15,6.5,128.5,1.75,13.0,131.5,124.94,100.29
2016,3,4,9,30,0.0,101.0,1.9,13.0,101.0,90.59,71.14
2016,3,4,9,45,36.0,176.5,2.05,13.5,197.0,213.84,174.0
2016,3,4,10,0,72.0,252.0,2.2,14.0,293.0,335.63,271.3
2016,3,4,10,15,42.5,235.0,2.2,14.0,260.0,284.03,228.39
2016,3,4,10,30,13.0,218.0,2.2,14.0,227.0,218.52,174.68
2016,3,4,10,45,6.5,147.0,2.25,14.0,151.5,139.94,110.82
2016,3,4,11,0,0.0,76.0,2.3,14.0,76.0,67.36,50.75
2016,3,4,11,15,5.0,150.0,2.25,14.0,154.0,140.75,111.41
2016,3,4,11,30,10.0,224.0,2.2,14.0,232.0,217.25,173.06
2016,3,4,11,45,5.0,191.5,2.2,14.0,195.5,179.88,142.54
2016,3,4,12,0,0.0,159.0,2.2,14.0,159.0,143.77,113.15
2016,3,4,12,15,3.5,183.5,2.3,14.0,186.0,169.83,134.47
2016,3,4,12,30,7.0,208.0,2.4,14.0,213.0,195.69,155.39
2016,3,4,12,45,6.0,199.5,2.5,14.0,204.0,186.09,147.63
2016,3,4,13,0,5.0,191.0,2.6,14.0,195.0,176.67,140.1
2016,3,4,13,15,4.5,187.5,2.6,14.0,191.0,172.44,136.76
2016,3,4,13,30,4.0,184.0,2.6,14.0,187.0,168.26,133.49
2016,3,4,13,45,122.5,243.5,2.65,14.0,323.0,318.15,256.31
2016,3,4,14,0,241.0,303.0,2.7,14.0,459.0,441.22,352.98
2016,3,4,14,15,157.5,285.5,2.6,13.5,386.0,359.64,288.07
2016,3,4,14,30,74.0,268.0,2.5,13.0,313.0,282.11,226.55
2016,3,4,14,45,74.5,252.5,2.4,13.0,295.0,261.52,210.25
2016,3,4,15,0,75.0,237.0,2.3,13.0,277.0,240.97,193.61
2016,3,4,15,15,37.5,176.5,2.25,13.0,196.5,168.64,135.13
2016,3,4,15,30,0.0,116.0,2.2,13.0,116.0,101.94,80.82
2016,3,4,15,45,0.0,61.0,2.15,13.0,61.0,53.9,40.51
2016,3,4,16,0,0.0,6.0,2.1,13.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,2.15,13.0,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,2.2,13.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.5,2.3,13.0,3.5,3.07,0.0
2016,3,4,17,0,0.0,3.0,2.4,13.0,3.0,2.63,0.0
2016,3,4,17,15,0.0,2.0,2.45,13.0,2.0,1.75,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.5,3.15,13.0,5.5,5.0,0.0
2016,3,5,7,0,0.0,11.0,3.3,13.0,11.0,9.66,0.61
2016,3,5,7,15,0.0,23.5,3.35,13.0,23.5,20.69,11.5
2016,3,5,7,30,0.0,36.0,3.4,13.0,36.0,31.75,21.34
2016,3,5,7,45,0.0,51.0,3.5,13.0,51.0,45.64,33.52
2016,3,5,8,0,0.0,66.0,3.6,13.0,66.0,60.19,46.16
2016,3,5,8,15,0.0,81.0,3.75,13.0,81.0,74.65,58.55
2016,3,5,8,30,0.0,96.0,3.9,13.0,96.0,89.05,70.72
2016,3,5,8,45,3.0,123.0,4.05,13.5,124.5,119.06,95.86
2016,3,5,9,0,6.0,150.0,4.2,14.0,153.0,149.3,120.78
2016,3,5,9,15,3.0,111.0,4.25,14.0,112.5,103.68,82.23
2016,3,5,9,30,0.0,72.0,4.3,14.0,72.0,63.7,48.35
2016,3,5,9,45,0.0,108.5,4.35,14.0,108.5,97.5,76.56
2016,3,5,10,0,0.0,145.0,4.4,14.0,145.0,133.02,105.83
2016,3,5,10,15,0.0,153.0,4.45,14.0,153.0,140.36,111.62
2016,3,5,10,30,0.0,161.0,4.5,14.0,161.0,147.72,117.45
2016,3,5,10,45,0.0,156.0,4.6,14.5,156.0,142.32,112.61
2016,3,5,11,0,0.0,151.0,4.7,15.0,151.0,137.12,108.01
2016,3,5,11,15,5.5,188.5,4.75,15.0,192.5,178.48,141.82
2016,3,5,11,30,11.0,226.0,4.8,15.0,234.0,220.05,175.43
2016,3,5,11,45,13.5,238.5,4.85,15.5,248.5,233.82,186.05
2016,3,5,12,0,16.0,251.0,4.9,16.0,263.0,247.36,196.49
2016,3,5,12,15,13.5,242.5,4.9,15.5,253.0,235.55,187.24
2016,3,5,12,30,11.0,234.0,4.9,15.0,243.0,224.03,178.26
2016,3,5,12,45,5.5,133.5,4.9,15.0,138.0,124.12,97.22
2016,3,5,13,0,0.0,33.0,4.9,15.0,33.0,29.21,18.74
2016,3,5,13,15,0.0,32.0,5.05,15.0,32.0,28.32,18.03
2016,3,5,13,30,0.0,31.0,5.2,15.0,31.0,27.42,17.31
2016,3,5,13,45,5.5,124.5,5.35,15.0,128.0,114.6,89.83
2016,3,5,14,0,11.0,218.0,5.5,15.0,225.0,202.42,161.77
2016,3,5,14,15,5.5,133.5,6.0,14.5,137.0,121.88,96.14
2016,3,5,14,30,0.0,49.0,6.5,14.0,49.0,43.33,30.89
2016,3,5,14,45,0.0,33.0,7.05,14.0,33.0,29.14,19.01
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,14.99,7.07
2016,3,5,15,15,0.0,13.0,7.85,14.0,13.0,11.46,4.09
2016,3,5,15,30,0.0,9.0,8.1,14.0,9.0,7.92,1.1
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.4,0.0
2016,3,5,16,15,0.0,4.5,8.65,14.0,4.5,3.95,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,9.5,19.5,42.19,0.0
2016,3,6,7,0,117.0,31.0,2.5,10.0,39.0,120.37,79.9
2016,3,6,7,15,234.5,47.0,2.65,10.0,81.0,226.94,185.31
2016,3,6,7,30,352.0,63.0,2.8,10.0,123.0,331.42,278.17
2016,3,6,7,45,428.0,74.0,3.0,10.5,171.5,411.72,348.13
2016,3,6,8,0,504.0,85.0,3.2,11.0,220.0,501.34,423.14
2016,3,6,8,15,557.5,93.0,3.3,11.0,269.5,573.79,482.24
2016,3,6,8,30,611.0,101.0,3.4,11.0,319.0,648.03,539.96
2016,3,6,8,45,642.5,108.5,3.5,11.5,366.0,704.53,581.33
2016,3,6,9,0,674.0,116.0,3.6,12.0,413.0,760.38,621.23
2016,3,6,9,15,377.0,170.5,3.65,12.0,339.5,568.59,468.67
2016,3,6,9,30,80.0,225.0,3.7,12.0,266.0,314.84,258.42
2016,3,6,9,45,154.0,244.5,3.75,12.5,331.0,423.42,347.29
2016,3,6,10,0,228.0,264.0,3.8,13.0,396.0,516.33,420.33
2016,3,6,10,15,124.5,250.5,3.8,13.0,323.5,398.7,324.02
2016,3,6,10,30,21.0,237.0,3.8,13.0,251.0,245.73,197.97
2016,3,6,10,45,37.0,266.5,3.8,13.0,291.5,308.99,249.29
2016,3,6,11,0,53.0,296.0,3.8,13.0,332.0,355.32,285.98
2016,3,6,11,15,64.0,311.5,3.85,13.0,356.0,380.17,305.41
2016,3,6,11,30,75.0,327.0,3.9,13.0,380.0,404.35,324.3
2016,3,6,11,45,105.5,340.5,3.95,13.0,416.5,443.82,355.73
2016,3,6,12,0,136.0,354.0,4.0,13.0,453.0,497.09,397.26
2016,3,6,12,15,92.5,336.5,4.1,13.0,404.0,417.07,333.99
2016,3,6,12,30,49.0,319.0,4.2,13.0,355.0,355.17,284.43
2016,3,6,12,45,24.5,238.0,4.3,13.0,256.5,247.9,198.84
2016,3,6,13,0,0.0,157.0,4.4,13.0,158.0,140.95,111.49
2016,3,6,13,15,0.0,154.0,4.45,13.0,154.5,137.97,109.25
2016,3,6,13,30,0.0,151.0,4.5,13.0,151.0,135.02,106.93
2016,3,6,13,45,10.5,198.5,4.6,13.0,205.5,185.31,148.59
2016,3,6,14,0,21.0,246.0,4.7,13.0,260.0,234.32,188.75
2016,3,6,14,15,151.5,259.0,4.75,12.5,352.0,331.26,269.42
2016,3,6,14,30,282.0,272.0,4.8,12.0,444.0,405.95,329.83
2016,3,6,14,45,141.0,218.0,4.85,12.0,304.0,266.15,216.08
2016,3,6,15,0,0.0,164.0,4.9,12.0,164.0,144.45,116.25
2016,3,6,15,15,0.0,115.0,4.9,11.5,115.0,101.44,80.77
2016,3,6,15,30,0.0,66.0,4.9,11.0,66.0,58.35,44.5
2016,3,6,15,45,0.0,53.0,4.9,11.0,53.0,46.8,34.74
2016,3,6,16,0,0.0,40.0,4.9,11.0,40.0,35.27,24.91
2016,3,6,16,15,0.0,34.5,4.9,11.0,34.5,30.4,20.76
2016,3,6,16,30,0.0,29.0,4.9,11.0,29.0,25.53,16.56
2016,3,6,16,45,0.0,23.0,4.9,11.0,23.0,20.23,12.72
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,14.94,7.86
2016,3,6,17,15,0.0,12.0,4.95,10.5,12.0,10.53,3.79
2016,3,6,17,30,0.0,7.0,5.0,10.0,7.0,6.14,0.0
2016,3,6,17,45,0.0,3.5,5.1,10.0,3.5,3.07,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,12.0,2.9,7.5,12.0,10.91,0.0
2016,3,7,7,0,0.0,24.0,3.0,8.0,24.0,22.28,11.03
2016,3,7,7,15,12.5,43.5,3.1,8.0,46.0,56.65,42.65
2016,3,7,7,30,25.0,63.0,3.2,8.0,68.0,86.93,70.04
2016,3,7,7,45,35.0,84.0,3.3,8.0,93.0,118.07,97.93
2016,3,7,8,0,45.0,105.0,3.4,8.0,118.0,149.46,125.65
2016,3,7,8,15,52.0,125.5,3.45,8.0,143.0,178.25,150.55
2016,3,7,8,30,59.0,146.0,3.5,8.0,168.0,207.27,175.19
2016,3,7,8,45,81.5,169.5,3.55,8.5,203.5,253.52,214.05
2016,3,7,9,0,104.0,193.0,3.6,9.0,239.0,300.72,252.88
2016,3,7,9,15,198.0,207.0,3.6,9.0,306.0,417.61,350.4
2016,3,7,9,30,292.0,221.0,3.6,9.0,373.0,540.37,449.17
2016,3,7,9,45,318.0,234.0,3.65,9.5,410.5,583.01,480.6
2016,3,7,10,0,344.0,247.0,3.7,10.0,448.0,625.07,511.51
2016,3,7,10,15,226.5,273.5,3.75,10.0,408.5,524.67,429.28
2016,3,7,10,30,109.0,300.0,3.8,10.0,369.0,421.14,343.63
2016,3,7,10,45,167.5,312.5,3.85,10.5,424.5,507.63,412.49
2016,3,7,11,0,226.0,325.0,3.9,11.0,480.0,574.9,464.41
2016,3,7,11,15,270.0,326.0,3.95,11.0,515.5,631.02,507.39
2016,3,7,11,30,314.0,327.0,4.0,11.0,551.0,667.1,535.15
2016,3,7,11,45,407.5,299.0,4.1,11.0,593.5,715.41,573.98
2016,3,7,12,0,501.0,271.0,4.2,11.0,636.0,775.49,620.83
2016,3,7,12,15,517.5,266.0,4.25,11.0,643.5,769.16,616.08
2016,3,7,12,30,534.0,261.0,4.3,11.0,651.0,759.88,609.55
2016,3,7,12,45,350.0,307.5,4.35,11.0,562.0,618.23,498.38
2016,3,7,13,0,166.0,354.0,4.4,11.0,473.0,488.15,393.68
2016,3,7,13,15,130.0,342.0,4.4,11.0,434.0,437.51,353.7
2016,3,7,13,30,94.0,330.0,4.4,11.0,395.0,380.61,308.18
2016,3,7,13,45,47.0,238.0,4.4,11.5,270.5,252.84,204.81
2016,3,7,14,0,0.0,146.0,4.4,12.0,146.0,130.03,103.32
2016,3,7,14,15,76.0,217.0,4.35,12.0,263.5,242.36,197.08
2016,3,7,14,30,152.0,288.0,4.3,12.0,381.0,345.75,280.46
2016,3,7,14,45,489.0,194.5,4.25,12.0,469.0,420.04,339.29
2016,3,7,15,0,826.0,101.0,4.2,12.0,557.0,450.8,357.9
2016,3,7,15,15,805.5,98.0,4.05,12.0,515.0,388.97,302.35
2016,3,7,15,30,785.0,95.0,3.9,12.0,473.0,328.32,247.16
2016,3,7,15,45,763.5,89.0,3.8,12.0,427.5,266.22,190.55
2016,3,7,16,0,742.0,83.0,3.7,12.0,382.0,202.59,133.85
2016,3,7,16,15,702.5,78.0,3.55,11.5,332.0,142.98,85.68
2016,3,7,16,30,663.0,73.0,3.4,11.0,282.0,88.1,50.83
2016,3,7,16,45,610.0,65.5,3.3,10.5,232.0,48.95,38.77
2016,3,7,17,0,557.0,58.0,3.2,10.0,182.0,44.52,34.7
2016,3,7,17,15,463.0,49.0,3.25,9.5,134.0,38.52,29.0
2016,3,7,17,30,369.0,40.0,3.3,9.0,86.0,32.4,22.88
2016,3,7,17,45,219.0,26.0,3.35,9.0,50.0,21.27,10.22
2016,3,7,18,0,69.0,12.0,3.4,9.0,14.0,10.91,0.0
2016,3,7,18,15,34.5,6.0,3.45,9.0,7.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,14.5,2.05,7.5,19.5,42.02,0.0
2016,3,8,7,0,119.0,29.0,2.0,8.0,39.0,117.22,85.84
2016,3,8,7,15,173.0,48.0,1.95,8.5,73.5,178.65,147.09
2016,3,8,7,30,227.0,67.0,1.9,9.0,108.0,244.1,205.77
2016,3,8,7,45,246.0,87.5,1.85,9.5,144.5,291.92,247.48
2016,3,8,8,0,265.0,108.0,1.8,10.0,181.0,340.34,288.05
2016,3,8,8,15,297.0,121.5,1.75,10.0,219.0,389.74,328.88
2016,3,8,8,30,329.0,135.0,1.7,10.0,257.0,440.94,369.86
2016,3,8,8,45,482.5,121.5,1.7,10.0,326.0,580.14,481.0
2016,3,8,9,0,636.0,108.0,1.7,10.0,395.0,720.23,584.86
2016,3,8,9,15,401.5,172.5,1.75,10.0,360.0,594.05,484.54
2016,3,8,9,30,167.0,237.0,1.8,10.0,325.0,426.73,348.85
2016,3,8,9,45,324.0,225.0,1.85,10.5,411.0,577.74,469.58
2016,3,8,10,0,481.0,213.0,1.9,11.0,497.0,735.07,587.01
2016,3,8,10,15,517.0,211.5,1.9,11.0,532.0,771.2,611.29
2016,3,8,10,30,553.0,210.0,1.9,11.0,567.0,805.52,635.21
2016,3,8,10,45,276.5,181.0,1.95,11.0,359.5,499.88,403.75
2016,3,8,11,0,0.0,152.0,2.0,11.0,152.0,137.92,109.14
2016,3,8,11,15,34.0,240.0,1.95,11.0,264.5,271.33,219.3
2016,3,8,11,30,68.0,328.0,1.9,11.0,377.0,397.84,318.65
2016,3,8,11,45,267.0,307.5,1.9,11.0,502.5,592.12,471.47
2016,3,8,12,0,466.0,287.0,1.9,11.0,628.0,760.03,596.72
2016,3,8,12,15,419.0,306.0,1.9,10.5,613.5,721.33,566.53
2016,3,8,12,30,372.0,325.0,1.9,10.0,599.0,671.15,529.97
2016,3,8,12,45,297.5,338.5,1.95,10.0,556.0,605.75,480.36
2016,3,8,13,0,223.0,352.0,2.0,10.0,513.0,532.04,423.96
2016,3,8,13,15,166.5,343.5,2.05,10.0,463.0,466.9,373.72
2016,3,8,13,30,110.0,335.0,2.1,10.0,413.0,396.93,318.93
2016,3,8,13,45,67.5,296.0,2.2,10.0,343.5,322.06,259.93
2016,3,8,14,0,25.0,257.0,2.3,10.0,274.0,246.72,199.4
2016,3,8,14,15,17.5,232.5,2.15,9.5,244.5,217.76,176.51
2016,3,8,14,30,10.0,208.0,2.0,9.0,215.0,189.96,154.23
2016,3,8,14,45,80.5,231.0,1.85,9.0,276.5,244.87,199.58
2016,3,8,15,0,151.0,254.0,1.7,9.0,338.0,289.48,234.6
2016,3,8,15,15,76.5,206.0,1.55,9.0,248.5,207.53,168.01
2016,3,8,15,30,2.0,158.0,1.4,9.0,159.0,138.13,112.19
2016,3,8,15,45,1.0,116.5,1.3,9.0,117.0,102.09,82.25
2016,3,8,16,0,0.0,75.0,1.2,9.0,75.0,66.34,51.98
2016,3,8,16,15,0.0,65.0,1.2,9.0,65.0,57.44,44.48
2016,3,8,16,30,0.0,55.0,1.2,9.0,55.0,48.56,36.85
2016,3,8,16,45,0.0,45.5,1.3,9.0,45.5,40.13,31.06
2016,3,8,17,0,0.0,36.0,1.4,9.0,36.0,31.72,23.3
2016,3,8,17,15,0.0,26.5,1.45,8.5,26.5,23.33,15.49
2016,3,8,17,30,0.0,17.0,1.5,8.0,17.0,14.94,7.63
2016,3,8,17,45,0.0,9.5,1.6,8.0,9.5,8.34,0.82
2016,3,8,18,0,0.0,2.0,1.7,8.0,2.0,1.82,0.0
2016,3,8,18,15,0.0,1.0,1.7,8.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,110.0,16.0,2.4,9.5,25.5,88.02,0.0
2016,3,9,7,0,220.0,32.0,2.4,10.0,51.0,189.48,143.9
2016,3,9,7,15,327.0,44.5,2.4,10.0,94.5,279.55,231.03
2016,3,9,7,30,434.0,57.0,2.4,10.0,138.0,380.06,319.54
2016,3,9,7,45,217.0,50.0,2.4,10.0,90.5,233.05,198.37
2016,3,9,8,0,0.0,43.0,2.4,10.0,43.0,37.92,27.35
2016,3,9,8,15,0.0,52.0,2.35,10.0,52.0,45.9,34.37
2016,3,9,8,30,0.0,61.0,2.3,10.0,61.0,53.89,41.21
2016,3,9,8,45,0.0,48.0,2.3,10.5,48.0,42.36,31.07
2016,3,9,9,0,0.0,35.0,2.3,11.0,35.0,30.87,21.03
2016,3,9,9,15,0.5,99.0,2.25,11.0,99.5,89.19,70.74
2016,3,9,9,30,1.0,163.0,2.2,11.0,164.0,153.8,124.57
2016,3,9,9,45,0.5,139.5,2.15,11.5,140.0,128.21,102.64
2016,3,9,10,0,0.0,116.0,2.1,12.0,116.0,104.29,82.35
2016,3,9,10,15,1.5,150.0,2.1,12.0,151.5,138.46,110.58
2016,3,9,10,30,3.0,184.0,2.1,12.0,187.0,173.08,138.73
2016,3,9,10,45,1.5,156.0,2.15,12.5,157.5,143.5,113.98
2016,3,9,11,0,0.0,128.0,2.2,13.0,128.0,115.06,90.3
2016,3,9,11,15,0.0,103.0,2.25,13.0,103.0,91.71,71.01
2016,3,9,11,30,0.0,78.0,2.3,13.0,78.0,69.2,52.32
2016,3,9,11,45,2.0,132.0,2.35,13.5,133.5,120.38,94.47
2016,3,9,12,0,4.0,186.0,2.4,14.0,189.0,172.81,136.8
2016,3,9,12,15,5.5,197.5,2.4,14.0,202.0,184.61,146.21
2016,3,9,12,30,7.0,209.0,2.4,14.0,215.0,196.24,155.56
2016,3,9,12,45,8.5,218.0,2.45,14.0,225.0,205.29,162.87
2016,3,9,13,0,10.0,227.0,2.5,14.0,235.0,214.12,170.03
2016,3,9,13,15,6.5,201.5,2.5,14.0,206.5,186.68,147.99
2016,3,9,13,30,3.0,176.0,2.5,14.0,178.0,159.96,126.48
2016,3,9,13,45,12.0,214.0,2.55,14.5,222.0,200.35,159.24
2016,3,9,14,0,21.0,252.0,2.6,15.0,266.0,239.48,190.42
2016,3,9,14,15,29.0,253.0,2.6,14.5,272.0,247.33,197.24
2016,3,9,14,30,37.0,254.0,2.6,14.0,278.0,248.64,198.89
2016,3,9,14,45,29.0,232.5,2.6,14.0,250.5,221.16,176.98
2016,3,9,15,0,21.0,211.0,2.6,14.0,223.0,193.93,155.25
2016,3,9,15,15,10.5,171.0,2.5,14.0,177.0,153.42,122.52
2016,3,9,15,30,0.0,131.0,2.4,14.0,131.0,114.74,91.08
2016,3,9,15,45,0.0,130.5,2.3,14.0,130.5,113.55,90.41
2016,3,9,16,0,0.0,130.0,2.2,14.0,130.0,112.0,89.37
2016,3,9,16,15,0.0,113.5,2.05,13.5,113.5,97.39,77.46
2016,3,9,16,30,0.0,97.0,1.9,13.0,97.0,82.94,65.52
2016,3,9,16,45,0.0,80.0,1.75,13.0,80.0,68.48,55.82
2016,3,9,17,0,0.0,63.0,1.6,13.0,63.0,54.43,43.15
2016,3,9,17,15,0.0,46.5,1.6,12.5,46.5,40.63,30.59
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,26.45,17.55
2016,3,9,17,45,0.0,17.5,1.6,11.5,17.5,15.4,6.47
2016,3,9,18,0,0.0,5.0,1.6,11.0,5.0,4.55,0.0
2016,3,9,18,15,0.0,2.5,1.65,11.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.0,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,3.4,12.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,1.5,3.45,12.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,2.0,3.5,12.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.0,3.55,12.5,3.0,2.63,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.51,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.39,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.27,0.0
2016,3,10,8,45,0.0,8.0,4.05,13.0,8.0,7.04,0.4
2016,3,10,9,0,0.0,10.0,4.2,13.0,10.0,8.8,1.9
2016,3,10,9,15,0.0,17.0,4.15,13.0,17.0,14.98,7.17
2016,3,10,9,30,0.0,24.0,4.1,13.0,24.0,21.17,12.41
2016,3,10,9,45,0.0,62.5,4.1,13.0,62.5,55.29,41.27
2016,3,10,10,0,0.0,101.0,4.1,13.0,101.0,89.98,70.24
2016,3,10,10,15,0.0,60.5,4.0,13.0,60.5,53.55,39.57
2016,3,10,10,30,0.0,20.0,3.9,13.0,20.0,17.67,9.3
2016,3,10,10,45,0.0,24.0,3.8,13.5,24.0,21.22,12.24
2016,3,10,11,0,0.0,28.0,3.7,14.0,28.0,24.77,15.17
2016,3,10,11,15,0.0,88.0,3.6,14.0,88.0,78.1,59.58
2016,3,10,11,30,0.0,148.0,3.5,14.0,148.0,133.59,105.1
2016,3,10,11,45,0.0,150.0,3.45,14.0,150.0,135.29,106.34
2016,3,10,12,0,0.0,152.0,3.4,14.0,152.0,136.98,107.67
2016,3,10,12,15,1.5,164.5,3.3,14.0,166.0,149.82,118.14
2016,3,10,12,30,3.0,177.0,3.2,14.0,180.0,162.53,128.47
2016,3,10,12,45,1.5,163.5,3.15,14.0,165.0,148.33,116.9
2016,3,10,13,0,0.0,150.0,3.1,14.0,150.0,134.4,105.57
2016,3,10,13,15,0.0,94.0,3.0,14.0,94.0,83.46,63.86
2016,3,10,13,30,0.0,38.0,2.9,14.0,38.0,33.64,22.56
2016,3,10,13,45,0.0,40.5,2.8,14.0,40.5,35.85,24.46
2016,3,10,14,0,0.0,43.0,2.7,14.0,43.0,38.05,26.35
2016,3,10,14,15,0.0,40.5,2.55,14.0,40.5,35.82,24.53
2016,3,10,14,30,0.0,38.0,2.4,14.0,38.0,33.59,22.71
2016,3,10,14,45,0.0,37.5,2.3,14.0,37.5,33.14,22.39
2016,3,10,15,0,0.0,37.0,2.2,14.0,37.0,32.68,22.07
2016,3,10,15,15,0.0,36.0,2.1,13.5,36.0,31.78,21.43
2016,3,10,15,30,0.0,35.0,2.0,13.0,35.0,30.88,20.79
2016,3,10,15,45,0.0,41.5,1.9,13.0,41.5,36.62,25.77
2016,3,10,16,0,0.0,48.0,1.8,13.0,48.0,42.36,30.77
2016,3,10,16,15,0.0,41.5,1.75,13.0,41.5,36.6,25.91
2016,3,10,16,30,0.0,35.0,1.7,13.0,35.0,30.84,21.01
2016,3,10,16,45,0.0,29.0,1.7,13.0,29.0,25.53,17.41
2016,3,10,17,0,0.0,23.0,1.7,13.0,23.0,20.23,12.58
2016,3,10,17,15,0.0,17.0,1.8,12.5,17.0,14.94,7.73
2016,3,10,17,30,0.0,11.0,1.9,12.0,11.0,9.65,2.84
2016,3,10,17,45,0.0,6.5,2.05,12.0,6.5,5.7,0.0
2016,3,10,18,0,0.0,2.0,2.2,12.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,5.15,12.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,5.2,12.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,5.15,11.5,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,5.1,11.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,4.5,5.05,11.0,4.5,3.95,0.0
2016,3,11,8,0,0.0,6.0,5.0,11.0,6.0,5.27,0.0
2016,3,11,8,15,0.0,7.5,4.85,11.0,7.5,6.59,0.08
2016,3,11,8,30,0.0,9.0,4.7,11.0,9.0,7.91,1.22
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,34.84,24.49
2016,3,11,9,0,0.0,70.0,4.4,11.0,70.0,61.9,47.61
2016,3,11,9,15,41.5,154.5,4.45,11.0,177.0,194.39,160.97
2016,3,11,9,30,83.0,239.0,4.5,11.0,284.0,332.19,274.8
2016,3,11,9,45,41.5,127.0,4.6,11.0,149.5,163.24,134.06
2016,3,11,10,0,0.0,15.0,4.7,11.0,15.0,13.24,5.65
2016,3,11,10,15,0.0,29.0,4.45,11.0,29.0,25.63,16.21
2016,3,11,10,30,0.0,43.0,4.2,11.0,43.0,38.04,26.71
2016,3,11,10,45,3.0,120.5,4.0,11.0,122.5,111.02,88.1
2016,3,11,11,0,6.0,198.0,3.8,11.0,202.0,188.3,151.77
2016,3,11,11,15,3.0,143.0,3.6,11.0,145.0,131.94,105.01
2016,3,11,11,30,0.0,88.0,3.4,11.0,88.0,78.12,60.14
2016,3,11,11,45,94.0,228.5,3.25,11.0,299.0,326.1,266.15
2016,3,11,12,0,188.0,369.0,3.1,11.0,510.0,559.71,447.89
2016,3,11,12,15,160.5,369.0,3.15,11.0,489.5,525.99,419.97
2016,3,11,12,30,133.0,369.0,3.2,11.0,469.0,492.95,394.0
2016,3,11,12,45,146.0,366.5,3.25,11.5,475.5,492.75,393.72
2016,3,11,13,0,159.0,364.0,3.3,12.0,482.0,491.15,392.18
2016,3,11,13,15,294.5,329.0,3.6,12.0,542.0,561.09,449.72
2016,3,11,13,30,430.0,294.0,3.9,12.0,602.0,617.4,495.39
2016,3,11,13,45,237.5,292.0,4.2,12.0,461.5,450.13,363.57
2016,3,11,14,0,45.0,290.0,4.5,12.0,321.0,295.31,238.14
2016,3,11,14,15,22.5,184.0,4.65,11.5,199.5,180.15,145.32
2016,3,11,14,30,0.0,78.0,4.8,11.0,78.0,69.11,53.0
2016,3,11,14,45,0.0,80.5,4.95,11.0,80.5,71.31,55.04
2016,3,11,15,0,0.0,83.0,5.1,11.0,83.0,73.51,57.05
2016,3,11,15,15,0.0,102.0,5.0,10.5,102.0,90.16,71.46
2016,3,11,15,30,0.0,121.0,4.9,10.0,121.0,106.24,85.46
2016,3,11,15,45,0.0,83.5,4.85,10.0,83.5,73.87,58.06
2016,3,11,16,0,0.0,46.0,4.8,10.0,46.0,40.59,29.57
2016,3,11,16,15,0.0,40.0,4.65,9.5,40.0,35.27,25.11
2016,3,11,16,30,0.0,34.0,4.5,9.0,34.0,29.95,20.58
2016,3,11,16,45,0.0,28.0,4.4,9.0,28.0,24.65,16.9
2016,3,11,17,0,0.0,22.0,4.3,9.0,22.0,19.35,12.01
2016,3,11,17,15,171.5,34.5,4.2,9.0,58.0,25.74,17.65
2016,3,11,17,30,343.0,47.0,4.1,9.0,94.0,38.16,28.24
2016,3,11,17,45,195.0,31.5,4.05,9.0,56.0,24.6,14.57
2016,3,11,18,0,47.0,16.0,4.0,9.0,18.0,13.15,0.0
2016,3,11,18,15,23.5,8.0,3.95,9.0,9.0,7.28,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,1.0,3.45,9.5,1.0,0.87,0.0
2016,3,12,7,0,0.0,2.0,3.6,10.0,2.0,1.75,0.0
2016,3,12,7,15,0.0,4.5,3.7,10.0,4.5,3.94,0.0
2016,3,12,7,30,0.0,7.0,3.8,10.0,7.0,6.14,0.0
2016,3,12,7,45,0.0,9.5,3.95,10.0,9.5,8.34,1.63
2016,3,12,8,0,0.0,12.0,4.1,10.0,12.0,10.54,3.57
2016,3,12,8,15,0.0,14.5,4.2,10.0,14.5,12.75,5.49
2016,3,12,8,30,0.0,17.0,4.3,10.0,17.0,14.96,7.39
2016,3,12,8,45,0.0,59.0,4.4,10.5,59.0,52.12,39.44
2016,3,12,9,0,0.0,101.0,4.5,11.0,101.0,90.99,72.38
2016,3,12,9,15,0.0,63.0,4.55,11.0,63.0,55.7,42.13
2016,3,12,9,30,0.0,25.0,4.6,11.0,25.0,22.06,13.28
2016,3,12,9,45,9.0,124.5,4.65,11.0,130.0,121.24,97.7
2016,3,12,10,0,18.0,224.0,4.7,11.0,235.0,230.62,188.32
2016,3,12,10,15,9.0,119.5,4.75,11.0,125.0,116.14,92.83
2016,3,12,10,30,0.0,15.0,4.8,11.0,15.0,13.25,5.62
2016,3,12,10,45,0.0,55.5,4.85,11.0,55.5,49.16,36.04
2016,3,12,11,0,0.0,96.0,4.9,11.0,96.0,85.27,66.31
2016,3,12,11,15,0.0,74.0,5.0,11.0,74.0,65.64,49.77
2016,3,12,11,30,0.0,52.0,5.1,11.0,52.0,46.09,33.3
2016,3,12,11,45,0.0,48.5,5.2,11.5,48.5,42.98,30.61
2016,3,12,12,0,0.0,45.0,5.3,12.0,45.0,39.88,27.93
2016,3,12,12,15,3.0,121.5,5.2,12.0,124.0,111.32,87.61
2016,3,12,12,30,6.0,198.0,5.1,12.0,203.0,184.76,148.03
2016,3,12,12,45,3.0,159.0,5.1,12.0,161.5,145.39,115.6
2016,3,12,13,0,0.0,120.0,5.1,12.0,120.0,107.0,83.88
2016,3,12,13,15,0.0,117.0,5.05,12.0,117.0,104.21,81.64
2016,3,12,13,30,0.0,114.0,5.0,12.0,114.0,101.43,79.41
2016,3,12,13,45,0.0,106.0,4.95,12.0,106.0,94.18,73.47
2016,3,12,14,0,0.0,98.0,4.9,12.0,98.0,86.98,67.57
2016,3,12,14,15,0.0,122.0,4.75,12.0,122.0,108.31,85.49
2016,3,12,14,30,0.0,146.0,4.6,12.0,146.0,129.43,103.2
2016,3,12,14,45,10.0,179.5,4.5,12.0,185.0,163.33,131.53
2016,3,12,15,0,20.0,213.0,4.4,12.0,224.0,195.09,157.84
2016,3,12,15,15,10.0,180.0,4.3,11.5,185.5,160.83,130.05
2016,3,12,15,30,0.0,147.0,4.2,11.0,147.0,128.27,103.57
2016,3,12,15,45,91.0,162.5,4.1,11.0,201.0,160.15,127.44
2016,3,12,16,0,182.0,178.0,4.0,11.0,255.0,178.59,138.55
2016,3,12,16,15,160.5,160.5,3.9,11.0,222.0,146.59,112.76
2016,3,12,16,30,139.0,143.0,3.8,11.0,189.0,117.39,91.23
2016,3,12,16,45,117.0,120.5,3.75,11.0,155.0,91.42,76.81
2016,3,12,17,0,95.0,98.0,3.7,11.0,121.0,75.64,62.54
2016,3,12,17,15,69.0,75.5,3.6,11.0,90.0,59.38,47.58
2016,3,12,17,30,43.0,53.0,3.5,11.0,59.0,43.74,32.96
2016,3,12,17,45,21.5,32.0,3.4,11.0,35.0,27.17,16.82
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,9.68,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,5.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.5,3.6,11.5,7.5,6.58,0.0
2016,3,13,7,0,0.0,15.0,3.7,12.0,15.0,13.18,5.2
2016,3,13,7,15,0.0,26.0,3.75,12.0,26.0,22.89,13.83
2016,3,13,7,30,0.0,37.0,3.8,12.0,37.0,32.61,22.45
2016,3,13,7,45,0.0,49.5,3.9,12.0,49.5,43.69,32.14
2016,3,13,8,0,0.0,62.0,4.0,12.0,62.0,54.78,41.74
2016,3,13,8,15,0.0,74.5,4.05,12.0,74.5,66.5,51.73
2016,3,13,8,30,0.0,87.0,4.1,12.0,87.0,78.29,61.67
2016,3,13,8,45,0.0,94.5,4.2,12.0,94.5,85.07,67.24
2016,3,13,9,0,0.0,102.0,4.3,12.0,102.0,91.9,72.82
2016,3,13,9,15,0.0,101.0,4.3,12.0,101.0,90.47,71.38
2016,3,13,9,30,0.0,100.0,4.3,12.0,100.0,89.25,70.15
2016,3,13,9,45,9.0,162.5,4.3,12.0,168.0,158.99,128.57
2016,3,13,10,0,18.0,225.0,4.3,12.0,236.0,231.39,187.97
2016,3,13,10,15,39.0,261.0,4.35,12.0,287.0,306.94,249.38
2016,3,13,10,30,60.0,297.0,4.4,12.0,338.0,366.45,296.97
2016,3,13,10,45,35.0,261.5,4.45,12.0,286.0,298.66,241.51
2016,3,13,11,0,10.0,226.0,4.5,12.0,234.0,219.76,176.73
2016,3,13,11,15,5.0,181.5,4.55,12.0,185.5,170.53,136.4
2016,3,13,11,30,0.0,137.0,4.6,12.0,137.0,123.19,97.22
2016,3,13,11,45,3.5,172.0,4.65,12.5,175.0,159.24,126.78
2016,3,13,12,0,7.0,207.0,4.7,13.0,213.0,195.35,155.97
2016,3,13,12,15,8.0,213.5,4.65,13.0,219.5,201.8,161.12
2016,3,13,12,30,9.0,220.0,4.6,13.0,226.0,208.1,166.23
2016,3,13,12,45,9.5,223.0,4.6,13.0,230.0,210.53,168.21
2016,3,13,13,0,10.0,226.0,4.6,13.0,234.0,212.84,170.14
2016,3,13,13,15,5.0,171.5,4.5,13.0,175.5,157.69,125.26
2016,3,13,13,30,0.0,117.0,4.4,13.0,117.0,104.13,81.24
2016,3,13,13,45,0.0,124.5,4.35,13.0,124.5,110.78,86.88
2016,3,13,14,0,0.0,132.0,4.3,13.0,132.0,117.37,92.45
2016,3,13,14,15,0.0,123.5,4.2,13.0,123.5,109.64,86.18
2016,3,13,14,30,0.0,115.0,4.1,13.0,115.0,101.96,79.98
2016,3,13,14,45,0.0,105.0,4.05,13.0,105.0,93.03,72.71
2016,3,13,15,0,0.0,95.0,4.0,13.0,95.0,84.16,65.47
2016,3,13,15,15,0.0,92.0,3.9,12.5,92.0,81.46,63.51
2016,3,13,15,30,0.0,89.0,3.8,12.0,89.0,78.76,61.54
2016,3,13,15,45,0.0,57.0,3.75,12.0,57.0,50.36,37.56
2016,3,13,16,0,0.0,25.0,3.7,12.0,25.0,22.02,13.36
2016,3,13,16,15,0.0,21.5,3.65,12.0,21.5,18.93,10.74
2016,3,13,16,30,0.0,18.0,3.6,12.0,18.0,15.83,8.09
2016,3,13,16,45,0.0,15.0,3.55,12.0,15.0,13.18,6.3
2016,3,13,17,0,0.0,12.0,3.5,12.0,12.0,10.54,3.88
2016,3,13,17,15,0.0,9.0,3.45,12.0,9.0,7.9,1.44
2016,3,13,17,30,0.0,6.0,3.4,12.0,6.0,5.26,0.0
2016,3,13,17,45,0.0,3.5,3.35,12.0,3.5,3.07,0.0
2016,3,13,18,0,0.0,1.0,3.3,12.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,3.15,11.5,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
