Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,45,60.0,22.5,2.5,8.5,29.0,69.21,35.91
2016,3,14,7,0,120.0,45.0,2.5,9.0,58.0,140.65,112.46
2016,3,14,7,15,179.0,64.5,2.5,9.0,96.5,204.96,171.21
2016,3,14,7,30,238.0,84.0,2.5,9.0,135.0,274.59,233.05
2016,3,14,7,45,282.0,102.0,2.55,9.5,177.5,336.47,286.3
2016,3,14,8,0,326.0,120.0,2.6,10.0,220.0,401.57,340.43
2016,3,14,8,15,378.5,126.5,2.6,10.0,262.5,477.1,401.88
2016,3,14,8,30,431.0,133.0,2.6,10.0,305.0,541.27,452.86
2016,3,14,8,45,378.5,162.5,2.65,10.5,327.0,545.13,452.21
2016,3,14,9,0,326.0,192.0,2.7,11.0,349.0,526.68,434.66
2016,3,14,9,15,329.5,211.5,2.65,11.0,382.5,559.6,458.81
2016,3,14,9,30,333.0,231.0,2.6,11.0,416.0,591.09,481.17
2016,3,14,9,45,455.5,210.0,2.6,11.0,482.0,705.57,569.14
2016,3,14,10,0,578.0,189.0,2.6,11.0,548.0,804.69,642.74
2016,3,14,10,15,489.5,234.0,2.6,11.0,549.0,773.27,614.99
2016,3,14,10,30,401.0,279.0,2.6,11.0,550.0,718.88,571.81
2016,3,14,10,45,404.5,291.0,2.6,11.5,572.5,733.44,580.81
2016,3,14,11,0,408.0,303.0,2.6,12.0,595.0,745.89,587.73
2016,3,14,11,15,508.0,271.0,2.6,12.0,643.5,819.31,642.36
2016,3,14,11,30,608.0,239.0,2.6,12.0,692.0,876.92,684.55
2016,3,14,11,45,753.5,181.0,2.6,12.5,749.5,942.53,729.4
2016,3,14,12,0,899.0,123.0,2.6,13.0,807.0,982.52,754.66
2016,3,14,12,15,899.5,123.0,2.65,13.0,808.0,960.04,739.15
2016,3,14,12,30,900.0,123.0,2.7,13.0,809.0,934.0,721.83
2016,3,14,12,45,887.5,128.0,2.75,13.0,799.5,906.12,703.23
2016,3,14,13,0,875.0,133.0,2.8,13.0,790.0,867.38,676.89
2016,3,14,13,15,869.5,132.0,2.85,13.0,774.5,825.63,648.26
2016,3,14,13,30,864.0,131.0,2.9,13.0,759.0,781.38,617.55
2016,3,14,13,45,852.5,131.0,3.0,13.0,735.0,731.67,580.92
2016,3,14,14,0,841.0,131.0,3.1,13.0,711.0,680.45,542.04
2016,3,14,14,15,829.5,129.0,3.15,12.5,681.0,626.09,500.44
2016,3,14,14,30,818.0,127.0,3.2,12.0,651.0,570.82,456.73
2016,3,14,14,45,800.5,124.5,3.3,12.0,613.5,511.54,407.73
2016,3,14,15,0,783.0,122.0,3.4,12.0,576.0,450.69,355.97
2016,3,14,15,15,761.5,118.5,3.4,12.0,533.5,389.41,302.28
2016,3,14,15,30,740.0,115.0,3.4,12.0,491.0,329.57,248.63
2016,3,14,15,45,707.5,111.0,3.45,12.0,443.5,268.31,193.83
2016,3,14,16,0,675.0,107.0,3.5,12.0,396.0,210.47,143.01
2016,3,14,16,15,635.0,100.5,3.45,11.5,346.5,153.36,97.17
2016,3,14,16,30,595.0,94.0,3.4,11.0,297.0,101.27,63.76
2016,3,14,16,45,538.5,85.5,3.35,10.5,246.5,63.9,52.27
2016,3,14,17,0,482.0,77.0,3.3,10.0,196.0,59.35,48.19
2016,3,14,17,15,396.0,65.5,3.2,9.5,148.0,49.57,39.15
2016,3,14,17,30,310.0,54.0,3.1,9.0,100.0,41.51,31.39
2016,3,14,17,45,155.0,38.5,3.05,9.0,61.5,30.72,20.44
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,19.4,0.0
2016,3,14,18,15,0.0,11.5,2.95,8.5,11.5,10.46,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,45,178.5,19.0,1.8,7.5,40.0,138.86,87.73
2016,3,15,7,0,357.0,38.0,1.8,8.0,80.0,275.02,224.74
2016,3,15,7,15,451.0,47.5,1.75,8.5,128.0,362.59,303.51
2016,3,15,7,30,545.0,57.0,1.7,9.0,176.0,458.64,385.47
2016,3,15,7,45,609.0,62.5,1.65,9.5,228.0,536.05,448.84
2016,3,15,8,0,673.0,68.0,1.6,10.0,280.0,617.23,510.48
2016,3,15,8,15,712.0,73.0,1.6,10.5,331.0,676.54,553.08
2016,3,15,8,30,751.0,78.0,1.6,11.0,382.0,741.31,598.26
2016,3,15,8,45,780.5,81.0,1.6,11.5,430.5,795.34,634.08
2016,3,15,9,0,810.0,84.0,1.6,12.0,479.0,848.16,668.12
2016,3,15,9,15,829.5,87.0,1.55,12.5,523.0,890.18,693.17
2016,3,15,9,30,849.0,90.0,1.5,13.0,567.0,929.73,716.04
2016,3,15,9,45,865.0,91.5,1.45,13.5,606.0,961.26,733.06
2016,3,15,10,0,881.0,93.0,1.4,14.0,645.0,979.56,741.12
2016,3,15,10,15,891.5,95.0,1.4,14.0,677.5,999.63,752.72
2016,3,15,10,30,902.0,97.0,1.4,14.0,710.0,1016.04,761.95
2016,3,15,10,45,910.5,97.5,1.4,14.5,735.0,1024.9,764.99
2016,3,15,11,0,919.0,98.0,1.4,15.0,760.0,1029.87,765.74
2016,3,15,11,15,923.5,99.0,1.4,15.0,777.5,1027.47,763.35
2016,3,15,11,30,928.0,100.0,1.4,15.0,795.0,1021.07,758.63
2016,3,15,11,45,930.5,100.5,1.45,15.0,804.5,1008.19,750.74
2016,3,15,12,0,933.0,101.0,1.5,15.0,814.0,991.39,740.45
2016,3,15,12,15,933.5,101.0,1.55,15.0,815.5,968.36,726.13
2016,3,15,12,30,934.0,101.0,1.6,15.0,817.0,941.66,709.41
2016,3,15,12,45,934.0,99.5,1.65,15.5,810.5,909.39,687.61
2016,3,15,13,0,934.0,98.0,1.7,16.0,804.0,873.73,663.49
2016,3,15,13,15,930.0,97.5,1.75,16.0,789.0,832.74,636.76
2016,3,15,13,30,926.0,97.0,1.8,16.0,774.0,788.96,607.8
2016,3,15,13,45,919.5,96.0,1.85,16.0,751.0,740.35,574.74
2016,3,15,14,0,913.0,95.0,1.9,16.0,728.0,689.61,537.4
2016,3,15,14,15,903.5,93.5,1.95,15.5,698.0,634.69,496.75
2016,3,15,14,30,894.0,92.0,2.0,15.0,668.0,578.44,453.52
2016,3,15,14,45,881.5,90.0,2.05,15.0,631.5,519.18,405.51
2016,3,15,15,0,869.0,88.0,2.1,15.0,595.0,459.44,355.4
2016,3,15,15,15,851.5,85.5,2.1,15.0,552.5,395.18,300.03
2016,3,15,15,30,834.0,83.0,2.1,15.0,510.0,332.99,244.85
2016,3,15,15,45,810.5,79.5,2.15,15.0,463.0,269.5,188.21
2016,3,15,16,0,787.0,76.0,2.2,15.0,416.0,208.12,134.29
2016,3,15,16,15,753.5,72.0,2.2,14.5,365.5,147.53,85.83
2016,3,15,16,30,720.0,68.0,2.2,14.0,315.0,90.91,50.48
2016,3,15,16,45,670.0,62.5,2.2,13.5,263.5,45.81,35.52
2016,3,15,17,0,620.0,57.0,2.2,13.0,212.0,42.87,32.93
2016,3,15,17,15,542.5,49.5,2.3,12.5,162.0,38.12,28.52
2016,3,15,17,30,465.0,42.0,2.4,12.0,112.0,33.28,23.81
2016,3,15,17,45,328.0,30.5,2.55,11.5,70.0,24.57,15.2
2016,3,15,18,0,191.0,19.0,2.7,11.0,28.0,15.56,0.0
2016,3,15,18,15,95.5,9.5,2.7,10.5,14.0,8.64,0.0
2016,3,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,3,16,6,45,200.5,24.0,0.9,9.5,48.5,158.8,107.79
2016,3,16,7,0,401.0,36.0,0.8,10.0,85.0,298.1,241.23
2016,3,16,7,15,491.0,44.5,0.8,10.5,134.0,384.17,316.41
2016,3,16,7,30,581.0,53.0,0.8,11.0,183.0,478.35,394.39
2016,3,16,7,45,637.0,59.0,0.85,11.5,234.5,552.32,452.92
2016,3,16,8,0,693.0,65.0,0.9,12.0,286.0,625.02,506.71
2016,3,16,8,15,730.5,69.5,1.0,12.5,337.0,688.34,551.93
2016,3,16,8,30,768.0,74.0,1.1,13.0,388.0,751.89,595.92
2016,3,16,8,45,795.0,77.5,1.25,13.5,436.5,804.89,631.86
2016,3,16,9,0,822.0,81.0,1.4,14.0,485.0,856.5,666.24
2016,3,16,9,15,841.0,83.5,1.4,14.0,529.0,897.7,692.15
2016,3,16,9,30,860.0,86.0,1.4,14.0,573.0,936.38,716.1
2016,3,16,9,45,874.0,88.0,1.45,14.5,612.0,957.0,727.15
2016,3,16,10,0,888.0,90.0,1.5,15.0,651.0,984.0,742.71
2016,3,16,10,15,898.0,92.0,1.5,15.5,683.0,1003.64,752.5
2016,3,16,10,30,908.0,94.0,1.5,16.0,715.0,1019.58,760.0
2016,3,16,10,45,915.5,95.0,1.55,16.5,740.0,1028.03,763.57
2016,3,16,11,0,923.0,96.0,1.6,17.0,765.0,1032.54,764.82
2016,3,16,11,15,927.5,97.0,1.6,17.0,782.5,1030.08,762.41
2016,3,16,11,30,932.0,98.0,1.6,17.0,800.0,1023.59,757.65
2016,3,16,11,45,934.5,98.0,1.6,17.0,809.5,1010.05,748.51
2016,3,16,12,0,937.0,98.0,1.6,17.0,819.0,992.6,737.04
2016,3,16,12,15,937.0,98.0,1.6,17.0,820.0,968.99,721.67
2016,3,16,12,30,937.0,98.0,1.6,17.0,821.0,941.73,703.99
2016,3,16,12,45,938.0,96.0,1.65,17.5,814.5,909.66,682.49
2016,3,16,13,0,939.0,94.0,1.7,18.0,808.0,874.15,658.64
2016,3,16,13,15,935.5,93.5,1.7,18.0,793.0,833.35,631.74
2016,3,16,13,30,932.0,93.0,1.7,18.0,778.0,789.71,602.68
2016,3,16,13,45,925.5,92.0,1.7,18.0,755.0,740.84,569.56
2016,3,16,14,0,919.0,91.0,1.7,18.0,732.0,689.81,532.11
2016,3,16,14,15,910.5,89.5,1.7,17.5,702.0,635.21,491.89
2016,3,16,14,30,902.0,88.0,1.7,17.0,672.0,579.14,449.11
2016,3,16,14,45,889.5,86.0,1.7,17.0,635.5,519.46,401.23
2016,3,16,15,0,877.0,84.0,1.7,17.0,599.0,459.31,351.29
2016,3,16,15,15,860.5,81.5,1.65,17.0,556.5,397.02,297.96
2016,3,16,15,30,844.0,79.0,1.6,17.0,514.0,332.44,241.49
2016,3,16,15,45,821.0,76.0,1.6,17.0,467.0,268.93,185.41
2016,3,16,16,0,798.0,73.0,1.6,17.0,420.0,207.45,131.92
2016,3,16,16,15,766.0,69.0,1.55,16.5,370.0,146.35,83.49
2016,3,16,16,30,734.0,65.0,1.5,16.0,320.0,89.02,48.0
2016,3,16,16,45,686.5,60.0,1.45,15.5,268.5,47.97,37.14
2016,3,16,17,0,639.0,55.0,1.4,15.0,217.0,41.25,31.22
2016,3,16,17,15,564.0,47.5,1.45,14.5,166.5,36.42,26.8
2016,3,16,17,30,489.0,40.0,1.5,14.0,116.0,31.47,22.07
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,23.61,14.38
2016,3,16,18,0,225.0,19.0,1.7,13.0,31.0,15.49,0.0
2016,3,16,18,15,112.5,9.5,1.7,12.5,15.5,8.64,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,6.0,2.1,10.0,8.0,0.0,0.0
2016,3,17,6,30,151.0,12.0,2.2,10.0,16.0,78.94,0.0
2016,3,17,6,45,307.0,23.5,2.35,10.5,55.0,214.46,153.94
2016,3,17,7,0,463.0,35.0,2.5,11.0,94.0,332.28,271.16
2016,3,17,7,15,549.0,42.5,2.45,11.5,144.5,417.88,347.49
2016,3,17,7,30,635.0,50.0,2.4,12.0,195.0,506.52,422.74
2016,3,17,7,45,688.5,55.5,2.4,12.5,248.5,581.19,482.31
2016,3,17,8,0,742.0,61.0,2.4,13.0,302.0,658.4,540.4
2016,3,17,8,15,777.5,65.0,2.3,13.5,354.0,721.38,584.73
2016,3,17,8,30,813.0,69.0,2.2,14.0,406.0,784.34,627.26
2016,3,17,8,45,838.0,72.0,2.1,14.5,455.0,836.41,660.35
2016,3,17,9,0,863.0,75.0,2.0,15.0,504.0,878.04,685.09
2016,3,17,9,15,880.5,77.5,1.9,15.5,548.5,918.58,708.44
2016,3,17,9,30,898.0,80.0,1.8,16.0,593.0,956.47,729.36
2016,3,17,9,45,911.0,82.0,1.75,16.5,632.0,986.44,745.2
2016,3,17,10,0,924.0,84.0,1.7,17.0,671.0,1013.04,758.69
2016,3,17,10,15,933.5,85.5,1.65,17.0,703.5,1031.98,768.52
2016,3,17,10,30,943.0,87.0,1.6,17.0,736.0,1047.08,775.99
2016,3,17,10,45,949.5,88.0,1.55,17.5,761.5,1054.62,777.26
2016,3,17,11,0,956.0,89.0,1.5,18.0,787.0,1058.09,776.12
2016,3,17,11,15,960.0,90.0,1.4,18.0,804.0,1054.94,771.55
2016,3,17,11,30,964.0,91.0,1.3,18.0,821.0,1047.65,764.54
2016,3,17,11,45,966.0,91.0,1.25,18.5,830.5,1033.16,752.68
2016,3,17,12,0,968.0,91.0,1.2,19.0,840.0,1014.66,738.54
2016,3,17,12,15,968.0,91.0,1.1,19.0,841.0,990.36,721.39
2016,3,17,12,30,968.0,91.0,1.0,19.0,842.0,962.27,701.99
2016,3,17,12,45,964.0,92.0,0.95,19.5,834.0,928.17,678.46
2016,3,17,13,0,960.0,93.0,0.9,20.0,826.0,890.76,652.93
2016,3,17,13,15,956.0,92.0,0.8,20.0,810.5,848.21,624.41
2016,3,17,13,30,952.0,91.0,0.7,20.0,795.0,802.79,593.97
2016,3,17,13,45,946.0,90.0,0.6,20.0,772.0,753.34,560.68
2016,3,17,14,0,940.0,89.0,0.5,20.0,749.0,701.64,523.21
2016,3,17,14,15,931.0,87.5,0.5,20.0,718.0,645.65,483.19
2016,3,17,14,30,922.0,86.0,0.5,20.0,687.0,588.22,440.76
2016,3,17,14,45,909.5,84.0,0.5,20.0,649.5,527.42,394.33
2016,3,17,15,0,897.0,82.0,0.5,20.0,612.0,466.12,345.74
2016,3,17,15,15,880.5,80.0,0.55,19.5,569.0,403.1,294.93
2016,3,17,15,30,864.0,78.0,0.6,19.0,526.0,340.58,242.53
2016,3,17,15,45,841.0,75.0,0.7,19.0,478.5,272.9,184.86
2016,3,17,16,0,818.0,72.0,0.8,19.0,431.0,210.15,131.51
2016,3,17,16,15,786.0,68.0,0.85,18.5,380.0,147.78,82.86
2016,3,17,16,30,754.0,64.0,0.9,18.0,329.0,89.15,47.05
2016,3,17,16,45,706.5,59.0,0.95,17.5,276.0,47.12,36.08
2016,3,17,17,0,659.0,54.0,1.0,17.0,223.0,44.17,33.56
2016,3,17,17,15,585.0,47.0,1.1,16.5,172.0,35.98,26.2
2016,3,17,17,30,511.0,40.0,1.2,16.0,121.0,31.43,21.88
2016,3,17,17,45,380.0,29.5,1.35,15.5,77.0,23.55,14.29
2016,3,17,18,0,249.0,19.0,1.5,15.0,33.0,15.42,1.22
2016,3,17,18,15,124.5,9.5,1.5,14.5,16.5,8.64,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,67.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,135.0,14.0,2.4,10.0,18.0,73.84,0.0
2016,3,18,6,45,283.5,26.5,2.45,10.5,57.5,207.22,153.86
2016,3,18,7,0,432.0,39.0,2.5,11.0,97.0,320.52,262.52
2016,3,18,7,15,519.0,47.5,2.45,11.0,147.5,406.94,339.63
2016,3,18,7,30,606.0,56.0,2.4,11.0,198.0,500.97,419.73
2016,3,18,7,45,656.5,63.0,2.4,11.5,250.5,573.78,478.36
2016,3,18,8,0,707.0,70.0,2.4,12.0,303.0,649.13,535.27
2016,3,18,8,15,413.0,124.0,2.4,12.0,265.5,503.18,417.95
2016,3,18,8,30,119.0,178.0,2.4,12.0,228.0,306.88,253.92
2016,3,18,8,45,90.0,195.0,2.4,12.5,235.5,286.93,236.52
2016,3,18,9,0,61.0,212.0,2.4,13.0,243.0,280.05,228.81
2016,3,18,9,15,57.5,228.5,2.4,13.0,259.5,294.32,239.45
2016,3,18,9,30,54.0,245.0,2.4,13.0,276.0,308.23,249.64
2016,3,18,9,45,35.0,237.0,2.4,13.5,257.5,277.97,223.77
2016,3,18,10,0,16.0,229.0,2.4,14.0,239.0,232.3,185.79
2016,3,18,10,15,36.5,268.0,2.35,14.0,293.0,310.28,248.11
2016,3,18,10,30,57.0,307.0,2.3,14.0,347.0,372.47,296.4
2016,3,18,10,45,52.0,313.0,2.3,14.5,351.0,371.21,293.91
2016,3,18,11,0,47.0,319.0,2.3,15.0,355.0,369.82,291.69
2016,3,18,11,15,192.0,334.0,2.25,15.0,481.0,543.4,427.38
2016,3,18,11,30,337.0,349.0,2.2,15.0,607.0,712.09,551.82
2016,3,18,11,45,633.0,232.0,2.2,15.0,722.0,882.28,677.8
2016,3,18,12,0,929.0,115.0,2.2,15.0,837.0,1004.76,759.69
2016,3,18,12,15,929.0,115.0,2.15,15.0,838.0,980.95,741.66
2016,3,18,12,30,929.0,115.0,2.1,15.0,839.0,953.51,722.91
2016,3,18,12,45,925.5,115.0,2.1,15.0,831.5,919.55,700.35
2016,3,18,13,0,922.0,115.0,2.1,15.0,824.0,882.43,675.6
2016,3,18,13,15,917.5,114.0,2.15,15.0,808.0,840.57,647.86
2016,3,18,13,30,913.0,113.0,2.2,15.0,792.0,796.02,617.94
2016,3,18,13,45,908.0,111.0,2.3,15.0,769.0,747.68,584.51
2016,3,18,14,0,903.0,109.0,2.4,15.0,746.0,697.13,547.17
2016,3,18,14,15,893.0,107.0,2.45,15.0,715.5,641.6,504.64
2016,3,18,14,30,883.0,105.0,2.5,15.0,685.0,585.4,460.24
2016,3,18,14,45,871.5,102.0,2.55,15.0,647.5,525.14,411.24
2016,3,18,15,0,860.0,99.0,2.6,15.0,610.0,464.41,360.18
2016,3,18,15,15,841.5,96.0,2.65,14.5,567.0,400.91,305.92
2016,3,18,15,30,823.0,93.0,2.7,14.0,524.0,338.35,250.8
2016,3,18,15,45,532.0,138.5,2.75,14.0,407.0,246.08,179.92
2016,3,18,16,0,241.0,184.0,2.8,14.0,290.0,191.43,144.43
2016,3,18,16,15,224.5,165.5,2.65,13.5,255.5,154.94,115.49
2016,3,18,16,30,208.0,147.0,2.5,13.0,221.0,120.77,91.1
2016,3,18,16,45,192.5,125.0,2.45,12.5,185.0,91.71,76.57
2016,3,18,17,0,177.0,103.0,2.4,12.0,149.0,77.09,63.68
2016,3,18,17,15,151.0,81.5,2.3,11.5,114.5,62.2,50.21
2016,3,18,17,30,125.0,60.0,2.2,11.0,80.0,46.76,35.98
2016,3,18,17,45,74.0,40.5,2.15,10.5,51.5,33.19,23.05
2016,3,18,18,0,23.0,21.0,2.1,10.0,23.0,17.77,3.93
2016,3,18,18,15,11.5,10.5,2.05,10.0,11.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,21.05,0.0
2016,3,19,6,45,189.5,31.5,1.7,10.5,57.5,163.55,123.61
2016,3,19,7,0,379.0,43.0,1.8,11.0,95.0,295.86,242.6
2016,3,19,7,15,462.0,52.0,1.85,11.0,143.0,378.2,315.45
2016,3,19,7,30,545.0,61.0,1.9,11.0,191.0,467.69,391.57
2016,3,19,7,45,311.5,97.5,1.95,11.5,175.5,366.06,307.28
2016,3,19,8,0,78.0,134.0,2.0,12.0,160.0,204.99,170.25
2016,3,19,8,15,68.0,153.5,2.0,12.0,179.0,219.87,182.47
2016,3,19,8,30,58.0,173.0,2.0,12.0,198.0,233.73,192.98
2016,3,19,8,45,155.5,195.0,2.05,12.0,271.5,359.23,297.08
2016,3,19,9,0,253.0,217.0,2.1,12.0,345.0,492.32,402.66
2016,3,19,9,15,235.0,240.0,2.05,12.5,367.5,489.42,397.07
2016,3,19,9,30,217.0,263.0,2.0,13.0,390.0,501.76,403.8
2016,3,19,9,45,172.0,283.0,2.0,13.5,388.0,482.5,385.75
2016,3,19,10,0,127.0,303.0,2.0,14.0,386.0,460.83,366.15
2016,3,19,10,15,160.0,319.5,2.0,14.0,428.5,510.27,403.87
2016,3,19,10,30,193.0,336.0,2.0,14.0,471.0,559.29,440.24
2016,3,19,10,45,159.0,347.5,2.0,14.0,461.5,534.92,419.92
2016,3,19,11,0,125.0,359.0,2.0,14.0,452.0,509.71,399.52
2016,3,19,11,15,146.5,369.5,2.0,14.0,480.5,537.64,420.62
2016,3,19,11,30,168.0,380.0,2.0,14.0,509.0,564.24,440.25
2016,3,19,11,45,132.0,379.0,2.05,14.0,481.0,521.64,407.34
2016,3,19,12,0,96.0,378.0,2.1,14.0,453.0,464.62,363.94
2016,3,19,12,15,118.5,383.5,2.1,14.0,476.5,499.41,390.76
2016,3,19,12,30,141.0,389.0,2.1,14.0,500.0,517.14,404.26
2016,3,19,12,45,203.0,380.5,2.1,14.0,538.5,552.37,432.01
2016,3,19,13,0,265.0,372.0,2.1,14.0,577.0,593.55,463.41
2016,3,19,13,15,594.0,234.0,2.05,14.0,681.0,713.83,558.15
2016,3,19,13,30,923.0,96.0,2.0,14.0,785.0,786.86,613.19
2016,3,19,13,45,921.0,93.5,2.0,14.5,764.0,739.84,578.37
2016,3,19,14,0,919.0,91.0,2.0,15.0,743.0,690.32,540.27
2016,3,19,14,15,911.0,89.5,2.0,14.5,713.5,635.88,499.42
2016,3,19,14,30,903.0,88.0,2.0,14.0,684.0,579.94,455.99
2016,3,19,14,45,535.0,182.5,2.05,14.0,530.5,430.1,338.92
2016,3,19,15,0,167.0,277.0,2.1,14.0,377.0,313.22,247.89
2016,3,19,15,15,272.5,241.0,2.15,14.0,390.5,308.51,242.32
2016,3,19,15,30,378.0,205.0,2.2,14.0,404.0,290.25,223.31
2016,3,19,15,45,217.5,194.0,2.3,14.0,306.5,213.55,164.3
2016,3,19,16,0,57.0,183.0,2.4,14.0,209.0,161.17,127.31
2016,3,19,16,15,28.5,130.0,2.35,13.5,143.0,111.78,88.07
2016,3,19,16,30,0.0,77.0,2.3,13.0,77.0,67.64,52.43
2016,3,19,16,45,335.5,64.5,2.3,12.5,153.0,46.33,36.14
2016,3,19,17,0,671.0,52.0,2.3,12.0,229.0,42.27,32.55
2016,3,19,17,15,600.0,46.0,2.15,11.5,178.0,38.21,28.8
2016,3,19,17,30,529.0,40.0,2.0,11.0,127.0,31.27,22.29
2016,3,19,17,45,405.5,30.5,1.9,10.5,82.5,24.28,15.45
2016,3,19,18,0,282.0,21.0,1.8,10.0,38.0,17.1,4.7
2016,3,19,18,15,141.0,10.5,1.75,9.5,19.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,2.4,10.0,2.5,2.27,0.0
2016,3,20,6,30,0.0,5.0,2.5,10.0,5.0,4.38,0.0
2016,3,20,6,45,0.0,13.5,2.6,10.5,13.5,11.86,3.91
2016,3,20,7,0,0.0,22.0,2.7,11.0,22.0,19.36,10.81
2016,3,20,7,15,0.0,33.0,2.75,11.0,33.0,29.07,19.45
2016,3,20,7,30,0.0,44.0,2.8,11.0,44.0,38.81,28.05
2016,3,20,7,45,0.0,55.5,2.85,11.5,55.5,49.01,36.85
2016,3,20,8,0,0.0,67.0,2.9,12.0,67.0,59.22,45.52
2016,3,20,8,15,4.0,108.0,2.9,12.0,109.5,103.48,83.29
2016,3,20,8,30,8.0,149.0,2.9,12.0,152.0,149.45,121.81
2016,3,20,8,45,4.0,93.0,2.95,12.5,94.5,86.57,68.29
2016,3,20,9,0,0.0,37.0,3.0,13.0,37.0,32.66,22.23
2016,3,20,9,15,0.0,72.0,3.05,13.0,72.0,63.72,48.45
2016,3,20,9,30,0.0,107.0,3.1,13.0,107.0,95.72,75.09
2016,3,20,9,45,0.0,126.0,3.2,13.5,126.0,113.69,89.62
2016,3,20,10,0,0.0,145.0,3.3,14.0,145.0,131.73,104.06
2016,3,20,10,15,3.0,173.5,3.4,14.0,176.0,162.06,128.76
2016,3,20,10,30,6.0,202.0,3.5,14.0,207.0,192.56,153.35
2016,3,20,10,45,31.0,267.0,3.65,14.0,290.5,298.37,238.68
2016,3,20,11,0,56.0,332.0,3.8,14.0,374.0,392.31,312.49
2016,3,20,11,15,28.0,239.5,3.85,14.0,260.5,262.23,209.07
2016,3,20,11,30,0.0,147.0,3.9,14.0,147.0,132.4,103.61
2016,3,20,11,45,0.0,140.5,4.0,14.0,140.5,126.23,98.69
2016,3,20,12,0,0.0,134.0,4.1,14.0,134.0,120.12,93.69
2016,3,20,12,15,0.0,130.5,4.1,14.0,130.5,116.81,90.98
2016,3,20,12,30,0.0,127.0,4.1,14.0,127.0,113.52,88.3
2016,3,20,12,45,2.5,155.5,4.15,14.0,157.5,141.58,111.32
2016,3,20,13,0,5.0,184.0,4.2,14.0,188.0,169.43,134.03
2016,3,20,13,15,2.5,102.0,4.1,14.0,104.0,92.66,71.35
2016,3,20,13,30,0.0,20.0,4.0,14.0,20.0,17.7,9.17
2016,3,20,13,45,2.5,105.0,3.95,14.0,107.0,95.03,73.56
2016,3,20,14,0,5.0,190.0,3.9,14.0,194.0,172.41,136.94
2016,3,20,14,15,4.5,187.5,3.8,14.0,191.0,169.12,134.31
2016,3,20,14,30,4.0,185.0,3.7,14.0,188.0,165.83,131.84
2016,3,20,14,45,3.0,179.0,3.6,14.0,181.0,159.25,126.7
2016,3,20,15,0,2.0,173.0,3.5,14.0,174.0,152.76,121.66
2016,3,20,15,15,32.5,199.0,3.35,13.5,216.5,184.46,147.73
2016,3,20,15,30,63.0,225.0,3.2,13.0,259.0,209.93,168.05
2016,3,20,15,45,59.0,204.5,3.1,13.0,234.0,185.33,147.81
2016,3,20,16,0,55.0,184.0,3.0,13.0,209.0,161.53,128.33
2016,3,20,16,15,134.0,164.0,2.85,13.0,215.0,145.92,112.2
2016,3,20,16,30,213.0,144.0,2.7,13.0,221.0,118.89,89.37
2016,3,20,16,45,193.0,125.0,2.6,13.0,186.5,91.69,76.42
2016,3,20,17,0,173.0,106.0,2.5,13.0,152.0,81.98,67.79
2016,3,20,17,15,149.5,84.5,2.4,12.5,118.0,66.46,53.85
2016,3,20,17,30,126.0,63.0,2.3,12.0,84.0,48.94,37.84
2016,3,20,17,45,81.5,43.0,2.2,12.0,55.0,35.14,24.78
2016,3,20,18,0,37.0,23.0,2.1,12.0,26.0,19.41,7.01
2016,3,20,18,15,18.5,11.5,2.1,11.5,13.0,10.46,0.0
2016,3,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,2.8,10.0,0.5,0.45,0.0
2016,3,21,6,30,0.0,1.0,2.9,10.0,1.0,0.87,0.0
2016,3,21,6,45,0.0,4.0,3.05,10.5,4.0,3.5,0.0
2016,3,21,7,0,0.0,7.0,3.2,11.0,7.0,6.14,0.0
2016,3,21,7,15,0.0,10.5,3.3,11.0,10.5,9.22,2.32
2016,3,21,7,30,0.0,14.0,3.4,11.0,14.0,12.3,5.05
2016,3,21,7,45,0.0,18.0,3.55,11.5,18.0,15.83,8.12
2016,3,21,8,0,0.0,22.0,3.7,12.0,22.0,19.36,11.14
2016,3,21,8,15,0.0,47.0,3.75,12.0,47.0,41.47,30.17
2016,3,21,8,30,0.0,72.0,3.8,12.0,72.0,63.67,49.05
2016,3,21,8,45,19.0,139.5,3.9,12.0,149.5,146.63,119.71
2016,3,21,9,0,38.0,207.0,4.0,12.0,227.0,251.43,206.52
2016,3,21,9,15,19.0,177.5,4.05,12.0,187.5,184.41,150.04
2016,3,21,9,30,0.0,148.0,4.1,12.0,148.0,135.58,108.5
2016,3,21,9,45,3.5,175.5,4.2,12.5,178.0,165.72,133.14
2016,3,21,10,0,7.0,203.0,4.3,13.0,208.0,196.05,157.52
2016,3,21,10,15,3.5,168.0,4.4,13.0,170.5,157.09,125.23
2016,3,21,10,30,0.0,133.0,4.5,13.0,133.0,119.76,94.24
2016,3,21,10,45,0.0,95.5,4.65,13.5,95.5,84.85,65.17
2016,3,21,11,0,0.0,58.0,4.8,14.0,58.0,51.43,37.29
2016,3,21,11,15,6.0,153.0,4.85,14.0,157.5,144.08,113.85
2016,3,21,11,30,12.0,248.0,4.9,14.0,257.0,240.48,191.77
2016,3,21,11,45,9.5,226.5,5.0,14.0,234.0,216.41,172.13
2016,3,21,12,0,7.0,205.0,5.1,14.0,211.0,192.91,153.09
2016,3,21,12,15,7.0,205.5,5.1,14.0,211.0,192.79,152.99
2016,3,21,12,30,7.0,206.0,5.1,14.0,211.0,192.63,152.86
2016,3,21,12,45,3.5,122.0,5.1,14.0,124.5,111.89,87.11
2016,3,21,13,0,0.0,38.0,5.1,14.0,38.0,33.69,22.46
2016,3,21,13,15,0.0,37.0,5.0,14.0,37.0,32.79,21.75
2016,3,21,13,30,0.0,36.0,4.9,14.0,36.0,31.89,21.03
2016,3,21,13,45,6.5,137.0,4.85,14.0,141.5,126.47,99.52
2016,3,21,14,0,13.0,238.0,4.8,14.0,247.0,220.57,176.18
2016,3,21,14,15,8.0,208.5,4.8,13.5,214.0,189.81,151.56
2016,3,21,14,30,3.0,179.0,4.8,13.0,181.0,159.98,127.66
2016,3,21,14,45,4.5,183.5,4.8,13.0,186.5,163.87,131.15
2016,3,21,15,0,6.0,188.0,4.8,13.0,192.0,167.33,134.25
2016,3,21,15,15,134.5,209.0,4.65,12.5,281.0,230.73,184.96
2016,3,21,15,30,263.0,230.0,4.5,12.0,370.0,274.15,216.46
2016,3,21,15,45,457.5,176.5,4.35,12.0,394.0,257.51,193.93
2016,3,21,16,0,652.0,123.0,4.2,12.0,418.0,218.27,150.4
2016,3,21,16,15,326.0,94.5,4.0,11.5,242.0,110.66,74.61
2016,3,21,16,30,0.0,66.0,3.8,11.0,66.0,58.33,44.84
2016,3,21,16,45,0.0,56.0,3.65,11.0,56.0,49.45,39.17
2016,3,21,17,0,0.0,46.0,3.5,11.0,46.0,40.58,31.16
2016,3,21,17,15,188.0,52.0,3.35,10.5,84.5,38.26,28.98
2016,3,21,17,30,376.0,58.0,3.2,10.0,123.0,44.34,34.11
2016,3,21,17,45,262.0,43.0,3.1,10.0,80.5,33.31,23.49
2016,3,21,18,0,148.0,28.0,3.0,10.0,38.0,21.97,9.68
2016,3,21,18,15,74.0,14.0,2.95,10.0,19.0,12.73,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,10.5,2.25,7.5,15.0,43.71,0.0
2016,3,22,6,30,168.0,21.0,2.3,8.0,30.0,121.35,41.01
2016,3,22,6,45,308.0,33.5,2.4,8.5,72.5,229.23,183.06
2016,3,22,7,0,448.0,46.0,2.5,9.0,115.0,340.98,284.01
2016,3,22,7,15,529.0,54.0,2.6,9.0,166.5,424.97,358.71
2016,3,22,7,30,610.0,62.0,2.7,9.0,218.0,515.62,436.18
2016,3,22,7,45,663.0,67.5,2.8,9.5,271.0,588.86,495.27
2016,3,22,8,0,716.0,73.0,2.9,10.0,324.0,664.72,553.1
2016,3,22,8,15,750.5,77.5,2.9,10.0,376.0,722.14,595.39
2016,3,22,8,30,785.0,82.0,2.9,10.0,428.0,784.07,640.0
2016,3,22,8,45,814.0,84.0,2.95,10.5,477.5,837.53,676.33
2016,3,22,9,0,843.0,86.0,3.0,11.0,527.0,889.56,710.88
2016,3,22,9,15,861.0,88.5,3.0,11.0,571.0,930.18,737.61
2016,3,22,9,30,879.0,91.0,3.0,11.0,615.0,958.35,755.34
2016,3,22,9,45,895.5,91.5,3.05,11.5,654.5,989.16,773.99
2016,3,22,10,0,912.0,92.0,3.1,12.0,694.0,1016.78,790.3
2016,3,22,10,15,921.0,93.5,3.1,12.0,726.0,1034.68,800.93
2016,3,22,10,30,930.0,95.0,3.1,12.0,758.0,1048.77,809.14
2016,3,22,10,45,545.5,232.0,3.1,12.5,624.5,827.58,649.8
2016,3,22,11,0,161.0,369.0,3.1,13.0,491.0,555.29,437.73
2016,3,22,11,15,156.5,378.0,3.1,13.0,498.5,555.48,438.71
2016,3,22,11,30,152.0,387.0,3.1,13.0,506.0,554.83,437.57
2016,3,22,11,45,91.5,355.0,3.15,13.0,427.5,439.58,348.49
2016,3,22,12,0,31.0,323.0,3.2,13.0,349.0,344.39,273.18
2016,3,22,12,15,496.5,210.0,3.25,13.0,606.0,699.26,557.89
2016,3,22,12,30,962.0,97.0,3.3,13.0,863.0,965.58,749.53
2016,3,22,12,45,622.0,236.0,3.4,13.0,729.5,793.66,623.6
2016,3,22,13,0,282.0,375.0,3.5,13.0,596.0,609.1,480.28
2016,3,22,13,15,614.5,236.0,3.55,13.0,706.0,731.25,580.24
2016,3,22,13,30,947.0,97.0,3.6,13.0,816.0,806.08,638.73
2016,3,22,13,45,943.0,95.0,3.7,13.0,792.5,756.93,603.19
2016,3,22,14,0,939.0,93.0,3.8,13.0,769.0,705.4,563.71
2016,3,22,14,15,930.5,91.5,3.8,13.0,738.5,649.5,519.38
2016,3,22,14,30,922.0,90.0,3.8,13.0,708.0,592.12,472.63
2016,3,22,14,45,912.0,87.0,3.85,13.0,671.0,531.42,421.95
2016,3,22,15,0,902.0,84.0,3.9,13.0,634.0,469.97,368.97
2016,3,22,15,15,886.5,82.0,3.85,13.0,590.5,406.9,312.95
2016,3,22,15,30,871.0,80.0,3.8,13.0,547.0,344.23,255.95
2016,3,22,15,45,851.0,76.5,3.8,13.0,499.5,276.08,194.18
2016,3,22,16,0,831.0,73.0,3.8,13.0,452.0,212.78,137.5
2016,3,22,16,15,801.0,69.5,3.7,12.5,400.5,150.23,86.69
2016,3,22,16,30,771.0,66.0,3.6,12.0,349.0,91.17,49.5
2016,3,22,16,45,728.5,61.0,3.5,11.5,296.0,48.38,38.11
2016,3,22,17,0,686.0,56.0,3.4,11.0,243.0,45.49,35.6
2016,3,22,17,15,616.5,49.5,3.3,10.5,191.0,41.11,31.57
2016,3,22,17,30,547.0,43.0,3.2,10.0,139.0,33.57,24.51
2016,3,22,17,45,427.5,33.5,3.1,10.0,92.5,26.67,17.76
2016,3,22,18,0,308.0,24.0,3.0,10.0,46.0,19.59,8.67
2016,3,22,18,15,154.0,12.0,2.95,9.5,23.0,10.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,109.5,10.5,1.8,6.5,17.0,54.29,0.0
2016,3,23,6,30,219.0,21.0,1.8,7.0,34.0,148.79,72.17
2016,3,23,6,45,339.0,33.5,1.8,7.5,76.5,245.9,198.32
2016,3,23,7,0,459.0,46.0,1.8,8.0,119.0,348.19,290.53
2016,3,23,7,15,535.0,54.0,1.75,8.5,169.5,429.67,361.54
2016,3,23,7,30,611.0,62.0,1.7,9.0,220.0,517.35,434.23
2016,3,23,7,45,684.5,58.5,1.7,9.5,272.0,589.89,491.07
2016,3,23,8,0,758.0,55.0,1.7,10.0,324.0,670.82,550.91
2016,3,23,8,15,780.0,67.5,1.7,10.5,380.5,734.79,595.61
2016,3,23,8,30,802.0,80.0,1.7,11.0,437.0,797.23,637.77
2016,3,23,8,45,826.5,83.5,1.75,12.0,486.0,849.1,670.46
2016,3,23,9,0,851.0,87.0,1.8,13.0,535.0,899.26,701.19
2016,3,23,9,15,868.5,89.5,1.7,13.0,579.5,939.58,725.21
2016,3,23,9,30,886.0,92.0,1.6,13.0,624.0,967.35,740.33
2016,3,23,9,45,899.5,94.0,1.55,13.5,663.0,997.12,756.07
2016,3,23,10,0,913.0,96.0,1.5,14.0,702.0,1023.55,769.36
2016,3,23,10,15,922.0,97.5,1.5,14.0,734.5,1041.34,779.23
2016,3,23,10,30,931.0,99.0,1.5,14.0,767.0,1055.3,786.83
2016,3,23,10,45,936.5,100.5,1.5,14.5,791.5,1061.81,788.31
2016,3,23,11,0,942.0,102.0,1.5,15.0,816.0,1064.26,787.44
2016,3,23,11,15,773.5,181.0,1.55,15.0,775.5,993.26,741.37
2016,3,23,11,30,605.0,260.0,1.6,15.0,735.0,894.01,674.8
2016,3,23,11,45,777.0,183.5,1.7,15.5,801.0,971.17,728.85
2016,3,23,12,0,949.0,107.0,1.8,16.0,867.0,1017.49,758.18
2016,3,23,12,15,949.0,107.5,1.85,16.0,867.5,993.49,742.43
2016,3,23,12,30,949.0,108.0,1.9,16.0,868.0,965.79,725.05
2016,3,23,12,45,936.5,113.5,1.95,16.0,857.5,928.83,701.4
2016,3,23,13,0,924.0,119.0,2.0,16.0,847.0,889.1,675.73
2016,3,23,13,15,919.5,118.0,2.05,16.0,831.0,846.83,648.05
2016,3,23,13,30,915.0,117.0,2.1,16.0,815.0,801.88,618.16
2016,3,23,13,45,904.0,117.5,2.2,16.0,790.0,751.36,583.38
2016,3,23,14,0,893.0,118.0,2.3,16.0,765.0,699.14,545.11
2016,3,23,14,15,883.0,116.0,2.35,15.5,733.5,645.41,505.17
2016,3,23,14,30,873.0,114.0,2.4,15.0,702.0,587.97,461.03
2016,3,23,14,45,858.0,112.0,2.45,15.0,664.0,527.22,411.9
2016,3,23,15,0,843.0,110.0,2.5,15.0,626.0,466.42,361.07
2016,3,23,15,15,824.5,107.0,2.5,14.5,582.5,403.71,307.64
2016,3,23,15,30,806.0,104.0,2.5,14.0,539.0,341.99,253.48
2016,3,23,15,45,584.5,138.0,2.55,14.0,439.0,258.94,188.07
2016,3,23,16,0,363.0,172.0,2.6,14.0,339.0,203.97,149.23
2016,3,23,16,15,381.0,148.0,2.6,13.5,306.0,157.29,110.43
2016,3,23,16,30,399.0,124.0,2.6,13.0,273.0,110.82,76.97
2016,3,23,16,45,352.5,113.5,2.6,13.0,230.5,80.8,66.75
2016,3,23,17,0,306.0,103.0,2.6,13.0,188.0,77.77,64.09
2016,3,23,17,15,364.5,79.5,2.55,12.5,159.5,59.26,47.52
2016,3,23,17,30,423.0,56.0,2.5,12.0,131.0,44.49,34.03
2016,3,23,17,45,302.5,42.5,2.5,11.5,87.0,32.92,23.15
2016,3,23,18,0,182.0,29.0,2.5,11.0,43.0,22.74,11.52
2016,3,23,18,15,91.0,14.5,2.45,10.5,21.5,13.19,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,11.5,2.6,8.5,17.0,44.73,0.0
2016,3,24,6,30,167.0,23.0,2.7,9.0,34.0,126.7,72.2
