Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,45,274.5,38.0,2.8,9.5,75.0,215.46,173.9
2016,3,24,7,0,382.0,53.0,2.9,10.0,116.0,312.12,260.57
2016,3,24,7,15,459.0,63.5,2.9,10.5,166.0,393.83,332.09
2016,3,24,7,30,536.0,74.0,2.9,11.0,216.0,481.9,406.09
2016,3,24,7,45,564.0,87.5,2.95,11.5,265.0,543.54,455.68
2016,3,24,8,0,592.0,101.0,3.0,12.0,314.0,605.81,503.78
2016,3,24,8,15,630.0,108.0,3.0,12.5,365.0,669.05,550.07
2016,3,24,8,30,668.0,115.0,3.0,13.0,416.0,732.71,595.21
2016,3,24,8,45,679.0,127.0,3.05,13.5,461.0,778.44,626.09
2016,3,24,9,0,690.0,139.0,3.1,14.0,506.0,822.02,654.93
2016,3,24,9,15,712.0,143.5,3.0,14.0,549.5,864.91,683.09
2016,3,24,9,30,734.0,148.0,2.9,14.0,593.0,905.68,709.27
2016,3,24,9,45,765.5,144.5,2.8,14.5,633.5,943.9,731.91
2016,3,24,10,0,797.0,141.0,2.7,15.0,674.0,972.57,747.57
2016,3,24,10,15,809.0,143.5,2.6,15.0,706.5,993.25,759.08
2016,3,24,10,30,821.0,146.0,2.5,15.0,739.0,1010.41,768.24
2016,3,24,10,45,828.0,149.0,2.45,15.5,763.5,1019.42,771.09
2016,3,24,11,0,835.0,152.0,2.4,16.0,788.0,1024.64,771.6
2016,3,24,11,15,840.5,153.5,2.4,16.0,805.0,1022.9,769.68
2016,3,24,11,30,846.0,155.0,2.4,16.0,822.0,1017.31,765.43
2016,3,24,11,45,842.5,159.0,2.4,16.0,830.0,1001.8,754.74
2016,3,24,12,0,839.0,163.0,2.4,16.0,838.0,982.71,741.87
2016,3,24,12,15,839.5,163.0,2.4,16.0,838.5,959.82,726.56
2016,3,24,12,30,840.0,163.0,2.4,16.0,839.0,933.51,709.01
2016,3,24,12,45,867.5,146.0,2.4,16.5,838.5,910.13,692.2
2016,3,24,13,0,895.0,129.0,2.4,17.0,838.0,875.07,667.41
2016,3,24,13,15,890.5,128.0,2.4,17.0,822.0,833.74,639.54
2016,3,24,13,30,886.0,127.0,2.4,17.0,806.0,794.59,613.02
2016,3,24,13,45,877.0,126.5,2.4,17.0,782.0,744.68,577.25
2016,3,24,14,0,868.0,126.0,2.4,17.0,758.0,693.03,538.81
2016,3,24,14,15,858.0,124.0,2.4,16.5,727.5,637.87,497.72
2016,3,24,14,30,848.0,122.0,2.4,16.0,697.0,581.63,454.42
2016,3,24,14,45,825.5,123.0,2.45,16.0,658.0,521.2,405.77
2016,3,24,15,0,803.0,124.0,2.5,16.0,619.0,461.59,356.22
2016,3,24,15,15,784.0,120.5,2.55,15.5,576.0,397.62,302.41
2016,3,24,15,30,765.0,117.0,2.6,15.0,533.0,337.02,249.69
2016,3,24,15,45,736.5,113.0,2.65,15.0,485.0,275.09,195.1
2016,3,24,16,0,708.0,109.0,2.7,15.0,437.0,216.08,143.92
2016,3,24,16,15,673.5,103.0,2.8,14.5,386.5,157.92,97.8
2016,3,24,16,30,639.0,97.0,2.9,14.0,336.0,104.05,63.86
2016,3,24,16,45,606.0,86.0,3.0,14.0,285.5,62.69,50.45
2016,3,24,17,0,573.0,75.0,3.1,14.0,235.0,56.12,44.64
2016,3,24,17,15,503.0,65.5,3.1,13.5,184.5,50.33,39.42
2016,3,24,17,30,433.0,56.0,3.1,13.0,134.0,44.35,33.79
2016,3,24,17,45,332.0,42.0,3.15,12.5,90.0,33.89,23.94
2016,3,24,18,0,231.0,28.0,3.2,12.0,46.0,22.97,12.11
2016,3,24,18,15,115.5,14.0,3.1,11.5,23.0,12.73,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,13.5,2.05,8.5,20.0,51.46,0.0
2016,3,25,6,30,190.0,27.0,2.1,9.0,40.0,145.49,92.92
2016,3,25,6,45,312.5,40.0,2.2,9.5,83.5,240.0,194.56
2016,3,25,7,0,435.0,53.0,2.3,10.0,127.0,343.71,286.49
2016,3,25,7,15,509.5,61.5,2.4,10.0,177.5,424.37,357.28
2016,3,25,7,30,584.0,70.0,2.5,10.0,228.0,510.89,430.33
2016,3,25,7,45,647.0,73.5,2.6,10.5,282.0,588.14,492.12
2016,3,25,8,0,710.0,77.0,2.7,11.0,336.0,668.68,552.88
2016,3,25,8,15,743.0,81.5,2.75,11.5,387.5,724.57,592.61
2016,3,25,8,30,776.0,86.0,2.8,12.0,439.0,784.97,634.72
2016,3,25,8,45,804.0,88.0,2.85,12.5,488.0,837.24,669.77
2016,3,25,9,0,832.0,90.0,2.9,13.0,537.0,888.02,703.08
2016,3,25,9,15,849.5,92.5,2.75,13.5,581.0,927.75,726.35
2016,3,25,9,30,867.0,95.0,2.6,14.0,625.0,964.78,747.22
2016,3,25,9,45,877.0,98.5,2.5,14.5,662.5,982.57,754.97
2016,3,25,10,0,887.0,102.0,2.4,15.0,700.0,1006.81,767.23
2016,3,25,10,15,897.0,104.0,2.35,15.0,732.0,1025.72,777.72
2016,3,25,10,30,907.0,106.0,2.3,15.0,764.0,1040.9,785.83
2016,3,25,10,45,910.0,109.5,2.25,15.5,788.0,1046.88,786.48
2016,3,25,11,0,913.0,113.0,2.2,16.0,812.0,1048.86,784.73
2016,3,25,11,15,917.0,113.5,2.15,16.0,829.0,1044.52,780.5
2016,3,25,11,30,921.0,114.0,2.1,16.0,846.0,1036.21,773.9
2016,3,25,11,45,925.0,113.5,2.05,16.5,855.0,1022.89,762.76
2016,3,25,12,0,929.0,113.0,2.0,17.0,864.0,1005.65,749.29
2016,3,25,12,15,929.0,113.0,2.0,17.0,864.0,981.39,733.38
2016,3,25,12,30,929.0,113.0,2.0,17.0,864.0,953.51,715.19
2016,3,25,12,45,933.0,109.0,2.05,17.0,857.5,921.54,694.81
2016,3,25,13,0,937.0,105.0,2.1,17.0,851.0,886.01,671.89
2016,3,25,13,15,932.5,104.0,2.15,17.0,834.5,843.34,643.87
2016,3,25,13,30,928.0,103.0,2.2,17.0,818.0,797.96,613.67
2016,3,25,13,45,921.5,102.0,2.25,17.0,794.0,748.7,579.98
2016,3,25,14,0,915.0,101.0,2.3,17.0,770.0,697.34,542.09
2016,3,25,14,15,905.5,99.0,2.35,17.0,739.0,641.39,499.68
2016,3,25,14,30,896.0,97.0,2.4,17.0,708.0,584.16,454.93
2016,3,25,14,45,880.5,96.0,2.5,17.0,669.5,523.87,406.46
2016,3,25,15,0,865.0,95.0,2.6,17.0,631.0,461.81,354.91
2016,3,25,15,15,848.0,92.5,2.65,16.5,588.0,398.99,301.54
2016,3,25,15,30,831.0,90.0,2.7,16.0,545.0,336.94,247.16
2016,3,25,15,45,803.5,88.0,2.8,16.0,496.0,273.78,191.09
2016,3,25,16,0,776.0,86.0,2.9,16.0,447.0,213.28,138.3
2016,3,25,16,15,744.0,81.5,2.95,15.5,396.5,153.08,90.37
2016,3,25,16,30,712.0,77.0,3.0,15.0,346.0,92.01,51.31
2016,3,25,16,45,663.5,72.0,3.1,14.5,293.5,51.85,40.73
2016,3,25,17,0,615.0,67.0,3.2,14.0,241.0,49.64,38.87
2016,3,25,17,15,545.5,59.0,3.2,13.5,190.0,44.83,34.53
2016,3,25,17,30,476.0,51.0,3.2,13.0,139.0,39.88,29.87
2016,3,25,17,45,362.0,40.0,3.25,12.5,94.0,31.97,22.33
2016,3,25,18,0,248.0,29.0,3.3,12.0,49.0,23.81,13.17
2016,3,25,18,15,124.0,14.5,3.25,11.5,24.5,13.19,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,11.5,2.4,10.5,22.5,71.57,0.0
2016,3,26,6,30,295.0,23.0,2.4,11.0,45.0,193.53,132.58
2016,3,26,6,45,407.0,32.5,2.45,11.5,89.5,281.8,228.07
2016,3,26,7,0,519.0,42.0,2.5,12.0,134.0,380.33,315.24
2016,3,26,7,15,586.0,48.5,2.45,12.5,184.5,457.3,381.53
2016,3,26,7,30,653.0,55.0,2.4,13.0,235.0,535.95,446.19
2016,3,26,7,45,695.5,60.0,2.4,13.5,287.0,603.31,497.47
2016,3,26,8,0,738.0,65.0,2.4,14.0,339.0,672.18,547.74
2016,3,26,8,15,767.5,69.0,2.4,14.0,389.0,730.23,589.18
2016,3,26,8,30,797.0,73.0,2.4,14.0,439.0,787.78,629.21
2016,3,26,8,45,817.5,76.0,2.4,14.5,486.0,835.17,659.8
2016,3,26,9,0,838.0,79.0,2.4,15.0,533.0,871.76,682.16
2016,3,26,9,15,854.0,81.5,2.45,15.0,576.0,909.89,707.12
2016,3,26,9,30,870.0,84.0,2.5,15.0,619.0,945.34,730.01
2016,3,26,9,45,881.0,86.0,2.55,15.5,656.0,972.34,745.63
2016,3,26,10,0,892.0,88.0,2.6,16.0,693.0,995.98,759.01
2016,3,26,10,15,900.0,89.5,2.6,16.0,723.5,1012.48,768.55
2016,3,26,10,30,908.0,91.0,2.6,16.0,754.0,1025.25,775.75
2016,3,26,10,45,913.0,92.5,2.65,16.5,777.5,1031.13,777.59
2016,3,26,11,0,918.0,94.0,2.7,17.0,801.0,1033.06,777.0
2016,3,26,11,15,921.5,94.5,2.7,17.0,817.5,1028.38,773.16
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,1019.75,766.91
2016,3,26,11,45,919.5,100.0,2.75,17.5,840.5,1003.38,754.72
2016,3,26,12,0,914.0,105.0,2.8,18.0,847.0,983.28,740.21
2016,3,26,12,15,914.0,105.0,2.8,18.0,847.5,959.43,724.23
2016,3,26,12,30,914.0,105.0,2.8,18.0,848.0,932.04,705.91
2016,3,26,12,45,715.0,202.5,2.85,18.0,780.5,840.17,643.36
2016,3,26,13,0,516.0,300.0,2.9,18.0,713.0,736.78,566.1
2016,3,26,13,15,686.5,214.0,2.95,17.5,752.0,766.04,592.84
2016,3,26,13,30,857.0,128.0,3.0,17.0,791.0,773.78,602.26
2016,3,26,13,45,701.0,191.0,3.05,17.0,723.0,684.39,534.26
2016,3,26,14,0,545.0,254.0,3.1,17.0,655.0,599.21,468.67
2016,3,26,14,15,552.0,238.5,3.15,17.0,630.5,556.13,436.12
2016,3,26,14,30,559.0,223.0,3.2,17.0,606.0,511.35,401.06
2016,3,26,14,45,560.0,208.5,3.25,17.0,574.5,462.88,362.1
2016,3,26,15,0,561.0,194.0,3.3,17.0,543.0,413.55,321.28
2016,3,26,15,15,559.0,179.5,3.3,16.5,507.0,362.38,278.31
2016,3,26,15,30,557.0,165.0,3.3,16.0,471.0,310.98,233.97
2016,3,26,15,45,573.0,144.5,3.35,16.0,436.0,260.61,188.76
2016,3,26,16,0,589.0,124.0,3.4,16.0,401.0,206.14,140.49
2016,3,26,16,15,467.5,130.5,3.4,15.5,335.0,153.75,102.96
2016,3,26,16,30,346.0,137.0,3.4,15.0,269.0,120.88,86.38
2016,3,26,16,45,319.5,121.0,3.4,14.5,229.0,89.76,74.26
2016,3,26,17,0,293.0,105.0,3.4,14.0,189.0,79.05,65.0
2016,3,26,17,15,257.5,86.5,3.35,13.5,149.0,66.21,53.55
2016,3,26,17,30,222.0,68.0,3.3,13.0,109.0,52.92,41.44
2016,3,26,17,45,158.0,49.5,3.3,13.0,74.0,39.13,28.57
2016,3,26,18,0,94.0,31.0,3.3,13.0,39.0,24.97,14.36
2016,3,26,18,15,47.0,15.5,3.25,12.5,19.5,14.1,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,9.0,24.0,66.86,0.0
2016,3,27,6,30,260.0,28.0,2.7,9.0,48.0,185.0,133.52
2016,3,27,6,45,370.5,39.5,2.8,9.5,93.0,271.53,222.37
2016,3,27,7,0,481.0,51.0,2.9,10.0,138.0,370.12,309.97
2016,3,27,7,15,552.5,59.0,2.9,10.5,190.0,450.51,379.62
2016,3,27,7,30,624.0,67.0,2.9,11.0,242.0,536.51,450.85
2016,3,27,7,45,669.0,73.5,2.95,11.5,295.0,606.2,505.48
2016,3,27,8,0,714.0,80.0,3.0,12.0,348.0,677.73,558.73
2016,3,27,8,15,747.0,84.5,3.1,12.0,400.0,733.68,599.73
2016,3,27,8,30,780.0,89.0,3.2,12.0,452.0,794.21,643.37
2016,3,27,8,45,804.0,93.0,3.3,12.5,500.5,845.47,678.07
2016,3,27,9,0,828.0,97.0,3.4,13.0,549.0,895.0,710.95
2016,3,27,9,15,845.5,100.0,3.45,13.0,593.5,935.15,737.68
2016,3,27,9,30,863.0,103.0,3.5,13.0,638.0,972.58,762.35
2016,3,27,9,45,875.0,106.0,3.6,13.5,676.5,1001.64,779.97
2016,3,27,10,0,887.0,109.0,3.7,14.0,715.0,1016.56,787.81
2016,3,27,10,15,897.0,111.0,3.75,14.0,747.5,1035.24,799.57
2016,3,27,10,30,907.0,113.0,3.8,14.0,780.0,1050.18,808.85
2016,3,27,10,45,912.5,115.0,3.85,14.0,804.5,1056.72,812.52
2016,3,27,11,0,918.0,117.0,3.9,14.0,829.0,1059.28,813.7
2016,3,27,11,15,923.0,118.0,3.9,14.0,846.5,1056.23,810.86
2016,3,27,11,30,928.0,119.0,3.9,14.0,864.0,1049.17,805.48
2016,3,27,11,45,927.0,121.5,3.95,14.5,872.0,1033.86,793.48
2016,3,27,12,0,926.0,124.0,4.0,15.0,880.0,1014.73,779.06
2016,3,27,12,15,926.5,124.5,4.0,15.0,881.0,991.21,762.86
2016,3,27,12,30,927.0,125.0,4.0,15.0,882.0,964.07,744.2
2016,3,27,12,45,917.0,129.0,4.05,15.0,872.0,927.81,719.46
2016,3,27,13,0,907.0,133.0,4.1,15.0,862.0,888.76,692.65
2016,3,27,13,15,730.5,203.5,4.1,15.0,783.5,790.26,620.85
2016,3,27,13,30,554.0,274.0,4.1,15.0,705.0,686.37,540.94
2016,3,27,13,45,585.0,252.5,4.2,15.0,695.5,657.24,520.18
2016,3,27,14,0,616.0,231.0,4.3,15.0,686.0,626.3,497.03
2016,3,27,14,15,598.5,224.0,4.35,14.5,651.5,572.8,456.12
2016,3,27,14,30,581.0,217.0,4.4,14.0,617.0,517.66,412.95
2016,3,27,14,45,529.5,221.5,4.45,14.0,571.0,458.78,364.88
2016,3,27,15,0,478.0,226.0,4.5,14.0,525.0,404.37,319.72
2016,3,27,15,15,436.0,220.0,4.45,13.5,478.5,349.81,274.4
2016,3,27,15,30,394.0,214.0,4.4,13.0,432.0,300.41,232.88
2016,3,27,15,45,386.5,195.0,4.4,13.0,393.5,254.29,192.7
2016,3,27,16,0,379.0,176.0,4.4,13.0,355.0,209.19,153.8
2016,3,27,16,15,413.5,149.0,4.3,12.5,324.0,160.98,112.67
2016,3,27,16,30,448.0,122.0,4.2,12.0,293.0,111.34,76.28
2016,3,27,16,45,391.0,115.0,4.15,11.5,249.0,81.59,67.86
2016,3,27,17,0,334.0,108.0,4.1,11.0,205.0,78.14,64.96
2016,3,27,17,15,289.5,90.0,4.1,10.5,161.5,68.76,56.5
2016,3,27,17,30,245.0,72.0,4.1,10.0,118.0,55.82,44.58
2016,3,27,17,45,178.0,53.0,4.1,10.0,80.5,41.72,31.28
2016,3,27,18,0,111.0,34.0,4.1,10.0,43.0,27.25,16.73
2016,3,27,18,15,55.5,17.0,4.1,10.0,21.5,13.93,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,177.5,13.5,4.3,7.0,28.0,86.54,0.0
2016,3,28,6,30,355.0,27.0,4.4,7.0,56.0,229.66,173.39
2016,3,28,6,45,469.5,35.5,4.55,7.5,104.5,319.97,266.03
2016,3,28,7,0,584.0,44.0,4.7,8.0,153.0,417.87,355.03
2016,3,28,7,15,649.5,50.0,4.75,8.0,207.0,497.64,426.48
2016,3,28,7,30,715.0,56.0,4.8,8.0,261.0,581.98,498.63
2016,3,28,7,45,757.5,60.5,4.9,8.5,315.5,651.62,553.79
2016,3,28,8,0,800.0,65.0,5.0,9.0,370.0,722.56,608.12
2016,3,28,8,15,829.0,68.5,5.0,9.0,422.5,781.99,652.57
2016,3,28,8,30,858.0,72.0,5.0,9.0,475.0,840.66,695.46
2016,3,28,8,45,879.0,74.5,5.0,9.5,524.5,881.26,722.49
2016,3,28,9,0,900.0,77.0,5.0,10.0,574.0,927.97,753.7
2016,3,28,9,15,915.0,79.5,4.95,10.0,618.5,966.67,779.55
2016,3,28,9,30,930.0,82.0,4.9,10.0,663.0,1002.39,803.01
2016,3,28,9,45,941.5,84.0,4.85,10.5,702.0,1030.82,819.49
2016,3,28,10,0,953.0,86.0,4.8,11.0,741.0,1055.66,833.34
2016,3,28,10,15,960.5,87.0,4.75,11.0,772.5,1071.51,842.41
2016,3,28,10,30,968.0,88.0,4.7,11.0,804.0,1083.36,848.84
2016,3,28,10,45,973.5,89.5,4.7,11.5,828.5,1089.68,850.44
2016,3,28,11,0,979.0,91.0,4.7,12.0,853.0,1091.79,849.31
2016,3,28,11,15,982.0,91.5,4.65,12.0,869.5,1086.03,844.0
2016,3,28,11,30,985.0,92.0,4.6,12.0,886.0,1076.07,836.01
2016,3,28,11,45,985.5,93.0,4.6,12.0,894.0,1060.06,824.52
2016,3,28,12,0,986.0,94.0,4.6,12.0,902.0,1039.99,810.35
2016,3,28,12,15,985.0,94.0,4.5,12.0,901.5,1013.51,790.84
2016,3,28,12,30,984.0,94.0,4.4,12.0,901.0,983.27,768.82
2016,3,28,12,45,966.5,102.0,4.35,12.0,889.0,943.41,740.48
2016,3,28,13,0,949.0,110.0,4.3,12.0,877.0,900.9,710.23
2016,3,28,13,15,944.5,109.5,4.2,12.0,860.0,858.04,679.23
2016,3,28,13,30,940.0,109.0,4.1,12.0,843.0,812.44,646.29
2016,3,28,13,45,932.0,108.0,4.05,12.5,818.0,761.39,607.76
2016,3,28,14,0,924.0,107.0,4.0,13.0,793.0,708.38,565.42
2016,3,28,14,15,914.5,105.5,3.9,12.5,761.0,652.28,521.65
2016,3,28,14,30,905.0,104.0,3.8,12.0,729.0,594.88,475.52
2016,3,28,14,45,644.5,180.5,3.75,12.0,614.0,481.17,383.49
2016,3,28,15,0,384.0,257.0,3.7,12.0,499.0,388.23,308.66
2016,3,28,15,15,192.0,142.0,3.6,12.0,263.0,194.3,153.63
2016,3,28,15,30,0.0,27.0,3.5,12.0,27.0,23.83,14.68
2016,3,28,15,45,9.5,101.0,3.4,12.0,105.5,91.35,71.82
2016,3,28,16,0,19.0,175.0,3.3,12.0,184.0,151.6,122.07
2016,3,28,16,15,339.0,127.5,3.15,11.5,259.5,135.83,95.16
2016,3,28,16,30,659.0,80.0,3.0,11.0,335.0,90.95,52.82
2016,3,28,16,45,597.5,80.0,2.95,11.0,286.0,57.21,46.12
2016,3,28,17,0,536.0,80.0,2.9,11.0,237.0,59.4,48.15
2016,3,28,17,15,477.0,69.5,2.9,10.5,188.5,52.99,42.36
2016,3,28,17,30,418.0,59.0,2.9,10.0,140.0,46.31,36.1
2016,3,28,17,45,329.0,45.5,2.9,9.5,96.5,36.47,26.77
2016,3,28,18,0,240.0,32.0,2.9,9.0,53.0,25.02,15.24
2016,3,28,18,15,120.0,16.0,2.9,9.0,26.5,12.62,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,183.0,13.5,1.7,6.5,30.0,107.67,0.0
2016,3,29,6,30,366.0,27.0,1.8,7.0,60.0,235.3,180.63
2016,3,29,6,45,480.0,35.5,1.95,8.0,108.5,326.2,269.07
2016,3,29,7,0,594.0,44.0,2.1,9.0,157.0,424.91,355.75
2016,3,29,7,15,656.5,50.0,2.25,9.0,211.0,503.27,423.91
2016,3,29,7,30,719.0,56.0,2.4,9.0,265.0,585.93,492.39
2016,3,29,7,45,763.0,59.5,2.6,9.5,319.5,655.58,545.9
2016,3,29,8,0,807.0,63.0,2.8,10.0,374.0,726.61,598.71
2016,3,29,8,15,835.0,66.5,2.75,10.5,426.5,785.46,639.31
2016,3,29,8,30,863.0,70.0,2.7,11.0,479.0,835.38,672.16
2016,3,29,8,45,883.0,72.5,2.7,11.5,528.5,883.35,703.16
2016,3,29,9,0,903.0,75.0,2.7,12.0,578.0,929.24,732.05
2016,3,29,9,15,917.5,77.0,2.5,12.0,622.0,966.9,754.14
2016,3,29,9,30,932.0,79.0,2.3,12.0,666.0,1001.55,773.61
2016,3,29,9,45,942.0,81.5,2.15,12.5,704.5,1029.14,786.95
2016,3,29,10,0,952.0,84.0,2.0,13.0,743.0,1053.06,797.57
2016,3,29,10,15,959.5,85.0,1.9,13.0,774.5,1068.86,804.84
2016,3,29,10,30,967.0,86.0,1.8,13.0,806.0,1080.66,809.6
2016,3,29,10,45,971.5,88.0,1.7,13.5,830.0,1086.5,809.05
2016,3,29,11,0,976.0,90.0,1.6,14.0,854.0,1088.13,805.94
2016,3,29,11,15,979.0,90.5,1.55,14.0,870.0,1082.33,800.6
2016,3,29,11,30,982.0,91.0,1.5,14.0,886.0,1072.35,792.84
2016,3,29,11,45,982.0,92.0,1.5,14.0,894.0,1055.85,781.98
2016,3,29,12,0,982.0,93.0,1.5,14.0,902.0,1035.33,768.71
2016,3,29,12,15,981.5,93.0,1.5,14.0,901.5,1009.35,752.0
2016,3,29,12,30,981.0,93.0,1.5,14.0,901.0,979.62,732.9
2016,3,29,12,45,975.5,94.5,1.5,14.0,892.0,943.48,709.54
2016,3,29,13,0,970.0,96.0,1.5,14.0,883.0,904.15,683.98
2016,3,29,13,15,965.5,95.5,1.55,14.0,866.0,860.63,656.02
2016,3,29,13,30,961.0,95.0,1.6,14.0,849.0,814.32,625.74
2016,3,29,13,45,952.0,95.5,1.65,14.0,824.0,763.23,591.63
2016,3,29,14,0,943.0,96.0,1.7,14.0,799.0,710.19,552.88
2016,3,29,14,15,934.0,94.5,1.75,14.0,767.0,653.56,510.29
2016,3,29,14,30,925.0,93.0,1.8,14.0,735.0,595.55,465.15
2016,3,29,14,45,909.0,92.5,1.85,14.0,696.0,533.88,415.58
2016,3,29,15,0,893.0,92.0,1.9,14.0,657.0,472.12,364.12
2016,3,29,15,15,876.5,89.5,1.95,13.5,613.0,408.63,310.13
2016,3,29,15,30,860.0,87.0,2.0,13.0,569.0,342.32,252.19
2016,3,29,15,45,834.5,85.0,2.05,13.0,519.5,277.94,194.66
2016,3,29,16,0,809.0,83.0,2.1,13.0,470.0,215.93,140.13
2016,3,29,16,15,778.0,79.0,2.1,12.5,418.0,154.27,90.68
2016,3,29,16,30,747.0,75.0,2.1,12.0,366.0,96.3,54.49
2016,3,29,16,45,700.0,70.5,2.15,12.0,312.5,50.46,39.88
2016,3,29,17,0,653.0,66.0,2.2,12.0,259.0,48.54,38.23
2016,3,29,17,15,586.5,58.5,2.2,11.5,206.5,44.09,34.22
2016,3,29,17,30,520.0,51.0,2.2,11.0,154.0,39.51,29.91
2016,3,29,17,45,407.0,41.0,2.2,10.5,106.5,32.46,23.17
2016,3,29,18,0,294.0,31.0,2.2,10.0,59.0,25.22,15.55
2016,3,29,18,15,147.0,15.5,2.2,9.5,29.5,12.47,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,17.5,1.85,8.0,28.5,84.18,0.0
2016,3,30,6,30,234.0,35.0,1.9,8.0,57.0,180.52,139.92
2016,3,30,6,45,342.5,47.0,1.95,8.5,102.5,266.45,220.3
2016,3,30,7,0,451.0,59.0,2.0,9.0,148.0,363.87,305.68
2016,3,30,7,15,411.5,81.0,1.95,9.5,180.5,384.77,324.66
2016,3,30,7,30,372.0,103.0,1.9,10.0,213.0,403.78,340.19
2016,3,30,7,45,420.5,111.5,1.85,10.5,258.5,465.96,390.37
2016,3,30,8,0,469.0,120.0,1.8,11.0,304.0,531.19,440.78
2016,3,30,8,15,610.5,109.0,1.8,11.0,381.5,659.57,539.13
2016,3,30,8,30,752.0,98.0,1.8,11.0,459.0,788.97,632.02
2016,3,30,8,45,779.0,100.5,1.8,11.5,507.5,835.13,660.69
2016,3,30,9,0,806.0,103.0,1.8,12.0,556.0,884.81,692.09
2016,3,30,9,15,823.5,106.5,1.8,12.0,599.5,924.84,717.45
2016,3,30,9,30,841.0,110.0,1.8,12.0,643.0,962.21,740.81
2016,3,30,9,45,856.0,111.5,1.85,12.5,681.0,991.81,758.06
2016,3,30,10,0,871.0,113.0,1.9,13.0,719.0,1018.15,773.14
2016,3,30,10,15,673.5,199.0,1.9,13.0,680.0,930.14,712.08
2016,3,30,10,30,476.0,285.0,1.9,13.0,641.0,819.04,630.91
2016,3,30,10,45,483.0,292.5,1.95,13.5,663.5,831.21,638.99
2016,3,30,11,0,490.0,300.0,2.0,14.0,686.0,840.81,644.05
2016,3,30,11,15,702.0,210.0,2.0,14.0,775.0,954.74,725.94
2016,3,30,11,30,914.0,120.0,2.0,14.0,864.0,1037.21,779.19
2016,3,30,11,45,916.5,120.0,2.0,14.0,872.5,1022.66,768.21
2016,3,30,12,0,919.0,120.0,2.0,14.0,881.0,1004.29,755.98
2016,3,30,12,15,919.5,120.0,2.0,14.0,881.0,980.32,740.13
2016,3,30,12,30,920.0,120.0,2.0,14.0,881.0,952.78,721.97
2016,3,30,12,45,706.0,217.5,2.0,14.5,798.5,846.17,647.86
2016,3,30,13,0,492.0,315.0,2.0,15.0,716.0,729.55,560.53
2016,3,30,13,15,703.0,214.5,2.05,15.0,775.0,778.09,600.92
2016,3,30,13,30,914.0,114.0,2.1,15.0,834.0,797.54,617.15
2016,3,30,13,45,908.0,112.5,2.15,15.0,810.5,748.49,582.49
2016,3,30,14,0,902.0,111.0,2.2,15.0,787.0,697.36,544.66
2016,3,30,14,15,647.0,201.5,2.3,14.5,676.5,580.56,455.67
2016,3,30,14,30,392.0,292.0,2.4,14.0,566.0,475.62,374.55
2016,3,30,14,45,625.5,197.0,2.5,14.0,607.5,485.39,381.54
2016,3,30,15,0,859.0,102.0,2.6,14.0,649.0,464.25,360.47
2016,3,30,15,15,842.5,99.5,2.75,13.5,605.5,401.89,306.94
2016,3,30,15,30,826.0,97.0,2.9,13.0,562.0,340.27,252.5
2016,3,30,15,45,803.5,93.5,3.05,13.0,514.0,277.35,195.96
2016,3,30,16,0,781.0,90.0,3.2,13.0,466.0,216.52,142.19
2016,3,30,16,15,750.0,85.5,3.25,12.5,414.5,156.2,93.69
2016,3,30,16,30,719.0,81.0,3.3,12.0,363.0,94.62,53.93
2016,3,30,16,45,675.0,75.0,3.4,12.0,310.5,53.58,42.67
2016,3,30,17,0,631.0,69.0,3.5,12.0,258.0,50.67,40.12
2016,3,30,17,15,566.0,61.5,3.4,11.5,206.0,46.34,36.23
2016,3,30,17,30,501.0,54.0,3.3,11.0,154.0,41.89,32.05
2016,3,30,17,45,395.0,43.5,3.25,10.5,107.5,34.53,25.03
2016,3,30,18,0,289.0,33.0,3.2,10.0,61.0,26.94,17.16
2016,3,30,18,15,144.5,16.5,3.1,9.5,30.5,13.3,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.0,17.0,2.3,9.5,32.0,100.81,16.16
2016,3,31,6,30,298.0,34.0,2.4,10.0,64.0,211.07,165.0
2016,3,31,6,45,406.0,44.5,2.5,10.5,111.0,298.7,246.17
2016,3,31,7,0,514.0,55.0,2.6,11.0,158.0,397.53,332.4
2016,3,31,7,15,579.0,62.0,2.6,11.0,210.5,474.65,398.65
2016,3,31,7,30,644.0,69.0,2.6,11.0,263.0,556.56,466.12
2016,3,31,7,45,326.0,103.0,2.6,11.5,202.0,385.94,324.56
2016,3,31,8,0,8.0,137.0,2.6,12.0,141.0,137.29,111.32
2016,3,31,8,15,8.5,151.5,2.55,12.0,156.0,151.22,123.09
2016,3,31,8,30,9.0,166.0,2.5,12.0,171.0,165.25,134.33
2016,3,31,8,45,41.5,206.0,2.45,12.5,229.5,250.75,204.83
2016,3,31,9,0,74.0,246.0,2.4,13.0,288.0,325.9,264.79
2016,3,31,9,15,477.5,171.0,2.4,13.0,473.0,671.4,541.83
2016,3,31,9,30,881.0,96.0,2.4,13.0,658.0,974.7,756.2
2016,3,31,9,45,893.0,98.0,2.4,13.5,696.0,1002.39,768.76
2016,3,31,10,0,905.0,100.0,2.4,14.0,734.0,1026.68,781.93
2016,3,31,10,15,914.0,101.5,2.4,14.0,765.5,1043.78,791.78
2016,3,31,10,30,923.0,103.0,2.4,14.0,797.0,1057.08,799.27
2016,3,31,10,45,929.5,103.5,2.45,14.5,821.0,1062.8,801.01
2016,3,31,11,0,936.0,104.0,2.5,15.0,845.0,1064.52,800.33
2016,3,31,11,15,939.5,105.0,2.5,15.0,861.0,1059.74,796.46
2016,3,31,11,30,943.0,106.0,2.5,15.0,877.0,1050.91,790.13
2016,3,31,11,45,945.0,106.0,2.5,15.5,885.5,1035.54,778.18
2016,3,31,12,0,947.0,106.0,2.5,16.0,894.0,1016.25,763.85
2016,3,31,12,15,947.0,106.0,2.6,16.0,893.5,991.28,748.3
2016,3,31,12,30,947.0,106.0,2.7,16.0,893.0,962.66,730.22
2016,3,31,12,45,949.5,103.0,2.8,16.0,886.0,929.64,709.02
2016,3,31,13,0,952.0,100.0,2.9,16.0,879.0,893.11,685.21
2016,3,31,13,15,948.5,99.5,2.95,15.5,862.5,850.95,658.09
2016,3,31,13,30,945.0,99.0,3.0,15.0,846.0,805.98,628.6
2016,3,31,13,45,938.5,98.0,3.15,15.0,822.0,755.82,594.14
2016,3,31,14,0,932.0,97.0,3.3,15.0,798.0,703.55,555.03
2016,3,31,14,15,923.5,95.5,3.4,15.0,767.0,647.75,511.81
2016,3,31,14,30,915.0,94.0,3.5,15.0,736.0,590.54,466.1
2016,3,31,14,45,506.0,193.0,3.6,15.0,545.5,421.19,332.77
2016,3,31,15,0,97.0,292.0,3.7,15.0,355.0,292.01,231.47
2016,3,31,15,15,87.5,270.0,3.7,14.5,323.5,260.94,207.34
2016,3,31,15,30,78.0,248.0,3.7,14.0,292.0,231.33,183.88
2016,3,31,15,45,124.0,229.5,3.75,14.0,292.5,217.07,170.56
2016,3,31,16,0,170.0,211.0,3.8,14.0,293.0,198.78,153.29
2016,3,31,16,15,105.0,182.5,3.75,13.5,231.5,154.84,120.46
2016,3,31,16,30,40.0,154.0,3.7,13.0,170.0,124.25,98.94
2016,3,31,16,45,34.5,133.5,3.7,12.5,146.0,105.04,88.34
2016,3,31,17,0,29.0,113.0,3.7,12.0,122.0,90.0,75.27
2016,3,31,17,15,291.5,82.0,3.55,11.5,142.5,60.09,48.57
2016,3,31,17,30,554.0,51.0,3.4,11.0,163.0,39.39,29.82
2016,3,31,17,45,450.0,41.5,3.25,11.0,115.0,32.78,23.47
2016,3,31,18,0,346.0,32.0,3.1,11.0,67.0,25.98,16.43
2016,3,31,18,15,173.0,16.0,2.95,10.5,33.5,12.79,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,16.5,2.4,9.0,34.5,112.52,39.59
2016,4,1,6,30,349.0,33.0,2.5,9.0,69.0,235.31,186.61
2016,4,1,6,45,448.0,42.5,2.65,9.5,117.0,319.74,265.06
2016,4,1,7,0,547.0,52.0,2.8,10.0,165.0,414.33,348.14
2016,4,1,7,15,300.5,86.0,2.8,10.5,150.5,320.15,270.62
2016,4,1,7,30,54.0,120.0,2.8,11.0,136.0,166.72,138.45
2016,4,1,7,45,61.0,141.5,2.8,11.5,163.0,196.55,163.67
2016,4,1,8,0,68.0,163.0,2.8,12.0,190.0,226.69,188.2
2016,4,1,8,15,64.0,183.0,2.75,12.0,211.0,246.19,203.46
2016,4,1,8,30,60.0,203.0,2.7,12.0,232.0,265.14,218.05
2016,4,1,8,45,83.0,229.5,2.7,12.5,274.0,315.54,258.32
2016,4,1,9,0,106.0,256.0,2.7,13.0,316.0,366.85,298.35
2016,4,1,9,15,188.0,272.5,2.65,13.0,389.5,480.14,388.05
2016,4,1,9,30,270.0,289.0,2.6,13.0,463.0,597.67,477.54
2016,4,1,9,45,391.0,268.5,2.6,13.5,536.0,694.41,550.13
2016,4,1,10,0,512.0,248.0,2.6,14.0,609.0,813.14,635.66
2016,4,1,10,15,507.0,263.0,2.5,14.0,633.5,826.75,642.01
2016,4,1,10,30,502.0,278.0,2.4,14.0,658.0,837.58,647.31
2016,4,1,10,45,717.5,191.0,2.35,14.5,752.5,964.68,736.19
2016,4,1,11,0,933.0,104.0,2.3,15.0,847.0,1061.8,797.06
2016,4,1,11,15,937.0,105.0,2.25,15.0,863.0,1057.47,791.78
2016,4,1,11,30,941.0,106.0,2.2,15.0,879.0,1049.1,785.17
2016,4,1,11,45,944.0,105.5,2.2,15.0,887.5,1034.12,775.03
2016,4,1,12,0,947.0,105.0,2.2,15.0,896.0,1015.23,762.47
2016,4,1,12,15,947.0,105.0,2.2,15.0,896.0,990.22,745.96
2016,4,1,12,30,947.0,105.0,2.2,15.0,896.0,961.56,727.08
2016,4,1,12,45,946.0,104.0,2.2,15.0,888.0,927.51,704.55
2016,4,1,13,0,945.0,103.0,2.2,15.0,880.0,890.17,679.72
2016,4,1,13,15,941.5,102.5,2.25,15.0,864.0,848.2,651.98
2016,4,1,13,30,938.0,102.0,2.3,15.0,848.0,803.45,621.98
2016,4,1,13,45,932.5,100.5,2.35,15.0,824.0,753.77,587.82
2016,4,1,14,0,927.0,99.0,2.4,15.0,800.0,701.93,549.28
2016,4,1,14,15,919.0,97.5,2.45,15.0,769.0,646.64,506.99
2016,4,1,14,30,911.0,96.0,2.5,15.0,738.0,589.92,462.22
2016,4,1,14,45,899.5,94.0,2.6,15.0,700.0,529.85,413.49
2016,4,1,15,0,888.0,92.0,2.7,15.0,662.0,469.25,362.55
2016,4,1,15,15,872.5,89.5,2.75,14.5,619.0,406.47,308.7
2016,4,1,15,30,857.0,87.0,2.8,14.0,576.0,340.61,250.79
2016,4,1,15,45,836.0,84.5,2.9,14.0,528.0,277.16,193.74
2016,4,1,16,0,815.0,82.0,3.0,14.0,480.0,215.54,139.27
2016,4,1,16,15,786.5,78.0,3.0,13.5,428.5,153.9,89.74
2016,4,1,16,30,758.0,74.0,3.0,13.0,377.0,95.63,53.4
2016,4,1,16,45,716.5,69.5,3.0,12.5,323.5,54.25,43.17
2016,4,1,17,0,675.0,65.0,3.0,12.0,270.0,47.54,37.32
2016,4,1,17,15,614.0,58.0,2.85,11.5,217.5,43.47,33.68
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,39.27,29.75
2016,4,1,17,45,451.5,42.0,2.55,10.5,117.0,33.11,23.86
2016,4,1,18,0,350.0,33.0,2.4,10.0,69.0,26.79,17.33
2016,4,1,18,15,175.0,16.5,2.3,9.5,34.5,13.16,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,17.5,1.5,9.0,36.5,114.55,54.85
2016,4,2,6,30,345.0,35.0,1.5,9.0,73.0,236.03,187.98
2016,4,2,6,45,435.5,45.5,1.5,9.5,120.5,317.14,261.93
2016,4,2,7,0,526.0,56.0,1.5,10.0,168.0,407.46,339.87
2016,4,2,7,15,587.5,63.5,1.4,10.0,220.5,483.65,403.58
2016,4,2,7,30,649.0,71.0,1.3,10.0,273.0,564.3,467.72
2016,4,2,7,45,397.0,120.0,1.25,10.5,250.5,459.88,381.14
2016,4,2,8,0,145.0,169.0,1.2,11.0,228.0,308.03,254.57
2016,4,2,8,15,129.5,192.0,1.15,11.5,249.5,325.64,267.77
2016,4,2,8,30,114.0,215.0,1.1,12.0,271.0,341.46,278.15
2016,4,2,8,45,102.0,235.0,1.1,12.5,289.0,338.64,274.16
2016,4,2,9,0,90.0,255.0,1.1,13.0,307.0,350.34,281.48
2016,4,2,9,15,146.5,278.0,1.1,13.0,369.5,447.0,356.33
2016,4,2,9,30,203.0,301.0,1.1,13.0,432.0,528.32,416.97
2016,4,2,9,45,368.5,271.5,1.1,13.5,526.5,675.59,526.1
2016,4,2,10,0,534.0,242.0,1.1,14.0,621.0,828.42,632.55
2016,4,2,10,15,563.0,245.5,1.15,14.0,660.5,863.74,654.6
2016,4,2,10,30,592.0,249.0,1.2,14.0,700.0,896.73,676.5
2016,4,2,10,45,736.5,192.5,1.25,14.5,770.0,985.56,734.68
2016,4,2,11,0,881.0,136.0,1.3,15.0,840.0,1056.11,777.71
2016,4,2,11,15,885.0,137.0,1.3,15.0,856.0,1039.93,765.69
2016,4,2,11,30,889.0,138.0,1.3,15.0,872.0,1031.66,760.12
2016,4,2,11,45,896.0,135.5,1.35,15.0,881.5,1018.92,752.58
2016,4,2,12,0,903.0,133.0,1.4,15.0,891.0,1002.33,742.68
2016,4,2,12,15,903.0,132.5,1.45,15.0,890.5,977.44,727.41
2016,4,2,12,30,903.0,132.0,1.5,15.0,890.0,949.1,709.9
2016,4,2,12,45,909.5,126.5,1.55,15.0,883.5,918.16,690.58
2016,4,2,13,0,916.0,121.0,1.6,15.0,877.0,883.65,668.7
2016,4,2,13,15,912.0,120.5,1.65,15.0,860.5,842.14,641.84
2016,4,2,13,30,908.0,120.0,1.7,15.0,844.0,797.99,612.85
2016,4,2,13,45,902.5,118.0,1.75,15.0,820.0,748.96,579.12
2016,4,2,14,0,897.0,116.0,1.8,15.0,796.0,697.86,541.81
2016,4,2,14,15,888.0,114.0,1.8,15.0,765.0,642.82,500.09
2016,4,2,14,30,879.0,112.0,1.8,15.0,734.0,586.53,456.14
2016,4,2,14,45,863.5,111.5,1.85,15.0,695.5,526.58,408.18
2016,4,2,15,0,848.0,111.0,1.9,15.0,657.0,466.6,358.5
2016,4,2,15,15,619.0,167.0,1.9,14.5,552.0,373.2,285.07
2016,4,2,15,30,390.0,223.0,1.9,14.0,447.0,304.55,232.79
2016,4,2,15,45,281.0,218.5,1.9,14.0,372.5,244.7,186.19
2016,4,2,16,0,172.0,214.0,1.9,14.0,298.0,201.07,154.27
2016,4,2,16,15,436.0,152.0,1.9,13.5,335.0,164.53,113.6
2016,4,2,16,30,700.0,90.0,1.9,13.0,372.0,100.0,58.73
2016,4,2,16,45,648.5,85.5,1.95,13.0,318.5,61.05,49.14
2016,4,2,17,0,597.0,81.0,2.0,13.0,265.0,59.71,48.04
2016,4,2,17,15,533.0,72.0,2.0,12.5,213.0,54.55,43.47
2016,4,2,17,30,469.0,63.0,2.0,12.0,161.0,49.21,38.53
2016,4,2,17,45,365.0,51.0,2.0,11.5,114.0,40.82,30.62
2016,4,2,18,0,261.0,39.0,2.0,11.0,67.0,30.38,20.44
2016,4,2,18,15,130.5,19.5,2.0,10.5,33.5,15.31,1.06
2016,4,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,173.5,19.0,1.75,8.5,39.0,118.6,67.44
2016,4,3,6,30,347.0,38.0,1.8,9.0,78.0,240.62,193.0
2016,4,3,6,45,444.0,48.0,1.85,9.5,126.5,325.26,269.57
2016,4,3,7,0,541.0,58.0,1.9,10.0,175.0,419.56,351.0
2016,4,3,7,15,602.5,65.5,1.9,10.0,228.5,496.64,416.03
2016,4,3,7,30,664.0,73.0,1.9,10.0,282.0,578.1,481.83
2016,4,3,7,45,360.0,119.0,1.9,10.5,235.0,431.41,360.56
2016,4,3,8,0,56.0,165.0,1.9,11.0,188.0,218.6,180.4
2016,4,3,8,15,37.0,173.5,1.9,11.5,189.5,211.14,173.5
2016,4,3,8,30,18.0,182.0,1.9,12.0,191.0,189.39,154.1
2016,4,3,8,45,40.0,215.0,1.9,12.5,237.5,258.64,210.42
2016,4,3,9,0,62.0,248.0,1.9,13.0,284.0,315.59,255.23
