Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,15,52.5,259.5,1.9,13.0,291.5,318.03,255.8
2016,4,3,9,30,43.0,271.0,1.9,13.0,299.0,319.98,256.27
2016,4,3,9,45,64.0,300.5,1.95,13.5,345.0,372.1,296.52
2016,4,3,10,0,85.0,330.0,2.0,14.0,391.0,424.28,335.81
2016,4,3,10,15,142.0,351.5,2.0,14.0,458.5,521.79,410.01
2016,4,3,10,30,199.0,373.0,2.0,14.0,526.0,600.5,468.3
2016,4,3,10,45,177.0,386.0,2.0,14.5,525.0,588.85,456.87
2016,4,3,11,0,155.0,399.0,2.0,15.0,524.0,576.21,445.51
2016,4,3,11,15,296.5,370.5,2.0,15.0,615.0,697.98,537.28
2016,4,3,11,30,438.0,342.0,2.0,15.0,706.0,813.15,620.2
2016,4,3,11,45,683.0,235.5,2.0,15.5,808.5,934.03,706.84
2016,4,3,12,0,928.0,129.0,2.0,16.0,911.0,1021.87,762.37
2016,4,3,12,15,927.5,129.0,2.05,16.0,910.5,996.4,745.12
2016,4,3,12,30,927.0,129.0,2.1,16.0,910.0,967.4,726.81
2016,4,3,12,45,923.0,129.5,2.15,16.0,901.0,932.46,704.42
2016,4,3,13,0,919.0,130.0,2.2,16.0,892.0,894.48,679.83
2016,4,3,13,15,914.5,129.0,2.25,15.5,875.0,851.84,653.0
2016,4,3,13,30,910.0,128.0,2.3,15.0,858.0,806.6,623.93
2016,4,3,13,45,752.5,188.5,2.4,15.0,780.5,714.65,556.25
2016,4,3,14,0,595.0,249.0,2.5,15.0,703.0,623.49,487.37
2016,4,3,14,15,597.5,234.5,2.55,15.0,675.0,576.21,451.91
2016,4,3,14,30,600.0,220.0,2.6,15.0,647.0,529.44,415.41
2016,4,3,14,45,718.5,171.5,2.65,15.0,656.0,506.78,396.05
2016,4,3,15,0,837.0,123.0,2.7,15.0,665.0,472.15,364.86
2016,4,3,15,15,725.5,138.5,2.7,14.5,586.5,388.0,296.27
2016,4,3,15,30,614.0,154.0,2.7,14.0,508.0,318.21,238.89
2016,4,3,15,45,677.5,133.5,2.75,14.0,493.5,274.49,196.89
2016,4,3,16,0,741.0,113.0,2.8,14.0,479.0,222.65,148.03
2016,4,3,16,15,614.5,117.5,2.75,13.5,399.5,160.13,102.32
2016,4,3,16,30,488.0,122.0,2.7,13.0,320.0,112.41,75.53
2016,4,3,16,45,428.5,118.0,2.7,13.0,274.5,83.08,68.7
2016,4,3,17,0,369.0,114.0,2.7,13.0,229.0,81.83,67.72
2016,4,3,17,15,327.0,96.5,2.6,12.5,184.0,70.68,57.86
2016,4,3,17,30,285.0,79.0,2.5,12.0,139.0,59.02,47.29
2016,4,3,17,45,222.5,60.5,2.45,11.5,99.0,47.4,36.47
2016,4,3,18,0,160.0,42.0,2.4,11.0,59.0,33.43,23.17
2016,4,3,18,15,80.0,21.0,2.35,10.5,29.5,17.19,3.32
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,19.5,5.0,2.8,9.0,5.5,0.0,0.0
2016,4,4,6,0,39.0,10.0,2.8,9.0,11.0,23.74,0.0
2016,4,4,6,15,192.0,25.0,2.85,9.5,46.5,133.66,84.38
2016,4,4,6,30,345.0,40.0,2.9,10.0,82.0,242.23,195.11
2016,4,4,6,45,447.0,50.0,2.95,10.5,131.5,329.81,274.05
2016,4,4,7,0,549.0,60.0,3.0,11.0,181.0,427.47,358.62
2016,4,4,7,15,610.5,67.0,3.0,11.0,235.0,504.48,424.1
2016,4,4,7,30,672.0,74.0,3.0,11.0,289.0,585.77,490.47
2016,4,4,7,45,713.0,79.5,3.0,11.5,343.0,653.62,541.5
2016,4,4,8,0,754.0,85.0,3.0,12.0,397.0,718.26,588.01
2016,4,4,8,15,782.5,89.0,2.95,12.5,449.0,776.16,627.76
2016,4,4,8,30,811.0,93.0,2.9,13.0,501.0,833.25,665.77
2016,4,4,8,45,830.0,97.5,2.9,13.5,549.0,881.24,696.6
2016,4,4,9,0,849.0,102.0,2.9,14.0,597.0,927.08,725.38
2016,4,4,9,15,864.5,104.5,2.8,14.0,641.0,964.76,748.51
2016,4,4,9,30,880.0,107.0,2.7,14.0,685.0,999.52,769.37
2016,4,4,9,45,891.0,110.0,2.65,14.5,722.5,1016.68,777.1
2016,4,4,10,0,902.0,113.0,2.6,15.0,760.0,1040.65,789.61
2016,4,4,10,15,910.5,114.5,2.5,15.0,791.5,1056.76,797.67
2016,4,4,10,30,919.0,116.0,2.4,15.0,823.0,1069.07,803.31
2016,4,4,10,45,924.0,118.0,2.35,15.5,846.5,1074.46,803.61
2016,4,4,11,0,929.0,120.0,2.3,16.0,870.0,1075.84,801.48
2016,4,4,11,15,932.5,120.5,2.25,16.0,886.0,1070.06,796.39
2016,4,4,11,30,936.0,121.0,2.2,16.0,902.0,1060.29,788.92
2016,4,4,11,45,935.0,123.0,2.2,16.0,909.0,1043.73,777.85
2016,4,4,12,0,934.0,125.0,2.2,16.0,916.0,1023.36,764.44
2016,4,4,12,15,934.0,125.0,2.15,16.0,915.5,998.22,747.38
2016,4,4,12,30,934.0,125.0,2.1,16.0,915.0,969.5,728.05
2016,4,4,12,45,931.5,124.5,2.1,16.5,906.0,934.68,703.91
2016,4,4,13,0,929.0,124.0,2.1,17.0,897.0,896.72,677.67
2016,4,4,13,15,924.0,123.0,2.2,17.0,879.5,853.34,649.8
2016,4,4,13,30,919.0,122.0,2.3,17.0,862.0,807.4,619.71
2016,4,4,13,45,909.0,122.0,2.45,17.0,836.5,756.51,584.93
2016,4,4,14,0,899.0,122.0,2.6,17.0,811.0,703.91,546.66
2016,4,4,14,15,889.0,120.5,2.85,16.5,778.5,648.53,506.39
2016,4,4,14,30,879.0,119.0,3.1,16.0,746.0,592.24,463.56
2016,4,4,14,45,866.0,116.5,3.35,16.0,707.5,531.57,414.72
2016,4,4,15,0,853.0,114.0,3.6,16.0,669.0,470.7,363.85
2016,4,4,15,15,835.5,111.0,3.7,15.5,625.0,407.82,310.1
2016,4,4,15,30,818.0,108.0,3.8,15.0,581.0,345.87,255.58
2016,4,4,15,45,797.5,103.5,3.9,15.0,533.0,283.11,199.42
2016,4,4,16,0,777.0,99.0,4.0,15.0,485.0,222.25,145.95
2016,4,4,16,15,745.5,94.0,3.8,14.5,433.0,156.81,93.6
2016,4,4,16,30,714.0,89.0,3.6,14.0,381.0,99.68,57.87
2016,4,4,16,45,671.5,83.0,3.45,14.0,327.5,58.98,47.09
2016,4,4,17,0,629.0,77.0,3.3,14.0,274.0,56.34,44.85
2016,4,4,17,15,564.0,69.0,3.15,13.5,221.0,51.86,40.91
2016,4,4,17,30,499.0,61.0,3.0,13.0,168.0,47.24,36.65
2016,4,4,17,45,400.0,50.0,2.9,12.5,120.5,39.69,29.55
2016,4,4,18,0,301.0,39.0,2.8,12.0,73.0,31.87,21.84
2016,4,4,18,15,150.5,19.5,2.7,11.5,36.5,15.29,3.3
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,40.0,5.5,1.8,8.5,6.5,0.0,0.0
2016,4,5,6,0,80.0,11.0,1.7,9.0,13.0,40.18,0.0
2016,4,5,6,15,236.0,25.0,1.65,9.5,50.5,156.69,106.12
2016,4,5,6,30,392.0,39.0,1.6,10.0,88.0,265.04,213.47
2016,4,5,6,45,487.5,47.5,1.55,11.0,138.0,349.84,288.37
2016,4,5,7,0,583.0,56.0,1.5,12.0,188.0,443.94,367.32
2016,4,5,7,15,640.5,62.5,1.55,12.0,242.0,519.26,429.7
2016,4,5,7,30,698.0,69.0,1.6,12.0,296.0,598.49,492.49
2016,4,5,7,45,739.5,73.0,1.65,12.5,350.0,662.13,538.5
2016,4,5,8,0,781.0,77.0,1.7,13.0,404.0,731.04,586.86
2016,4,5,8,15,807.5,80.5,1.75,13.5,456.0,787.52,624.67
2016,4,5,8,30,834.0,84.0,1.8,14.0,508.0,843.02,660.92
2016,4,5,8,45,853.0,87.0,1.85,14.5,556.0,889.82,690.32
2016,4,5,9,0,872.0,90.0,1.9,15.0,604.0,925.25,711.5
2016,4,5,9,15,886.0,92.5,1.95,15.5,647.0,961.65,733.23
2016,4,5,9,30,900.0,95.0,2.0,16.0,690.0,995.09,752.76
2016,4,5,9,45,908.0,98.0,2.05,16.5,726.5,1020.0,766.52
2016,4,5,10,0,916.0,101.0,2.1,17.0,763.0,1041.29,778.0
2016,4,5,10,15,924.0,102.5,2.15,17.0,793.5,1057.1,787.46
2016,4,5,10,30,932.0,104.0,2.2,17.0,824.0,1069.06,794.59
2016,4,5,10,45,936.0,106.0,2.25,17.5,847.0,1073.54,795.55
2016,4,5,11,0,940.0,108.0,2.3,18.0,870.0,1073.98,794.1
2016,4,5,11,15,943.0,108.5,2.3,18.0,886.0,1067.71,789.38
2016,4,5,11,30,946.0,109.0,2.3,18.0,902.0,1057.42,782.27
2016,4,5,11,45,947.0,109.5,2.35,18.5,909.0,1041.2,770.59
2016,4,5,12,0,948.0,110.0,2.4,19.0,916.0,1021.11,756.55
2016,4,5,12,15,947.5,110.0,2.35,19.0,915.0,995.32,739.21
2016,4,5,12,30,947.0,110.0,2.3,19.0,914.0,965.95,719.6
2016,4,5,12,45,945.5,109.0,2.25,19.0,905.0,931.24,696.47
2016,4,5,13,0,944.0,108.0,2.2,19.0,896.0,893.31,671.16
2016,4,5,13,15,939.5,107.0,2.15,19.0,879.0,849.93,642.06
2016,4,5,13,30,935.0,106.0,2.1,19.0,862.0,803.9,610.97
2016,4,5,13,45,928.0,105.0,2.05,19.0,837.0,753.67,576.27
2016,4,5,14,0,921.0,104.0,2.0,19.0,812.0,701.44,537.69
2016,4,5,14,15,912.0,102.5,2.0,19.0,780.0,645.8,495.92
2016,4,5,14,30,903.0,101.0,2.0,19.0,748.0,588.86,451.88
2016,4,5,14,45,890.5,99.0,2.0,19.0,709.5,528.72,404.0
2016,4,5,15,0,878.0,97.0,2.0,19.0,671.0,468.2,354.2
2016,4,5,15,15,862.0,94.5,1.95,19.0,627.5,402.86,299.06
2016,4,5,15,30,846.0,92.0,1.9,19.0,584.0,340.43,244.76
2016,4,5,15,45,825.0,88.5,1.85,19.0,535.5,276.87,189.16
2016,4,5,16,0,804.0,85.0,1.8,19.0,487.0,215.21,136.14
2016,4,5,16,15,775.0,81.0,1.7,18.5,435.5,154.34,88.53
2016,4,5,16,30,746.0,77.0,1.6,18.0,384.0,96.93,53.63
2016,4,5,16,45,705.5,72.0,1.55,17.5,331.0,55.78,43.6
2016,4,5,17,0,665.0,67.0,1.5,17.0,278.0,48.59,37.48
2016,4,5,17,15,605.5,60.5,1.5,16.0,225.5,45.0,34.44
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,41.31,31.14
2016,4,5,17,45,449.5,44.5,1.5,14.5,125.0,34.82,25.09
2016,4,5,18,0,353.0,35.0,1.5,14.0,77.0,28.12,18.54
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.5,13.76,3.08
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,4,6,6,0,93.0,12.0,2.5,12.0,15.0,46.15,0.0
2016,4,6,6,15,240.5,25.5,2.55,12.5,52.5,161.29,113.09
2016,4,6,6,30,388.0,39.0,2.6,13.0,90.0,263.68,211.59
2016,4,6,6,45,478.0,48.5,2.65,13.5,140.0,346.46,285.15
2016,4,6,7,0,568.0,58.0,2.7,14.0,190.0,438.09,363.3
2016,4,6,7,15,625.5,65.0,2.65,14.5,243.5,513.37,425.16
2016,4,6,7,30,683.0,72.0,2.6,15.0,297.0,592.59,487.29
2016,4,6,7,45,722.5,77.0,2.55,15.5,351.0,659.1,535.47
2016,4,6,8,0,762.0,82.0,2.5,16.0,405.0,722.87,579.79
2016,4,6,8,15,790.0,86.0,2.5,16.0,457.0,780.49,619.64
2016,4,6,8,30,818.0,90.0,2.5,16.0,509.0,837.27,658.0
2016,4,6,8,45,839.0,93.0,2.5,16.5,557.5,885.33,688.15
2016,4,6,9,0,860.0,96.0,2.5,17.0,606.0,931.33,716.35
2016,4,6,9,15,875.0,99.0,2.5,17.5,649.5,969.26,738.58
2016,4,6,9,30,890.0,102.0,2.5,18.0,693.0,994.14,751.83
2016,4,6,9,45,902.0,103.5,2.55,18.5,731.0,1020.91,766.94
2016,4,6,10,0,914.0,105.0,2.6,19.0,769.0,1044.25,779.73
2016,4,6,10,15,922.5,107.0,2.6,19.0,800.0,1060.99,789.2
2016,4,6,10,30,931.0,109.0,2.6,19.0,831.0,1073.87,796.31
2016,4,6,10,45,936.5,110.0,2.6,19.5,855.0,1078.62,796.78
2016,4,6,11,0,942.0,111.0,2.6,20.0,879.0,1079.34,794.88
2016,4,6,11,15,945.5,111.5,2.55,20.5,894.5,1073.45,788.33
2016,4,6,11,30,949.0,112.0,2.5,21.0,910.0,1063.51,779.42
2016,4,6,11,45,950.0,112.5,2.45,21.5,917.5,1047.13,766.57
2016,4,6,12,0,951.0,113.0,2.4,22.0,925.0,1026.88,751.44
2016,4,6,12,15,950.5,113.0,2.35,22.0,924.0,1000.93,734.22
2016,4,6,12,30,950.0,113.0,2.3,22.0,923.0,971.38,714.76
2016,4,6,12,45,948.5,112.0,2.25,22.0,914.0,936.5,691.83
2016,4,6,13,0,947.0,111.0,2.2,22.0,905.0,898.39,666.74
2016,4,6,13,15,942.5,110.5,2.15,22.0,888.0,855.32,638.22
2016,4,6,13,30,938.0,110.0,2.1,22.0,871.0,809.57,607.73
2016,4,6,13,45,930.0,109.5,2.05,22.5,845.5,758.91,571.94
2016,4,6,14,0,922.0,109.0,2.0,23.0,820.0,706.32,532.65
2016,4,6,14,15,913.0,107.0,1.9,23.0,788.0,650.11,490.61
2016,4,6,14,30,904.0,105.0,1.8,23.0,756.0,592.62,446.5
2016,4,6,14,45,890.0,103.5,1.75,23.5,717.0,532.09,398.32
2016,4,6,15,0,876.0,102.0,1.7,24.0,678.0,471.33,348.62
2016,4,6,15,15,741.0,131.0,1.6,24.0,596.0,386.2,281.84
2016,4,6,15,30,606.0,160.0,1.5,24.0,514.0,319.59,229.41
2016,4,6,15,45,398.5,189.5,1.45,24.0,414.5,248.21,177.29
2016,4,6,16,0,191.0,219.0,1.4,24.0,315.0,207.68,152.32
2016,4,6,16,15,301.5,179.5,1.3,23.5,313.0,171.49,120.04
2016,4,6,16,30,412.0,140.0,1.2,23.0,311.0,120.71,81.17
2016,4,6,16,45,530.0,107.0,1.1,22.5,296.0,75.75,59.74
2016,4,6,17,0,648.0,74.0,1.0,22.0,281.0,53.81,41.17
2016,4,6,17,15,587.0,66.5,1.0,21.5,228.0,49.64,37.66
2016,4,6,17,30,526.0,59.0,1.0,21.0,175.0,45.34,33.84
2016,4,6,17,45,426.5,49.0,1.0,21.0,126.5,38.58,27.62
2016,4,6,18,0,327.0,39.0,1.0,21.0,78.0,31.62,20.93
2016,4,6,18,15,163.5,19.5,0.85,20.5,39.0,15.44,4.52
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.0,1.75,11.5,2.0,1.82,0.0
2016,4,7,6,0,0.0,4.0,1.8,12.0,4.0,3.64,0.0
2016,4,7,6,15,0.0,13.5,1.9,12.0,13.5,11.86,3.52
2016,4,7,6,30,0.0,23.0,2.0,12.0,23.0,20.24,11.42
2016,4,7,6,45,0.0,36.5,2.1,12.5,36.5,32.18,21.92
2016,4,7,7,0,0.0,50.0,2.2,13.0,50.0,44.14,32.36
2016,4,7,7,15,0.0,64.0,2.25,13.5,64.0,57.08,43.45
2016,4,7,7,30,0.0,78.0,2.3,14.0,78.0,70.24,54.53
2016,4,7,7,45,168.5,119.0,2.35,14.5,191.5,272.34,227.16
2016,4,7,8,0,337.0,160.0,2.4,15.0,305.0,461.42,379.72
2016,4,7,8,15,276.0,192.0,2.4,15.0,320.0,460.57,375.28
2016,4,7,8,30,215.0,224.0,2.4,15.0,335.0,437.39,354.59
2016,4,7,8,45,130.5,236.0,2.4,15.5,305.5,379.28,305.41
2016,4,7,9,0,46.0,248.0,2.4,16.0,276.0,298.73,238.33
2016,4,7,9,15,193.0,268.0,2.35,16.0,396.0,477.1,380.74
2016,4,7,9,30,340.0,288.0,2.3,16.0,516.0,662.42,519.66
2016,4,7,9,45,430.5,272.5,2.25,16.0,576.5,754.82,585.37
2016,4,7,10,0,521.0,257.0,2.2,16.0,637.0,831.78,639.47
2016,4,7,10,15,489.5,281.5,2.15,16.0,650.5,828.52,633.79
2016,4,7,10,30,458.0,306.0,2.1,16.0,664.0,821.89,626.68
2016,4,7,10,45,495.0,305.0,2.1,16.0,702.0,854.95,649.54
2016,4,7,11,0,532.0,304.0,2.1,16.0,740.0,885.35,670.03
2016,4,7,11,15,709.0,221.5,2.1,16.0,813.5,972.71,731.97
2016,4,7,11,30,886.0,139.0,2.1,16.0,887.0,1029.29,768.0
2016,4,7,11,45,887.0,139.5,2.15,16.0,894.0,1013.53,757.26
2016,4,7,12,0,888.0,140.0,2.2,16.0,901.0,994.14,745.01
2016,4,7,12,15,667.5,246.0,2.2,16.0,818.0,888.06,672.89
2016,4,7,12,30,447.0,352.0,2.2,16.0,735.0,766.34,583.49
2016,4,7,12,45,475.5,339.5,2.25,16.0,743.0,758.13,579.71
2016,4,7,13,0,504.0,327.0,2.3,16.0,751.0,746.38,572.29
2016,4,7,13,15,400.5,357.0,2.3,16.0,690.0,659.47,508.04
2016,4,7,13,30,297.0,387.0,2.3,16.0,629.0,587.12,453.69
2016,4,7,13,45,279.0,378.5,2.35,16.0,601.0,546.77,424.29
2016,4,7,14,0,261.0,370.0,2.4,16.0,573.0,507.47,395.04
2016,4,7,14,15,251.5,355.5,2.4,15.5,545.0,469.35,366.96
2016,4,7,14,30,242.0,341.0,2.4,15.0,517.0,430.47,337.77
2016,4,7,14,45,347.5,295.0,2.45,15.0,533.0,425.52,333.63
2016,4,7,15,0,453.0,249.0,2.5,15.0,549.0,407.76,317.64
2016,4,7,15,15,441.0,235.0,2.5,14.5,511.0,359.3,277.78
2016,4,7,15,30,429.0,221.0,2.5,14.0,473.0,311.97,238.11
2016,4,7,15,45,322.0,219.5,2.5,14.0,400.0,254.35,192.67
2016,4,7,16,0,215.0,218.0,2.5,14.0,327.0,211.3,160.83
2016,4,7,16,15,120.0,187.0,2.4,13.5,247.0,159.47,123.19
2016,4,7,16,30,25.0,156.0,2.3,13.0,167.0,130.3,104.18
2016,4,7,16,45,19.0,136.0,2.25,13.0,143.5,112.01,94.12
2016,4,7,17,0,13.0,116.0,2.2,13.0,120.0,96.13,80.32
2016,4,7,17,15,6.5,95.5,2.05,12.5,97.5,79.76,65.95
2016,4,7,17,30,0.0,75.0,1.9,12.0,75.0,63.23,51.13
2016,4,7,17,45,0.0,54.0,1.8,12.0,54.0,46.2,35.5
2016,4,7,18,0,0.0,33.0,1.7,12.0,33.0,28.9,19.52
2016,4,7,18,15,0.0,18.5,1.65,12.0,18.5,16.3,5.99
2016,4,7,18,30,0.0,4.0,1.6,12.0,4.0,3.64,0.0
2016,4,7,18,45,0.0,2.0,1.55,12.0,2.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.4,10.5,1.5,1.36,0.0
2016,4,8,6,0,0.0,3.0,1.4,11.0,3.0,2.63,0.0
2016,4,8,6,15,0.0,11.0,1.45,11.0,11.0,9.66,2.01
2016,4,8,6,30,0.0,19.0,1.5,11.0,19.0,16.71,8.54
2016,4,8,6,45,0.0,29.5,1.55,11.5,29.5,25.98,16.74
2016,4,8,7,0,0.0,40.0,1.6,12.0,40.0,35.26,24.88
2016,4,8,7,15,0.0,51.0,1.6,12.5,51.0,45.01,33.29
2016,4,8,7,30,0.0,62.0,1.6,13.0,62.0,54.78,41.55
2016,4,8,7,45,0.5,101.5,1.6,13.5,101.5,93.36,74.08
2016,4,8,8,0,1.0,141.0,1.6,14.0,141.0,133.64,107.27
2016,4,8,8,15,12.0,167.5,1.55,14.0,173.5,169.03,136.36
2016,4,8,8,30,23.0,194.0,1.5,14.0,206.0,205.14,165.57
2016,4,8,8,45,20.0,204.5,1.5,14.5,215.5,212.09,170.09
2016,4,8,9,0,17.0,215.0,1.5,15.0,225.0,218.96,174.6
2016,4,8,9,15,16.0,224.0,1.5,15.0,234.5,226.08,179.72
2016,4,8,9,30,15.0,233.0,1.5,15.0,244.0,233.21,184.84
2016,4,8,9,45,53.0,288.5,1.55,15.0,327.5,345.32,273.25
2016,4,8,10,0,91.0,344.0,1.6,15.0,411.0,443.6,347.87
2016,4,8,10,15,82.5,354.5,1.65,15.0,417.0,444.18,346.83
2016,4,8,10,30,74.0,365.0,1.7,15.0,423.0,444.29,346.16
2016,4,8,10,45,125.0,388.0,1.75,15.5,489.5,535.71,414.27
2016,4,8,11,0,176.0,411.0,1.8,16.0,556.0,607.6,465.98
2016,4,8,11,15,125.0,406.5,1.85,15.5,511.0,546.04,420.02
2016,4,8,11,30,74.0,402.0,1.9,15.0,466.0,469.28,363.08
2016,4,8,11,45,177.0,411.0,1.95,15.0,563.5,588.72,454.41
2016,4,8,12,0,280.0,420.0,2.0,15.0,661.0,700.76,536.25
2016,4,8,12,15,283.5,419.0,2.0,15.0,663.0,689.94,527.51
2016,4,8,12,30,287.0,418.0,2.0,15.0,665.0,677.64,518.81
2016,4,8,12,45,294.0,411.5,2.05,15.0,662.0,661.58,507.89
2016,4,8,13,0,301.0,405.0,2.1,15.0,659.0,644.03,495.82
2016,4,8,13,15,298.0,397.0,2.1,15.0,645.0,615.73,475.43
2016,4,8,13,30,295.0,389.0,2.1,15.0,631.0,586.85,454.48
2016,4,8,13,45,329.0,367.5,2.15,15.0,629.5,571.17,443.93
2016,4,8,14,0,363.0,346.0,2.2,15.0,628.0,551.96,430.23
2016,4,8,14,15,281.5,347.5,2.2,15.0,561.0,479.86,375.04
2016,4,8,14,30,200.0,349.0,2.2,15.0,494.0,413.93,324.32
2016,4,8,14,45,190.5,335.0,2.25,15.0,467.5,380.98,298.95
2016,4,8,15,0,181.0,321.0,2.3,15.0,441.0,348.91,273.72
2016,4,8,15,15,241.5,286.5,2.3,14.5,435.5,328.01,256.27
2016,4,8,15,30,302.0,252.0,2.3,14.0,430.0,298.0,230.07
2016,4,8,15,45,170.0,226.5,2.3,14.0,325.0,225.18,174.42
2016,4,8,16,0,38.0,201.0,2.3,14.0,220.0,170.59,135.17
2016,4,8,16,15,19.0,135.5,2.25,13.5,145.0,118.24,93.47
2016,4,8,16,30,0.0,70.0,2.2,13.0,70.0,61.89,47.34
2016,4,8,16,45,0.0,60.0,2.15,13.0,60.0,53.0,41.95
2016,4,8,17,0,0.0,50.0,2.1,13.0,50.0,44.12,34.1
2016,4,8,17,15,0.0,40.0,2.0,13.0,40.0,35.26,26.15
2016,4,8,17,30,0.0,30.0,1.9,13.0,30.0,26.41,18.11
2016,4,8,17,45,0.0,21.5,1.8,13.0,21.5,18.91,11.21
2016,4,8,18,0,0.0,13.0,1.7,13.0,13.0,11.42,4.3
2016,4,8,18,15,0.0,7.0,1.65,12.5,7.0,6.14,0.0
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,11.0,0.5,0.45,0.0
2016,4,9,6,0,0.0,1.0,2.0,11.0,1.0,0.87,0.0
2016,4,9,6,15,0.0,4.5,2.0,11.0,4.5,3.94,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.02,0.32
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,10.54,3.44
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,14.06,6.55
2016,4,9,7,15,0.0,21.0,2.1,12.0,21.0,18.47,10.4
2016,4,9,7,30,0.0,26.0,2.1,12.0,26.0,22.89,14.22
2016,4,9,7,45,40.5,104.0,2.15,12.0,122.0,133.06,109.58
2016,4,9,8,0,81.0,182.0,2.2,12.0,218.0,256.17,212.19
2016,4,9,8,15,41.0,170.5,2.15,12.0,189.0,208.29,170.71
2016,4,9,8,30,1.0,159.0,2.1,12.0,160.0,148.85,119.78
2016,4,9,8,45,0.5,92.5,2.1,12.0,93.0,82.51,64.3
2016,4,9,9,0,0.0,26.0,2.1,12.0,26.0,22.96,13.91
2016,4,9,9,15,0.0,71.0,2.05,12.0,71.0,62.89,47.61
2016,4,9,9,30,0.0,116.0,2.0,12.0,116.0,103.84,81.58
2016,4,9,9,45,1.0,138.5,2.0,12.5,139.5,125.9,99.38
2016,4,9,10,0,2.0,161.0,2.0,13.0,163.0,148.08,117.09
2016,4,9,10,15,1.0,144.0,2.0,13.0,145.0,130.84,102.77
2016,4,9,10,30,0.0,127.0,2.0,13.0,127.0,113.92,88.8
2016,4,9,10,45,0.0,98.5,2.05,13.0,98.5,87.75,67.28
2016,4,9,11,0,0.0,70.0,2.1,13.0,70.0,62.2,46.18
2016,4,9,11,15,5.0,147.5,2.05,13.0,152.0,137.7,108.24
2016,4,9,11,30,10.0,225.0,2.0,13.0,234.0,214.75,169.99
2016,4,9,11,45,5.0,128.5,2.0,13.5,133.0,119.95,93.24
2016,4,9,12,0,0.0,32.0,2.0,14.0,32.0,28.42,17.97
2016,4,9,12,15,4.5,123.0,2.0,14.0,127.0,114.11,88.59
2016,4,9,12,30,9.0,214.0,2.0,14.0,222.0,200.91,158.26
2016,4,9,12,45,29.5,296.0,2.0,14.0,321.5,301.83,237.83
2016,4,9,13,0,50.0,378.0,2.0,14.0,421.0,393.28,307.91
2016,4,9,13,15,29.0,295.0,2.0,14.0,320.0,293.89,230.98
2016,4,9,13,30,8.0,212.0,2.0,14.0,219.0,195.05,153.33
2016,4,9,13,45,4.0,179.0,2.0,14.0,182.5,161.96,127.19
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,129.59,101.18
2016,4,9,14,15,0.0,107.5,2.0,14.0,107.5,95.42,73.51
2016,4,9,14,30,0.0,69.0,2.0,14.0,69.0,61.19,45.45
2016,4,9,14,45,0.0,65.5,2.05,14.0,65.5,58.05,42.97
2016,4,9,15,0,0.0,62.0,2.1,14.0,62.0,54.91,40.46
2016,4,9,15,15,0.0,56.5,2.05,13.5,56.5,50.0,36.55
2016,4,9,15,30,0.0,51.0,2.0,13.0,51.0,45.1,32.61
2016,4,9,15,45,0.0,66.0,2.0,13.0,66.0,58.39,43.95
2016,4,9,16,0,0.0,81.0,2.0,13.0,81.0,71.7,55.33
2016,4,9,16,15,0.0,72.5,1.9,13.0,72.5,64.12,49.1
2016,4,9,16,30,0.0,64.0,1.8,13.0,64.0,56.56,42.84
2016,4,9,16,45,0.0,55.0,1.75,13.0,55.0,48.56,37.99
2016,4,9,17,0,0.0,46.0,1.7,13.0,46.0,40.57,30.93
2016,4,9,17,15,0.0,37.5,1.55,12.5,37.5,33.05,24.23
2016,4,9,17,30,0.0,29.0,1.4,12.0,29.0,25.53,17.42
2016,4,9,17,45,0.0,21.0,1.3,12.0,21.0,18.47,10.9
2016,4,9,18,0,0.0,13.0,1.2,12.0,13.0,11.42,4.36
2016,4,9,18,15,0.0,7.5,1.2,12.0,7.5,6.58,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,10.5,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,6.5,1.75,11.0,6.5,5.7,0.0
2016,4,10,6,30,0.0,11.0,1.8,11.0,11.0,9.65,2.58
2016,4,10,6,45,0.0,16.5,1.9,11.0,16.5,14.5,6.9
2016,4,10,7,0,0.0,22.0,2.0,11.0,22.0,19.35,11.2
2016,4,10,7,15,0.0,28.0,2.0,11.0,28.0,24.65,15.84
2016,4,10,7,30,0.0,34.0,2.0,11.0,34.0,29.96,20.42
2016,4,10,7,45,0.0,41.5,2.05,11.5,41.5,36.6,26.04
2016,4,10,8,0,0.0,49.0,2.1,12.0,49.0,43.26,31.6
2016,4,10,8,15,0.0,60.5,2.1,12.0,60.5,53.47,40.18
2016,4,10,8,30,0.0,72.0,2.1,12.0,72.0,63.71,48.71
2016,4,10,8,45,0.0,100.0,2.1,12.5,100.0,89.1,69.76
2016,4,10,9,0,0.0,128.0,2.1,13.0,128.0,115.55,91.34
2016,4,10,9,15,2.0,157.0,2.1,13.0,159.0,145.15,115.46
2016,4,10,9,30,4.0,186.0,2.1,13.0,190.0,174.99,139.5
2016,4,10,9,45,10.5,223.0,2.15,13.0,231.5,217.4,173.57
2016,4,10,10,0,17.0,260.0,2.2,13.0,273.0,260.09,207.36
2016,4,10,10,15,42.0,312.0,2.25,13.0,345.5,355.39,282.41
2016,4,10,10,30,67.0,364.0,2.3,13.0,418.0,435.1,343.49
2016,4,10,10,45,54.5,360.5,2.35,13.0,405.0,415.58,327.42
2016,4,10,11,0,42.0,357.0,2.4,13.0,392.0,396.18,311.97
2016,4,10,11,15,34.0,344.0,2.45,13.0,372.5,371.53,292.74
2016,4,10,11,30,26.0,331.0,2.5,13.0,353.0,347.38,273.84
2016,4,10,11,45,62.0,379.0,2.55,13.0,432.5,428.45,337.21
2016,4,10,12,0,98.0,427.0,2.6,13.0,512.0,507.09,396.96
2016,4,10,12,15,81.5,416.0,2.65,13.0,486.5,474.53,371.63
2016,4,10,12,30,65.0,405.0,2.7,13.0,461.0,442.86,347.45
2016,4,10,12,45,77.0,409.0,2.8,13.0,475.0,451.33,354.6
2016,4,10,13,0,89.0,413.0,2.9,13.0,489.0,458.46,360.53
2016,4,10,13,15,75.0,395.0,2.95,13.0,458.5,423.07,333.4
2016,4,10,13,30,61.0,377.0,3.0,13.0,428.0,389.06,307.35
2016,4,10,13,45,53.0,357.5,3.05,13.0,401.0,359.4,284.63
2016,4,10,14,0,45.0,338.0,3.1,13.0,374.0,330.83,262.59
2016,4,10,14,15,39.5,317.5,3.1,13.0,348.0,304.03,241.79
2016,4,10,14,30,34.0,297.0,3.1,13.0,322.0,278.18,221.62
2016,4,10,14,45,62.5,301.5,3.1,13.0,345.0,290.54,231.75
2016,4,10,15,0,91.0,306.0,3.1,13.0,368.0,298.82,238.08
2016,4,10,15,15,81.0,283.0,3.05,12.5,335.5,267.29,213.23
2016,4,10,15,30,71.0,260.0,3.0,12.0,303.0,237.31,189.54
2016,4,10,15,45,79.0,240.5,3.0,12.0,284.5,215.88,171.78
2016,4,10,16,0,87.0,221.0,3.0,12.0,266.0,193.62,153.2
2016,4,10,16,15,48.0,184.0,2.9,12.0,208.5,153.17,121.88
2016,4,10,16,30,9.0,147.0,2.8,12.0,151.0,123.22,99.12
2016,4,10,16,45,4.5,128.0,2.75,12.0,130.0,106.61,89.72
2016,4,10,17,0,0.0,109.0,2.7,12.0,109.0,91.38,76.43
2016,4,10,17,15,0.0,89.0,2.55,11.5,89.0,75.3,62.26
2016,4,10,17,30,0.0,69.0,2.4,11.0,69.0,59.06,47.65
2016,4,10,17,45,0.0,50.5,2.25,11.0,50.5,43.76,33.57
2016,4,10,18,0,0.0,32.0,2.1,11.0,32.0,28.23,19.18
2016,4,10,18,15,0.0,18.5,2.0,10.5,18.5,16.29,7.17
2016,4,10,18,30,0.0,5.0,1.9,10.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,1.85,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,10.5,0.65,10.0,13.5,27.58,0.0
2016,4,11,6,0,109.0,21.0,0.6,10.0,27.0,81.54,22.91
2016,4,11,6,15,227.5,36.0,0.65,10.0,65.5,166.56,128.72
2016,4,11,6,30,346.0,51.0,0.7,10.0,104.0,256.18,208.61
2016,4,11,6,45,424.5,61.5,0.8,10.5,152.0,334.27,276.26
2016,4,11,7,0,503.0,72.0,0.9,11.0,200.0,418.06,346.28
2016,4,11,7,15,251.5,77.5,0.95,11.0,141.5,277.42,232.2
2016,4,11,7,30,0.0,83.0,1.0,11.0,83.0,74.87,58.71
2016,4,11,7,45,0.0,112.5,1.1,11.5,113.0,103.91,83.43
2016,4,11,8,0,0.0,142.0,1.2,12.0,143.0,133.16,107.43
2016,4,11,8,15,3.0,158.0,1.2,12.0,160.5,150.65,121.59
2016,4,11,8,30,6.0,174.0,1.2,12.0,178.0,168.36,135.81
2016,4,11,8,45,35.5,220.0,1.25,12.5,242.0,256.84,207.67
2016,4,11,9,0,65.0,266.0,1.3,13.0,306.0,335.43,269.14
2016,4,11,9,15,67.5,286.0,1.3,13.0,330.0,359.11,286.32
2016,4,11,9,30,70.0,306.0,1.3,13.0,354.0,382.52,303.46
2016,4,11,9,45,43.0,282.0,1.35,13.5,312.0,327.0,258.78
2016,4,11,10,0,16.0,258.0,1.4,14.0,270.0,256.9,202.74
2016,4,11,10,15,40.0,311.0,1.4,14.0,342.5,351.9,277.06
2016,4,11,10,30,64.0,364.0,1.4,14.0,415.0,431.58,336.95
2016,4,11,10,45,73.0,380.5,1.4,14.0,440.5,455.55,354.07
2016,4,11,11,0,82.0,397.0,1.4,14.0,466.0,478.88,370.98
2016,4,11,11,15,84.0,403.0,1.4,14.0,474.5,483.23,373.71
2016,4,11,11,30,86.0,409.0,1.4,14.0,483.0,487.05,376.25
2016,4,11,11,45,86.0,412.0,1.4,14.5,486.5,485.26,373.98
2016,4,11,12,0,86.0,415.0,1.4,15.0,490.0,483.0,371.47
2016,4,11,12,15,135.5,423.0,1.4,15.0,541.0,543.33,416.7
2016,4,11,12,30,185.0,431.0,1.4,15.0,592.0,586.42,448.41
2016,4,11,12,45,177.5,430.5,1.45,15.0,584.0,568.05,434.87
2016,4,11,13,0,170.0,430.0,1.5,15.0,576.0,549.4,421.6
2016,4,11,13,15,173.0,419.0,1.5,15.0,565.0,529.11,407.18
2016,4,11,13,30,176.0,408.0,1.5,15.0,554.0,508.23,392.21
2016,4,11,13,45,156.5,396.5,1.55,15.0,523.5,470.64,364.54
2016,4,11,14,0,137.0,385.0,1.6,15.0,493.0,434.67,337.86
2016,4,11,14,15,137.0,369.5,1.6,14.5,474.0,408.72,319.18
2016,4,11,14,30,137.0,354.0,1.6,14.0,455.0,382.74,300.07
2016,4,11,14,45,142.5,335.0,1.65,14.0,435.5,356.61,280.09
2016,4,11,15,0,148.0,316.0,1.7,14.0,416.0,329.97,259.26
2016,4,11,15,15,74.0,235.0,1.7,14.0,285.0,226.92,178.97
2016,4,11,15,30,0.0,154.0,1.7,14.0,154.0,134.17,106.01
2016,4,11,15,45,0.0,122.5,1.7,14.0,122.5,107.27,84.37
2016,4,11,16,0,0.0,91.0,1.7,14.0,91.0,80.45,62.35
2016,4,11,16,15,0.0,81.5,1.7,13.5,81.5,72.13,55.73
2016,4,11,16,30,0.0,72.0,1.7,13.0,72.0,63.67,48.86
2016,4,11,16,45,278.5,82.0,1.7,13.0,175.0,56.44,45.0
2016,4,11,17,0,557.0,92.0,1.7,13.0,278.0,66.93,54.46
2016,4,11,17,15,498.0,83.0,1.65,12.5,227.5,62.19,50.35
2016,4,11,17,30,439.0,74.0,1.6,12.0,177.0,55.29,44.13
2016,4,11,17,45,363.0,60.5,1.55,12.0,131.0,45.94,35.41
2016,4,11,18,0,287.0,47.0,1.5,12.0,85.0,36.27,26.18
2016,4,11,18,15,170.0,30.0,1.55,11.5,50.0,23.42,13.07
2016,4,11,18,30,53.0,13.0,1.6,11.0,15.0,11.82,0.0
2016,4,11,18,45,26.5,6.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,11.0,2.4,10.0,14.0,27.44,0.0
2016,4,12,6,0,105.0,22.0,2.5,10.0,28.0,82.32,34.05
2016,4,12,6,15,213.0,37.5,2.55,10.0,66.0,161.86,126.6
2016,4,12,6,30,321.0,53.0,2.6,10.0,104.0,246.25,202.83
2016,4,12,6,45,404.0,63.5,2.65,10.5,152.5,321.92,269.86
2016,4,12,7,0,487.0,74.0,2.7,11.0,201.0,411.03,345.84
2016,4,12,7,15,281.0,108.5,2.7,11.0,185.0,322.03,271.79
2016,4,12,7,30,75.0,143.0,2.7,11.0,169.0,204.5,170.41
2016,4,12,7,45,37.5,139.5,2.75,11.5,152.5,170.98,141.07
2016,4,12,8,0,0.0,136.0,2.8,12.0,136.0,126.63,102.06
2016,4,12,8,15,0.0,134.5,2.8,12.0,134.5,123.71,99.34
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,121.3,97.01
2016,4,12,8,45,51.5,206.5,2.85,12.5,238.0,255.51,208.69
2016,4,12,9,0,103.0,280.0,2.9,13.0,343.0,386.71,313.18
2016,4,12,9,15,219.5,289.5,2.9,13.0,437.0,525.35,422.73
2016,4,12,9,30,336.0,299.0,2.9,13.0,531.0,669.44,532.0
2016,4,12,9,45,340.0,314.0,2.95,13.5,559.0,693.05,546.38
2016,4,12,10,0,344.0,329.0,3.0,14.0,587.0,715.03,560.32
2016,4,12,10,15,244.5,359.0,3.05,14.0,546.0,647.28,506.77
2016,4,12,10,30,145.0,389.0,3.1,14.0,505.0,558.72,437.8
2016,4,12,10,45,142.5,402.5,3.2,14.5,519.0,567.04,443.18
2016,4,12,11,0,140.0,416.0,3.3,15.0,533.0,574.39,447.31
2016,4,12,11,15,257.0,402.5,3.35,15.0,622.0,687.69,533.74
2016,4,12,11,30,374.0,389.0,3.4,15.0,711.0,780.66,602.98
2016,4,12,11,45,632.0,261.5,3.45,15.0,811.5,906.73,699.08
2016,4,12,12,0,890.0,134.0,3.5,15.0,912.0,988.37,756.14
2016,4,12,12,15,890.5,134.0,3.55,15.0,911.5,964.34,739.19
2016,4,12,12,30,891.0,134.0,3.6,15.0,911.0,936.91,720.79
2016,4,12,12,45,866.5,147.5,3.65,15.0,897.5,905.4,699.49
2016,4,12,13,0,842.0,161.0,3.7,15.0,884.0,863.69,670.88
2016,4,12,13,15,838.0,160.0,3.8,15.0,867.5,822.89,642.99
2016,4,12,13,30,834.0,159.0,3.9,15.0,851.0,779.75,612.36
2016,4,12,13,45,826.0,158.5,4.0,15.0,827.0,732.13,576.9
2016,4,12,14,0,818.0,158.0,4.1,15.0,803.0,682.94,539.41
2016,4,12,14,15,808.0,155.5,4.1,14.5,772.0,629.45,498.35
2016,4,12,14,30,798.0,153.0,4.1,14.0,741.0,575.13,455.4
2016,4,12,14,45,679.5,183.0,4.2,14.0,666.0,493.34,389.42
2016,4,12,15,0,561.0,213.0,4.3,14.0,591.0,422.48,331.55
2016,4,12,15,15,464.5,227.5,4.3,13.5,527.0,359.97,280.58
2016,4,12,15,30,368.0,242.0,4.3,13.0,463.0,309.59,239.74
2016,4,12,15,45,425.0,207.0,4.35,13.0,443.0,266.35,200.23
2016,4,12,16,0,482.0,172.0,4.4,13.0,423.0,218.4,156.3
2016,4,12,16,15,351.5,174.0,4.3,12.5,347.5,173.0,124.96
2016,4,12,16,30,221.0,176.0,4.2,12.0,272.0,139.09,106.14
2016,4,12,16,45,195.5,159.0,4.15,12.0,235.5,118.22,100.02
2016,4,12,17,0,170.0,142.0,4.1,12.0,199.0,106.42,89.81
2016,4,12,17,15,149.0,119.0,4.0,11.5,163.0,90.67,76.0
2016,4,12,17,30,128.0,96.0,3.9,11.0,127.0,74.44,61.46
2016,4,12,17,45,96.5,74.0,3.85,11.0,94.0,58.38,46.64
2016,4,12,18,0,65.0,52.0,3.8,11.0,61.0,41.91,31.27
2016,4,12,18,15,32.5,31.5,3.75,10.5,36.0,26.07,15.56
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.0,2.25,8.5,16.0,31.6,0.0
2016,4,13,6,0,124.0,24.0,2.3,9.0,32.0,93.65,48.3
2016,4,13,6,15,241.0,39.5,2.4,9.5,73.0,176.95,139.75
2016,4,13,6,30,358.0,55.0,2.5,10.0,114.0,267.63,220.75
2016,4,13,6,45,439.0,65.5,2.65,10.5,163.5,347.72,291.28
2016,4,13,7,0,520.0,76.0,2.8,11.0,213.0,434.03,364.84
2016,4,13,7,15,573.5,84.0,2.8,11.0,266.0,506.14,424.78
2016,4,13,7,30,627.0,92.0,2.8,11.0,319.0,581.66,485.32
2016,4,13,7,45,666.5,97.5,2.85,11.5,372.0,646.53,534.21
2016,4,13,8,0,706.0,103.0,2.9,12.0,425.0,712.49,581.64
2016,4,13,8,15,733.5,108.0,2.85,12.0,475.0,768.43,620.86
2016,4,13,8,30,761.0,113.0,2.8,12.0,525.0,823.65,658.73
2016,4,13,8,45,785.0,115.5,2.8,12.5,572.5,866.51,686.03
2016,4,13,9,0,809.0,118.0,2.8,13.0,620.0,912.88,715.45
2016,4,13,9,15,823.5,121.0,2.75,13.0,662.0,948.6,737.84
2016,4,13,9,30,838.0,124.0,2.7,13.0,704.0,981.48,758.13
2016,4,13,9,45,857.0,122.5,2.7,13.5,742.5,1010.58,774.77
2016,4,13,10,0,876.0,121.0,2.7,14.0,781.0,1025.34,781.65
2016,4,13,10,15,884.0,122.5,2.7,14.0,810.5,1040.02,790.16
2016,4,13,10,30,892.0,124.0,2.7,14.0,840.0,1050.99,796.3
2016,4,13,10,45,895.0,126.5,2.7,14.5,862.0,1054.16,795.9
2016,4,13,11,0,898.0,129.0,2.7,15.0,884.0,1053.44,793.15
2016,4,13,11,15,901.5,130.0,2.7,15.0,899.0,1047.78,788.79
2016,4,13,11,30,905.0,131.0,2.7,15.0,914.0,1038.27,782.05
2016,4,13,11,45,900.5,135.5,2.7,15.0,919.5,1020.68,770.07
2016,4,13,12,0,896.0,140.0,2.7,15.0,925.0,999.52,755.86
2016,4,13,12,15,895.5,140.0,2.7,15.0,924.0,974.29,738.99
2016,4,13,12,30,895.0,140.0,2.7,15.0,923.0,945.72,719.89
2016,4,13,12,45,890.5,141.0,2.7,15.0,913.5,911.42,696.84
