Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,886.0,142.0,2.7,15.0,904.0,874.27,671.76
2016,4,13,13,15,882.0,141.0,2.75,15.0,887.0,833.06,644.03
2016,4,13,13,30,878.0,140.0,2.8,15.0,870.0,794.02,617.58
2016,4,13,13,45,864.0,142.5,2.85,15.0,844.0,743.29,580.42
2016,4,13,14,0,850.0,145.0,2.9,15.0,818.0,691.35,541.39
2016,4,13,14,15,841.0,142.5,2.9,14.5,787.0,636.99,500.36
2016,4,13,14,30,832.0,140.0,2.9,14.0,756.0,581.63,457.19
2016,4,13,14,45,813.5,140.0,2.95,14.0,717.5,523.07,409.42
2016,4,13,15,0,795.0,140.0,3.0,14.0,679.0,465.05,360.61
2016,4,13,15,15,778.5,136.5,3.0,13.5,636.0,402.04,307.06
2016,4,13,15,30,762.0,133.0,3.0,13.0,593.0,342.86,255.11
2016,4,13,15,45,737.5,128.5,3.05,13.0,545.0,282.12,201.21
2016,4,13,16,0,713.0,124.0,3.1,13.0,497.0,223.88,150.47
2016,4,13,16,15,682.5,118.5,3.1,12.5,446.5,166.91,105.16
2016,4,13,16,30,652.0,113.0,3.1,12.0,396.0,113.73,71.76
2016,4,13,16,45,603.5,107.0,3.1,12.0,342.5,75.77,62.37
2016,4,13,17,0,555.0,101.0,3.1,12.0,289.0,74.0,60.97
2016,4,13,17,15,494.5,91.0,2.95,11.5,237.0,66.59,54.49
2016,4,13,17,30,434.0,81.0,2.8,11.0,185.0,60.32,48.84
2016,4,13,17,45,338.5,68.0,2.7,10.5,137.0,51.43,40.58
2016,4,13,18,0,243.0,55.0,2.6,10.0,89.0,42.28,31.8
2016,4,13,18,15,121.5,36.0,2.55,9.5,53.0,28.74,18.12
2016,4,13,18,30,0.0,17.0,2.5,9.0,17.0,14.73,0.0
2016,4,13,18,45,0.0,8.5,2.45,9.0,8.5,7.73,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,55.5,14.0,2.2,8.5,17.5,31.33,0.0
2016,4,14,6,0,111.0,28.0,2.2,9.0,35.0,87.75,50.75
2016,4,14,6,15,229.0,44.0,2.25,9.0,76.5,177.48,141.15
2016,4,14,6,30,347.0,60.0,2.3,9.0,118.0,268.57,222.49
2016,4,14,6,45,420.0,72.0,2.35,9.5,167.5,342.15,287.45
2016,4,14,7,0,493.0,84.0,2.4,10.0,217.0,426.29,358.87
2016,4,14,7,15,535.0,86.5,2.5,10.5,258.5,483.84,406.6
2016,4,14,7,30,577.0,89.0,2.6,11.0,300.0,542.99,453.97
2016,4,14,7,45,639.5,88.0,2.75,11.5,355.0,615.02,509.52
2016,4,14,8,0,702.0,87.0,2.9,12.0,410.0,689.91,564.57
2016,4,14,8,15,687.5,105.0,2.95,12.0,450.5,726.58,590.11
2016,4,14,8,30,673.0,123.0,3.0,12.0,491.0,759.11,612.53
2016,4,14,8,45,524.0,188.0,3.1,12.5,489.5,711.56,573.15
2016,4,14,9,0,375.0,253.0,3.2,13.0,488.0,642.35,515.57
2016,4,14,9,15,427.5,253.0,3.25,13.0,537.5,716.86,571.43
2016,4,14,9,30,480.0,253.0,3.3,13.0,587.0,775.27,613.96
2016,4,14,9,45,657.5,200.0,3.4,13.0,682.5,906.01,710.62
2016,4,14,10,0,835.0,147.0,3.5,13.0,778.0,1024.45,791.92
2016,4,14,10,15,660.5,227.0,3.55,13.0,738.5,946.74,735.87
2016,4,14,10,30,486.0,307.0,3.6,13.0,699.0,848.94,661.71
2016,4,14,10,45,659.5,240.0,3.65,13.0,787.0,955.73,742.49
2016,4,14,11,0,833.0,173.0,3.7,13.0,875.0,1045.88,803.78
2016,4,14,11,15,837.0,174.0,3.8,13.0,890.0,1040.54,799.46
2016,4,14,11,30,841.0,175.0,3.9,13.0,905.0,1031.44,793.51
2016,4,14,11,45,831.0,183.5,4.0,13.5,909.5,1012.49,779.41
2016,4,14,12,0,821.0,192.0,4.1,14.0,914.0,990.18,763.12
2016,4,14,12,15,615.5,285.0,4.2,14.0,826.0,873.13,678.62
2016,4,14,12,30,410.0,378.0,4.3,14.0,738.0,753.27,587.62
2016,4,14,12,45,643.0,265.0,4.4,14.0,823.0,829.16,650.3
2016,4,14,13,0,876.0,152.0,4.5,14.0,908.0,881.93,691.46
2016,4,14,13,15,872.0,151.0,4.55,14.0,891.0,839.91,661.55
2016,4,14,13,30,868.0,150.0,4.6,14.0,874.0,795.45,629.93
2016,4,14,13,45,856.5,151.0,4.65,14.0,848.5,745.37,592.04
2016,4,14,14,0,845.0,152.0,4.7,14.0,823.0,693.93,552.24
2016,4,14,14,15,835.0,149.5,4.7,13.5,791.5,639.18,509.77
2016,4,14,14,30,825.0,147.0,4.7,13.0,760.0,583.54,465.29
2016,4,14,14,45,817.0,141.5,4.75,13.0,722.5,525.64,416.95
2016,4,14,15,0,809.0,136.0,4.8,13.0,685.0,467.2,366.68
2016,4,14,15,15,791.5,132.5,4.8,13.0,641.5,406.67,313.35
2016,4,14,15,30,774.0,129.0,4.8,13.0,598.0,342.96,256.47
2016,4,14,15,45,762.0,120.5,4.8,13.0,552.0,281.45,200.78
2016,4,14,16,0,750.0,112.0,4.8,13.0,506.0,220.96,147.01
2016,4,14,16,15,720.0,107.0,4.7,12.5,454.5,162.26,99.87
2016,4,14,16,30,690.0,102.0,4.6,12.0,403.0,107.23,65.15
2016,4,14,16,45,651.5,95.0,4.6,12.0,350.5,66.55,54.15
2016,4,14,17,0,613.0,88.0,4.6,12.0,298.0,63.54,51.62
2016,4,14,17,15,554.5,80.0,4.35,11.5,245.5,59.45,48.09
2016,4,14,17,30,496.0,72.0,4.1,11.0,193.0,55.23,44.28
2016,4,14,17,45,409.5,61.0,3.95,10.5,144.5,48.06,37.59
2016,4,14,18,0,323.0,50.0,3.8,10.0,96.0,38.54,28.54
2016,4,14,18,15,197.5,34.0,3.7,9.5,58.5,26.52,16.51
2016,4,14,18,30,72.0,18.0,3.6,9.0,21.0,14.75,0.0
2016,4,14,18,45,36.0,9.0,3.5,9.0,10.5,8.19,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,6.5,21.0,50.18,0.0
2016,4,15,6,0,228.0,26.0,2.7,7.0,42.0,141.0,91.45
2016,4,15,6,15,349.5,37.5,2.75,7.5,86.5,225.69,181.84
2016,4,15,6,30,471.0,49.0,2.8,8.0,131.0,321.46,267.89
2016,4,15,6,45,541.5,58.0,2.9,8.5,182.5,398.42,336.31
2016,4,15,7,0,612.0,67.0,3.0,9.0,234.0,481.67,407.4
2016,4,15,7,15,661.5,73.5,3.15,9.5,288.5,553.54,466.73
2016,4,15,7,30,711.0,80.0,3.3,10.0,343.0,628.3,525.93
2016,4,15,7,45,742.5,85.5,3.45,10.5,396.5,690.52,571.99
2016,4,15,8,0,774.0,91.0,3.6,11.0,450.0,749.03,614.07
2016,4,15,8,15,799.5,95.0,3.55,11.5,501.5,804.61,652.04
2016,4,15,8,30,825.0,99.0,3.5,12.0,553.0,859.06,688.24
2016,4,15,8,45,844.5,102.0,3.45,12.5,601.0,905.42,717.75
2016,4,15,9,0,864.0,105.0,3.4,13.0,649.0,949.58,745.19
2016,4,15,9,15,878.0,107.5,3.3,13.0,692.0,985.38,767.34
2016,4,15,9,30,892.0,110.0,3.2,13.0,735.0,1007.83,780.07
2016,4,15,9,45,908.5,109.0,3.1,13.5,773.5,1035.57,795.01
2016,4,15,10,0,925.0,108.0,3.0,14.0,812.0,1060.01,807.48
2016,4,15,10,15,932.5,109.5,2.95,14.0,842.0,1074.58,815.28
2016,4,15,10,30,940.0,111.0,2.9,14.0,872.0,1085.26,820.66
2016,4,15,10,45,946.5,111.5,2.9,14.5,895.0,1089.85,821.15
2016,4,15,11,0,953.0,112.0,2.9,15.0,918.0,1090.4,819.16
2016,4,15,11,15,955.5,112.5,2.9,15.0,932.5,1082.86,813.54
2016,4,15,11,30,958.0,113.0,2.9,15.0,947.0,1071.3,805.49
2016,4,15,11,45,960.0,112.5,2.95,15.5,954.0,1054.24,792.94
2016,4,15,12,0,962.0,112.0,3.0,16.0,961.0,1033.31,777.96
2016,4,15,12,15,961.0,112.0,3.0,16.0,959.0,1006.3,759.99
2016,4,15,12,30,960.0,112.0,3.0,16.0,957.0,975.75,739.66
2016,4,15,12,45,959.5,110.5,3.05,16.5,948.0,940.74,715.33
2016,4,15,13,0,959.0,109.0,3.1,17.0,939.0,902.47,688.69
2016,4,15,13,15,954.5,108.0,3.1,17.0,921.0,858.41,658.83
2016,4,15,13,30,950.0,107.0,3.1,17.0,903.0,811.71,626.89
2016,4,15,13,45,943.0,106.0,3.15,17.0,877.5,760.83,591.33
2016,4,15,14,0,936.0,105.0,3.2,17.0,852.0,707.97,551.76
2016,4,15,14,15,927.5,103.5,3.2,17.0,819.5,652.03,508.57
2016,4,15,14,30,919.0,102.0,3.2,17.0,787.0,594.75,463.09
2016,4,15,14,45,906.5,100.5,3.2,17.0,748.0,534.45,413.87
2016,4,15,15,0,894.0,99.0,3.2,17.0,709.0,473.77,362.78
2016,4,15,15,15,879.5,96.5,3.15,16.5,665.0,411.42,309.38
2016,4,15,15,30,865.0,94.0,3.1,16.0,621.0,345.33,251.63
2016,4,15,15,45,845.0,91.0,3.05,16.0,572.0,281.73,194.87
2016,4,15,16,0,825.0,88.0,3.0,16.0,523.0,219.89,140.75
2016,4,15,16,15,798.5,84.0,2.9,15.5,471.0,158.49,91.96
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,100.23,55.96
2016,4,15,16,45,737.0,75.0,2.7,15.0,365.5,57.31,45.34
2016,4,15,17,0,702.0,70.0,2.6,15.0,312.0,50.05,39.05
2016,4,15,17,15,649.5,64.0,2.55,14.0,258.5,46.94,36.47
2016,4,15,17,30,597.0,58.0,2.5,13.0,205.0,43.72,33.67
2016,4,15,17,45,517.0,49.5,2.45,12.5,155.0,38.21,28.56
2016,4,15,18,0,437.0,41.0,2.4,12.0,105.0,32.53,23.08
2016,4,15,18,15,303.5,29.0,2.45,11.5,65.0,23.36,13.92
2016,4,15,18,30,170.0,17.0,2.5,11.0,25.0,13.83,0.0
2016,4,15,18,45,85.0,8.5,2.55,11.0,12.5,7.73,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.0,1.4,10.5,22.0,53.04,0.0
2016,4,16,6,0,244.0,26.0,1.3,11.0,44.0,149.16,100.32
2016,4,16,6,15,356.0,38.0,1.25,11.5,88.5,229.55,182.04
2016,4,16,6,30,468.0,50.0,1.2,12.0,133.0,321.55,262.23
2016,4,16,6,45,537.5,58.5,1.2,13.0,184.0,397.26,326.33
2016,4,16,7,0,607.0,67.0,1.2,14.0,235.0,479.11,392.29
2016,4,16,7,15,654.5,73.5,1.2,14.0,289.0,549.37,447.72
2016,4,16,7,30,702.0,80.0,1.2,14.0,343.0,622.35,502.79
2016,4,16,7,45,734.0,85.5,1.3,14.5,396.0,684.5,546.42
2016,4,16,8,0,766.0,91.0,1.4,15.0,449.0,743.11,586.35
2016,4,16,8,15,790.5,95.0,1.4,15.5,500.0,797.47,621.24
2016,4,16,8,30,815.0,99.0,1.4,16.0,551.0,850.67,654.45
2016,4,16,8,45,831.0,103.5,1.45,16.5,597.5,895.24,681.69
2016,4,16,9,0,847.0,108.0,1.5,17.0,644.0,937.45,707.04
2016,4,16,9,15,861.0,110.5,1.5,17.5,686.5,972.77,726.79
2016,4,16,9,30,875.0,113.0,1.5,18.0,729.0,1005.12,744.45
2016,4,16,9,45,889.5,113.0,1.55,18.5,766.5,1021.22,752.33
2016,4,16,10,0,904.0,113.0,1.6,19.0,804.0,1044.46,765.06
2016,4,16,10,15,911.5,114.5,1.6,19.0,833.5,1058.74,772.68
2016,4,16,10,30,919.0,116.0,1.6,19.0,863.0,1069.22,778.11
2016,4,16,10,45,930.0,113.5,1.6,19.5,887.0,1075.04,779.29
2016,4,16,11,0,941.0,111.0,1.6,20.0,911.0,1076.93,778.2
2016,4,16,11,15,944.0,111.5,1.6,20.0,925.5,1069.96,773.22
2016,4,16,11,30,947.0,112.0,1.6,20.0,940.0,1059.01,765.99
2016,4,16,11,45,950.0,111.5,1.65,20.0,947.0,1043.09,756.57
2016,4,16,12,0,953.0,111.0,1.7,20.0,954.0,1023.3,744.78
2016,4,16,12,15,952.5,110.5,1.7,20.0,952.5,996.48,727.81
2016,4,16,12,30,952.0,110.0,1.7,20.0,951.0,966.13,708.62
2016,4,16,12,45,950.5,109.5,1.7,20.0,941.5,931.52,686.63
2016,4,16,13,0,949.0,109.0,1.7,20.0,932.0,893.71,662.45
2016,4,16,13,15,945.0,108.0,1.7,20.0,914.5,850.45,634.45
2016,4,16,13,30,941.0,107.0,1.7,20.0,897.0,804.53,604.42
2016,4,16,13,45,936.5,105.0,1.7,20.0,872.5,754.91,570.95
2016,4,16,14,0,932.0,103.0,1.7,20.0,848.0,703.12,533.54
2016,4,16,14,15,923.5,101.5,1.7,20.0,816.0,647.44,492.23
2016,4,16,14,30,915.0,100.0,1.7,20.0,784.0,590.45,448.63
2016,4,16,14,45,902.5,99.0,1.75,20.0,745.5,530.87,401.85
2016,4,16,15,0,890.0,98.0,1.8,20.0,707.0,470.92,353.06
2016,4,16,15,15,875.5,95.5,1.8,19.5,663.5,408.88,301.47
2016,4,16,15,30,861.0,93.0,1.8,19.0,620.0,343.03,245.4
2016,4,16,15,45,831.0,94.0,1.8,19.0,570.0,280.61,191.2
2016,4,16,16,0,801.0,95.0,1.8,19.0,520.0,221.12,140.55
2016,4,16,16,15,774.5,91.0,1.75,18.5,469.0,161.25,93.88
2016,4,16,16,30,748.0,87.0,1.7,18.0,418.0,104.55,59.43
2016,4,16,16,45,688.5,87.0,1.65,18.0,362.0,60.49,47.54
2016,4,16,17,0,629.0,87.0,1.6,18.0,306.0,62.54,49.5
2016,4,16,17,15,575.5,79.5,1.5,17.5,254.0,58.84,46.41
2016,4,16,17,30,522.0,72.0,1.4,17.0,202.0,55.02,43.06
2016,4,16,17,45,425.0,62.5,1.35,16.5,152.0,49.14,37.69
2016,4,16,18,0,328.0,53.0,1.3,16.0,102.0,40.77,29.87
2016,4,16,18,15,164.0,38.5,1.3,15.5,63.0,29.93,19.25
2016,4,16,18,30,0.0,24.0,1.3,15.0,24.0,20.16,0.0
2016,4,16,18,45,0.0,12.0,1.3,15.0,12.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,14.0,0.7,12.0,22.5,48.52,0.0
2016,4,17,6,0,211.0,28.0,0.7,12.0,45.0,137.91,95.55
2016,4,17,6,15,316.5,41.5,0.75,12.0,88.5,215.56,170.73
2016,4,17,6,30,422.0,55.0,0.8,12.0,132.0,303.82,247.45
2016,4,17,6,45,494.5,64.5,0.85,12.5,182.5,380.19,312.15
2016,4,17,7,0,567.0,74.0,0.9,13.0,233.0,463.02,379.43
2016,4,17,7,15,615.5,81.0,0.95,13.5,286.0,532.74,433.78
2016,4,17,7,30,664.0,88.0,1.0,14.0,339.0,605.31,488.11
2016,4,17,7,45,700.5,93.0,1.05,14.5,392.0,668.66,532.44
2016,4,17,8,0,737.0,98.0,1.1,15.0,445.0,732.78,575.73
2016,4,17,8,15,762.5,102.5,1.15,15.5,495.5,782.91,607.98
2016,4,17,8,30,788.0,107.0,1.2,16.0,546.0,836.59,642.13
2016,4,17,8,45,810.0,109.5,1.25,16.5,593.5,883.41,670.89
2016,4,17,9,0,832.0,112.0,1.3,17.0,641.0,928.26,697.95
2016,4,17,9,15,846.0,114.5,1.35,17.0,683.0,963.16,719.46
2016,4,17,9,30,860.0,117.0,1.4,17.0,725.0,995.13,739.1
2016,4,17,9,45,877.0,116.0,1.45,17.5,763.0,1012.13,747.65
2016,4,17,10,0,894.0,115.0,1.5,18.0,801.0,1036.53,761.21
2016,4,17,10,15,901.5,116.5,1.55,18.5,830.5,1050.65,768.13
2016,4,17,10,30,909.0,118.0,1.6,19.0,860.0,1061.01,772.87
2016,4,17,10,45,914.5,119.5,1.65,19.5,882.5,1065.48,774.04
2016,4,17,11,0,920.0,121.0,1.7,20.0,905.0,1066.01,772.93
2016,4,17,11,15,923.0,121.5,1.7,20.0,920.0,1059.05,767.95
2016,4,17,11,30,926.0,122.0,1.7,20.0,935.0,1048.19,760.74
2016,4,17,11,45,927.0,122.5,1.7,20.5,941.5,1031.53,748.58
2016,4,17,12,0,928.0,123.0,1.7,21.0,948.0,1011.16,734.23
2016,4,17,12,15,928.0,123.0,1.65,21.0,946.5,985.73,717.48
2016,4,17,12,30,928.0,123.0,1.6,21.0,945.0,956.83,698.6
2016,4,17,12,45,926.5,122.0,1.6,21.0,936.0,922.34,676.78
2016,4,17,13,0,925.0,121.0,1.6,21.0,927.0,884.77,652.86
2016,4,17,13,15,921.0,120.0,1.5,21.0,909.5,842.31,624.39
2016,4,17,13,30,917.0,119.0,1.4,21.0,892.0,797.29,594.1
2016,4,17,13,45,912.5,117.0,1.3,21.5,867.5,748.64,559.14
2016,4,17,14,0,908.0,115.0,1.2,22.0,843.0,697.9,521.15
2016,4,17,14,15,899.5,113.0,1.05,22.0,811.5,642.89,479.9
2016,4,17,14,30,891.0,111.0,0.9,22.0,780.0,586.63,436.75
2016,4,17,14,45,881.5,108.0,0.8,22.0,742.0,528.03,391.14
2016,4,17,15,0,872.0,105.0,0.7,22.0,704.0,468.81,343.66
2016,4,17,15,15,857.5,102.0,0.6,22.0,660.5,403.99,290.75
2016,4,17,15,30,843.0,99.0,0.5,22.0,617.0,342.32,238.88
2016,4,17,15,45,825.5,95.0,0.4,22.0,569.5,279.92,185.98
2016,4,17,16,0,808.0,91.0,0.3,22.0,522.0,219.02,135.21
2016,4,17,16,15,782.5,87.0,0.35,21.5,471.0,158.92,89.77
2016,4,17,16,30,757.0,83.0,0.4,21.0,420.0,101.83,55.92
2016,4,17,16,45,723.0,78.0,0.45,21.0,367.0,59.41,45.96
2016,4,17,17,0,689.0,73.0,0.5,21.0,314.0,52.01,39.78
2016,4,17,17,15,639.0,66.5,0.65,20.5,261.0,48.63,36.97
2016,4,17,17,30,589.0,60.0,0.8,20.0,208.0,45.11,33.92
2016,4,17,17,45,512.5,51.0,0.95,19.5,158.5,39.25,28.67
2016,4,17,18,0,436.0,42.0,1.1,19.0,109.0,33.19,23.02
2016,4,17,18,15,314.5,30.0,1.15,18.5,68.5,24.08,14.3
2016,4,17,18,30,193.0,18.0,1.2,18.0,28.0,14.6,0.0
2016,4,17,18,45,96.5,9.0,1.25,17.5,14.0,8.19,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,14.5,0.55,13.0,25.5,58.82,0.0
2016,4,18,6,0,268.0,29.0,0.5,13.0,51.0,163.61,116.26
2016,4,18,6,15,375.5,40.5,0.5,13.5,96.5,241.89,190.4
2016,4,18,6,30,483.0,52.0,0.5,14.0,142.0,332.45,267.39
2016,4,18,6,45,550.5,60.5,0.5,14.5,194.0,407.95,329.9
2016,4,18,7,0,618.0,69.0,0.5,15.0,246.0,489.31,394.08
2016,4,18,7,15,664.5,75.5,0.45,15.5,300.0,559.45,446.23
2016,4,18,7,30,711.0,82.0,0.4,16.0,354.0,632.16,497.39
2016,4,18,7,45,741.5,87.5,0.4,16.5,407.0,693.5,537.54
2016,4,18,8,0,772.0,93.0,0.4,17.0,460.0,751.08,573.8
2016,4,18,8,15,796.0,97.5,0.45,17.5,511.0,805.71,607.87
2016,4,18,8,30,820.0,102.0,0.5,18.0,562.0,859.12,640.39
2016,4,18,8,45,838.5,105.0,0.6,18.5,609.5,904.22,667.89
2016,4,18,9,0,857.0,108.0,0.7,19.0,657.0,947.07,693.74
2016,4,18,9,15,871.0,110.5,0.8,19.0,699.5,982.48,716.01
2016,4,18,9,30,885.0,113.0,0.9,19.0,742.0,1004.47,729.88
2016,4,18,9,45,900.0,112.5,1.0,19.5,779.5,1030.98,745.44
2016,4,18,10,0,915.0,112.0,1.1,20.0,817.0,1054.16,758.84
2016,4,18,10,15,922.5,113.5,1.15,20.0,846.5,1068.41,767.21
2016,4,18,10,30,930.0,115.0,1.2,20.0,876.0,1078.81,773.45
2016,4,18,10,45,936.0,115.5,1.25,20.5,898.5,1082.68,774.35
2016,4,18,11,0,942.0,116.0,1.3,21.0,921.0,1082.56,773.01
2016,4,18,11,15,944.5,116.5,1.3,21.0,935.5,1074.91,767.73
2016,4,18,11,30,947.0,117.0,1.3,21.0,950.0,1063.3,760.23
2016,4,18,11,45,947.5,118.0,1.3,21.5,956.5,1046.34,748.14
2016,4,18,12,0,948.0,119.0,1.3,22.0,963.0,1025.59,733.88
2016,4,18,12,15,947.0,119.0,1.3,22.0,961.5,998.77,717.34
2016,4,18,12,30,946.0,119.0,1.3,22.0,960.0,968.47,698.66
2016,4,18,12,45,779.5,209.0,1.3,22.0,897.5,890.91,649.52
2016,4,18,13,0,613.0,299.0,1.3,22.0,835.0,803.04,588.85
2016,4,18,13,15,767.5,211.0,1.3,22.0,868.5,814.58,600.72
2016,4,18,13,30,922.0,123.0,1.3,22.0,902.0,804.09,595.47
2016,4,18,13,45,909.0,125.0,1.3,22.0,875.5,752.86,560.52
2016,4,18,14,0,896.0,127.0,1.3,22.0,849.0,700.22,523.24
2016,4,18,14,15,887.0,125.5,1.3,21.5,817.0,645.84,484.65
2016,4,18,14,30,878.0,124.0,1.3,21.0,785.0,590.03,443.6
2016,4,18,14,45,857.5,125.5,1.35,21.0,745.0,529.67,397.18
2016,4,18,15,0,837.0,127.0,1.4,21.0,705.0,469.94,349.58
2016,4,18,15,15,821.0,124.0,1.4,20.5,661.0,409.01,299.89
2016,4,18,15,30,805.0,121.0,1.4,20.0,617.0,348.91,249.33
2016,4,18,15,45,779.5,118.5,1.45,20.0,568.0,283.28,193.71
2016,4,18,16,0,754.0,116.0,1.5,20.0,519.0,224.21,144.08
2016,4,18,16,15,725.5,110.5,1.5,19.5,468.0,165.25,98.65
2016,4,18,16,30,697.0,105.0,1.5,19.0,417.0,109.77,64.8
2016,4,18,16,45,657.0,99.0,1.55,18.5,364.0,69.02,54.83
2016,4,18,17,0,617.0,93.0,1.6,18.0,311.0,66.93,53.31
2016,4,18,17,15,563.0,84.0,1.6,17.0,258.0,62.19,49.44
2016,4,18,17,30,509.0,75.0,1.6,16.0,205.0,57.23,45.2
2016,4,18,17,45,430.5,64.0,1.6,15.5,156.0,50.18,38.8
2016,4,18,18,0,352.0,53.0,1.6,15.0,107.0,40.74,30.05
2016,4,18,18,15,238.0,37.0,1.65,14.5,67.5,28.8,18.68
2016,4,18,18,30,124.0,21.0,1.7,14.0,28.0,16.52,0.45
2016,4,18,18,45,62.0,10.5,1.75,13.5,14.0,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.0,1.2,11.5,26.5,69.37,0.0
2016,4,19,6,0,241.0,32.0,1.1,12.0,53.0,154.96,112.91
2016,4,19,6,15,346.0,44.5,1.05,12.5,98.0,232.86,185.41
2016,4,19,6,30,451.0,57.0,1.0,13.0,143.0,321.8,261.89
2016,4,19,6,45,529.5,64.5,1.0,13.5,195.5,401.03,328.38
2016,4,19,7,0,608.0,72.0,1.0,14.0,248.0,487.1,397.43
2016,4,19,7,15,654.5,78.5,0.95,14.5,302.0,556.79,450.42
2016,4,19,7,30,701.0,85.0,0.9,15.0,356.0,629.04,502.73
2016,4,19,7,45,739.5,88.0,0.9,15.5,410.0,692.93,545.8
2016,4,19,8,0,778.0,91.0,0.9,16.0,464.0,753.97,585.43
2016,4,19,8,15,801.5,95.0,0.9,16.5,515.0,807.73,618.83
2016,4,19,8,30,825.0,99.0,0.9,17.0,566.0,860.22,650.58
2016,4,19,8,45,841.5,103.0,0.9,17.5,612.5,904.75,676.29
2016,4,19,9,0,858.0,107.0,0.9,18.0,659.0,946.91,700.07
2016,4,19,9,15,683.0,178.5,0.85,18.5,636.0,885.51,655.6
2016,4,19,9,30,508.0,250.0,0.8,19.0,613.0,798.03,592.49
2016,4,19,9,45,699.5,187.0,0.8,19.5,713.0,932.67,682.09
2016,4,19,10,0,891.0,124.0,0.8,20.0,813.0,1043.07,746.91
2016,4,19,10,15,898.5,125.5,0.8,20.0,842.5,1056.93,752.56
2016,4,19,10,30,906.0,127.0,0.8,20.0,872.0,1067.04,757.54
2016,4,19,10,45,905.5,131.5,0.8,20.5,893.0,1068.33,755.9
2016,4,19,11,0,905.0,136.0,0.8,21.0,914.0,1065.66,752.13
2016,4,19,11,15,908.5,137.0,0.85,21.0,928.5,1059.54,749.06
2016,4,19,11,30,912.0,138.0,0.9,21.0,943.0,1049.57,743.77
2016,4,19,11,45,719.5,245.5,0.95,21.0,883.5,971.68,696.45
2016,4,19,12,0,527.0,353.0,1.0,21.0,824.0,871.98,629.57
2016,4,19,12,15,496.5,359.5,1.05,21.0,802.5,830.65,603.92
2016,4,19,12,30,466.0,366.0,1.1,21.0,781.0,788.62,576.63
2016,4,19,12,45,456.0,363.5,1.15,21.0,766.5,755.69,555.51
2016,4,19,13,0,446.0,361.0,1.2,21.0,752.0,721.74,533.25
2016,4,19,13,15,422.0,364.0,1.25,20.5,728.5,680.91,506.57
2016,4,19,13,30,398.0,367.0,1.3,20.0,705.0,636.54,476.98
2016,4,19,13,45,410.0,350.0,1.4,20.0,690.0,608.81,458.57
2016,4,19,14,0,422.0,333.0,1.5,20.0,675.0,575.24,435.33
2016,4,19,14,15,291.5,349.5,1.55,19.5,581.5,481.88,367.15
2016,4,19,14,30,161.0,366.0,1.6,19.0,488.0,402.73,308.63
2016,4,19,14,45,164.5,346.5,1.7,19.0,466.0,374.0,287.49
2016,4,19,15,0,168.0,327.0,1.8,19.0,444.0,344.95,265.32
2016,4,19,15,15,144.5,305.0,1.85,18.5,401.0,303.78,234.13
2016,4,19,15,30,121.0,283.0,1.9,18.0,358.0,265.69,205.1
2016,4,19,15,45,120.5,260.0,2.0,17.5,330.0,235.72,181.64
2016,4,19,16,0,120.0,237.0,2.1,17.0,302.0,206.19,158.35
2016,4,19,16,15,105.0,212.5,2.15,16.5,265.5,179.46,138.29
2016,4,19,16,30,90.0,188.0,2.2,16.0,229.0,150.54,117.34
2016,4,19,16,45,81.0,167.0,2.25,15.5,200.5,128.16,107.01
2016,4,19,17,0,72.0,146.0,2.3,15.0,172.0,113.21,94.52
2016,4,19,17,15,63.5,123.0,2.25,14.5,143.0,96.71,80.38
2016,4,19,17,30,55.0,100.0,2.2,14.0,114.0,79.86,65.6
2016,4,19,17,45,221.5,75.0,2.2,14.0,113.0,57.96,45.92
2016,4,19,18,0,388.0,50.0,2.2,14.0,112.0,39.99,29.55
2016,4,19,18,15,268.5,36.0,2.15,13.5,71.0,28.03,18.22
2016,4,19,18,30,149.0,22.0,2.1,13.0,30.0,17.32,2.38
2016,4,19,18,45,74.5,11.0,2.05,13.0,15.0,10.01,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,132.0,16.0,1.15,11.5,28.0,73.87,0.0
2016,4,20,6,0,264.0,32.0,1.2,12.0,56.0,165.4,122.51
2016,4,20,6,15,366.5,43.5,1.2,12.0,101.0,241.69,193.39
2016,4,20,6,30,469.0,55.0,1.2,12.0,146.0,329.44,269.77
2016,4,20,6,45,533.5,63.5,1.3,12.5,197.0,402.61,332.11
2016,4,20,7,0,598.0,72.0,1.4,13.0,248.0,481.3,396.47
2016,4,20,7,15,374.5,116.0,1.35,13.5,233.5,406.9,335.04
2016,4,20,7,30,151.0,160.0,1.3,14.0,219.0,288.6,236.66
2016,4,20,7,45,187.0,181.5,1.3,14.5,265.0,345.42,282.34
2016,4,20,8,0,223.0,203.0,1.3,15.0,311.0,404.62,327.68
2016,4,20,8,15,184.0,229.0,1.3,15.0,324.5,407.97,327.72
2016,4,20,8,30,145.0,255.0,1.3,15.0,338.0,407.62,325.16
2016,4,20,8,45,264.0,258.5,1.35,15.5,424.5,538.02,425.04
2016,4,20,9,0,383.0,262.0,1.4,16.0,511.0,658.29,512.66
2016,4,20,9,15,437.0,260.0,1.4,16.0,560.5,732.03,563.43
2016,4,20,9,30,491.0,258.0,1.4,16.0,610.0,789.81,602.81
2016,4,20,9,45,505.5,268.5,1.45,16.5,646.5,821.45,622.2
2016,4,20,10,0,520.0,279.0,1.5,17.0,683.0,850.98,640.26
2016,4,20,10,15,726.5,191.0,1.55,17.0,778.0,973.17,724.24
2016,4,20,10,30,933.0,103.0,1.6,17.0,873.0,1068.17,783.93
2016,4,20,10,45,715.5,220.5,1.65,17.5,820.0,989.71,730.66
2016,4,20,11,0,498.0,338.0,1.7,18.0,767.0,879.95,652.77
2016,4,20,11,15,717.0,226.5,1.7,18.0,855.5,980.09,724.85
2016,4,20,11,30,936.0,115.0,1.7,18.0,944.0,1049.43,768.0
2016,4,20,11,45,707.5,241.0,1.75,18.0,870.0,954.95,706.4
2016,4,20,12,0,479.0,367.0,1.8,18.0,796.0,839.35,624.44
2016,4,20,12,15,695.5,249.5,1.8,18.0,872.0,909.36,678.58
2016,4,20,12,30,912.0,132.0,1.8,18.0,948.0,949.42,704.98
2016,4,20,12,45,643.5,263.5,1.85,18.0,836.5,824.06,618.88
2016,4,20,13,0,375.0,395.0,1.9,18.0,725.0,687.75,519.29
2016,4,20,13,15,473.0,350.5,1.9,18.0,758.5,708.18,536.8
2016,4,20,13,30,571.0,306.0,1.9,18.0,792.0,714.29,542.51
2016,4,20,13,45,724.5,218.5,1.95,18.0,817.0,712.31,543.75
2016,4,20,14,0,878.0,131.0,2.0,18.0,842.0,691.1,530.37
2016,4,20,14,15,594.0,238.0,2.0,17.5,711.5,569.23,438.34
2016,4,20,14,30,310.0,345.0,2.0,17.0,581.0,465.89,359.62
2016,4,20,14,45,573.5,233.0,2.0,17.0,641.5,479.03,369.19
2016,4,20,15,0,837.0,121.0,2.0,17.0,702.0,464.11,352.94
2016,4,20,15,15,821.0,117.5,1.95,16.5,658.5,402.93,301.3
2016,4,20,15,30,805.0,114.0,1.9,16.0,615.0,342.6,249.19
2016,4,20,15,45,788.0,109.0,1.9,16.0,567.5,281.88,195.81
2016,4,20,16,0,771.0,104.0,1.9,16.0,520.0,222.67,144.61
2016,4,20,16,15,569.5,134.5,1.85,15.5,425.5,165.12,106.89
2016,4,20,16,30,368.0,165.0,1.8,15.0,331.0,140.1,100.75
2016,4,20,16,45,318.5,149.5,1.8,15.0,281.0,107.62,89.32
2016,4,20,17,0,269.0,134.0,1.8,15.0,231.0,97.79,81.03
2016,4,20,17,15,239.0,117.0,1.7,14.5,192.5,86.73,71.59
2016,4,20,17,30,209.0,100.0,1.6,14.0,154.0,75.24,61.52
2016,4,20,17,45,179.0,79.0,1.55,13.5,118.0,60.58,48.37
2016,4,20,18,0,149.0,58.0,1.5,13.0,82.0,45.41,34.49
2016,4,20,18,15,92.0,39.5,1.5,12.5,52.5,31.47,21.36
2016,4,20,18,30,35.0,21.0,1.5,12.0,23.0,17.79,3.96
2016,4,20,18,45,17.5,10.5,1.5,12.0,11.5,9.55,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,12.0,9.5,8.35,0.0
2016,4,21,6,0,0.0,19.0,0.9,12.0,19.0,16.72,7.9
2016,4,21,6,15,0.0,33.5,1.0,12.0,33.5,29.54,19.44
2016,4,21,6,30,0.0,48.0,1.1,12.0,48.0,42.85,31.21
2016,4,21,6,45,0.0,64.5,1.2,12.5,64.5,58.59,44.86
2016,4,21,7,0,0.0,81.0,1.3,13.0,81.0,74.23,58.18
2016,4,21,7,15,0.0,98.5,1.35,13.0,98.5,90.86,72.2
2016,4,21,7,30,0.0,116.0,1.4,13.0,116.0,107.45,85.96
2016,4,21,7,45,0.0,129.0,1.5,13.5,129.0,119.35,95.43
2016,4,21,8,0,0.0,142.0,1.6,14.0,142.0,131.3,104.8
2016,4,21,8,15,111.0,197.5,1.65,14.0,261.0,308.86,251.97
2016,4,21,8,30,222.0,253.0,1.7,14.0,380.0,472.37,380.21
2016,4,21,8,45,191.0,278.0,1.8,14.5,393.5,477.14,380.19
2016,4,21,9,0,160.0,303.0,1.9,15.0,407.0,479.14,379.14
2016,4,21,9,15,220.0,316.5,1.95,15.0,469.5,552.74,435.12
2016,4,21,9,30,280.0,330.0,2.0,15.0,532.0,645.79,503.23
2016,4,21,9,45,301.5,342.5,2.05,15.0,569.5,682.56,528.69
2016,4,21,10,0,323.0,355.0,2.1,15.0,607.0,718.36,553.69
2016,4,21,10,15,195.0,369.0,2.1,15.0,522.5,585.52,453.6
2016,4,21,10,30,67.0,383.0,2.1,15.0,438.0,450.68,349.99
2016,4,21,10,45,230.0,380.0,2.1,15.5,578.0,643.56,496.31
2016,4,21,11,0,393.0,377.0,2.1,16.0,718.0,799.38,607.3
2016,4,21,11,15,202.5,312.5,2.15,16.0,489.0,533.71,413.1
2016,4,21,11,30,12.0,248.0,2.2,16.0,260.0,237.64,184.59
2016,4,21,11,45,12.5,250.0,2.25,16.5,262.0,239.24,186.38
2016,4,21,12,0,13.0,252.0,2.3,17.0,264.0,240.73,187.18
2016,4,21,12,15,7.0,196.0,2.35,17.0,202.5,182.79,141.67
2016,4,21,12,30,1.0,140.0,2.4,17.0,141.0,126.11,96.63
2016,4,21,12,45,10.5,228.0,2.5,17.0,237.5,213.7,166.45
2016,4,21,13,0,20.0,316.0,2.6,17.0,334.0,300.36,233.78
2016,4,21,13,15,21.0,316.0,2.65,17.0,335.0,299.12,232.7
2016,4,21,13,30,22.0,316.0,2.7,17.0,336.0,297.65,231.78
2016,4,21,13,45,54.5,351.0,2.8,17.0,396.5,351.66,274.16
2016,4,21,14,0,87.0,386.0,2.9,17.0,457.0,396.87,309.04
2016,4,21,14,15,100.5,375.0,2.9,16.5,454.0,386.78,302.01
2016,4,21,14,30,114.0,364.0,2.9,16.0,451.0,375.11,293.76
2016,4,21,14,45,138.0,347.0,2.95,16.0,447.0,360.96,282.86
2016,4,21,15,0,162.0,330.0,3.0,16.0,443.0,344.21,269.41
2016,4,21,15,15,112.5,300.0,2.95,16.0,376.0,287.88,225.49
2016,4,21,15,30,63.0,270.0,2.9,16.0,309.0,241.47,189.71
2016,4,21,15,45,66.5,250.5,2.9,16.0,289.0,219.63,172.23
2016,4,21,16,0,70.0,231.0,2.9,16.0,269.0,197.54,154.41
2016,4,21,16,15,38.5,192.0,2.85,15.5,212.5,157.97,124.33
2016,4,21,16,30,7.0,153.0,2.8,15.0,156.0,128.31,102.05
2016,4,21,16,45,3.5,90.0,2.8,15.0,91.5,78.58,64.0
2016,4,21,17,0,0.0,27.0,2.8,15.0,27.0,23.78,15.62
2016,4,21,17,15,0.0,22.5,2.65,14.5,22.5,19.8,12.14
2016,4,21,17,30,0.0,18.0,2.5,14.0,18.0,15.82,8.59
2016,4,21,17,45,0.0,14.0,2.4,13.5,14.0,12.3,5.38
2016,4,21,18,0,0.0,10.0,2.3,13.0,10.0,8.78,2.14
2016,4,21,18,15,0.0,6.5,2.25,12.5,6.5,5.7,0.0
2016,4,21,18,30,0.0,3.0,2.2,12.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,2.15,12.0,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,13.0,3.75,12.0,13.0,11.44,0.0
2016,4,22,6,0,0.0,26.0,3.8,12.0,26.0,22.93,13.02
2016,4,22,6,15,0.0,45.5,3.85,12.0,45.5,42.35,30.25
2016,4,22,6,30,0.0,65.0,3.9,12.0,65.0,61.52,47.14
2016,4,22,6,45,5.5,86.0,4.0,12.5,87.5,85.24,67.72
2016,4,22,7,0,11.0,107.0,4.1,13.0,110.0,109.3,88.28
2016,4,22,7,15,17.0,127.0,4.2,13.0,133.0,132.96,108.36
2016,4,22,7,30,23.0,147.0,4.3,13.0,156.0,157.08,128.56
2016,4,22,7,45,45.0,175.5,4.45,13.0,196.5,215.46,177.44
2016,4,22,8,0,67.0,204.0,4.6,13.0,237.0,265.1,218.36
2016,4,22,8,15,117.0,231.5,4.7,13.0,296.5,353.51,290.88
2016,4,22,8,30,167.0,259.0,4.8,13.0,356.0,430.68,352.99
2016,4,22,8,45,83.5,175.0,4.9,13.0,223.5,261.87,214.68
2016,4,22,9,0,0.0,91.0,5.0,13.0,91.0,80.71,62.12
2016,4,22,9,15,1.5,131.0,5.1,13.0,132.0,119.26,94.14
2016,4,22,9,30,3.0,171.0,5.2,13.0,173.0,158.57,126.28
2016,4,22,9,45,1.5,127.5,5.35,13.0,128.5,115.88,90.9
2016,4,22,10,0,0.0,84.0,5.5,13.0,84.0,74.62,56.61
2016,4,22,10,15,25.0,225.5,5.55,13.0,246.5,243.97,195.97
2016,4,22,10,30,50.0,367.0,5.6,13.0,409.0,415.81,332.24
2016,4,22,10,45,48.0,373.5,5.65,13.0,414.5,417.95,333.04
2016,4,22,11,0,46.0,380.0,5.7,13.0,420.0,419.79,334.09
2016,4,22,11,15,29.0,312.0,5.7,13.0,337.5,330.22,263.18
2016,4,22,11,30,12.0,244.0,5.7,13.0,255.0,233.82,185.9
2016,4,22,11,45,242.5,308.0,5.7,13.0,526.5,553.39,445.15
2016,4,22,12,0,473.0,372.0,5.7,13.0,798.0,837.05,661.35
2016,4,22,12,15,245.5,339.0,5.6,12.5,560.5,567.1,453.36
2016,4,22,12,30,18.0,306.0,5.5,12.0,323.0,292.89,233.29
2016,4,22,12,45,21.0,320.0,5.4,12.0,339.0,306.67,244.81
2016,4,22,13,0,24.0,334.0,5.3,12.0,355.0,319.91,255.36
2016,4,22,13,15,445.0,240.5,5.2,12.0,621.5,584.76,473.61
2016,4,22,13,30,866.0,147.0,5.1,12.0,888.0,786.44,631.39
2016,4,22,13,45,873.5,138.5,5.05,12.5,868.0,737.98,591.57
2016,4,22,14,0,881.0,130.0,5.0,13.0,848.0,691.23,553.54
2016,4,22,14,15,516.5,250.0,5.0,13.0,667.0,531.55,425.45
2016,4,22,14,30,152.0,370.0,5.0,13.0,486.0,400.11,318.9
2016,4,22,14,45,272.0,329.0,5.0,13.0,524.0,410.24,327.0
2016,4,22,15,0,392.0,288.0,5.0,13.0,562.0,407.5,322.59
2016,4,22,15,15,196.0,184.0,5.0,12.5,321.0,225.2,177.92
2016,4,22,15,30,0.0,80.0,5.0,12.0,80.0,70.89,54.28
2016,4,22,15,45,62.5,160.5,5.0,12.0,195.0,151.15,119.47
2016,4,22,16,0,125.0,241.0,5.0,12.0,310.0,209.7,165.05
2016,4,22,16,15,116.0,217.0,4.9,12.0,276.0,178.68,140.09
2016,4,22,16,30,107.0,193.0,4.8,12.0,242.0,149.29,117.87
2016,4,22,16,45,97.5,169.5,4.7,12.0,210.0,130.14,110.4
2016,4,22,17,0,88.0,146.0,4.6,12.0,178.0,113.7,96.18
2016,4,22,17,15,74.0,125.0,4.35,11.5,149.0,98.4,82.91
2016,4,22,17,30,60.0,104.0,4.1,11.0,120.0,82.81,69.09
2016,4,22,17,45,213.0,80.0,3.9,11.0,118.5,61.44,49.67
2016,4,22,18,0,366.0,56.0,3.7,11.0,117.0,42.88,32.59
2016,4,22,18,15,245.5,41.5,3.5,10.5,76.0,32.17,22.32
2016,4,22,18,30,125.0,27.0,3.3,10.0,35.0,21.19,8.15
2016,4,22,18,45,62.5,13.5,3.15,10.0,17.5,12.28,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,153.0,17.0,2.35,9.5,33.5,87.47,32.49
2016,4,23,6,0,306.0,34.0,2.4,10.0,67.0,185.19,142.75
2016,4,23,6,15,404.0,44.5,2.4,10.5,112.5,261.12,212.35
2016,4,23,6,30,502.0,55.0,2.4,11.0,158.0,347.73,288.4
2016,4,23,6,45,557.0,63.5,2.45,11.5,208.5,417.17,348.37
2016,4,23,7,0,612.0,72.0,2.5,12.0,259.0,491.1,409.61
2016,4,23,7,15,654.5,78.0,2.5,12.0,311.5,557.52,463.23
2016,4,23,7,30,697.0,84.0,2.5,12.0,364.0,626.12,516.41
2016,4,23,7,45,721.0,91.0,2.5,12.5,414.5,683.47,557.05
2016,4,23,8,0,745.0,98.0,2.5,13.0,465.0,740.5,596.33
2016,4,23,8,15,768.0,102.0,2.5,13.0,514.5,788.35,629.06
2016,4,23,8,30,791.0,106.0,2.5,13.0,564.0,839.03,663.32
2016,4,23,8,45,804.5,110.5,2.5,13.5,608.5,880.08,688.91
2016,4,23,9,0,818.0,115.0,2.5,14.0,653.0,918.72,712.48
2016,4,23,9,15,831.5,117.5,2.5,14.0,694.0,952.39,733.7
2016,4,23,9,30,845.0,120.0,2.5,14.0,735.0,983.18,752.85
2016,4,23,9,45,864.5,117.0,2.5,14.5,772.0,999.81,760.97
2016,4,23,10,0,884.0,114.0,2.5,15.0,809.0,1024.05,774.39
2016,4,23,10,15,891.0,115.5,2.5,15.0,837.5,1037.26,781.8
2016,4,23,10,30,898.0,117.0,2.5,15.0,866.0,1046.76,786.98
2016,4,23,10,45,611.5,262.5,2.55,15.0,778.5,925.47,703.52
2016,4,23,11,0,325.0,408.0,2.6,15.0,691.0,762.25,582.08
2016,4,23,11,15,282.0,426.5,2.6,15.0,675.0,730.74,559.22
2016,4,23,11,30,239.0,445.0,2.6,15.0,659.0,684.05,524.61
