Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,573.0,286.0,2.6,15.5,803.5,866.37,662.24
2016,4,23,12,0,907.0,127.0,2.6,16.0,948.0,991.82,747.42
2016,4,23,12,15,692.0,247.5,2.65,16.0,873.0,902.07,685.21
2016,4,23,12,30,477.0,368.0,2.7,16.0,798.0,797.43,607.35
2016,4,23,12,45,687.5,248.5,2.8,16.0,861.0,845.8,648.41
2016,4,23,13,0,898.0,129.0,2.9,16.0,924.0,866.53,665.0
2016,4,23,13,15,893.5,128.0,3.05,15.5,906.5,824.75,638.1
2016,4,23,13,30,889.0,127.0,3.2,15.0,889.0,780.58,609.45
2016,4,23,13,45,877.0,129.0,3.35,15.0,863.5,731.64,574.06
2016,4,23,14,0,865.0,131.0,3.5,15.0,838.0,681.31,536.07
2016,4,23,14,15,856.0,129.0,3.55,15.0,806.5,628.94,495.16
2016,4,23,14,30,847.0,127.0,3.6,15.0,775.0,573.81,450.99
2016,4,23,14,45,830.5,127.0,3.7,15.0,736.5,516.01,403.5
2016,4,23,15,0,814.0,127.0,3.8,15.0,698.0,458.5,354.78
2016,4,23,15,15,798.0,124.0,3.8,14.5,655.5,399.24,303.78
2016,4,23,15,30,782.0,121.0,3.8,14.0,613.0,340.84,252.21
2016,4,23,15,45,757.0,119.0,3.85,14.0,565.5,277.41,196.03
2016,4,23,16,0,732.0,117.0,3.9,14.0,518.0,220.53,146.32
2016,4,23,16,15,704.0,112.0,3.85,13.5,468.0,163.72,100.98
2016,4,23,16,30,676.0,107.0,3.8,13.0,418.0,110.31,67.2
2016,4,23,16,45,629.5,103.0,3.8,13.0,365.5,71.08,57.87
2016,4,23,17,0,583.0,99.0,3.8,13.0,313.0,70.68,57.72
2016,4,23,17,15,530.0,90.5,3.65,12.5,261.5,66.58,54.27
2016,4,23,17,30,477.0,82.0,3.5,12.0,210.0,60.55,48.95
2016,4,23,17,45,405.0,70.5,3.4,12.0,162.5,52.91,41.9
2016,4,23,18,0,333.0,59.0,3.3,12.0,115.0,45.02,34.39
2016,4,23,18,15,226.5,43.0,3.2,11.5,75.0,33.26,23.24
2016,4,23,18,30,120.0,27.0,3.1,11.0,35.0,21.14,8.9
2016,4,23,18,45,60.0,13.5,3.05,11.0,17.5,12.28,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,114.5,21.0,3.35,9.5,33.5,77.57,35.43
2016,4,24,6,0,229.0,42.0,3.5,10.0,67.0,162.19,125.85
2016,4,24,6,15,326.5,55.5,3.5,10.0,113.0,235.62,192.79
2016,4,24,6,30,424.0,69.0,3.5,10.0,159.0,320.07,267.8
2016,4,24,6,45,499.5,77.5,3.55,10.5,211.5,399.86,336.88
2016,4,24,7,0,575.0,86.0,3.6,11.0,264.0,484.13,407.39
2016,4,24,7,15,621.5,93.0,3.6,11.5,317.5,553.01,462.91
2016,4,24,7,30,668.0,100.0,3.6,12.0,371.0,624.39,518.41
2016,4,24,7,45,707.5,103.5,3.6,12.5,424.5,688.33,565.41
2016,4,24,8,0,747.0,107.0,3.6,13.0,478.0,753.12,611.18
2016,4,24,8,15,771.0,111.0,3.55,13.5,528.5,805.83,646.56
2016,4,24,8,30,795.0,115.0,3.5,14.0,579.0,852.76,676.99
2016,4,24,8,45,817.5,117.0,3.5,14.5,626.5,899.27,706.83
2016,4,24,9,0,840.0,119.0,3.5,15.0,674.0,943.77,734.76
2016,4,24,9,15,853.0,121.5,3.4,15.0,715.0,977.41,755.42
2016,4,24,9,30,866.0,124.0,3.3,15.0,756.0,1008.04,773.87
2016,4,24,9,45,876.0,126.5,3.25,15.5,791.5,1032.47,786.92
2016,4,24,10,0,886.0,129.0,3.2,16.0,827.0,1042.0,789.9
2016,4,24,10,15,892.5,130.5,3.25,16.0,856.0,1054.48,797.49
2016,4,24,10,30,899.0,132.0,3.3,16.0,885.0,1063.22,802.68
2016,4,24,10,45,900.5,135.5,3.4,16.0,905.5,1065.15,803.91
2016,4,24,11,0,902.0,139.0,3.5,16.0,926.0,1063.2,802.71
2016,4,24,11,15,904.5,140.0,3.7,16.0,940.0,1055.87,798.84
2016,4,24,11,30,907.0,141.0,3.9,16.0,954.0,1044.75,792.46
2016,4,24,11,45,899.0,147.0,4.1,16.0,958.0,1024.57,779.89
2016,4,24,12,0,891.0,153.0,4.3,16.0,962.0,1000.97,764.95
2016,4,24,12,15,890.5,153.5,4.5,15.5,960.0,975.97,751.03
2016,4,24,12,30,890.0,154.0,4.7,15.0,958.0,947.72,734.59
2016,4,24,12,45,867.0,166.5,4.95,15.0,943.5,916.75,714.85
2016,4,24,13,0,844.0,179.0,5.2,15.0,929.0,874.67,686.7
2016,4,24,13,15,839.5,178.0,5.35,15.0,912.0,833.3,658.05
2016,4,24,13,30,835.0,177.0,5.5,15.0,895.0,789.69,625.99
2016,4,24,13,45,817.0,181.5,5.65,15.0,867.5,739.57,587.91
2016,4,24,14,0,799.0,186.0,5.8,15.0,840.0,689.14,548.69
2016,4,24,14,15,789.0,183.0,5.85,14.5,808.5,635.42,506.87
2016,4,24,14,30,779.0,180.0,5.9,14.0,777.0,581.0,463.25
2016,4,24,14,45,776.5,170.5,5.95,14.0,741.5,524.27,415.72
2016,4,24,15,0,774.0,161.0,6.0,14.0,706.0,466.64,366.06
2016,4,24,15,15,757.0,157.0,6.0,13.5,663.0,407.48,314.53
2016,4,24,15,30,740.0,153.0,6.0,13.0,620.0,349.41,262.81
2016,4,24,15,45,731.5,142.0,6.05,13.0,574.5,289.23,208.32
2016,4,24,16,0,723.0,131.0,6.1,13.0,529.0,229.74,155.43
2016,4,24,16,15,694.0,125.5,6.05,12.5,478.0,172.92,109.74
2016,4,24,16,30,665.0,120.0,6.0,12.0,427.0,119.69,75.73
2016,4,24,16,45,623.0,113.5,6.0,12.0,374.5,78.97,65.14
2016,4,24,17,0,581.0,107.0,6.0,12.0,322.0,76.97,63.57
2016,4,24,17,15,528.0,97.5,5.95,11.5,269.5,72.29,59.61
2016,4,24,17,30,475.0,88.0,5.9,11.0,217.0,64.85,53.01
2016,4,24,17,45,399.0,75.5,5.85,11.0,168.0,56.57,45.35
2016,4,24,18,0,323.0,63.0,5.8,11.0,119.0,48.0,37.2
2016,4,24,18,15,221.5,46.0,5.7,10.5,78.5,35.55,25.39
2016,4,24,18,30,120.0,29.0,5.6,10.0,38.0,23.37,11.21
2016,4,24,18,45,60.0,14.5,5.6,10.0,19.0,13.19,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,203.5,16.5,3.3,7.5,40.0,106.15,57.43
2016,4,25,6,0,407.0,33.0,3.4,8.0,80.0,225.81,177.79
2016,4,25,6,15,500.5,41.5,3.5,8.0,129.0,303.16,250.07
2016,4,25,6,30,594.0,50.0,3.6,8.0,178.0,390.45,328.67
2016,4,25,6,45,653.0,56.0,3.75,8.5,232.0,460.81,390.75
2016,4,25,7,0,712.0,62.0,3.9,9.0,286.0,539.24,456.93
2016,4,25,7,15,751.5,67.0,3.9,9.5,341.0,607.28,511.89
2016,4,25,7,30,791.0,72.0,3.9,10.0,396.0,676.9,564.49
2016,4,25,7,45,818.5,75.5,3.95,10.5,449.5,736.62,607.56
2016,4,25,8,0,846.0,79.0,4.0,11.0,503.0,795.96,649.29
2016,4,25,8,15,866.5,82.0,4.0,11.0,554.0,840.37,679.96
2016,4,25,8,30,887.0,85.0,4.0,11.0,605.0,890.35,714.39
2016,4,25,8,45,902.0,88.0,4.0,11.5,652.0,933.39,741.91
2016,4,25,9,0,917.0,91.0,4.0,12.0,699.0,973.87,767.23
2016,4,25,9,15,928.0,93.0,3.95,12.0,741.0,1006.5,787.84
2016,4,25,9,30,939.0,95.0,3.9,12.0,783.0,1035.88,806.11
2016,4,25,9,45,944.5,98.0,3.9,12.5,818.0,1057.47,817.81
2016,4,25,10,0,950.0,101.0,3.9,13.0,853.0,1075.26,826.98
2016,4,25,10,15,955.5,102.5,3.9,13.0,881.5,1087.48,833.97
2016,4,25,10,30,961.0,104.0,3.9,13.0,910.0,1095.72,838.44
2016,4,25,10,45,964.5,105.0,3.9,13.5,931.5,1097.36,837.03
2016,4,25,11,0,968.0,106.0,3.9,14.0,953.0,1094.93,833.09
2016,4,25,11,15,970.0,106.5,3.9,14.0,967.0,1086.41,826.77
2016,4,25,11,30,972.0,107.0,3.9,14.0,981.0,1073.89,817.91
2016,4,25,11,45,970.0,109.0,3.9,14.5,986.0,1055.05,803.42
2016,4,25,12,0,968.0,111.0,3.9,15.0,991.0,1032.44,786.53
2016,4,25,12,15,967.0,111.0,3.85,15.0,988.5,1005.16,767.67
2016,4,25,12,30,966.0,111.0,3.8,15.0,986.0,974.37,746.46
2016,4,25,12,45,960.0,112.5,3.8,15.0,975.0,937.36,721.23
2016,4,25,13,0,954.0,114.0,3.8,15.0,964.0,897.44,693.88
2016,4,25,13,15,950.0,113.5,3.75,15.0,946.0,854.54,663.99
2016,4,25,13,30,946.0,113.0,3.7,15.0,928.0,809.03,632.03
2016,4,25,13,45,938.5,112.5,3.7,15.0,902.5,758.67,595.57
2016,4,25,14,0,931.0,112.0,3.7,15.0,877.0,706.43,555.6
2016,4,25,14,15,923.0,110.5,3.75,15.0,844.5,651.38,512.64
2016,4,25,14,30,915.0,109.0,3.8,15.0,812.0,595.01,467.36
2016,4,25,14,45,902.5,107.0,3.85,15.0,773.0,534.94,417.82
2016,4,25,15,0,890.0,105.0,3.9,15.0,734.0,474.56,366.46
2016,4,25,15,15,875.5,102.5,3.95,14.5,690.0,412.98,313.24
2016,4,25,15,30,861.0,100.0,4.0,14.0,646.0,347.41,255.45
2016,4,25,15,45,841.0,97.5,4.05,14.0,597.5,285.06,199.28
2016,4,25,16,0,821.0,95.0,4.1,14.0,549.0,224.47,145.78
2016,4,25,16,15,796.0,91.0,4.1,13.5,497.5,164.12,97.26
2016,4,25,16,30,771.0,87.0,4.1,13.0,446.0,106.71,61.05
2016,4,25,16,45,733.5,83.0,4.1,13.0,392.0,56.88,45.24
2016,4,25,17,0,696.0,79.0,4.1,13.0,338.0,55.7,44.35
2016,4,25,17,15,647.5,73.0,4.0,12.5,284.5,52.88,42.01
2016,4,25,17,30,599.0,67.0,3.9,12.0,231.0,49.96,39.46
2016,4,25,17,45,522.0,59.0,3.85,11.5,180.0,45.15,35.06
2016,4,25,18,0,445.0,51.0,3.8,11.0,129.0,40.22,30.32
2016,4,25,18,15,330.0,39.0,3.7,10.5,86.0,31.38,21.84
2016,4,25,18,30,215.0,27.0,3.6,10.0,43.0,21.21,10.22
2016,4,25,18,45,107.5,13.5,3.5,10.0,21.5,12.28,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,7.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.1,0.0
2016,4,26,5,45,150.0,25.0,1.8,8.5,42.5,97.19,57.14
2016,4,26,6,0,300.0,40.0,1.8,9.0,75.0,189.33,148.7
2016,4,26,6,15,393.0,51.0,1.85,9.5,121.5,263.78,215.86
2016,4,26,6,30,486.0,62.0,1.9,10.0,168.0,348.08,289.51
2016,4,26,6,45,538.5,71.5,2.0,10.5,218.5,416.54,348.2
2016,4,26,7,0,591.0,81.0,2.1,11.0,269.0,489.19,408.07
2016,4,26,7,15,634.0,87.5,2.1,11.0,321.5,555.62,461.28
2016,4,26,7,30,677.0,94.0,2.1,11.0,374.0,624.23,514.36
2016,4,26,7,45,697.0,103.0,2.15,11.5,424.0,679.88,554.01
2016,4,26,8,0,717.0,112.0,2.2,12.0,474.0,734.89,592.02
2016,4,26,8,15,542.5,172.5,2.1,12.0,462.0,675.47,543.57
2016,4,26,8,30,368.0,233.0,2.0,12.0,450.0,591.62,475.39
2016,4,26,8,45,466.5,219.0,1.9,12.5,516.0,692.17,550.01
2016,4,26,9,0,565.0,205.0,1.8,13.0,582.0,780.32,611.73
2016,4,26,9,15,543.5,229.5,1.8,13.0,610.0,798.75,621.56
2016,4,26,9,30,522.0,254.0,1.8,13.0,638.0,813.46,629.48
2016,4,26,9,45,405.0,312.5,1.8,13.0,619.0,765.65,590.86
2016,4,26,10,0,288.0,371.0,1.8,13.0,600.0,697.9,538.63
2016,4,26,10,15,284.0,387.0,1.9,13.0,619.5,709.86,547.35
2016,4,26,10,30,280.0,403.0,2.0,13.0,639.0,720.06,554.12
2016,4,26,10,45,259.5,418.5,2.15,13.5,642.0,711.28,546.36
2016,4,26,11,0,239.0,434.0,2.3,14.0,645.0,685.19,526.68
2016,4,26,11,15,338.0,405.0,2.4,14.0,707.5,762.39,584.84
2016,4,26,11,30,437.0,376.0,2.5,14.0,770.0,832.84,636.47
2016,4,26,11,45,449.0,377.0,2.7,14.5,784.0,832.06,635.41
2016,4,26,12,0,461.0,378.0,2.9,15.0,798.0,828.59,633.05
2016,4,26,12,15,640.5,282.5,3.0,15.0,865.0,885.48,678.51
2016,4,26,12,30,820.0,187.0,3.1,15.0,932.0,924.85,708.34
2016,4,26,12,45,837.5,173.0,3.25,15.0,927.0,896.26,689.39
2016,4,26,13,0,855.0,159.0,3.4,15.0,922.0,863.74,668.06
2016,4,26,13,15,851.0,157.5,3.45,15.0,905.0,822.18,639.52
2016,4,26,13,30,847.0,156.0,3.5,15.0,888.0,778.33,608.43
2016,4,26,13,45,845.0,151.5,3.6,15.0,865.0,731.08,573.61
2016,4,26,14,0,843.0,147.0,3.7,15.0,842.0,681.81,536.37
2016,4,26,14,15,834.0,145.0,3.75,15.0,810.5,628.76,494.98
2016,4,26,14,30,825.0,143.0,3.8,15.0,779.0,574.76,451.68
2016,4,26,14,45,807.5,143.0,3.85,15.0,741.0,517.67,404.7
2016,4,26,15,0,790.0,143.0,3.9,15.0,703.0,461.05,356.76
2016,4,26,15,15,773.5,139.5,3.95,14.5,660.0,398.76,303.74
2016,4,26,15,30,757.0,136.0,4.0,14.0,617.0,340.62,252.67
2016,4,26,15,45,742.0,128.5,4.05,14.0,571.0,280.94,199.39
2016,4,26,16,0,727.0,121.0,4.1,14.0,525.0,222.66,148.26
2016,4,26,16,15,699.0,116.0,4.1,13.5,475.0,166.31,103.28
2016,4,26,16,30,671.0,111.0,4.1,13.0,425.0,113.37,69.62
2016,4,26,16,45,621.0,101.0,4.2,13.0,365.0,69.05,56.04
2016,4,26,17,0,571.0,91.0,4.3,13.0,305.0,63.84,51.6
2016,4,26,17,15,501.0,90.0,4.2,12.5,256.5,65.49,53.29
2016,4,26,17,30,431.0,89.0,4.1,12.0,208.0,65.21,53.14
2016,4,26,17,45,363.0,76.0,4.05,11.5,162.0,56.66,45.38
2016,4,26,18,0,295.0,63.0,4.0,11.0,116.0,47.78,37.09
2016,4,26,18,15,208.0,46.5,3.95,10.5,77.5,35.81,25.77
2016,4,26,18,30,121.0,30.0,3.9,10.0,39.0,24.19,12.96
2016,4,26,18,45,60.5,15.0,3.85,10.0,19.5,13.64,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,2.3,9.0,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,2.5,9.0,11.0,20.26,0.0
2016,4,27,5,45,159.5,26.0,2.7,9.5,43.5,102.66,64.19
2016,4,27,6,0,281.0,42.0,2.9,10.0,76.0,182.7,143.76
2016,4,27,6,15,372.5,53.5,2.95,10.0,122.0,256.98,210.99
2016,4,27,6,30,464.0,65.0,3.0,10.0,168.0,340.02,284.47
2016,4,27,6,45,232.0,47.0,3.15,10.5,98.5,201.9,170.7
2016,4,27,7,0,0.0,29.0,3.3,11.0,29.0,25.53,16.53
2016,4,27,7,15,0.0,34.5,3.45,11.0,34.5,30.4,20.76
2016,4,27,7,30,0.0,40.0,3.6,11.0,40.0,35.28,24.9
2016,4,27,7,45,0.0,80.5,3.8,11.5,80.5,71.24,55.51
2016,4,27,8,0,0.0,121.0,4.0,12.0,121.0,109.69,87.64
2016,4,27,8,15,0.0,89.5,4.15,12.0,89.5,79.29,61.75
2016,4,27,8,30,0.0,58.0,4.3,12.0,58.0,51.31,37.97
2016,4,27,8,45,24.0,170.0,4.45,12.0,186.5,187.61,152.47
2016,4,27,9,0,48.0,282.0,4.6,12.0,315.0,330.74,268.54
2016,4,27,9,15,41.5,290.5,4.7,12.0,320.0,332.44,268.7
2016,4,27,9,30,35.0,299.0,4.8,12.0,325.0,333.82,269.01
2016,4,27,9,45,82.5,343.5,4.9,12.0,408.5,427.72,344.45
2016,4,27,10,0,130.0,388.0,5.0,12.0,492.0,539.8,431.94
2016,4,27,10,15,503.0,266.0,5.05,12.0,688.0,817.66,653.15
2016,4,27,10,30,876.0,144.0,5.1,12.0,884.0,1063.09,831.95
2016,4,27,10,45,874.5,150.5,5.15,12.0,904.5,1065.03,831.17
2016,4,27,11,0,873.0,157.0,5.2,12.0,925.0,1063.03,829.47
2016,4,27,11,15,877.0,158.0,5.2,12.0,939.5,1056.92,824.6
2016,4,27,11,30,881.0,159.0,5.2,12.0,954.0,1046.98,817.21
2016,4,27,11,45,876.5,163.5,5.2,12.0,959.0,1028.57,803.96
2016,4,27,12,0,872.0,168.0,5.2,12.0,964.0,1006.65,788.36
2016,4,27,12,15,871.5,167.5,5.15,12.0,962.5,980.2,769.22
2016,4,27,12,30,871.0,167.0,5.1,12.0,961.0,950.5,747.82
2016,4,27,12,45,872.0,164.0,5.1,12.0,952.0,916.62,723.76
2016,4,27,13,0,873.0,161.0,5.1,12.0,943.0,879.73,697.45
2016,4,27,13,15,868.5,160.0,5.1,12.0,925.0,837.53,667.11
2016,4,27,13,30,864.0,159.0,5.1,12.0,907.0,793.03,634.15
2016,4,27,13,45,860.0,155.0,5.1,12.5,882.5,744.08,595.29
2016,4,27,14,0,856.0,151.0,5.1,13.0,858.0,693.25,554.33
2016,4,27,14,15,846.5,148.5,5.05,13.0,826.0,638.82,510.54
2016,4,27,14,30,837.0,146.0,5.0,13.0,794.0,583.47,464.97
2016,4,27,14,45,828.0,141.5,4.95,13.0,756.5,526.0,416.55
2016,4,27,15,0,819.0,137.0,4.9,13.0,719.0,468.11,366.45
2016,4,27,15,15,802.5,133.5,4.8,13.0,675.0,408.11,313.42
2016,4,27,15,30,786.0,130.0,4.7,13.0,631.0,349.06,260.23
2016,4,27,15,45,771.5,123.0,4.65,13.0,584.5,283.86,201.81
2016,4,27,16,0,757.0,116.0,4.6,13.0,538.0,224.38,149.11
2016,4,27,16,15,729.5,111.0,4.55,13.0,487.0,166.34,102.19
2016,4,27,16,30,702.0,106.0,4.5,13.0,436.0,111.61,67.08
2016,4,27,16,45,674.5,97.5,4.45,13.0,384.5,66.71,53.96
2016,4,27,17,0,647.0,89.0,4.4,13.0,333.0,62.68,50.56
2016,4,27,17,15,597.0,82.0,4.3,12.5,280.5,59.42,47.86
2016,4,27,17,30,547.0,75.0,4.2,12.0,228.0,56.03,44.92
2016,4,27,17,45,482.0,65.0,4.15,11.5,179.0,49.87,39.31
2016,4,27,18,0,417.0,55.0,4.1,11.0,130.0,43.43,33.24
2016,4,27,18,15,308.0,42.0,4.05,10.5,87.5,32.5,22.93
2016,4,27,18,30,199.0,29.0,4.0,10.0,45.0,22.71,12.22
2016,4,27,18,45,99.5,14.5,3.95,10.0,22.5,13.19,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.5,6.0,2.8,8.5,7.0,0.0,0.0
2016,4,28,5,30,71.0,12.0,2.9,9.0,14.0,31.85,0.0
2016,4,28,5,45,210.5,25.5,3.0,9.5,48.5,122.86,80.94
2016,4,28,6,0,350.0,39.0,3.1,10.0,83.0,209.51,165.57
2016,4,28,6,15,439.5,48.0,3.1,10.5,130.0,282.89,232.11
2016,4,28,6,30,529.0,57.0,3.1,11.0,177.0,365.58,304.79
2016,4,28,6,45,591.0,63.5,3.1,11.5,229.0,438.07,366.99
2016,4,28,7,0,653.0,70.0,3.1,12.0,281.0,515.62,430.88
2016,4,28,7,15,693.0,75.0,3.05,12.5,334.5,580.87,482.42
2016,4,28,7,30,733.0,80.0,3.0,13.0,388.0,644.93,530.31
2016,4,28,7,45,763.0,84.0,2.95,13.5,440.5,704.57,572.31
2016,4,28,8,0,793.0,88.0,2.9,14.0,493.0,764.18,613.04
2016,4,28,8,15,814.5,91.0,2.8,14.0,542.5,814.96,647.11
2016,4,28,8,30,836.0,94.0,2.7,14.0,592.0,864.31,679.44
2016,4,28,8,45,852.0,97.0,2.65,14.5,638.0,906.9,705.46
2016,4,28,9,0,868.0,100.0,2.6,15.0,684.0,937.92,723.05
2016,4,28,9,15,880.5,102.0,2.55,15.0,725.5,970.59,743.03
2016,4,28,9,30,893.0,104.0,2.5,15.0,767.0,1000.26,760.77
2016,4,28,9,45,907.5,103.5,2.45,15.5,803.5,1025.89,774.28
2016,4,28,10,0,922.0,103.0,2.4,16.0,840.0,1048.19,785.5
2016,4,28,10,15,928.5,104.0,2.35,16.0,869.0,1060.5,791.64
2016,4,28,10,30,935.0,105.0,2.3,16.0,898.0,1068.99,795.46
2016,4,28,10,45,934.5,109.5,2.3,16.5,918.0,1070.22,793.85
2016,4,28,11,0,934.0,114.0,2.3,17.0,938.0,1067.42,789.85
2016,4,28,11,15,936.5,114.5,2.35,17.0,952.0,1059.53,784.82
2016,4,28,11,30,939.0,115.0,2.4,17.0,966.0,1047.76,777.42
2016,4,28,11,45,936.0,118.0,2.5,17.5,971.0,1029.36,764.88
2016,4,28,12,0,933.0,121.0,2.6,18.0,976.0,1007.34,750.02
2016,4,28,12,15,932.5,121.0,2.65,18.0,974.0,981.27,733.4
2016,4,28,12,30,932.0,121.0,2.7,18.0,972.0,951.82,714.49
2016,4,28,12,45,932.5,119.0,2.8,18.0,963.0,918.11,693.02
2016,4,28,13,0,933.0,117.0,2.9,18.0,954.0,881.25,669.18
2016,4,28,13,15,929.5,116.5,2.95,17.5,937.0,839.64,642.64
2016,4,28,13,30,926.0,116.0,3.0,17.0,920.0,795.44,613.92
2016,4,28,13,45,916.0,117.0,3.1,17.0,894.5,745.69,578.71
2016,4,28,14,0,906.0,118.0,3.2,17.0,869.0,694.33,540.34
2016,4,28,14,15,898.5,116.5,3.3,17.0,837.5,640.94,499.36
2016,4,28,14,30,891.0,115.0,3.4,17.0,806.0,586.24,456.06
2016,4,28,14,45,874.0,116.0,3.5,17.0,767.0,527.92,408.55
2016,4,28,15,0,857.0,117.0,3.6,17.0,728.0,467.14,357.7
2016,4,28,15,15,842.5,114.0,3.65,16.5,685.0,406.34,305.84
2016,4,28,15,30,828.0,111.0,3.7,16.0,642.0,346.16,253.06
2016,4,28,15,45,805.5,109.0,3.8,16.0,593.5,285.71,199.35
2016,4,28,16,0,783.0,107.0,3.9,16.0,545.0,227.4,148.53
2016,4,28,16,15,757.5,102.5,3.9,15.5,494.5,163.53,97.54
2016,4,28,16,30,732.0,98.0,3.9,15.0,444.0,107.7,62.19
2016,4,28,16,45,696.0,93.0,3.95,14.5,391.0,63.45,50.75
2016,4,28,17,0,660.0,88.0,4.0,14.0,338.0,61.88,49.64
2016,4,28,17,15,611.0,81.5,3.95,13.5,285.5,58.98,47.27
2016,4,28,17,30,562.0,75.0,3.9,13.0,233.0,55.97,44.69
2016,4,28,17,45,487.0,66.0,3.85,12.5,183.0,50.61,39.84
2016,4,28,18,0,412.0,57.0,3.8,12.0,133.0,45.08,34.6
2016,4,28,18,15,303.5,44.0,3.6,11.5,90.0,34.0,24.2
2016,4,28,18,30,195.0,31.0,3.4,11.0,47.0,24.26,13.73
2016,4,28,18,45,97.5,15.5,3.2,11.0,23.5,14.1,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,7.5,6.0,1.65,8.5,6.0,5.46,0.0
2016,4,29,5,30,15.0,12.0,1.7,9.0,12.0,15.35,0.0
2016,4,29,5,45,115.0,31.5,1.75,9.5,45.5,88.33,59.24
2016,4,29,6,0,215.0,51.0,1.8,10.0,79.0,166.56,131.64
2016,4,29,6,15,303.0,65.5,1.85,10.0,124.0,236.49,193.97
2016,4,29,6,30,391.0,80.0,1.9,10.0,169.0,316.14,263.58
2016,4,29,6,45,460.5,89.0,1.95,10.0,220.5,387.49,324.9
2016,4,29,7,0,530.0,98.0,2.0,10.0,272.0,469.68,393.0
2016,4,29,7,15,574.5,106.0,2.05,10.0,324.0,536.23,446.46
2016,4,29,7,30,619.0,114.0,2.1,10.0,376.0,605.12,500.18
2016,4,29,7,45,652.5,120.0,2.2,10.5,427.0,665.23,544.92
2016,4,29,8,0,686.0,126.0,2.3,11.0,478.0,725.83,587.83
2016,4,29,8,15,711.0,131.0,2.35,11.0,527.0,778.17,624.42
2016,4,29,8,30,736.0,136.0,2.4,11.0,576.0,829.58,659.81
2016,4,29,8,45,752.5,141.0,2.45,11.5,620.5,871.98,687.03
2016,4,29,9,0,769.0,146.0,2.5,12.0,665.0,912.28,712.47
2016,4,29,9,15,783.5,149.5,2.5,12.0,705.5,940.15,729.87
2016,4,29,9,30,798.0,153.0,2.5,12.0,746.0,971.72,749.89
2016,4,29,9,45,823.5,147.0,2.5,12.5,784.5,1001.05,766.85
2016,4,29,10,0,849.0,141.0,2.5,13.0,823.0,1027.34,781.64
2016,4,29,10,15,857.0,143.0,2.6,13.0,851.5,1041.45,790.82
2016,4,29,10,30,865.0,145.0,2.7,13.0,880.0,1051.88,797.78
2016,4,29,10,45,871.5,145.5,2.8,13.5,901.5,1043.18,790.58
2016,4,29,11,0,878.0,146.0,2.9,14.0,923.0,1043.08,789.46
2016,4,29,11,15,882.0,146.5,3.0,14.0,937.0,1036.75,785.62
2016,4,29,11,30,886.0,147.0,3.1,14.0,951.0,1026.73,779.44
2016,4,29,11,45,889.5,146.0,3.25,14.5,958.0,1011.13,768.53
2016,4,29,12,0,893.0,145.0,3.4,15.0,965.0,991.97,755.25
2016,4,29,12,15,892.5,145.0,3.5,15.0,963.5,966.58,738.72
2016,4,29,12,30,892.0,145.0,3.6,15.0,962.0,937.98,719.93
2016,4,29,12,45,881.0,150.5,3.7,15.5,950.0,902.24,694.74
2016,4,29,13,0,870.0,156.0,3.8,16.0,938.0,871.29,672.85
2016,4,29,13,15,866.0,154.5,3.9,16.0,921.0,829.28,644.17
2016,4,29,13,30,862.0,153.0,4.0,16.0,904.0,784.95,613.01
2016,4,29,13,45,856.5,150.5,4.1,16.0,879.5,736.57,577.17
2016,4,29,14,0,851.0,148.0,4.2,16.0,855.0,686.44,539.11
2016,4,29,14,15,843.0,146.0,4.25,16.0,824.0,633.74,497.98
2016,4,29,14,30,835.0,144.0,4.3,16.0,793.0,579.97,454.88
2016,4,29,14,45,826.0,140.0,4.35,16.0,756.5,523.19,408.17
2016,4,29,15,0,817.0,136.0,4.4,16.0,720.0,465.98,359.68
2016,4,29,15,15,802.5,132.5,4.4,15.5,677.5,406.98,308.97
2016,4,29,15,30,788.0,129.0,4.4,15.0,635.0,348.7,257.59
2016,4,29,15,45,772.0,124.0,4.45,15.0,589.0,284.75,200.83
2016,4,29,16,0,756.0,119.0,4.5,15.0,543.0,226.63,149.8
2016,4,29,16,15,730.5,114.0,4.5,14.5,493.0,169.0,103.67
2016,4,29,16,30,705.0,109.0,4.5,14.0,443.0,114.43,68.82
2016,4,29,16,45,676.5,101.5,4.5,14.0,392.0,69.41,56.12
2016,4,29,17,0,648.0,94.0,4.5,14.0,341.0,66.26,53.52
2016,4,29,17,15,599.0,87.0,4.45,13.5,288.5,63.17,51.0
2016,4,29,17,30,550.0,80.0,4.4,13.0,236.0,59.96,48.25
2016,4,29,17,45,486.5,69.5,4.4,12.5,187.0,53.51,42.43
2016,4,29,18,0,423.0,59.0,4.4,12.0,138.0,46.78,36.13
2016,4,29,18,15,315.5,46.0,4.35,11.5,94.5,35.54,25.59
2016,4,29,18,30,208.0,33.0,4.3,11.0,51.0,25.83,15.28
2016,4,29,18,45,104.0,16.5,4.3,11.0,25.5,13.03,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.0,3.35,10.0,9.0,6.37,0.0
2016,4,30,5,30,127.0,14.0,3.4,10.0,18.0,50.4,0.0
2016,4,30,5,45,271.0,26.0,3.5,10.5,55.5,146.32,102.15
2016,4,30,6,0,415.0,38.0,3.6,11.0,93.0,235.73,186.78
2016,4,30,6,15,500.0,46.5,3.65,11.0,142.0,310.03,254.61
2016,4,30,6,30,585.0,55.0,3.7,11.0,191.0,393.08,328.24
2016,4,30,6,45,641.5,60.5,3.8,11.5,244.0,464.01,389.37
2016,4,30,7,0,698.0,66.0,3.9,12.0,297.0,536.52,449.58
2016,4,30,7,15,735.0,71.0,3.9,12.5,351.0,601.98,501.61
2016,4,30,7,30,772.0,76.0,3.9,13.0,405.0,668.78,551.48
2016,4,30,7,45,799.5,79.5,3.95,13.5,457.5,727.4,593.27
2016,4,30,8,0,827.0,83.0,4.0,14.0,510.0,785.68,633.8
2016,4,30,8,15,846.5,86.0,3.95,14.0,560.0,835.86,668.25
2016,4,30,8,30,866.0,89.0,3.9,14.0,610.0,876.27,695.08
2016,4,30,8,45,881.0,91.5,3.85,14.5,656.0,917.74,721.05
2016,4,30,9,0,896.0,94.0,3.8,15.0,702.0,956.72,744.82
2016,4,30,9,15,907.0,96.0,3.75,15.0,743.0,988.54,764.7
2016,4,30,9,30,918.0,98.0,3.7,15.0,784.0,1017.19,782.34
2016,4,30,9,45,931.0,97.0,3.65,15.5,820.0,1041.1,795.18
2016,4,30,10,0,944.0,96.0,3.6,16.0,856.0,1061.56,805.67
2016,4,30,10,15,949.5,97.5,3.55,16.0,884.0,1073.57,812.03
2016,4,30,10,30,955.0,99.0,3.5,16.0,912.0,1081.66,815.94
2016,4,30,10,45,958.5,99.5,3.5,16.5,933.0,1082.66,814.16
2016,4,30,11,0,962.0,100.0,3.5,17.0,954.0,1079.67,809.93
2016,4,30,11,15,964.0,100.5,3.45,17.0,967.0,1071.17,803.33
2016,4,30,11,30,966.0,101.0,3.4,17.0,980.0,1058.73,794.29
2016,4,30,11,45,966.0,101.5,3.4,17.5,985.5,1040.45,780.43
2016,4,30,12,0,966.0,102.0,3.4,18.0,991.0,1018.42,764.24
2016,4,30,12,15,965.0,102.0,3.35,18.0,988.5,991.34,745.82
2016,4,30,12,30,964.0,102.0,3.3,18.0,986.0,960.8,725.12
2016,4,30,12,45,957.0,105.0,3.25,18.0,974.5,924.66,700.6
2016,4,30,13,0,950.0,108.0,3.2,18.0,963.0,885.68,674.08
2016,4,30,13,15,946.0,107.0,3.15,18.0,945.5,842.74,644.67
2016,4,30,13,30,942.0,106.0,3.1,18.0,928.0,797.23,613.28
2016,4,30,13,45,937.0,104.5,3.1,18.5,903.0,748.22,577.49
2016,4,30,14,0,932.0,103.0,3.1,19.0,878.0,697.14,538.15
2016,4,30,14,15,924.0,101.5,3.05,19.0,846.0,642.45,496.0
2016,4,30,14,30,916.0,100.0,3.0,19.0,814.0,586.44,451.69
2016,4,30,14,45,906.5,97.5,3.0,19.0,776.0,527.8,404.2
2016,4,30,15,0,897.0,95.0,3.0,19.0,738.0,468.54,354.69
2016,4,30,15,15,883.5,93.0,2.9,18.5,695.0,407.84,303.03
2016,4,30,15,30,870.0,91.0,2.8,18.0,652.0,347.48,250.29
2016,4,30,15,45,852.0,88.5,2.75,18.0,604.0,286.19,196.01
2016,4,30,16,0,834.0,86.0,2.7,18.0,556.0,220.24,139.15
2016,4,30,16,15,811.0,82.5,2.6,17.5,505.5,160.17,91.5
2016,4,30,16,30,788.0,79.0,2.5,17.0,455.0,102.74,55.51
2016,4,30,16,45,754.5,75.5,2.45,17.0,402.0,56.37,44.02
2016,4,30,17,0,721.0,72.0,2.4,17.0,349.0,55.14,43.12
2016,4,30,17,15,677.0,67.0,2.3,16.5,296.0,47.99,37.0
2016,4,30,17,30,633.0,62.0,2.2,16.0,243.0,45.62,35.0
2016,4,30,17,45,564.5,55.0,2.15,15.5,192.5,41.46,31.29
2016,4,30,18,0,496.0,48.0,2.1,15.0,142.0,37.18,27.28
2016,4,30,18,15,390.5,38.0,2.1,14.5,98.0,30.04,20.55
2016,4,30,18,30,285.0,28.0,2.1,14.0,54.0,22.65,12.76
2016,4,30,18,45,142.5,14.0,2.1,14.0,27.0,11.2,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.5,1.3,11.5,10.0,21.54,0.0
2016,5,1,5,30,122.0,15.0,1.2,12.0,20.0,60.93,0.0
2016,5,1,5,45,256.0,27.5,1.2,12.5,56.5,142.59,100.36
2016,5,1,6,0,390.0,40.0,1.2,13.0,93.0,227.71,178.31
2016,5,1,6,15,475.0,48.5,1.15,13.5,141.5,300.72,242.41
2016,5,1,6,30,560.0,57.0,1.1,14.0,190.0,382.45,311.47
2016,5,1,6,45,613.5,64.0,1.1,14.5,241.5,452.17,368.6
2016,5,1,7,0,667.0,71.0,1.1,15.0,293.0,526.03,426.4
2016,5,1,7,15,705.0,76.0,1.15,15.5,346.5,590.48,475.0
2016,5,1,7,30,743.0,81.0,1.2,16.0,400.0,653.62,520.03
2016,5,1,7,45,769.5,85.5,1.25,16.5,451.5,711.4,558.95
2016,5,1,8,0,796.0,90.0,1.3,17.0,503.0,768.84,596.63
2016,5,1,8,15,816.5,93.0,1.3,17.0,552.5,818.71,628.74
2016,5,1,8,30,837.0,96.0,1.3,17.0,602.0,867.06,659.28
2016,5,1,8,45,851.5,99.5,1.3,17.5,647.5,908.72,683.57
2016,5,1,9,0,866.0,103.0,1.3,18.0,693.0,938.66,699.82
2016,5,1,9,15,877.5,105.0,1.25,18.5,733.5,970.13,716.21
2016,5,1,9,30,889.0,107.0,1.2,19.0,774.0,998.57,730.37
2016,5,1,9,45,898.0,109.0,1.2,19.5,808.5,1021.29,741.66
2016,5,1,10,0,907.0,111.0,1.2,20.0,843.0,1040.52,750.82
2016,5,1,10,15,913.5,112.5,1.1,20.0,871.0,1053.04,755.34
2016,5,1,10,30,920.0,114.0,1.0,20.0,899.0,1061.8,757.57
2016,5,1,10,45,924.0,115.0,0.95,20.5,920.0,1063.65,755.28
2016,5,1,11,0,928.0,116.0,0.9,21.0,941.0,1061.62,750.84
2016,5,1,11,15,930.5,117.0,0.85,21.0,955.0,1054.21,744.73
2016,5,1,11,30,933.0,118.0,0.8,21.0,969.0,1042.95,736.5
2016,5,1,11,45,933.5,118.5,0.75,21.5,974.5,1025.48,723.26
2016,5,1,12,0,934.0,119.0,0.7,22.0,980.0,1004.37,708.03
2016,5,1,12,15,933.5,118.5,0.65,22.0,978.0,977.85,691.0
2016,5,1,12,30,933.0,118.0,0.6,22.0,976.0,947.98,672.02
2016,5,1,12,45,931.5,117.0,0.6,22.0,966.0,913.58,651.26
2016,5,1,13,0,930.0,116.0,0.6,22.0,956.0,876.17,628.52
2016,5,1,13,15,926.0,115.0,0.65,21.5,938.5,833.96,604.56
2016,5,1,13,30,922.0,114.0,0.7,21.0,921.0,789.25,578.49
2016,5,1,13,45,916.0,113.0,0.8,21.0,896.0,740.86,547.94
2016,5,1,14,0,910.0,112.0,0.9,21.0,871.0,690.55,513.9
2016,5,1,14,15,902.0,110.5,1.0,21.0,839.5,636.92,476.11
2016,5,1,14,30,894.0,109.0,1.1,21.0,808.0,582.04,435.81
2016,5,1,14,45,882.0,107.5,1.25,21.0,770.0,524.19,391.92
2016,5,1,15,0,870.0,106.0,1.4,21.0,732.0,466.02,345.78
2016,5,1,15,15,856.5,103.5,1.45,20.5,689.0,406.41,296.96
2016,5,1,15,30,843.0,101.0,1.5,20.0,646.0,342.51,243.32
2016,5,1,15,45,823.0,98.5,1.55,19.5,598.5,281.68,191.23
2016,5,1,16,0,803.0,96.0,1.6,19.0,551.0,222.63,141.23
2016,5,1,16,15,779.0,92.0,1.6,18.5,500.5,163.94,95.28
2016,5,1,16,30,755.0,88.0,1.6,18.0,450.0,108.06,60.47
2016,5,1,16,45,721.5,83.5,1.65,18.0,397.5,62.26,48.94
2016,5,1,17,0,688.0,79.0,1.7,18.0,345.0,55.02,42.82
2016,5,1,17,15,642.5,73.0,1.6,17.0,293.0,52.21,40.65
2016,5,1,17,30,597.0,67.0,1.5,16.0,241.0,49.28,38.25
2016,5,1,17,45,530.0,59.5,1.45,15.5,191.0,44.91,34.36
2016,5,1,18,0,463.0,52.0,1.4,15.0,141.0,40.4,30.16
2016,5,1,18,15,360.5,41.0,1.35,14.5,97.5,32.53,22.77
2016,5,1,18,30,258.0,30.0,1.3,14.0,54.0,24.34,14.36
2016,5,1,18,45,129.0,15.0,1.3,13.5,27.0,12.02,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,8.0,1.0,9.5,10.0,17.68,0.0
2016,5,2,5,30,86.0,16.0,1.0,10.0,20.0,51.93,0.0
2016,5,2,5,45,199.0,31.5,1.05,10.5,55.5,124.92,89.78
2016,5,2,6,0,312.0,47.0,1.1,11.0,91.0,201.1,159.1
2016,5,2,6,15,395.0,58.5,1.1,11.0,138.0,273.77,223.25
2016,5,2,6,30,478.0,70.0,1.1,11.0,185.0,353.73,291.94
2016,5,2,6,45,241.0,92.0,1.15,11.5,150.0,251.29,209.12
2016,5,2,7,0,4.0,114.0,1.2,12.0,115.0,109.94,88.35
2016,5,2,7,15,14.5,137.0,1.2,12.5,142.5,139.56,113.42
2016,5,2,7,30,25.0,160.0,1.2,13.0,170.0,170.05,138.34
2016,5,2,7,45,69.0,193.5,1.2,13.5,228.0,251.12,204.68
2016,5,2,8,0,113.0,227.0,1.2,14.0,286.0,339.18,274.06
2016,5,2,8,15,120.5,250.5,1.15,14.0,319.0,374.17,299.81
2016,5,2,8,30,128.0,274.0,1.1,14.0,352.0,409.09,325.36
2016,5,2,8,45,241.5,280.5,1.1,14.5,441.0,537.38,422.62
2016,5,2,9,0,355.0,287.0,1.1,15.0,530.0,655.26,507.47
2016,5,2,9,15,598.0,208.0,1.1,15.0,645.5,831.47,633.84
2016,5,2,9,30,841.0,129.0,1.1,15.0,761.0,986.22,733.45
2016,5,2,9,45,855.5,129.0,1.1,15.5,797.0,1011.49,744.77
2016,5,2,10,0,870.0,129.0,1.1,16.0,833.0,1022.26,748.69
2016,5,2,10,15,877.0,130.5,1.1,16.0,861.0,1034.78,755.43
2016,5,2,10,30,884.0,132.0,1.1,16.0,889.0,1043.67,759.95
2016,5,2,10,45,886.5,135.0,1.15,16.5,909.5,1045.83,759.99
2016,5,2,11,0,889.0,138.0,1.2,17.0,930.0,1044.2,757.86
2016,5,2,11,15,892.0,138.5,1.2,17.0,943.5,1036.83,752.73
2016,5,2,11,30,895.0,139.0,1.2,17.0,957.0,1025.76,745.48
2016,5,2,11,45,891.0,143.0,1.25,17.5,961.5,1007.66,733.43
2016,5,2,12,0,887.0,147.0,1.3,18.0,966.0,986.15,719.34
2016,5,2,12,15,886.0,146.5,1.35,18.0,964.0,960.01,703.62
2016,5,2,12,30,885.0,146.0,1.4,18.0,962.0,930.74,685.82
2016,5,2,12,45,722.0,244.0,1.45,18.0,905.0,864.7,642.49
2016,5,2,13,0,559.0,342.0,1.5,18.0,848.0,788.43,587.85
2016,5,2,13,15,711.5,245.0,1.55,17.5,876.5,792.37,596.49
2016,5,2,13,30,864.0,148.0,1.6,17.0,905.0,780.26,592.63
2016,5,2,13,45,682.5,232.5,1.65,17.0,820.5,688.43,524.68
2016,5,2,14,0,501.0,317.0,1.7,17.0,736.0,605.58,462.73
2016,5,2,14,15,515.5,297.0,1.75,17.0,714.0,565.94,434.12
2016,5,2,14,30,530.0,277.0,1.8,17.0,692.0,524.14,402.58
2016,5,2,14,45,653.0,215.0,1.85,17.0,702.0,498.9,382.22
2016,5,2,15,0,776.0,153.0,1.9,17.0,712.0,458.88,348.21
2016,5,2,15,15,640.5,185.0,1.9,16.5,628.5,385.74,290.24
2016,5,2,15,30,505.0,217.0,1.9,16.0,545.0,325.75,243.13
2016,5,2,15,45,524.5,193.0,1.9,16.0,511.5,276.9,200.63
2016,5,2,16,0,544.0,169.0,1.9,16.0,478.0,225.87,156.41
2016,5,2,16,15,462.5,171.5,1.9,15.5,418.0,179.07,122.47
2016,5,2,16,30,381.0,174.0,1.9,15.0,358.0,141.97,100.97
2016,5,2,16,45,382.0,152.5,1.95,15.0,319.0,102.83,84.99
2016,5,2,17,0,383.0,131.0,2.0,15.0,280.0,90.54,74.57
2016,5,2,17,15,324.5,123.5,1.95,14.5,237.0,91.41,75.68
2016,5,2,17,30,266.0,116.0,1.9,14.0,194.0,86.22,71.3
2016,5,2,17,45,280.5,95.0,1.9,13.5,162.5,72.12,58.81
2016,5,2,18,0,295.0,74.0,1.9,13.0,131.0,55.78,44.05
2016,5,2,18,15,210.0,56.0,1.85,12.5,90.5,43.99,33.04
2016,5,2,18,30,125.0,38.0,1.8,12.0,50.0,30.27,19.59
2016,5,2,18,45,62.5,19.0,1.8,12.0,25.0,15.53,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,1.5,1.3,11.0,1.5,1.36,0.0
2016,5,3,5,30,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,5,3,5,45,0.0,8.5,1.3,11.5,8.5,7.46,0.33
2016,5,3,6,0,0.0,14.0,1.3,12.0,14.0,12.3,4.78
2016,5,3,6,15,0.0,21.5,1.25,12.0,21.5,18.91,10.64
2016,5,3,6,30,0.0,29.0,1.2,12.0,29.0,25.53,16.49
2016,5,3,6,45,0.0,37.5,1.2,12.5,37.5,33.05,23.0
2016,5,3,7,0,0.0,46.0,1.2,13.0,46.0,40.58,29.4
2016,5,3,7,15,20.5,107.5,1.25,13.0,116.5,119.05,96.45
2016,5,3,7,30,41.0,169.0,1.3,13.0,187.0,202.25,165.35
2016,5,3,7,45,46.0,191.0,1.4,13.0,213.5,230.14,187.42
2016,5,3,8,0,51.0,213.0,1.5,13.0,240.0,258.23,209.57
2016,5,3,8,15,60.5,238.0,1.6,13.0,273.0,293.7,237.46
2016,5,3,8,30,70.0,263.0,1.7,13.0,306.0,329.49,265.22
2016,5,3,8,45,172.0,285.5,1.8,13.5,401.0,462.91,370.17
2016,5,3,9,0,274.0,308.0,1.9,14.0,496.0,602.51,474.73
2016,5,3,9,15,207.0,334.5,1.85,14.0,482.0,554.62,435.13
2016,5,3,9,30,140.0,361.0,1.8,14.0,468.0,519.63,406.09
2016,5,3,9,45,163.0,379.0,1.8,14.5,508.5,561.31,436.09
2016,5,3,10,0,186.0,397.0,1.8,15.0,549.0,602.59,464.72
2016,5,3,10,15,272.0,393.5,1.7,15.0,623.0,700.46,535.21
2016,5,3,10,30,358.0,390.0,1.6,15.0,697.0,780.77,590.94
2016,5,3,10,45,276.5,419.5,1.55,15.5,660.5,725.05,546.9
