Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,0,195.0,449.0,1.5,16.0,624.0,652.65,492.62
2016,5,3,11,15,119.0,424.5,1.4,16.0,532.5,545.87,414.57
2016,5,3,11,30,43.0,400.0,1.3,16.0,441.0,427.01,326.06
2016,5,3,11,45,53.0,416.5,1.2,16.0,466.0,449.32,342.97
2016,5,3,12,0,63.0,433.0,1.1,16.0,491.0,470.51,357.88
2016,5,3,12,15,140.5,449.5,1.05,16.0,579.5,562.54,425.52
2016,5,3,12,30,218.0,466.0,1.0,16.0,668.0,637.36,478.47
2016,5,3,12,45,311.5,428.5,1.0,16.0,713.5,676.43,507.17
2016,5,3,13,0,405.0,391.0,1.0,16.0,759.0,705.41,528.78
2016,5,3,13,15,429.0,373.5,1.05,16.0,757.0,685.62,515.76
2016,5,3,13,30,453.0,356.0,1.1,16.0,755.0,662.93,500.94
2016,5,3,13,45,476.5,337.5,1.15,16.0,746.5,636.05,482.75
2016,5,3,14,0,500.0,319.0,1.2,16.0,738.0,606.15,461.84
2016,5,3,14,15,487.0,307.5,1.3,16.0,703.5,557.35,426.62
2016,5,3,14,30,474.0,296.0,1.4,16.0,669.0,509.09,390.88
2016,5,3,14,45,281.5,314.5,1.5,16.0,533.0,399.83,308.63
2016,5,3,15,0,89.0,333.0,1.6,16.0,397.0,315.87,245.53
2016,5,3,15,15,80.5,309.5,1.65,16.0,365.0,285.03,222.14
2016,5,3,15,30,72.0,286.0,1.7,16.0,333.0,255.53,199.34
2016,5,3,15,45,60.5,260.0,1.8,16.0,298.0,224.89,175.65
2016,5,3,16,0,49.0,234.0,1.9,16.0,263.0,196.16,153.46
2016,5,3,16,15,65.5,218.5,1.95,15.5,252.5,179.81,140.37
2016,5,3,16,30,82.0,203.0,2.0,15.0,242.0,161.31,126.34
2016,5,3,16,45,159.0,178.0,2.05,15.0,243.5,130.49,108.93
2016,5,3,17,0,236.0,153.0,2.1,15.0,245.0,109.42,91.02
2016,5,3,17,15,200.5,137.0,2.05,14.5,207.5,99.39,82.66
2016,5,3,17,30,165.0,121.0,2.0,14.0,170.0,92.22,76.58
2016,5,3,17,45,138.0,99.0,1.95,14.0,134.5,76.65,62.7
2016,5,3,18,0,111.0,77.0,1.9,14.0,99.0,60.68,48.21
2016,5,3,18,15,74.0,56.0,1.8,13.5,68.5,44.95,33.79
2016,5,3,18,30,37.0,35.0,1.7,13.0,38.0,28.86,18.52
2016,5,3,18,45,18.5,17.5,1.6,13.0,19.0,15.3,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,3.18,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,6.14,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,18.49,9.32
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,30.88,20.6
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,48.18,35.86
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,65.41,50.96
2016,5,4,6,45,0.0,91.0,2.2,11.5,91.0,84.65,67.44
2016,5,4,7,0,0.0,111.0,2.2,12.0,111.0,103.78,83.5
2016,5,4,7,15,0.0,121.5,2.1,12.0,121.5,112.85,90.92
2016,5,4,7,30,0.0,132.0,2.0,12.0,132.0,122.09,98.36
2016,5,4,7,45,52.5,180.5,1.95,12.0,208.5,222.74,183.03
2016,5,4,8,0,105.0,229.0,1.9,12.0,285.0,320.13,262.15
2016,5,4,8,15,95.0,249.5,1.85,12.0,303.5,335.74,272.86
2016,5,4,8,30,85.0,270.0,1.8,12.0,322.0,350.29,282.95
2016,5,4,8,45,180.5,289.5,1.75,12.5,410.5,474.74,380.39
2016,5,4,9,0,276.0,309.0,1.7,13.0,499.0,604.98,477.11
2016,5,4,9,15,268.0,331.0,1.6,13.0,524.5,625.72,488.94
2016,5,4,9,30,260.0,353.0,1.5,13.0,550.0,644.66,500.23
2016,5,4,9,45,331.0,347.5,1.45,13.5,610.0,710.12,546.46
2016,5,4,10,0,402.0,342.0,1.4,14.0,670.0,776.01,591.21
2016,5,4,10,15,367.5,370.0,1.35,14.0,677.5,770.99,584.27
2016,5,4,10,30,333.0,398.0,1.3,14.0,685.0,763.35,576.43
2016,5,4,10,45,301.5,418.0,1.3,14.0,682.5,748.08,564.26
2016,5,4,11,0,270.0,438.0,1.3,14.0,680.0,731.04,551.01
2016,5,4,11,15,269.5,445.5,1.35,14.0,690.0,730.6,550.86
2016,5,4,11,30,269.0,453.0,1.4,14.0,700.0,728.54,549.46
2016,5,4,11,45,269.0,456.0,1.5,14.5,704.5,720.89,543.78
2016,5,4,12,0,269.0,459.0,1.6,15.0,709.0,711.77,537.12
2016,5,4,12,15,244.5,463.0,1.7,15.0,690.0,670.2,508.21
2016,5,4,12,30,220.0,467.0,1.8,15.0,671.0,639.57,486.76
2016,5,4,12,45,222.5,461.5,1.9,15.0,665.5,623.57,476.23
2016,5,4,13,0,225.0,456.0,2.0,15.0,660.0,606.64,464.78
2016,5,4,13,15,275.5,434.5,2.05,15.0,680.0,616.22,473.2
2016,5,4,13,30,326.0,413.0,2.1,15.0,700.0,615.85,474.06
2016,5,4,13,45,359.5,387.0,2.15,15.0,695.5,595.13,459.71
2016,5,4,14,0,393.0,361.0,2.2,15.0,691.0,571.07,442.54
2016,5,4,14,15,421.0,334.0,2.25,15.0,676.0,539.62,419.24
2016,5,4,14,30,449.0,307.0,2.3,15.0,661.0,504.18,392.15
2016,5,4,14,45,473.0,281.5,2.4,15.0,639.0,464.7,361.08
2016,5,4,15,0,497.0,256.0,2.5,15.0,617.0,422.32,326.53
2016,5,4,15,15,435.0,261.0,2.5,14.5,563.5,368.81,283.65
2016,5,4,15,30,373.0,266.0,2.5,14.0,510.0,325.19,248.56
2016,5,4,15,45,404.0,236.5,2.55,14.0,483.0,279.22,208.66
2016,5,4,16,0,435.0,207.0,2.6,14.0,456.0,233.27,168.47
2016,5,4,16,15,336.5,204.0,2.55,14.0,386.5,191.97,139.33
2016,5,4,16,30,238.0,201.0,2.5,14.0,317.0,157.06,118.33
2016,5,4,16,45,274.0,173.0,2.5,14.0,292.0,121.5,101.59
2016,5,4,17,0,310.0,145.0,2.5,14.0,267.0,104.84,87.4
2016,5,4,17,15,272.0,130.5,2.4,13.5,226.5,95.62,79.68
2016,5,4,17,30,234.0,116.0,2.3,13.0,186.0,86.05,71.44
2016,5,4,17,45,203.0,96.0,2.2,13.0,148.0,72.47,59.27
2016,5,4,18,0,172.0,76.0,2.1,13.0,110.0,58.41,46.43
2016,5,4,18,15,124.0,56.0,2.0,12.5,77.0,43.81,32.98
2016,5,4,18,30,76.0,36.0,1.9,12.0,44.0,29.72,19.48
2016,5,4,18,45,38.0,18.0,1.8,12.0,22.0,15.37,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.75,11.0,5.5,5.0,0.0
2016,5,5,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,5,5,45,0.0,27.5,1.9,11.5,27.5,24.51,14.3
2016,5,5,6,0,0.0,44.0,2.0,12.0,44.0,40.54,28.71
2016,5,5,6,15,3.5,65.0,2.05,12.0,66.0,62.95,48.34
2016,5,5,6,30,7.0,86.0,2.1,12.0,88.0,85.42,67.93
2016,5,5,6,45,15.5,106.0,2.2,12.0,111.0,109.84,89.01
2016,5,5,7,0,24.0,126.0,2.3,12.0,134.0,143.32,117.43
2016,5,5,7,15,97.0,155.0,2.3,12.0,196.5,236.3,196.31
2016,5,5,7,30,170.0,184.0,2.3,12.0,259.0,325.34,269.9
2016,5,5,7,45,195.0,206.0,2.3,12.5,302.0,374.86,308.56
2016,5,5,8,0,220.0,228.0,2.3,13.0,345.0,425.74,347.52
2016,5,5,8,15,264.5,244.0,2.25,13.0,397.5,502.52,406.43
2016,5,5,8,30,309.0,260.0,2.2,13.0,450.0,566.87,454.53
2016,5,5,8,45,251.0,291.5,2.2,13.5,453.5,557.0,442.8
2016,5,5,9,0,193.0,323.0,2.2,14.0,457.0,525.81,415.89
2016,5,5,9,15,283.5,324.0,2.15,14.0,532.5,632.27,496.2
2016,5,5,9,30,374.0,325.0,2.1,14.0,608.0,724.61,563.13
2016,5,5,9,45,286.0,362.0,2.1,14.0,584.5,680.76,527.06
2016,5,5,10,0,198.0,399.0,2.1,14.0,561.0,615.71,476.82
2016,5,5,10,15,271.5,399.0,2.1,14.0,629.0,704.63,542.5
2016,5,5,10,30,345.0,399.0,2.1,14.0,697.0,775.9,593.29
2016,5,5,10,45,186.5,376.5,2.1,14.5,538.5,572.37,442.27
2016,5,5,11,0,28.0,354.0,2.1,15.0,380.0,370.95,287.57
2016,5,5,11,15,45.5,392.0,2.15,15.0,434.0,424.21,329.09
2016,5,5,11,30,63.0,430.0,2.2,15.0,488.0,476.16,367.83
2016,5,5,11,45,37.5,339.0,2.25,15.0,373.5,357.48,278.09
2016,5,5,12,0,12.0,248.0,2.3,15.0,259.0,235.37,183.71
2016,5,5,12,15,25.5,322.5,2.3,15.0,346.0,324.39,253.41
2016,5,5,12,30,39.0,397.0,2.3,15.0,433.0,403.67,313.46
2016,5,5,12,45,24.5,306.0,2.3,15.5,329.0,302.05,235.18
2016,5,5,13,0,10.0,215.0,2.3,16.0,225.0,200.19,155.71
2016,5,5,13,15,20.5,285.5,2.25,16.0,304.5,274.09,213.95
2016,5,5,13,30,31.0,356.0,2.2,16.0,384.0,341.51,265.62
2016,5,5,13,45,19.5,277.5,2.2,16.0,295.0,258.75,201.76
2016,5,5,14,0,8.0,199.0,2.2,16.0,206.0,181.02,141.03
2016,5,5,14,15,4.0,149.5,2.2,15.5,153.0,134.63,104.5
2016,5,5,14,30,0.0,100.0,2.2,15.0,100.0,88.77,67.65
2016,5,5,14,45,4.0,153.0,2.2,15.0,156.0,136.68,106.85
2016,5,5,15,0,8.0,206.0,2.2,15.0,212.0,182.62,143.93
2016,5,5,15,15,4.0,177.0,2.15,15.0,180.0,155.6,122.38
2016,5,5,15,30,0.0,148.0,2.1,15.0,148.0,129.26,101.41
2016,5,5,15,45,61.0,202.0,2.05,15.0,237.0,182.68,142.98
2016,5,5,16,0,122.0,256.0,2.0,15.0,326.0,219.28,169.66
2016,5,5,16,15,358.5,198.5,1.95,14.5,378.5,191.15,137.22
2016,5,5,16,30,595.0,141.0,1.9,14.0,431.0,133.54,87.15
2016,5,5,16,45,555.5,133.5,1.85,14.0,380.5,91.07,75.01
2016,5,5,17,0,516.0,126.0,1.8,14.0,330.0,87.72,72.36
2016,5,5,17,15,467.0,115.5,1.7,13.5,280.0,82.01,67.64
2016,5,5,17,30,418.0,105.0,1.6,13.0,230.0,76.02,62.54
2016,5,5,17,45,356.5,91.0,1.55,13.0,183.0,67.12,54.53
2016,5,5,18,0,295.0,77.0,1.5,13.0,136.0,57.85,45.97
2016,5,5,18,15,210.5,59.5,1.35,12.5,95.5,46.56,35.45
2016,5,5,18,30,126.0,42.0,1.2,12.0,55.0,33.27,22.64
2016,5,5,18,45,63.0,21.0,1.1,11.5,27.5,17.13,0.87
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,14.5,10.0,1.5,10.0,11.0,12.63,0.0
2016,5,6,5,30,29.0,20.0,1.5,10.0,22.0,32.04,7.01
2016,5,6,5,45,93.0,40.5,1.55,10.5,53.5,89.92,66.44
2016,5,6,6,0,157.0,61.0,1.6,11.0,85.0,145.23,115.62
2016,5,6,6,15,213.0,79.5,1.55,11.0,125.5,200.83,164.78
2016,5,6,6,30,269.0,98.0,1.5,11.0,166.0,262.31,218.15
2016,5,6,6,45,335.0,104.5,1.45,11.0,208.5,331.9,276.99
2016,5,6,7,0,401.0,111.0,1.4,11.0,251.0,398.15,331.6
2016,5,6,7,15,400.0,132.0,1.3,11.0,290.5,440.9,364.72
2016,5,6,7,30,399.0,153.0,1.2,11.0,330.0,482.22,395.6
2016,5,6,7,45,339.0,187.0,1.2,11.5,350.0,476.97,388.54
2016,5,6,8,0,279.0,221.0,1.2,12.0,370.0,479.53,387.23
2016,5,6,8,15,159.0,234.5,1.15,12.0,321.0,386.7,311.92
2016,5,6,8,30,39.0,248.0,1.1,12.0,272.0,284.25,227.7
2016,5,6,8,45,19.5,180.0,1.1,12.5,192.0,192.77,154.08
2016,5,6,9,0,0.0,112.0,1.1,13.0,112.0,100.0,77.66
2016,5,6,9,15,2.0,144.5,1.1,13.0,146.5,132.17,104.08
2016,5,6,9,30,4.0,177.0,1.1,13.0,181.0,164.69,130.12
2016,5,6,9,45,8.0,210.5,1.15,13.0,218.0,200.35,158.45
2016,5,6,10,0,12.0,244.0,1.2,13.0,255.0,236.18,186.52
2016,5,6,10,15,27.0,308.0,1.2,13.0,332.0,328.28,258.01
2016,5,6,10,30,42.0,372.0,1.2,13.0,409.0,408.11,317.85
2016,5,6,10,45,86.0,411.5,1.25,13.5,488.5,491.03,379.33
2016,5,6,11,0,130.0,451.0,1.3,14.0,568.0,587.98,448.9
2016,5,6,11,15,112.0,452.0,1.3,14.0,554.5,565.62,431.09
2016,5,6,11,30,94.0,453.0,1.3,14.0,541.0,529.38,404.48
2016,5,6,11,45,62.5,415.5,1.35,14.0,474.0,456.55,351.0
2016,5,6,12,0,31.0,378.0,1.4,14.0,407.0,385.87,298.2
2016,5,6,12,15,20.5,296.0,1.4,14.0,315.5,294.48,229.28
2016,5,6,12,30,10.0,214.0,1.4,14.0,224.0,200.87,156.79
2016,5,6,12,45,36.0,319.0,1.4,14.0,352.5,323.76,253.18
2016,5,6,13,0,62.0,424.0,1.4,14.0,481.0,437.52,338.41
2016,5,6,13,15,64.0,414.0,1.4,14.0,472.0,423.63,327.49
2016,5,6,13,30,66.0,404.0,1.4,14.0,463.0,409.55,317.29
2016,5,6,13,45,66.0,393.5,1.4,14.0,451.5,393.45,305.47
2016,5,6,14,0,66.0,383.0,1.4,14.0,440.0,377.32,293.58
2016,5,6,14,15,37.0,295.5,1.3,14.0,327.5,279.49,218.7
2016,5,6,14,30,8.0,208.0,1.2,14.0,215.0,186.8,146.39
2016,5,6,14,45,7.0,199.5,1.2,14.0,205.0,177.91,139.86
2016,5,6,15,0,6.0,191.0,1.2,14.0,195.0,169.17,133.14
2016,5,6,15,15,8.0,200.0,1.1,14.0,205.5,176.18,138.95
2016,5,6,15,30,10.0,209.0,1.0,14.0,216.0,182.43,144.09
2016,5,6,15,45,42.0,228.5,0.95,14.0,253.5,197.64,155.38
2016,5,6,16,0,74.0,248.0,0.9,14.0,291.0,210.59,164.41
2016,5,6,16,15,37.0,174.5,0.85,14.0,196.0,146.44,114.61
2016,5,6,16,30,0.0,101.0,0.8,14.0,101.0,88.39,68.96
2016,5,6,16,45,0.0,88.0,0.8,14.0,88.0,77.34,62.97
2016,5,6,17,0,0.0,75.0,0.8,14.0,75.0,66.34,53.5
2016,5,6,17,15,0.0,64.0,0.75,13.5,64.0,56.55,45.09
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,46.79,36.53
2016,5,6,17,45,0.0,42.0,0.7,13.0,42.0,37.04,27.75
2016,5,6,18,0,0.0,31.0,0.7,13.0,31.0,27.3,18.86
2016,5,6,18,15,0.0,22.0,0.7,12.5,22.0,19.35,11.54
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,11.42,4.14
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,5.7,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.0,4.5,4.09,0.0
2016,5,7,5,30,0.0,9.0,1.5,11.0,9.0,7.9,0.0
2016,5,7,5,45,0.0,21.5,1.6,11.0,21.5,18.93,9.96
2016,5,7,6,0,0.0,34.0,1.7,11.0,34.0,29.98,19.95
2016,5,7,6,15,0.0,50.5,1.75,11.0,50.5,45.19,33.38
2016,5,7,6,30,0.0,67.0,1.8,11.0,67.0,60.8,47.04
2016,5,7,6,45,0.0,84.5,1.85,11.5,84.5,77.37,61.22
2016,5,7,7,0,0.0,102.0,1.9,12.0,102.0,93.89,75.07
2016,5,7,7,15,0.0,110.0,1.95,12.0,110.0,100.68,80.59
2016,5,7,7,30,0.0,118.0,2.0,12.0,118.0,107.63,86.18
2016,5,7,7,45,25.5,168.0,2.05,12.0,182.0,187.09,152.84
2016,5,7,8,0,51.0,218.0,2.1,12.0,246.0,262.6,214.44
2016,5,7,8,15,25.5,172.5,2.1,12.0,186.5,190.66,154.48
2016,5,7,8,30,0.0,127.0,2.1,12.0,127.0,114.26,90.39
2016,5,7,8,45,0.0,111.5,2.15,12.5,111.5,99.57,77.93
2016,5,7,9,0,0.0,96.0,2.2,13.0,96.0,85.25,65.75
2016,5,7,9,15,0.0,101.0,2.15,13.0,101.0,89.88,69.43
2016,5,7,9,30,0.0,106.0,2.1,13.0,106.0,94.5,73.08
2016,5,7,9,45,0.0,91.5,2.1,13.5,91.5,81.34,61.97
2016,5,7,10,0,0.0,77.0,2.1,14.0,77.0,68.43,51.15
2016,5,7,10,15,0.0,82.0,2.05,14.0,82.0,72.92,54.78
2016,5,7,10,30,0.0,87.0,2.0,14.0,87.0,77.48,58.43
2016,5,7,10,45,0.0,63.0,2.0,14.0,63.0,56.04,40.78
2016,5,7,11,0,0.0,39.0,2.0,14.0,39.0,34.68,23.14
2016,5,7,11,15,0.0,39.5,1.95,14.0,39.5,35.14,23.51
2016,5,7,11,30,0.0,40.0,1.9,14.0,40.0,35.59,23.87
2016,5,7,11,45,5.0,127.5,1.9,14.0,132.5,119.01,92.26
2016,5,7,12,0,10.0,215.0,1.9,14.0,225.0,203.12,159.43
2016,5,7,12,15,7.5,190.5,1.85,14.0,198.0,177.89,139.09
2016,5,7,12,30,5.0,166.0,1.8,14.0,171.0,153.02,119.23
2016,5,7,12,45,5.0,165.0,1.75,14.0,170.0,151.71,118.27
2016,5,7,13,0,5.0,164.0,1.7,14.0,169.0,150.39,117.24
2016,5,7,13,15,5.5,168.5,1.65,14.0,173.5,154.33,120.46
2016,5,7,13,30,6.0,173.0,1.6,14.0,178.0,158.16,123.6
2016,5,7,13,45,4.5,167.0,1.6,14.0,171.0,151.25,118.12
2016,5,7,14,0,3.0,161.0,1.6,14.0,164.0,144.51,112.81
2016,5,7,14,15,4.5,176.5,1.55,14.0,180.5,158.45,124.19
2016,5,7,14,30,6.0,192.0,1.5,14.0,197.0,171.97,135.14
2016,5,7,14,45,8.5,210.0,1.5,14.0,216.5,187.54,147.75
2016,5,7,15,0,11.0,228.0,1.5,14.0,236.0,202.23,159.62
2016,5,7,15,15,9.5,214.5,1.45,14.0,221.5,188.67,149.01
2016,5,7,15,30,8.0,201.0,1.4,14.0,207.0,175.36,138.67
2016,5,7,15,45,4.0,174.5,1.4,14.0,177.5,151.25,119.64
2016,5,7,16,0,0.0,148.0,1.4,14.0,148.0,127.86,101.1
2016,5,7,16,15,6.5,159.5,1.35,13.5,163.0,136.52,108.51
2016,5,7,16,30,13.0,171.0,1.3,13.0,178.0,143.01,114.26
2016,5,7,16,45,6.5,143.5,1.3,13.0,147.0,119.84,100.32
2016,5,7,17,0,0.0,116.0,1.3,13.0,116.0,98.42,81.95
2016,5,7,17,15,0.0,99.0,1.2,13.0,99.0,84.58,69.99
2016,5,7,17,30,0.0,82.0,1.1,13.0,82.0,70.6,57.71
2016,5,7,17,45,160.5,77.5,1.05,13.0,111.0,59.54,47.82
2016,5,7,18,0,321.0,73.0,1.0,13.0,140.0,54.77,43.3
2016,5,7,18,15,238.0,57.0,0.95,12.5,99.0,43.44,32.8
2016,5,7,18,30,155.0,41.0,0.9,12.0,58.0,32.67,22.39
2016,5,7,18,45,77.5,20.5,0.9,12.0,29.0,16.81,3.36
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,11.5,1.0,10.5,15.0,22.71,0.0
2016,5,8,5,30,100.0,23.0,1.0,11.0,30.0,67.9,30.15
2016,5,8,5,45,203.5,38.5,1.05,11.5,66.5,133.91,100.66
2016,5,8,6,0,307.0,54.0,1.1,12.0,103.0,206.73,164.53
2016,5,8,6,15,383.0,65.0,1.15,12.0,148.5,272.59,222.47
2016,5,8,6,30,459.0,76.0,1.2,12.0,194.0,350.4,288.86
2016,5,8,6,45,229.5,86.0,1.25,12.0,145.0,236.02,196.42
2016,5,8,7,0,0.0,96.0,1.3,12.0,96.0,87.63,69.43
2016,5,8,7,15,2.0,121.5,1.25,12.0,122.5,113.69,91.55
2016,5,8,7,30,4.0,147.0,1.2,12.0,149.0,139.94,113.17
2016,5,8,7,45,2.0,145.5,1.2,12.5,146.5,135.6,108.84
2016,5,8,8,0,0.0,144.0,1.2,13.0,144.0,131.6,104.9
2016,5,8,8,15,9.0,183.0,1.15,13.0,189.0,177.12,142.09
2016,5,8,8,30,18.0,222.0,1.1,13.0,234.0,223.53,179.08
2016,5,8,8,45,9.0,182.5,1.1,13.5,188.5,175.45,139.31
2016,5,8,9,0,0.0,143.0,1.1,14.0,143.0,128.97,100.99
2016,5,8,9,15,6.5,195.0,1.1,14.0,200.5,184.52,145.86
2016,5,8,9,30,13.0,247.0,1.1,14.0,258.0,240.97,190.18
2016,5,8,9,45,34.0,306.5,1.15,14.5,334.5,336.18,263.47
2016,5,8,10,0,55.0,366.0,1.2,15.0,411.0,418.67,324.62
2016,5,8,10,15,88.0,397.5,1.2,15.0,472.5,483.19,372.12
2016,5,8,10,30,121.0,429.0,1.2,15.0,534.0,563.59,429.93
2016,5,8,10,45,114.5,438.0,1.3,15.0,539.0,562.61,428.39
2016,5,8,11,0,108.0,447.0,1.4,15.0,544.0,545.63,416.28
2016,5,8,11,15,61.0,363.0,1.45,15.0,418.5,409.56,315.95
2016,5,8,11,30,14.0,279.0,1.5,15.0,293.0,267.6,207.79
2016,5,8,11,45,17.0,306.5,1.6,15.5,323.0,295.2,229.31
2016,5,8,12,0,20.0,334.0,1.7,16.0,353.0,322.33,249.54
2016,5,8,12,15,18.5,320.0,1.75,16.0,337.5,306.43,237.35
2016,5,8,12,30,17.0,306.0,1.8,16.0,322.0,290.71,225.47
2016,5,8,12,45,20.0,324.0,1.9,16.0,343.0,308.04,239.01
2016,5,8,13,0,23.0,342.0,2.0,16.0,364.0,324.77,251.95
2016,5,8,13,15,74.5,392.0,2.05,16.0,459.0,411.53,318.89
2016,5,8,13,30,126.0,442.0,2.1,16.0,554.0,489.63,377.45
2016,5,8,13,45,96.0,415.5,2.15,16.0,499.5,432.76,334.52
2016,5,8,14,0,66.0,389.0,2.2,16.0,445.0,382.06,296.47
2016,5,8,14,15,131.5,387.0,2.25,15.5,493.5,411.21,320.36
2016,5,8,14,30,197.0,385.0,2.3,15.0,542.0,432.2,336.97
2016,5,8,14,45,164.0,366.0,2.35,15.0,492.5,384.68,300.29
2016,5,8,15,0,131.0,347.0,2.4,15.0,443.0,340.9,266.58
2016,5,8,15,15,94.5,315.0,2.4,15.0,382.5,294.14,230.48
2016,5,8,15,30,58.0,283.0,2.4,15.0,322.0,248.98,195.71
2016,5,8,15,45,53.0,260.5,2.45,15.0,294.0,223.51,175.78
2016,5,8,16,0,48.0,238.0,2.5,15.0,266.0,199.0,156.53
2016,5,8,16,15,24.0,177.5,2.5,14.5,191.5,147.03,116.01
2016,5,8,16,30,0.0,117.0,2.5,14.0,117.0,101.27,79.86
2016,5,8,16,45,0.0,101.5,2.5,14.0,101.5,88.17,72.5
2016,5,8,17,0,0.0,86.0,2.5,14.0,86.0,75.29,61.41
2016,5,8,17,15,0.0,73.5,2.5,13.5,73.5,64.7,52.31
2016,5,8,17,30,0.0,61.0,2.5,13.0,61.0,53.89,42.84
2016,5,8,17,45,235.0,58.5,2.5,13.0,108.0,42.54,32.64
2016,5,8,18,0,470.0,56.0,2.5,13.0,155.0,43.07,32.91
2016,5,8,18,15,377.0,46.0,2.35,12.5,111.5,36.22,26.45
2016,5,8,18,30,284.0,36.0,2.2,12.0,68.0,29.12,19.42
2016,5,8,18,45,142.0,18.0,2.1,11.5,34.0,14.09,2.7
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.0,1.95,9.0,16.0,23.48,0.0
2016,5,9,5,30,95.0,26.0,2.0,9.0,32.0,65.05,32.11
2016,5,9,5,45,198.5,42.5,2.05,9.5,70.0,136.92,104.5
2016,5,9,6,0,302.0,59.0,2.1,10.0,108.0,210.5,169.64
2016,5,9,6,15,380.0,70.5,2.05,10.0,154.5,277.63,229.39
2016,5,9,6,30,458.0,82.0,2.0,10.0,201.0,352.97,294.74
2016,5,9,6,45,229.0,81.0,2.0,10.5,140.5,229.52,193.0
2016,5,9,7,0,0.0,80.0,2.0,11.0,80.0,71.59,56.1
2016,5,9,7,15,0.0,101.5,1.95,11.0,101.5,92.0,73.53
2016,5,9,7,30,0.0,123.0,1.9,11.0,123.0,112.47,90.57
2016,5,9,7,45,1.0,142.0,1.9,11.5,142.5,131.22,105.77
2016,5,9,8,0,2.0,161.0,1.9,12.0,162.0,150.05,120.81
2016,5,9,8,15,8.0,187.5,1.85,12.0,192.5,180.7,145.75
2016,5,9,8,30,14.0,214.0,1.8,12.0,223.0,211.75,170.63
2016,5,9,8,45,13.5,222.0,1.75,12.5,231.0,218.54,175.15
2016,5,9,9,0,13.0,230.0,1.7,13.0,239.0,225.35,179.74
2016,5,9,9,15,27.5,276.0,1.7,13.0,297.0,299.75,238.53
2016,5,9,9,30,42.0,322.0,1.7,13.0,355.0,361.82,286.18
2016,5,9,9,45,29.5,300.0,1.7,13.5,323.5,324.63,255.82
2016,5,9,10,0,17.0,278.0,1.7,14.0,292.0,273.9,215.42
2016,5,9,10,15,21.5,306.5,1.65,14.0,325.0,305.46,239.84
2016,5,9,10,30,26.0,335.0,1.6,14.0,358.0,352.79,275.62
2016,5,9,10,45,40.0,372.0,1.6,14.5,408.5,402.83,312.71
2016,5,9,11,0,54.0,409.0,1.6,15.0,459.0,452.06,348.45
2016,5,9,11,15,76.5,433.5,1.6,15.0,504.5,495.87,380.71
2016,5,9,11,30,99.0,458.0,1.6,15.0,550.0,538.22,411.52
2016,5,9,11,45,89.0,455.0,1.65,15.5,538.5,520.23,397.15
2016,5,9,12,0,79.0,452.0,1.7,16.0,527.0,502.24,383.26
2016,5,9,12,15,142.0,462.5,1.75,16.0,596.0,573.75,436.99
2016,5,9,12,30,205.0,473.0,1.8,16.0,665.0,629.61,478.04
2016,5,9,12,45,273.0,451.5,1.85,16.0,704.0,661.55,502.21
2016,5,9,13,0,341.0,430.0,1.9,16.0,743.0,680.75,517.37
2016,5,9,13,15,357.0,413.0,1.9,16.0,735.5,657.97,501.41
2016,5,9,13,30,373.0,396.0,1.9,16.0,728.0,633.27,484.18
2016,5,9,13,45,285.5,407.5,1.95,16.0,657.5,559.61,429.67
2016,5,9,14,0,198.0,419.0,2.0,16.0,587.0,492.33,379.39
2016,5,9,14,15,315.0,368.0,2.0,16.0,624.5,503.27,389.11
2016,5,9,14,30,432.0,317.0,2.0,16.0,662.0,501.6,387.68
2016,5,9,14,45,310.0,333.0,2.05,16.0,574.5,427.02,330.27
2016,5,9,15,0,188.0,349.0,2.1,16.0,487.0,366.7,284.25
2016,5,9,15,15,170.0,328.0,2.1,16.0,447.5,327.61,253.88
2016,5,9,15,30,152.0,307.0,2.1,16.0,408.0,290.8,224.99
2016,5,9,15,45,187.5,281.5,2.1,16.0,397.0,266.7,204.27
2016,5,9,16,0,223.0,256.0,2.1,16.0,386.0,238.71,180.0
2016,5,9,16,15,182.0,234.5,2.1,15.5,335.0,199.54,151.01
2016,5,9,16,30,141.0,213.0,2.1,15.0,284.0,165.75,127.73
2016,5,9,16,45,157.5,189.0,2.15,15.0,260.0,137.16,114.58
2016,5,9,17,0,174.0,165.0,2.2,15.0,236.0,122.17,102.03
2016,5,9,17,15,372.0,122.5,2.2,14.5,246.5,85.94,70.79
2016,5,9,17,30,570.0,80.0,2.2,14.0,257.0,58.66,46.9
2016,5,9,17,45,502.5,72.0,2.25,13.5,207.0,54.3,43.08
2016,5,9,18,0,435.0,64.0,2.3,13.0,157.0,49.8,38.92
2016,5,9,18,15,340.5,52.0,2.25,12.5,113.0,39.8,29.64
2016,5,9,18,30,246.0,40.0,2.2,12.0,69.0,31.03,21.14
2016,5,9,18,45,132.5,24.0,2.2,12.0,39.0,18.81,6.34
2016,5,9,19,0,19.0,8.0,2.2,12.0,9.0,7.28,0.0
2016,5,9,19,15,9.5,4.0,2.2,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,68.0,12.5,1.65,10.5,17.0,28.08,0.0
2016,5,10,5,30,136.0,25.0,1.7,11.0,34.0,82.28,44.53
2016,5,10,5,45,249.0,38.5,1.75,11.5,73.0,149.82,113.69
2016,5,10,6,0,362.0,52.0,1.8,12.0,112.0,229.23,183.27
2016,5,10,6,15,437.0,62.0,1.7,12.5,159.0,298.08,243.54
2016,5,10,6,30,512.0,72.0,1.6,13.0,206.0,374.33,308.06
2016,5,10,6,45,298.5,107.5,1.55,13.5,190.0,301.77,249.52
2016,5,10,7,0,85.0,143.0,1.5,14.0,174.0,200.6,164.3
2016,5,10,7,15,129.5,166.5,1.35,14.0,221.5,270.37,221.96
2016,5,10,7,30,174.0,190.0,1.2,14.0,269.0,333.42,272.1
2016,5,10,7,45,242.5,204.5,1.05,14.5,328.5,421.42,339.82
2016,5,10,8,0,311.0,219.0,0.9,15.0,388.0,501.48,398.65
2016,5,10,8,15,553.5,165.5,0.8,15.5,499.0,672.41,524.91
2016,5,10,8,30,796.0,112.0,0.7,16.0,610.0,846.44,639.57
2016,5,10,8,45,814.5,114.0,0.65,16.5,655.0,888.31,660.83
2016,5,10,9,0,833.0,116.0,0.6,17.0,700.0,928.04,682.09
2016,5,10,9,15,845.0,118.5,0.6,17.0,740.0,959.7,700.19
2016,5,10,9,30,857.0,121.0,0.6,17.0,780.0,978.08,709.92
2016,5,10,9,45,856.0,129.0,0.6,17.5,811.5,1007.27,725.32
2016,5,10,10,0,855.0,137.0,0.6,18.0,843.0,1022.37,731.7
2016,5,10,10,15,862.5,139.0,0.65,18.0,871.0,1023.96,732.63
2016,5,10,10,30,870.0,141.0,0.7,18.0,899.0,1033.54,738.83
2016,5,10,10,45,878.0,140.5,0.8,18.5,921.0,1037.48,741.29
2016,5,10,11,0,886.0,140.0,0.9,19.0,943.0,1037.76,741.62
2016,5,10,11,15,889.5,140.5,0.95,19.0,956.5,1030.84,737.93
2016,5,10,11,30,893.0,141.0,1.0,19.0,970.0,1020.28,732.14
2016,5,10,11,45,897.0,139.5,1.1,19.5,977.0,1004.7,722.9
2016,5,10,12,0,901.0,138.0,1.2,20.0,984.0,985.61,711.43
2016,5,10,12,15,901.0,138.0,1.3,20.0,982.0,960.79,697.57
2016,5,10,12,30,901.0,138.0,1.4,20.0,980.0,932.79,681.51
2016,5,10,12,45,902.0,135.5,1.5,20.0,971.5,900.32,662.3
2016,5,10,13,0,903.0,133.0,1.6,20.0,963.0,864.86,640.82
2016,5,10,13,15,899.5,132.0,1.7,20.0,946.0,824.36,615.59
2016,5,10,13,30,896.0,131.0,1.8,20.0,929.0,781.45,588.28
2016,5,10,13,45,892.5,128.5,1.9,20.0,905.5,735.02,556.36
2016,5,10,14,0,889.0,126.0,2.0,20.0,882.0,686.56,521.69
2016,5,10,14,15,881.0,124.0,2.05,19.5,851.0,634.02,483.52
2016,5,10,14,30,873.0,122.0,2.1,19.0,820.0,580.3,443.06
2016,5,10,14,45,864.5,119.0,2.2,19.0,783.0,524.57,398.96
2016,5,10,15,0,856.0,116.0,2.3,19.0,746.0,465.13,350.48
2016,5,10,15,15,842.5,113.5,2.35,18.5,704.0,406.07,301.17
2016,5,10,15,30,829.0,111.0,2.4,18.0,662.0,347.52,250.78
2016,5,10,15,45,813.5,106.5,2.45,18.0,615.5,287.6,198.24
2016,5,10,16,0,798.0,102.0,2.5,18.0,569.0,228.96,147.53
2016,5,10,16,15,775.0,98.5,2.55,17.5,519.5,171.66,101.95
2016,5,10,16,30,752.0,95.0,2.6,17.0,470.0,117.04,66.73
2016,5,10,16,45,723.5,89.5,2.65,17.0,418.5,59.85,46.97
2016,5,10,17,0,695.0,84.0,2.7,17.0,367.0,57.81,45.39
2016,5,10,17,15,653.0,78.5,2.65,16.5,315.0,55.54,43.62
2016,5,10,17,30,611.0,73.0,2.6,16.0,263.0,53.17,41.68
2016,5,10,17,45,554.0,65.0,2.6,15.5,213.5,48.58,37.66
2016,5,10,18,0,497.0,57.0,2.6,15.0,164.0,43.8,33.31
2016,5,10,18,15,406.5,47.0,2.5,14.5,119.0,36.97,26.93
2016,5,10,18,30,316.0,37.0,2.4,14.0,74.0,29.87,20.03
2016,5,10,18,45,186.0,23.5,2.3,13.5,42.5,18.46,6.74
2016,5,10,19,0,56.0,10.0,2.2,13.0,11.0,9.1,0.0
2016,5,10,19,15,28.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,7.5,1.9,10.0,7.5,6.82,0.0
2016,5,11,5,30,0.0,15.0,2.0,10.0,15.0,13.2,3.29
2016,5,11,5,45,0.0,30.0,2.1,10.5,30.0,26.48,16.49
2016,5,11,6,0,0.0,45.0,2.2,11.0,45.0,40.7,29.18
2016,5,11,6,15,0.0,63.5,2.1,11.5,63.5,58.5,44.77
2016,5,11,6,30,0.0,82.0,2.0,12.0,82.0,76.14,60.0
2016,5,11,6,45,1.0,101.0,1.95,12.5,101.5,94.79,75.79
2016,5,11,7,0,2.0,120.0,1.9,13.0,121.0,113.46,91.28
2016,5,11,7,15,18.0,147.0,1.85,13.0,155.0,150.88,122.71
2016,5,11,7,30,34.0,174.0,1.8,13.0,189.0,200.47,163.6
2016,5,11,7,45,61.0,204.0,1.75,13.5,236.0,254.05,206.83
2016,5,11,8,0,88.0,234.0,1.7,14.0,283.0,309.53,250.49
2016,5,11,8,15,153.0,258.0,1.65,14.0,351.0,406.5,326.82
2016,5,11,8,30,218.0,282.0,1.6,14.0,419.0,493.35,392.96
2016,5,11,8,45,320.0,278.5,1.55,14.5,496.0,602.18,473.57
2016,5,11,9,0,422.0,275.0,1.5,15.0,573.0,715.87,554.04
2016,5,11,9,15,648.0,197.5,1.45,15.5,683.5,863.69,657.99
2016,5,11,9,30,874.0,120.0,1.4,16.0,794.0,992.96,738.93
2016,5,11,9,45,882.5,122.5,1.4,16.5,828.0,1014.98,748.78
2016,5,11,10,0,891.0,125.0,1.4,17.0,862.0,1033.58,757.84
2016,5,11,10,15,897.5,126.5,1.4,17.0,889.5,1045.55,764.2
2016,5,11,10,30,904.0,128.0,1.4,17.0,917.0,1053.85,768.42
2016,5,11,10,45,909.5,128.0,1.45,17.0,938.0,1055.87,769.71
2016,5,11,11,0,915.0,128.0,1.5,17.0,959.0,1054.12,768.82
2016,5,11,11,15,917.5,128.5,1.55,17.0,972.5,1046.11,764.09
2016,5,11,11,30,920.0,129.0,1.6,17.0,986.0,1034.38,757.15
2016,5,11,11,45,924.5,127.0,1.65,17.5,992.0,1018.49,746.23
2016,5,11,12,0,929.0,125.0,1.7,18.0,998.0,998.98,733.08
2016,5,11,12,15,928.5,125.0,1.75,18.0,996.0,973.22,717.28
2016,5,11,12,30,928.0,125.0,1.8,18.0,994.0,944.19,699.33
2016,5,11,12,45,925.5,125.0,1.9,18.0,984.0,910.33,678.62
2016,5,11,13,0,923.0,125.0,2.0,18.0,974.0,873.58,655.7
2016,5,11,13,15,919.0,124.0,2.05,18.0,956.5,832.06,628.73
2016,5,11,13,30,915.0,123.0,2.1,18.0,939.0,788.12,599.77
2016,5,11,13,45,908.0,122.0,2.15,18.0,914.0,739.86,565.91
2016,5,11,14,0,901.0,121.0,2.2,18.0,889.0,689.84,529.27
2016,5,11,14,15,893.5,119.5,2.2,18.0,858.0,637.54,489.62
2016,5,11,14,30,886.0,118.0,2.2,18.0,827.0,583.97,447.83
2016,5,11,14,45,875.0,116.0,2.2,18.0,789.5,527.26,402.38
2016,5,11,15,0,864.0,114.0,2.2,18.0,752.0,470.14,355.16
2016,5,11,15,15,851.0,111.5,2.15,17.5,709.5,407.73,303.02
2016,5,11,15,30,838.0,109.0,2.1,17.0,667.0,348.93,252.19
2016,5,11,15,45,821.5,105.5,2.1,17.0,621.0,289.11,199.62
2016,5,11,16,0,805.0,102.0,2.1,17.0,575.0,230.68,148.98
2016,5,11,16,15,782.5,98.0,2.05,16.5,525.0,172.69,102.68
2016,5,11,16,30,760.0,94.0,2.0,16.0,475.0,117.3,66.69
2016,5,11,16,45,732.5,88.5,1.95,16.0,423.5,59.13,46.52
2016,5,11,17,0,705.0,83.0,1.9,16.0,372.0,57.07,44.92
2016,5,11,17,15,663.0,77.5,1.8,15.5,319.5,54.75,43.1
2016,5,11,17,30,621.0,72.0,1.7,15.0,267.0,52.33,41.12
2016,5,11,17,45,565.0,64.5,1.65,14.5,217.0,48.12,37.43
2016,5,11,18,0,509.0,57.0,1.6,14.0,167.0,43.74,33.43
2016,5,11,18,15,418.5,47.0,1.55,13.5,121.5,36.89,27.03
2016,5,11,18,30,328.0,37.0,1.5,13.0,76.0,29.78,20.13
2016,5,11,18,45,164.0,24.5,1.45,12.5,44.0,19.2,7.89
2016,5,11,19,0,0.0,12.0,1.4,12.0,12.0,10.91,0.0
2016,5,11,19,15,0.0,6.0,1.45,11.5,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,13.5,2.25,9.5,18.5,28.92,0.0
2016,5,12,5,30,135.0,27.0,2.4,10.0,37.0,85.4,51.43
2016,5,12,5,45,235.0,42.5,2.55,10.5,76.0,149.33,114.67
2016,5,12,6,0,335.0,58.0,2.7,11.0,115.0,222.6,179.47
2016,5,12,6,15,408.0,69.0,2.7,11.0,162.0,288.67,238.43
2016,5,12,6,30,481.0,80.0,2.7,11.0,209.0,366.08,305.5
2016,5,12,6,45,240.5,77.0,2.75,11.5,141.5,242.89,203.97
2016,5,12,7,0,0.0,74.0,2.8,12.0,74.0,65.66,50.83
2016,5,12,7,15,2.0,111.5,2.75,12.0,112.5,103.14,82.76
2016,5,12,7,30,4.0,149.0,2.7,12.0,151.0,141.49,114.7
2016,5,12,7,45,5.0,161.0,2.65,12.5,163.5,153.21,123.79
2016,5,12,8,0,6.0,173.0,2.6,13.0,176.0,165.07,132.92
2016,5,12,8,15,15.5,204.5,2.55,13.0,214.0,203.92,164.53
2016,5,12,8,30,25.0,236.0,2.5,13.0,252.0,243.39,196.12
2016,5,12,8,45,27.5,256.0,2.5,13.5,274.5,279.91,224.24
2016,5,12,9,0,30.0,276.0,2.5,14.0,297.0,302.65,241.11
2016,5,12,9,15,82.0,323.0,2.4,14.5,385.5,401.83,318.56
2016,5,12,9,30,134.0,370.0,2.3,15.0,474.0,519.41,406.5
2016,5,12,9,45,160.5,388.0,2.25,15.5,518.0,564.23,437.85
2016,5,12,10,0,187.0,406.0,2.2,16.0,562.0,608.72,468.8
2016,5,12,10,15,293.0,390.0,2.15,16.0,642.5,712.61,544.89
2016,5,12,10,30,399.0,374.0,2.1,16.0,723.0,799.75,606.81
2016,5,12,10,45,641.0,257.0,2.1,16.0,833.0,937.47,706.34
2016,5,12,11,0,883.0,140.0,2.1,16.0,943.0,1033.4,768.55
2016,5,12,11,15,886.0,140.5,2.1,16.0,956.0,1026.03,762.12
2016,5,12,11,30,889.0,141.0,2.1,16.0,969.0,1015.05,754.65
2016,5,12,11,45,889.5,142.0,2.1,16.5,974.5,998.58,742.32
2016,5,12,12,0,890.0,143.0,2.1,17.0,980.0,978.71,727.91
2016,5,12,12,15,889.5,143.0,2.1,17.0,978.0,953.71,711.58
2016,5,12,12,30,889.0,143.0,2.1,17.0,976.0,925.61,693.21
2016,5,12,12,45,865.5,156.0,2.15,17.0,960.5,886.37,667.78
2016,5,12,13,0,842.0,169.0,2.2,17.0,945.0,853.18,646.34
2016,5,12,13,15,837.5,167.5,2.25,17.0,928.0,812.34,619.32
2016,5,12,13,30,833.0,166.0,2.3,17.0,911.0,769.38,589.39
2016,5,12,13,45,825.5,165.0,2.35,17.0,886.5,722.87,555.88
2016,5,12,14,0,818.0,164.0,2.4,17.0,862.0,674.88,520.45
2016,5,12,14,15,809.0,161.5,2.4,16.5,831.0,623.48,482.23
2016,5,12,14,30,800.0,159.0,2.4,16.0,800.0,571.25,442.14
2016,5,12,14,45,790.0,155.0,2.45,16.0,764.0,516.69,398.34
2016,5,12,15,0,780.0,151.0,2.5,16.0,728.0,461.89,352.96
2016,5,12,15,15,764.5,147.5,2.55,15.5,686.5,401.29,302.43
2016,5,12,15,30,749.0,144.0,2.6,15.0,645.0,345.0,253.89
2016,5,12,15,45,734.0,137.5,2.65,15.0,600.0,287.65,203.42
2016,5,12,16,0,719.0,131.0,2.7,15.0,555.0,231.67,154.78
2016,5,12,16,15,530.5,161.5,2.75,14.5,459.5,182.71,122.82
2016,5,12,16,30,342.0,192.0,2.8,14.0,364.0,159.8,116.53
2016,5,12,16,45,284.5,177.5,2.9,14.0,310.5,124.03,103.7
2016,5,12,17,0,227.0,163.0,3.0,14.0,257.0,115.37,96.55
2016,5,12,17,15,202.5,145.0,3.0,13.5,220.5,104.37,87.34
2016,5,12,17,30,178.0,127.0,3.0,13.0,184.0,96.7,80.88
2016,5,12,17,45,159.0,105.5,3.05,13.0,149.5,81.62,67.48
2016,5,12,18,0,140.0,84.0,3.1,13.0,115.0,66.13,53.46
2016,5,12,18,15,106.5,63.5,3.05,12.5,83.5,50.86,39.49
2016,5,12,18,30,73.0,43.0,3.0,12.0,52.0,35.24,24.98
2016,5,12,18,45,36.5,25.5,2.95,12.0,30.0,21.41,10.01
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.0,2.7,9.5,20.5,34.21,0.0
2016,5,13,5,30,174.0,28.0,2.8,10.0,41.0,99.02,62.04
2016,5,13,5,45,281.0,41.5,2.95,10.5,81.5,164.54,126.73
2016,5,13,6,0,388.0,55.0,3.1,11.0,122.0,243.19,196.33
2016,5,13,6,15,460.5,64.5,3.1,11.0,170.0,311.8,257.72
2016,5,13,6,30,533.0,74.0,3.1,11.0,218.0,387.41,323.57
2016,5,13,6,45,581.0,82.0,3.15,11.5,269.5,453.58,379.29
2016,5,13,7,0,629.0,90.0,3.2,12.0,321.0,523.2,435.81
2016,5,13,7,15,492.0,129.0,3.15,12.0,326.5,498.36,414.22
2016,5,13,7,30,355.0,168.0,3.1,12.0,332.0,451.18,374.21
2016,5,13,7,45,346.0,192.5,3.1,12.5,367.0,486.09,400.2
2016,5,13,8,0,337.0,217.0,3.1,13.0,402.0,518.98,423.54
2016,5,13,8,15,237.0,252.5,3.1,13.0,388.0,485.4,393.53
2016,5,13,8,30,137.0,288.0,3.1,13.0,374.0,428.18,345.23
2016,5,13,8,45,85.0,284.5,3.1,13.5,339.5,363.05,291.73
2016,5,13,9,0,33.0,281.0,3.1,14.0,305.0,310.62,247.69
2016,5,13,9,15,23.0,265.0,3.15,14.0,282.5,268.51,213.82
2016,5,13,9,30,13.0,249.0,3.2,14.0,260.0,242.48,192.51
2016,5,13,9,45,24.0,294.5,3.25,14.5,315.0,297.33,235.5
2016,5,13,10,0,35.0,340.0,3.3,15.0,370.0,369.71,290.95
2016,5,13,10,15,53.5,375.5,3.35,15.0,422.5,423.6,332.13
2016,5,13,10,30,72.0,411.0,3.4,15.0,475.0,477.0,372.44
2016,5,13,10,45,199.0,422.5,3.5,15.0,603.5,629.2,489.24
2016,5,13,11,0,326.0,434.0,3.6,15.0,732.0,777.51,598.55
2016,5,13,11,15,628.5,278.0,3.7,15.0,861.0,927.44,712.91
2016,5,13,11,30,931.0,122.0,3.8,15.0,990.0,1036.97,789.08
2016,5,13,11,45,933.5,121.0,3.9,15.5,996.0,1020.06,775.61
2016,5,13,12,0,936.0,120.0,4.0,16.0,1002.0,999.57,760.83
2016,5,13,12,15,588.5,295.0,4.05,15.5,849.5,837.7,646.27
