Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,241.0,470.0,4.1,15.0,697.0,656.91,507.79
2016,5,13,12,45,244.5,464.0,4.15,15.0,692.0,646.82,501.47
2016,5,13,13,0,248.0,458.0,4.2,15.0,687.0,628.33,488.14
2016,5,13,13,15,255.0,443.0,4.2,15.0,675.5,603.66,470.23
2016,5,13,13,30,262.0,428.0,4.2,15.0,664.0,578.07,451.45
2016,5,13,13,45,233.0,424.5,4.25,15.0,630.0,535.37,419.03
2016,5,13,14,0,204.0,421.0,4.3,15.0,596.0,496.9,389.57
2016,5,13,14,15,208.5,402.5,4.25,14.5,575.5,468.33,368.42
2016,5,13,14,30,213.0,384.0,4.2,14.0,555.0,439.26,346.41
2016,5,13,14,45,226.5,364.5,4.2,14.0,539.5,413.26,325.78
2016,5,13,15,0,240.0,345.0,4.2,14.0,524.0,385.76,303.41
2016,5,13,15,15,271.0,318.0,4.15,14.0,509.0,353.41,276.33
2016,5,13,15,30,302.0,291.0,4.1,14.0,494.0,321.34,248.51
2016,5,13,15,45,581.0,187.5,4.05,14.0,543.5,288.4,210.85
2016,5,13,16,0,860.0,84.0,4.0,14.0,593.0,234.45,152.25
2016,5,13,16,15,840.5,81.0,3.9,13.5,543.0,168.07,97.76
2016,5,13,16,30,821.0,78.0,3.8,13.0,493.0,110.34,59.27
2016,5,13,16,45,798.5,73.5,3.75,13.0,441.5,54.19,42.71
2016,5,13,17,0,776.0,69.0,3.7,13.0,390.0,52.13,41.06
2016,5,13,17,15,739.0,65.0,3.6,12.5,337.5,50.25,39.59
2016,5,13,17,30,702.0,61.0,3.5,12.0,285.0,48.33,38.01
2016,5,13,17,45,650.0,55.0,3.45,11.5,233.5,44.56,34.68
2016,5,13,18,0,598.0,49.0,3.4,11.0,182.0,37.26,28.02
2016,5,13,18,15,513.5,41.5,3.2,10.5,135.0,32.25,23.26
2016,5,13,18,30,429.0,34.0,3.0,10.0,88.0,27.1,18.15
2016,5,13,18,45,283.0,23.0,2.85,10.0,52.0,18.53,8.4
2016,5,13,19,0,137.0,12.0,2.7,10.0,16.0,10.91,0.0
2016,5,13,19,15,68.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.0,2.1,11.0,9.0,8.19,0.0
2016,5,14,5,30,0.0,18.0,2.2,11.0,18.0,15.85,6.05
2016,5,14,5,45,0.0,35.0,2.35,11.5,35.0,31.62,20.86
2016,5,14,6,0,0.0,52.0,2.5,12.0,52.0,47.94,35.29
2016,5,14,6,15,0.5,71.5,2.5,12.0,71.5,67.0,52.0
2016,5,14,6,30,1.0,91.0,2.5,12.0,91.0,85.93,68.39
2016,5,14,6,45,6.5,109.5,2.55,12.5,112.0,106.64,85.96
2016,5,14,7,0,12.0,128.0,2.6,13.0,133.0,127.84,103.63
2016,5,14,7,15,13.0,145.0,2.5,13.0,151.0,144.88,117.61
2016,5,14,7,30,14.0,162.0,2.4,13.0,169.0,161.98,131.43
2016,5,14,7,45,11.5,171.5,2.3,13.5,177.5,168.72,136.17
2016,5,14,8,0,9.0,181.0,2.2,14.0,186.0,175.39,140.78
2016,5,14,8,15,24.0,217.5,2.1,14.0,233.0,224.11,180.24
2016,5,14,8,30,39.0,254.0,2.0,14.0,280.0,288.67,231.34
2016,5,14,8,45,47.0,279.5,1.95,14.5,312.5,322.79,256.91
2016,5,14,9,0,55.0,305.0,1.9,15.0,345.0,357.03,282.23
2016,5,14,9,15,100.0,339.0,1.9,15.0,415.5,435.86,342.92
2016,5,14,9,30,145.0,373.0,1.9,15.0,486.0,532.5,414.84
2016,5,14,9,45,85.0,345.0,1.9,15.5,412.5,425.86,331.98
2016,5,14,10,0,25.0,317.0,1.9,16.0,339.0,335.46,260.96
2016,5,14,10,15,74.0,375.5,1.95,16.0,440.5,443.89,344.51
2016,5,14,10,30,123.0,434.0,2.0,16.0,542.0,568.17,435.86
2016,5,14,10,45,82.0,413.0,2.05,16.0,486.0,485.91,373.69
2016,5,14,11,0,41.0,392.0,2.1,16.0,430.0,420.38,324.06
2016,5,14,11,15,29.0,349.5,2.15,16.0,377.0,363.16,281.1
2016,5,14,11,30,17.0,307.0,2.2,16.0,324.0,296.38,230.11
2016,5,14,11,45,18.0,317.0,2.25,16.5,334.5,305.54,236.92
2016,5,14,12,0,19.0,327.0,2.3,17.0,345.0,314.44,243.23
2016,5,14,12,15,43.5,386.0,2.35,17.0,427.0,399.66,308.27
2016,5,14,12,30,68.0,445.0,2.4,17.0,509.0,472.45,362.45
2016,5,14,12,45,52.5,417.5,2.45,17.0,467.0,427.62,328.68
2016,5,14,13,0,37.0,390.0,2.5,17.0,425.0,384.39,296.37
2016,5,14,13,15,42.5,393.0,2.55,17.0,432.0,386.49,298.47
2016,5,14,13,30,48.0,396.0,2.6,17.0,439.0,387.79,299.76
2016,5,14,13,45,39.0,367.5,2.65,17.0,402.0,351.06,272.07
2016,5,14,14,0,30.0,339.0,2.7,17.0,365.0,315.76,245.38
2016,5,14,14,15,50.5,354.0,2.75,16.5,395.5,335.63,261.72
2016,5,14,14,30,71.0,369.0,2.8,16.0,426.0,352.37,275.28
2016,5,14,14,45,46.5,320.5,2.85,16.0,357.0,293.88,230.17
2016,5,14,15,0,22.0,272.0,2.9,16.0,288.0,243.12,190.93
2016,5,14,15,15,31.0,273.0,2.9,16.0,294.5,238.77,187.72
2016,5,14,15,30,40.0,274.0,2.9,16.0,301.0,236.83,186.13
2016,5,14,15,45,31.0,245.5,2.95,16.0,265.5,207.45,163.18
2016,5,14,16,0,22.0,217.0,3.0,16.0,230.0,186.15,146.77
2016,5,14,16,15,109.0,216.5,2.95,15.5,272.5,179.16,137.99
2016,5,14,16,30,196.0,216.0,2.9,15.0,315.0,172.4,131.26
2016,5,14,16,45,139.5,192.5,2.9,15.0,259.0,139.36,116.5
2016,5,14,17,0,83.0,169.0,2.9,15.0,203.0,129.95,108.79
2016,5,14,17,15,73.5,147.5,2.85,14.5,175.0,114.75,96.04
2016,5,14,17,30,64.0,126.0,2.8,14.0,147.0,99.23,82.77
2016,5,14,17,45,55.5,104.5,2.75,14.0,120.0,83.42,68.81
2016,5,14,18,0,47.0,83.0,2.7,14.0,93.0,67.3,54.32
2016,5,14,18,15,31.0,62.5,2.55,13.5,68.5,51.53,39.99
2016,5,14,18,30,15.0,42.0,2.4,13.0,44.0,35.47,25.2
2016,5,14,18,45,7.5,25.0,2.25,12.5,26.0,21.65,11.0
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,7.28,0.0
2016,5,14,19,15,0.0,4.0,2.1,12.0,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,89.0,14.5,2.2,10.5,22.0,35.2,0.0
2016,5,15,5,30,178.0,29.0,2.2,11.0,44.0,102.26,66.98
2016,5,15,5,45,290.5,41.0,2.25,11.5,84.5,166.86,128.36
2016,5,15,6,0,403.0,53.0,2.3,12.0,125.0,247.53,198.94
2016,5,15,6,15,474.5,61.5,2.15,12.5,173.0,315.17,258.28
2016,5,15,6,30,546.0,70.0,2.0,13.0,221.0,389.68,321.39
2016,5,15,6,45,603.5,75.0,1.85,13.5,273.0,458.41,377.5
2016,5,15,7,0,661.0,80.0,1.7,14.0,325.0,531.43,434.49
2016,5,15,7,15,696.0,84.5,1.65,14.5,377.0,592.36,480.17
2016,5,15,7,30,731.0,89.0,1.6,15.0,429.0,651.66,522.48
2016,5,15,7,45,762.0,91.5,1.55,15.5,480.5,709.34,561.01
2016,5,15,8,0,793.0,94.0,1.5,16.0,532.0,767.02,598.3
2016,5,15,8,15,812.5,97.0,1.5,16.0,580.0,815.16,629.58
2016,5,15,8,30,832.0,100.0,1.5,16.0,628.0,861.76,659.36
2016,5,15,8,45,850.5,101.0,1.5,16.5,673.5,894.75,678.23
2016,5,15,9,0,869.0,102.0,1.5,17.0,719.0,933.74,701.0
2016,5,15,9,15,880.0,104.0,1.55,17.0,758.5,964.25,719.88
2016,5,15,9,30,891.0,106.0,1.6,17.0,798.0,991.75,736.85
2016,5,15,9,45,904.5,104.5,1.65,17.5,833.5,1014.68,749.48
2016,5,15,10,0,918.0,103.0,1.7,18.0,869.0,1034.34,760.06
2016,5,15,10,15,924.0,104.5,1.85,18.0,896.5,1046.24,768.66
2016,5,15,10,30,930.0,106.0,2.0,18.0,924.0,1054.39,774.98
2016,5,15,10,45,934.5,107.0,2.15,18.5,945.0,1056.69,776.14
2016,5,15,11,0,939.0,108.0,2.3,19.0,966.0,1055.14,774.9
2016,5,15,11,15,941.5,108.5,2.4,19.0,979.0,1047.24,770.49
2016,5,15,11,30,944.0,109.0,2.5,19.0,992.0,1035.55,763.73
2016,5,15,11,45,943.0,111.0,2.7,19.0,997.5,1018.24,754.34
2016,5,15,12,0,942.0,113.0,2.9,19.0,1003.0,997.35,742.44
2016,5,15,12,15,941.5,112.5,2.95,19.0,1001.0,971.11,725.56
2016,5,15,12,30,941.0,112.0,3.0,19.0,999.0,941.59,706.46
2016,5,15,12,45,939.5,111.0,3.15,19.0,989.5,907.61,684.94
2016,5,15,13,0,938.0,110.0,3.3,19.0,980.0,870.68,661.11
2016,5,15,13,15,935.0,109.5,3.35,18.5,962.5,830.21,635.15
2016,5,15,13,30,932.0,109.0,3.4,18.0,945.0,787.2,607.03
2016,5,15,13,45,926.0,108.0,3.5,18.0,921.0,739.31,573.02
2016,5,15,14,0,920.0,107.0,3.6,18.0,897.0,689.52,535.65
2016,5,15,14,15,913.0,105.5,3.65,18.0,866.0,637.03,495.04
2016,5,15,14,30,906.0,104.0,3.7,18.0,835.0,583.19,452.19
2016,5,15,14,45,896.5,102.5,3.75,18.0,798.5,527.01,406.23
2016,5,15,15,0,887.0,101.0,3.8,18.0,762.0,470.22,358.34
2016,5,15,15,15,875.0,98.5,3.85,17.5,720.0,411.33,308.03
2016,5,15,15,30,863.0,96.0,3.9,17.0,678.0,352.63,256.48
2016,5,15,15,45,845.0,94.0,4.0,17.0,631.0,293.22,203.49
2016,5,15,16,0,827.0,92.0,4.1,17.0,584.0,228.8,147.4
2016,5,15,16,15,806.0,89.0,4.1,16.5,534.5,170.78,100.31
2016,5,15,16,30,785.0,86.0,4.1,16.0,485.0,115.12,63.36
2016,5,15,16,45,754.0,82.5,4.1,16.0,433.5,61.55,48.63
2016,5,15,17,0,723.0,79.0,4.1,16.0,382.0,59.38,46.92
2016,5,15,17,15,684.0,74.0,4.0,15.5,330.0,51.94,40.58
2016,5,15,17,30,645.0,69.0,3.9,15.0,278.0,49.77,38.82
2016,5,15,17,45,584.5,63.0,3.85,15.0,227.0,46.62,36.01
2016,5,15,18,0,524.0,57.0,3.8,15.0,176.0,43.39,33.0
2016,5,15,18,15,438.5,48.0,3.7,14.5,130.5,37.41,27.43
2016,5,15,18,30,353.0,39.0,3.6,14.0,85.0,31.22,21.46
2016,5,15,18,45,219.5,26.5,3.5,13.5,51.0,21.46,11.1
2016,5,15,19,0,86.0,14.0,3.4,13.0,17.0,12.73,0.0
2016,5,15,19,15,43.0,7.0,3.4,12.5,8.5,6.37,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,83.0,15.0,2.0,10.5,22.0,34.19,0.0
2016,5,16,5,30,166.0,30.0,2.0,11.0,44.0,99.8,66.51
2016,5,16,5,45,268.0,43.0,2.05,11.5,83.5,160.95,124.03
2016,5,16,6,0,370.0,56.0,2.1,12.0,123.0,234.08,188.2
2016,5,16,6,15,441.0,65.5,2.05,12.5,170.0,303.28,248.64
2016,5,16,6,30,512.0,75.0,2.0,13.0,217.0,376.89,311.05
2016,5,16,6,45,567.0,81.0,2.0,13.5,268.0,443.68,366.08
2016,5,16,7,0,622.0,87.0,2.0,14.0,319.0,514.57,422.3
2016,5,16,7,15,658.0,92.5,2.0,14.5,370.0,575.57,468.79
2016,5,16,7,30,694.0,98.0,2.0,15.0,421.0,637.99,514.75
2016,5,16,7,45,726.0,100.5,2.05,15.5,472.5,694.77,554.14
2016,5,16,8,0,758.0,103.0,2.1,16.0,524.0,748.55,590.28
2016,5,16,8,15,778.0,106.5,2.1,16.5,571.5,796.45,621.08
2016,5,16,8,30,798.0,110.0,2.1,17.0,619.0,842.92,650.3
2016,5,16,8,45,816.5,111.5,2.1,17.5,664.0,884.02,675.27
2016,5,16,9,0,835.0,113.0,2.1,18.0,709.0,923.0,698.46
2016,5,16,9,15,847.0,115.5,2.1,18.0,748.0,944.83,711.22
2016,5,16,9,30,859.0,118.0,2.1,18.0,787.0,973.09,728.45
2016,5,16,9,45,876.0,115.5,2.1,18.5,823.0,997.86,741.85
2016,5,16,10,0,893.0,113.0,2.1,19.0,859.0,1019.54,753.21
2016,5,16,10,15,900.0,114.5,2.1,19.0,886.5,1032.14,760.14
2016,5,16,10,30,907.0,116.0,2.1,19.0,914.0,1041.1,764.92
2016,5,16,10,45,911.0,117.0,2.15,19.5,935.0,1042.79,764.35
2016,5,16,11,0,915.0,118.0,2.2,20.0,956.0,1040.74,761.57
2016,5,16,11,15,918.0,118.5,2.25,20.0,969.5,1033.43,757.0
2016,5,16,11,30,921.0,119.0,2.3,20.0,983.0,1022.41,750.18
2016,5,16,11,45,921.5,120.0,2.35,20.0,988.5,1005.83,739.84
2016,5,16,12,0,922.0,121.0,2.4,20.0,994.0,985.73,727.28
2016,5,16,12,15,922.0,121.0,2.45,20.0,992.0,960.85,711.59
2016,5,16,12,30,922.0,121.0,2.5,20.0,990.0,932.73,693.74
2016,5,16,12,45,920.5,120.0,2.6,20.0,981.0,899.31,672.65
2016,5,16,13,0,919.0,119.0,2.7,20.0,972.0,863.0,649.39
2016,5,16,13,15,915.0,118.5,2.75,20.0,955.0,822.46,622.6
2016,5,16,13,30,911.0,118.0,2.8,20.0,938.0,779.51,593.87
2016,5,16,13,45,905.5,117.0,2.85,20.0,914.0,732.87,560.82
2016,5,16,14,0,900.0,116.0,2.9,20.0,890.0,684.34,524.87
2016,5,16,14,15,892.5,114.5,2.9,20.0,859.0,632.52,485.31
2016,5,16,14,30,885.0,113.0,2.9,20.0,828.0,579.44,443.69
2016,5,16,14,45,871.5,113.0,2.95,20.0,790.5,523.64,398.88
2016,5,16,15,0,858.0,113.0,3.0,20.0,753.0,467.65,352.53
2016,5,16,15,15,845.0,110.5,3.0,19.5,711.5,405.82,300.92
2016,5,16,15,30,832.0,108.0,3.0,19.0,670.0,347.75,250.77
2016,5,16,15,45,808.5,107.5,3.05,19.0,622.5,289.27,199.58
2016,5,16,16,0,785.0,107.0,3.1,19.0,575.0,232.97,151.02
2016,5,16,16,15,762.0,103.0,3.1,18.5,526.0,176.4,105.8
2016,5,16,16,30,739.0,99.0,3.1,18.0,477.0,116.49,65.31
2016,5,16,16,45,707.0,95.0,3.1,18.0,426.0,64.77,51.02
2016,5,16,17,0,675.0,91.0,3.1,18.0,375.0,62.14,48.94
2016,5,16,17,15,633.5,85.0,3.05,17.5,323.5,59.71,47.06
2016,5,16,17,30,592.0,79.0,3.0,17.0,272.0,57.16,45.01
2016,5,16,17,45,533.0,71.5,2.95,16.5,222.5,53.17,41.58
2016,5,16,18,0,474.0,64.0,2.9,16.0,173.0,49.03,37.86
2016,5,16,18,15,388.0,54.0,2.85,15.5,128.5,42.44,31.76
2016,5,16,18,30,302.0,44.0,2.8,15.0,84.0,34.02,23.82
2016,5,16,18,45,183.5,29.5,2.75,14.5,50.5,23.05,12.56
2016,5,16,19,0,65.0,15.0,2.7,14.0,17.0,12.39,0.0
2016,5,16,19,15,32.5,7.5,2.65,13.5,8.5,6.82,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,135.0,14.0,1.85,13.5,25.5,56.27,0.0
2016,5,17,5,30,270.0,28.0,1.9,14.0,51.0,130.59,87.4
2016,5,17,5,45,374.5,38.0,1.95,14.5,93.0,196.34,149.63
2016,5,17,6,0,479.0,48.0,2.0,15.0,135.0,274.11,217.5
2016,5,17,6,15,546.0,55.0,2.0,15.5,184.0,341.74,276.42
2016,5,17,6,30,613.0,62.0,2.0,16.0,233.0,415.7,338.51
2016,5,17,6,45,659.0,67.5,2.05,16.5,285.0,481.43,392.02
2016,5,17,7,0,705.0,73.0,2.1,17.0,337.0,547.9,444.15
2016,5,17,7,15,737.5,77.0,2.15,17.5,389.5,608.56,489.91
2016,5,17,7,30,770.0,81.0,2.2,18.0,442.0,670.08,533.71
2016,5,17,7,45,794.5,84.5,2.3,18.5,493.0,725.35,571.38
2016,5,17,8,0,819.0,88.0,2.4,19.0,544.0,780.04,607.87
2016,5,17,8,15,837.0,91.0,2.4,19.0,592.5,827.75,639.21
2016,5,17,8,30,855.0,94.0,2.4,19.0,641.0,865.87,663.48
2016,5,17,8,45,869.5,96.5,2.45,19.5,685.5,905.72,687.89
2016,5,17,9,0,884.0,99.0,2.5,20.0,730.0,943.14,710.33
2016,5,17,9,15,894.5,101.0,2.45,20.0,769.5,973.49,728.27
2016,5,17,9,30,905.0,103.0,2.4,20.0,809.0,1000.76,744.1
2016,5,17,9,45,914.0,104.5,2.4,20.5,843.5,1022.73,755.51
2016,5,17,10,0,923.0,106.0,2.4,21.0,878.0,1041.23,764.71
2016,5,17,10,15,929.0,107.0,2.35,21.0,905.5,1052.58,770.25
2016,5,17,10,30,935.0,108.0,2.3,21.0,933.0,1060.19,773.54
2016,5,17,10,45,938.0,109.5,2.3,21.5,953.0,1061.48,772.05
2016,5,17,11,0,941.0,111.0,2.3,22.0,973.0,1058.91,768.3
2016,5,17,11,15,943.5,111.5,2.25,22.0,986.5,1050.98,762.19
2016,5,17,11,30,946.0,112.0,2.2,22.0,1000.0,1039.26,753.84
2016,5,17,11,45,945.5,113.0,2.15,22.5,1005.0,1021.43,740.3
2016,5,17,12,0,945.0,114.0,2.1,23.0,1010.0,1000.03,724.68
2016,5,17,12,15,944.5,114.0,2.05,23.0,1007.5,974.26,707.77
2016,5,17,12,30,944.0,114.0,2.0,23.0,1005.0,945.2,688.8
2016,5,17,12,45,941.0,114.0,2.0,23.0,995.0,910.85,666.92
2016,5,17,13,0,938.0,114.0,2.0,23.0,985.0,873.63,643.07
2016,5,17,13,15,934.0,113.0,2.0,23.0,967.5,832.03,616.13
2016,5,17,13,30,930.0,112.0,2.0,23.0,950.0,787.99,587.3
2016,5,17,13,45,924.0,111.5,2.0,23.0,925.5,740.73,554.82
2016,5,17,14,0,918.0,111.0,2.0,23.0,901.0,691.56,519.27
2016,5,17,14,15,910.5,109.5,2.05,23.0,870.0,638.98,480.59
2016,5,17,14,30,903.0,108.0,2.1,23.0,839.0,585.1,439.7
2016,5,17,14,45,893.5,106.0,2.15,23.0,802.0,528.78,395.62
2016,5,17,15,0,884.0,104.0,2.2,23.0,765.0,471.86,349.56
2016,5,17,15,15,871.5,102.0,2.25,22.5,723.0,413.46,301.51
2016,5,17,15,30,859.0,100.0,2.3,22.0,681.0,355.3,252.16
2016,5,17,15,45,842.0,97.0,2.35,22.0,634.5,289.88,196.17
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,231.0,145.86
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,173.21,100.03
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,117.76,63.81
2016,5,17,16,45,752.5,84.5,2.45,21.0,437.5,64.4,50.05
2016,5,17,17,0,722.0,81.0,2.5,21.0,386.0,60.78,47.15
2016,5,17,17,15,683.5,75.5,2.4,20.0,334.0,52.87,40.63
2016,5,17,17,30,645.0,70.0,2.3,19.0,282.0,50.37,38.7
2016,5,17,17,45,585.5,64.5,2.25,18.5,231.0,47.65,36.4
2016,5,17,18,0,526.0,59.0,2.2,18.0,180.0,44.88,33.92
2016,5,17,18,15,443.0,49.5,2.15,17.5,134.5,38.53,28.11
2016,5,17,18,30,360.0,40.0,2.1,17.0,89.0,31.94,21.88
2016,5,17,18,45,232.0,27.5,2.05,16.5,54.0,22.22,12.01
2016,5,17,19,0,104.0,15.0,2.0,16.0,19.0,11.82,0.0
2016,5,17,19,15,52.0,7.5,1.95,15.5,9.5,6.82,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,14.0,24.5,50.56,0.0
2016,5,18,5,30,226.0,30.0,1.3,14.0,49.0,117.52,79.42
2016,5,18,5,45,324.5,41.0,1.35,14.5,90.0,181.13,138.13
2016,5,18,6,0,423.0,52.0,1.4,15.0,131.0,254.67,201.89
2016,5,18,6,15,490.0,60.5,1.3,15.0,178.5,321.04,259.39
2016,5,18,6,30,557.0,69.0,1.2,15.0,226.0,393.8,320.19
2016,5,18,6,45,602.5,75.5,1.15,15.5,276.0,457.62,371.27
2016,5,18,7,0,648.0,82.0,1.1,16.0,326.0,524.61,422.57
2016,5,18,7,15,681.5,87.0,1.0,16.5,377.0,584.36,465.84
2016,5,18,7,30,715.0,92.0,0.9,17.0,428.0,645.27,507.8
2016,5,18,7,45,738.5,97.0,0.85,17.5,477.5,696.24,540.23
2016,5,18,8,0,762.0,102.0,0.8,18.0,527.0,749.7,573.42
2016,5,18,8,15,781.0,105.5,0.8,18.5,574.0,796.81,602.01
2016,5,18,8,30,800.0,109.0,0.8,19.0,621.0,842.42,629.04
2016,5,18,8,45,811.5,113.5,0.85,19.5,663.5,880.59,651.53
2016,5,18,9,0,823.0,118.0,0.9,20.0,706.0,916.27,672.25
2016,5,18,9,15,834.5,120.0,1.0,20.0,744.5,946.43,691.49
2016,5,18,9,30,846.0,122.0,1.1,20.0,783.0,963.5,702.43
2016,5,18,9,45,859.0,121.5,1.2,20.5,817.5,986.23,715.86
2016,5,18,10,0,872.0,121.0,1.3,21.0,852.0,1005.82,727.22
2016,5,18,10,15,878.5,122.5,1.4,21.0,879.0,1017.68,735.15
2016,5,18,10,30,885.0,124.0,1.5,21.0,906.0,1025.97,741.02
2016,5,18,10,45,888.0,126.0,1.6,21.0,926.0,1027.62,742.81
2016,5,18,11,0,891.0,128.0,1.7,21.0,946.0,1025.59,742.41
2016,5,18,11,15,893.5,129.0,1.75,21.0,959.0,1018.4,738.12
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,1007.6,731.67
2016,5,18,11,45,899.0,129.0,1.85,21.5,978.0,991.82,720.74
2016,5,18,12,0,902.0,128.0,1.9,22.0,984.0,972.6,707.71
2016,5,18,12,15,902.0,128.0,1.95,21.5,982.5,948.2,694.05
2016,5,18,12,30,902.0,128.0,2.0,21.0,981.0,920.66,678.26
2016,5,18,12,45,898.0,129.0,2.05,21.0,971.0,887.57,657.37
2016,5,18,13,0,894.0,130.0,2.1,21.0,961.0,851.82,634.55
2016,5,18,13,15,890.0,129.0,2.15,21.0,944.5,811.8,608.61
2016,5,18,13,30,886.0,128.0,2.2,21.0,928.0,769.48,580.79
2016,5,18,13,45,878.0,128.5,2.3,21.0,903.5,723.53,548.65
2016,5,18,14,0,870.0,129.0,2.4,21.0,879.0,675.95,514.15
2016,5,18,14,15,862.5,127.5,2.45,20.5,849.0,625.62,477.31
2016,5,18,14,30,855.0,126.0,2.5,20.0,819.0,574.09,438.26
2016,5,18,14,45,844.5,124.0,2.55,20.0,783.0,517.59,393.38
2016,5,18,15,0,834.0,122.0,2.6,20.0,747.0,461.93,347.66
2016,5,18,15,15,821.0,119.5,2.6,19.5,706.0,404.84,299.97
2016,5,18,15,30,808.0,117.0,2.6,19.0,665.0,348.21,251.33
2016,5,18,15,45,796.5,111.5,2.65,19.0,621.0,290.28,200.56
2016,5,18,16,0,785.0,106.0,2.7,19.0,577.0,233.16,151.06
2016,5,18,16,15,763.5,102.0,2.7,18.5,528.5,176.92,105.99
2016,5,18,16,30,742.0,98.0,2.7,18.0,480.0,123.13,70.25
2016,5,18,16,45,719.0,92.0,2.7,17.5,430.5,64.15,50.55
2016,5,18,17,0,696.0,86.0,2.7,17.0,381.0,58.5,45.94
2016,5,18,17,15,657.0,80.5,2.7,16.5,330.0,56.3,44.24
2016,5,18,17,30,618.0,75.0,2.7,16.0,279.0,53.97,42.37
2016,5,18,17,45,561.0,68.5,2.75,16.0,229.5,50.65,39.44
2016,5,18,18,0,504.0,62.0,2.8,16.0,180.0,47.22,36.28
2016,5,18,18,15,420.5,52.5,2.8,15.5,135.0,40.98,30.52
2016,5,18,18,30,337.0,43.0,2.8,15.0,90.0,34.51,24.33
2016,5,18,18,45,212.0,30.0,2.85,14.5,55.0,23.43,13.31
2016,5,18,19,0,87.0,17.0,2.9,14.0,20.0,13.39,0.0
2016,5,18,19,15,43.5,8.5,2.95,13.5,10.0,7.73,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,44.0,16.0,3.95,10.0,20.0,31.1,0.0
2016,5,19,5,30,88.0,32.0,4.1,10.0,40.0,70.59,48.03
2016,5,19,5,45,143.5,50.0,4.35,10.5,72.5,116.05,89.9
2016,5,19,6,0,199.0,68.0,4.6,11.0,105.0,167.41,135.68
2016,5,19,6,15,234.0,86.5,4.6,11.0,143.0,215.45,178.87
2016,5,19,6,30,269.0,105.0,4.6,11.0,181.0,266.86,224.22
2016,5,19,6,45,312.5,117.5,4.7,11.5,222.5,319.27,269.23
2016,5,19,7,0,356.0,130.0,4.8,12.0,264.0,387.74,326.21
2016,5,19,7,15,395.5,143.5,4.6,12.5,313.0,446.87,373.79
2016,5,19,7,30,435.0,157.0,4.4,13.0,362.0,508.5,421.9
2016,5,19,7,45,628.5,127.0,4.25,13.5,459.0,648.96,532.87
2016,5,19,8,0,822.0,97.0,4.1,14.0,556.0,791.9,637.44
2016,5,19,8,15,840.5,100.0,4.0,14.0,605.0,840.1,669.61
2016,5,19,8,30,859.0,103.0,3.9,14.0,654.0,886.59,700.59
2016,5,19,8,45,876.0,104.5,3.8,14.5,700.0,919.42,720.02
2016,5,19,9,0,893.0,106.0,3.7,15.0,746.0,958.08,743.33
2016,5,19,9,15,903.0,108.0,3.55,15.0,785.5,988.04,761.23
2016,5,19,9,30,913.0,110.0,3.4,15.0,825.0,1014.87,776.83
2016,5,19,9,45,911.0,117.5,3.25,15.5,856.0,1032.47,784.54
2016,5,19,10,0,909.0,125.0,3.1,16.0,887.0,1046.14,789.6
2016,5,19,10,15,915.0,126.0,3.15,16.0,914.5,1057.17,796.26
2016,5,19,10,30,921.0,127.0,3.2,16.0,942.0,1064.49,800.6
2016,5,19,10,45,926.5,127.5,3.25,16.5,963.0,1067.04,800.4
2016,5,19,11,0,932.0,128.0,3.3,17.0,984.0,1065.78,797.85
2016,5,19,11,15,934.5,128.5,3.35,17.0,997.0,1057.73,792.44
2016,5,19,11,30,937.0,129.0,3.4,17.0,1010.0,1045.93,784.69
2016,5,19,11,45,941.0,127.5,3.45,17.0,1016.5,1029.96,774.27
2016,5,19,12,0,945.0,126.0,3.5,17.0,1023.0,1010.37,761.48
2016,5,19,12,15,944.5,125.5,3.55,17.0,1021.0,984.06,744.18
2016,5,19,12,30,944.0,125.0,3.6,17.0,1019.0,954.49,724.65
2016,5,19,12,45,702.5,258.0,3.7,17.5,919.5,851.17,651.0
2016,5,19,13,0,461.0,391.0,3.8,18.0,820.0,743.01,567.79
2016,5,19,13,15,700.0,254.5,3.95,17.5,893.0,783.66,604.8
2016,5,19,13,30,939.0,118.0,4.1,17.0,966.0,799.52,621.42
2016,5,19,13,45,932.0,117.5,4.25,17.0,941.0,751.25,586.19
2016,5,19,14,0,925.0,117.0,4.4,17.0,916.0,701.14,548.59
2016,5,19,14,15,917.0,115.5,4.5,16.5,884.5,648.0,508.3
2016,5,19,14,30,909.0,114.0,4.6,16.0,853.0,593.6,465.59
2016,5,19,14,45,720.5,184.5,4.7,16.0,754.0,504.89,394.29
2016,5,19,15,0,532.0,255.0,4.8,16.0,655.0,435.81,338.48
2016,5,19,15,15,691.5,182.5,4.9,15.5,672.5,403.29,308.28
2016,5,19,15,30,851.0,110.0,5.0,15.0,690.0,356.53,263.0
2016,5,19,15,45,716.0,139.0,5.1,14.5,604.0,286.58,205.26
2016,5,19,16,0,581.0,168.0,5.2,14.0,518.0,235.81,165.46
2016,5,19,16,15,546.5,162.5,5.25,13.5,470.0,188.09,127.28
2016,5,19,16,30,512.0,157.0,5.3,13.0,422.0,143.97,97.31
2016,5,19,16,45,418.5,157.0,5.4,13.0,359.0,106.84,89.15
2016,5,19,17,0,325.0,157.0,5.5,13.0,296.0,112.15,94.16
2016,5,19,17,15,297.0,142.0,5.4,12.5,256.5,102.97,86.48
2016,5,19,17,30,269.0,127.0,5.3,12.0,217.0,93.39,78.3
2016,5,19,17,45,244.0,107.5,5.25,12.0,178.5,80.47,66.79
2016,5,19,18,0,219.0,88.0,5.2,12.0,140.0,67.06,54.63
2016,5,19,18,15,182.0,69.0,5.2,11.5,105.5,53.48,42.18
2016,5,19,18,30,145.0,50.0,5.2,11.0,71.0,39.48,29.15
2016,5,19,18,45,72.5,33.5,5.25,11.0,44.0,27.69,17.22
2016,5,19,19,0,0.0,17.0,5.3,11.0,17.0,14.83,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.5,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,16.0,4.5,9.0,27.5,54.47,0.0
2016,5,20,5,30,245.0,32.0,4.5,9.0,55.0,125.38,88.3
2016,5,20,5,45,353.5,42.5,4.55,9.5,97.5,193.04,151.27
2016,5,20,6,0,462.0,53.0,4.6,10.0,140.0,271.9,221.77
2016,5,20,6,15,529.5,60.5,4.6,10.0,189.5,339.5,283.1
2016,5,20,6,30,597.0,68.0,4.6,10.0,239.0,413.41,348.3
2016,5,20,6,45,647.0,73.0,4.7,10.5,291.0,480.05,405.26
2016,5,20,7,0,697.0,78.0,4.8,11.0,343.0,550.17,463.2
2016,5,20,7,15,730.0,82.5,4.75,11.0,395.5,608.58,510.5
2016,5,20,7,30,763.0,87.0,4.7,11.0,448.0,670.63,558.46
2016,5,20,7,45,786.5,91.0,4.7,11.5,498.5,725.33,597.72
2016,5,20,8,0,810.0,95.0,4.7,12.0,549.0,779.39,635.63
2016,5,20,8,15,828.5,98.0,4.65,12.0,597.5,827.11,668.96
2016,5,20,8,30,847.0,101.0,4.6,12.0,646.0,873.17,700.57
2016,5,20,8,45,858.0,105.0,4.6,12.5,689.5,911.65,725.23
2016,5,20,9,0,869.0,109.0,4.6,13.0,733.0,938.47,741.23
2016,5,20,9,15,880.0,111.5,4.6,13.0,772.5,969.35,761.57
2016,5,20,9,30,891.0,114.0,4.6,13.0,812.0,997.22,779.66
2016,5,20,9,45,901.0,114.5,4.6,13.0,846.0,1018.76,793.29
2016,5,20,10,0,911.0,115.0,4.6,13.0,880.0,1036.93,804.65
2016,5,20,10,15,917.0,116.5,4.6,13.0,907.5,1048.62,811.61
2016,5,20,10,30,923.0,118.0,4.6,13.0,935.0,1056.6,816.14
2016,5,20,10,45,925.0,120.5,4.65,13.5,955.0,1057.82,815.07
2016,5,20,11,0,927.0,123.0,4.7,14.0,975.0,1055.2,811.54
2016,5,20,11,15,929.5,123.5,4.7,14.0,988.5,1047.3,805.59
2016,5,20,11,30,932.0,124.0,4.7,14.0,1002.0,1035.67,797.21
2016,5,20,11,45,930.0,126.0,4.75,14.0,1007.0,1017.51,784.87
2016,5,20,12,0,928.0,128.0,4.8,14.0,1012.0,995.89,770.2
2016,5,20,12,15,927.5,128.0,4.8,14.0,1009.5,970.48,752.47
2016,5,20,12,30,927.0,128.0,4.8,14.0,1007.0,941.87,732.51
2016,5,20,12,45,920.0,131.0,4.85,14.0,996.0,907.34,708.65
2016,5,20,13,0,913.0,134.0,4.9,14.0,985.0,870.22,682.8
2016,5,20,13,15,604.5,283.5,4.9,14.0,843.5,734.53,579.02
2016,5,20,13,30,296.0,433.0,4.9,14.0,702.0,605.2,475.48
2016,5,20,13,45,593.5,282.0,4.9,14.0,801.5,662.71,525.04
2016,5,20,14,0,891.0,131.0,4.9,14.0,901.0,691.08,549.57
2016,5,20,14,15,883.0,129.0,4.9,13.5,870.5,639.13,508.61
2016,5,20,14,30,875.0,127.0,4.9,13.0,840.0,585.99,465.86
2016,5,20,14,45,865.0,125.0,4.9,13.0,803.0,530.93,419.43
2016,5,20,15,0,855.0,123.0,4.9,13.0,766.0,472.36,368.98
2016,5,20,15,15,600.5,205.0,4.85,13.0,644.5,387.35,299.88
2016,5,20,15,30,346.0,287.0,4.8,13.0,523.0,332.92,258.1
2016,5,20,15,45,570.0,198.5,4.8,13.0,556.5,295.35,218.23
2016,5,20,16,0,794.0,110.0,4.8,13.0,590.0,239.17,159.9
2016,5,20,16,15,771.5,106.0,4.7,12.5,540.5,182.33,112.88
2016,5,20,16,30,749.0,102.0,4.6,12.0,491.0,121.89,70.33
2016,5,20,16,45,718.5,97.5,4.55,12.0,439.5,69.35,56.31
2016,5,20,17,0,688.0,93.0,4.5,12.0,388.0,63.29,51.13
2016,5,20,17,15,647.0,87.5,4.4,11.5,336.5,61.29,49.61
2016,5,20,17,30,606.0,82.0,4.3,11.0,285.0,59.19,47.93
2016,5,20,17,45,545.0,75.0,4.25,11.0,234.5,55.67,44.78
2016,5,20,18,0,484.0,68.0,4.2,11.0,184.0,52.05,41.4
2016,5,20,18,15,400.0,58.0,4.05,10.5,138.5,45.57,35.32
2016,5,20,18,30,316.0,48.0,3.9,10.0,93.0,37.0,27.15
2016,5,20,18,45,196.5,34.0,3.8,10.0,58.0,26.5,16.51
2016,5,20,19,0,77.0,20.0,3.7,10.0,23.0,16.31,0.0
2016,5,20,19,15,38.5,10.0,3.6,10.0,11.5,9.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,86.0,17.5,2.05,9.0,26.0,47.44,0.0
2016,5,21,5,30,172.0,35.0,2.1,9.0,52.0,106.54,75.54
2016,5,21,5,45,252.5,50.5,2.2,9.5,91.0,163.23,127.81
2016,5,21,6,0,333.0,66.0,2.3,10.0,130.0,229.16,186.28
2016,5,21,6,15,226.0,90.5,2.35,10.0,139.5,215.94,178.99
2016,5,21,6,30,119.0,115.0,2.4,10.0,149.0,189.67,158.05
2016,5,21,6,45,140.5,134.0,2.45,10.0,182.0,227.97,191.12
2016,5,21,7,0,162.0,153.0,2.5,10.0,215.0,268.13,224.95
2016,5,21,7,15,96.0,165.5,2.6,10.0,203.5,242.98,202.53
2016,5,21,7,30,30.0,178.0,2.7,10.0,192.0,199.8,164.65
2016,5,21,7,45,48.0,207.0,2.8,10.5,232.5,244.84,201.62
2016,5,21,8,0,66.0,236.0,2.9,11.0,273.0,291.08,238.67
2016,5,21,8,15,69.0,258.5,2.95,11.0,300.0,318.42,259.9
2016,5,21,8,30,72.0,281.0,3.0,11.0,327.0,345.64,280.87
2016,5,21,8,45,81.5,305.0,3.1,11.0,361.0,380.21,307.73
2016,5,21,9,0,91.0,329.0,3.2,11.0,395.0,414.85,334.36
2016,5,21,9,15,204.0,341.0,3.15,11.0,498.5,550.87,441.8
2016,5,21,9,30,317.0,353.0,3.1,11.0,602.0,690.98,547.74
2016,5,21,9,45,554.0,263.5,3.1,11.0,720.5,847.17,666.57
2016,5,21,10,0,791.0,174.0,3.1,11.0,839.0,990.38,767.71
2016,5,21,10,15,602.0,272.5,3.05,11.0,788.5,913.18,709.19
2016,5,21,10,30,413.0,371.0,3.0,11.0,738.0,819.1,636.07
2016,5,21,10,45,432.0,376.0,3.0,11.5,767.5,838.75,649.35
2016,5,21,11,0,451.0,381.0,3.0,12.0,797.0,855.97,659.9
2016,5,21,11,15,362.0,422.0,2.95,12.0,759.0,788.87,608.89
2016,5,21,11,30,273.0,463.0,2.9,12.0,721.0,733.15,565.96
2016,5,21,11,45,231.5,473.5,2.9,12.0,693.0,682.46,528.46
2016,5,21,12,0,190.0,484.0,2.9,12.0,665.0,643.8,499.18
2016,5,21,12,15,194.0,482.5,2.9,12.0,667.0,635.72,493.54
2016,5,21,12,30,198.0,481.0,2.9,12.0,669.0,626.55,486.89
2016,5,21,12,45,509.5,332.0,2.9,12.0,809.5,754.1,588.55
2016,5,21,13,0,821.0,183.0,2.9,12.0,950.0,845.4,659.19
2016,5,21,13,15,577.0,304.5,2.9,12.0,838.5,732.34,571.82
2016,5,21,13,30,333.0,426.0,2.9,12.0,727.0,626.08,488.78
2016,5,21,13,45,294.5,422.0,2.9,12.0,683.5,574.69,450.46
2016,5,21,14,0,256.0,418.0,2.9,12.0,640.0,526.05,413.41
2016,5,21,14,15,279.5,396.5,2.9,12.0,631.0,503.15,396.27
2016,5,21,14,30,303.0,375.0,2.9,12.0,622.0,477.83,376.6
2016,5,21,14,45,382.0,328.0,2.9,12.5,625.0,457.21,359.31
2016,5,21,15,0,461.0,281.0,2.9,13.0,628.0,425.48,331.99
2016,5,21,15,15,515.5,244.0,2.9,13.0,612.5,385.95,297.73
2016,5,21,15,30,570.0,207.0,2.9,13.0,597.0,340.36,257.0
2016,5,21,15,45,656.0,166.5,2.9,13.0,586.5,293.2,212.45
2016,5,21,16,0,742.0,126.0,2.9,13.0,576.0,236.28,159.01
2016,5,21,16,15,718.5,121.5,2.9,12.5,527.5,181.39,114.07
2016,5,21,16,30,695.0,117.0,2.9,12.0,479.0,129.23,78.14
2016,5,21,16,45,670.0,109.5,2.95,12.0,429.5,77.81,63.76
2016,5,21,17,0,645.0,102.0,3.0,12.0,380.0,69.46,56.61
2016,5,21,17,15,604.5,95.5,2.95,11.5,329.5,67.01,54.72
2016,5,21,17,30,564.0,89.0,2.9,11.0,279.0,64.42,52.63
2016,5,21,17,45,510.0,80.5,2.9,11.0,230.0,59.96,48.65
2016,5,21,18,0,456.0,72.0,2.9,11.0,181.0,55.29,44.33
2016,5,21,18,15,376.0,61.0,2.7,10.5,136.5,46.24,35.95
2016,5,21,18,30,296.0,50.0,2.5,10.0,92.0,38.46,28.49
2016,5,21,18,45,190.5,35.0,2.35,10.0,58.0,27.25,17.31
2016,5,21,19,0,85.0,20.0,2.2,10.0,24.0,16.34,0.0
2016,5,21,19,15,42.5,10.0,2.15,9.5,12.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,107.5,17.5,1.7,9.5,28.0,52.89,0.0
2016,5,22,5,30,215.0,35.0,1.8,10.0,56.0,119.44,84.87
2016,5,22,5,45,308.5,47.5,1.95,10.5,97.0,179.78,140.14
2016,5,22,6,0,402.0,60.0,2.1,11.0,138.0,253.32,204.87
2016,5,22,6,15,201.0,78.0,2.1,11.0,117.0,188.51,155.36
2016,5,22,6,30,0.0,96.0,2.1,11.0,96.0,89.73,71.74
2016,5,22,6,45,5.0,114.0,2.1,11.5,116.0,109.52,88.63
2016,5,22,7,0,10.0,132.0,2.1,12.0,136.0,129.78,105.46
2016,5,22,7,15,80.0,166.5,2.05,12.0,204.5,221.94,183.49
2016,5,22,7,30,150.0,201.0,2.0,12.0,273.0,324.62,267.64
2016,5,22,7,45,233.5,214.0,2.0,12.5,339.5,420.73,343.96
2016,5,22,8,0,317.0,227.0,2.0,13.0,406.0,510.36,412.99
2016,5,22,8,15,271.0,258.0,1.95,13.0,420.5,516.39,414.34
2016,5,22,8,30,225.0,289.0,1.9,13.0,435.0,502.79,401.5
2016,5,22,8,45,502.5,218.0,1.9,13.0,572.0,711.88,562.82
2016,5,22,9,0,780.0,147.0,1.9,13.0,709.0,905.47,698.98
2016,5,22,9,15,792.5,150.0,1.9,13.0,747.5,936.68,716.63
2016,5,22,9,30,805.0,153.0,1.9,13.0,786.0,965.12,734.15
2016,5,22,9,45,512.0,281.0,1.95,13.5,690.0,823.81,631.5
2016,5,22,10,0,219.0,409.0,2.0,14.0,594.0,639.33,491.95
2016,5,22,10,15,290.0,403.5,2.05,14.0,656.5,718.65,551.6
2016,5,22,10,30,361.0,398.0,2.1,14.0,719.0,781.26,596.55
2016,5,22,10,45,390.5,393.0,2.15,14.0,747.0,801.36,610.6
2016,5,22,11,0,420.0,388.0,2.2,14.0,775.0,831.43,631.66
2016,5,22,11,15,392.5,407.5,2.25,14.0,773.5,803.89,611.47
2016,5,22,11,30,365.0,427.0,2.3,14.0,772.0,786.5,598.59
2016,5,22,11,45,412.0,416.5,2.4,14.0,808.0,817.8,622.03
2016,5,22,12,0,459.0,406.0,2.5,14.0,844.0,836.83,636.59
2016,5,22,12,15,456.5,404.5,2.55,14.0,839.5,815.09,621.41
2016,5,22,12,30,454.0,403.0,2.6,14.0,835.0,791.59,605.25
2016,5,22,12,45,450.5,397.0,2.7,14.0,822.0,761.72,584.82
2016,5,22,13,0,447.0,391.0,2.8,14.0,809.0,730.65,563.26
2016,5,22,13,15,421.5,390.5,2.85,14.0,779.5,686.16,531.01
2016,5,22,13,30,396.0,390.0,2.9,14.0,750.0,641.03,497.95
2016,5,22,13,45,408.5,373.5,2.95,14.0,736.0,612.77,477.54
2016,5,22,14,0,421.0,357.0,3.0,14.0,722.0,581.32,454.2
2016,5,22,14,15,418.5,344.5,3.05,14.0,697.0,542.39,424.53
2016,5,22,14,30,416.0,332.0,3.1,14.0,672.0,503.11,393.99
2016,5,22,14,45,343.5,339.0,3.15,14.0,612.0,447.04,349.89
2016,5,22,15,0,271.0,346.0,3.2,14.0,552.0,396.04,309.72
2016,5,22,15,15,357.5,300.5,3.2,13.5,555.5,373.16,289.96
2016,5,22,15,30,444.0,255.0,3.2,13.0,559.0,336.5,257.27
2016,5,22,15,45,438.5,239.0,3.25,13.0,522.5,291.71,218.71
2016,5,22,16,0,433.0,223.0,3.3,13.0,486.0,247.56,180.96
2016,5,22,16,15,455.5,196.0,3.3,13.0,452.5,200.33,141.03
2016,5,22,16,30,478.0,169.0,3.3,13.0,419.0,150.93,103.66
2016,5,22,16,45,456.0,154.0,3.3,13.0,373.0,106.75,88.91
2016,5,22,17,0,434.0,139.0,3.3,13.0,327.0,94.31,78.31
2016,5,22,17,15,396.0,129.0,3.2,12.5,283.5,89.4,74.37
2016,5,22,17,30,358.0,119.0,3.1,12.0,240.0,84.22,70.08
2016,5,22,17,45,331.5,101.5,3.05,12.0,199.0,73.36,60.43
2016,5,22,18,0,305.0,84.0,3.0,12.0,158.0,61.96,50.11
2016,5,22,18,15,255.0,67.5,2.8,11.5,119.5,50.68,39.78
2016,5,22,18,30,205.0,51.0,2.6,11.0,81.0,38.95,28.83
2016,5,22,18,45,102.5,36.5,2.45,10.5,51.5,29.17,19.02
2016,5,22,19,0,0.0,22.0,2.3,10.0,22.0,18.8,0.0
2016,5,22,19,15,0.0,11.0,2.25,10.0,11.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,113.0,16.5,2.2,10.0,27.5,53.02,3.27
2016,5,23,5,30,226.0,33.0,2.3,10.0,55.0,119.96,85.47
2016,5,23,5,45,319.5,44.5,2.4,10.5,95.5,182.24,142.25
2016,5,23,6,0,413.0,56.0,2.5,11.0,136.0,253.82,205.55
2016,5,23,6,15,477.0,65.0,2.5,11.5,183.5,318.64,262.73
2016,5,23,6,30,541.0,74.0,2.5,12.0,231.0,389.5,323.26
2016,5,23,6,45,585.5,81.0,2.55,12.5,280.5,452.35,375.48
2016,5,23,7,0,630.0,88.0,2.6,13.0,330.0,518.27,428.33
2016,5,23,7,15,663.5,93.0,2.55,13.0,380.5,577.04,474.36
2016,5,23,7,30,697.0,98.0,2.5,13.0,431.0,636.97,519.87
2016,5,23,7,45,720.5,103.5,2.5,13.5,480.0,690.62,557.41
2016,5,23,8,0,744.0,109.0,2.5,14.0,529.0,740.38,590.98
2016,5,23,8,15,763.5,113.0,2.5,14.0,576.0,787.7,623.22
2016,5,23,8,30,783.0,117.0,2.5,14.0,623.0,833.61,653.98
2016,5,23,8,45,579.5,208.0,2.5,14.5,596.5,769.86,603.95
2016,5,23,9,0,376.0,299.0,2.5,15.0,570.0,677.5,529.86
