Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,15,372.5,319.0,2.5,15.0,599.5,702.34,547.1
2016,5,23,9,30,369.0,339.0,2.5,15.0,629.0,725.23,561.93
2016,5,23,9,45,384.5,346.5,2.5,15.5,660.5,751.43,578.71
2016,5,23,10,0,400.0,354.0,2.5,16.0,692.0,790.21,603.8
2016,5,23,10,15,427.0,356.0,2.5,16.0,727.5,819.19,623.48
2016,5,23,10,30,454.0,358.0,2.5,16.0,763.0,846.2,641.77
2016,5,23,10,45,400.5,392.0,2.55,16.0,754.5,809.85,614.51
2016,5,23,11,0,347.0,426.0,2.6,16.0,746.0,785.14,595.49
2016,5,23,11,15,348.5,431.0,2.6,16.0,756.5,783.72,594.24
2016,5,23,11,30,350.0,436.0,2.6,16.0,767.0,780.42,591.54
2016,5,23,11,45,394.5,422.0,2.65,16.0,796.5,797.7,604.91
2016,5,23,12,0,439.0,408.0,2.7,16.0,826.0,819.6,621.08
2016,5,23,12,15,435.5,407.0,2.7,16.0,821.5,797.9,605.53
2016,5,23,12,30,432.0,406.0,2.7,16.0,817.0,774.56,589.14
2016,5,23,12,45,404.5,411.0,2.75,16.0,793.0,730.48,557.82
2016,5,23,13,0,377.0,416.0,2.8,16.0,769.0,692.2,530.31
2016,5,23,13,15,324.0,428.5,2.8,15.5,728.5,641.3,493.5
2016,5,23,13,30,271.0,441.0,2.8,15.0,688.0,593.08,458.23
2016,5,23,13,45,282.0,426.0,2.85,15.0,676.5,569.1,441.14
2016,5,23,14,0,293.0,411.0,2.9,15.0,665.0,543.79,422.55
2016,5,23,14,15,192.5,398.5,2.9,15.0,563.5,454.56,354.41
2016,5,23,14,30,92.0,386.0,2.9,15.0,462.0,376.88,294.67
2016,5,23,14,45,147.5,372.5,2.95,15.0,487.5,380.58,297.91
2016,5,23,15,0,203.0,359.0,3.0,15.0,513.0,380.42,296.97
2016,5,23,15,15,221.0,335.5,3.0,15.0,494.5,352.5,274.13
2016,5,23,15,30,239.0,312.0,3.0,15.0,476.0,322.73,249.29
2016,5,23,15,45,241.0,289.0,3.05,15.0,445.0,287.28,219.98
2016,5,23,16,0,243.0,266.0,3.1,15.0,414.0,245.34,185.49
2016,5,23,16,15,214.5,245.5,3.1,14.5,368.5,213.82,161.7
2016,5,23,16,30,186.0,225.0,3.1,14.0,323.0,179.5,137.3
2016,5,23,16,45,93.0,166.5,3.15,14.0,215.5,125.14,99.07
2016,5,23,17,0,0.0,108.0,3.2,14.0,108.0,93.01,76.84
2016,5,23,17,15,0.0,93.5,3.2,13.5,93.5,81.0,66.65
2016,5,23,17,30,0.0,79.0,3.2,13.0,79.0,68.9,56.18
2016,5,23,17,45,247.5,72.0,3.2,13.0,133.0,51.58,40.76
2016,5,23,18,0,495.0,65.0,3.2,13.0,187.0,49.2,38.55
2016,5,23,18,15,418.0,55.5,3.1,12.5,142.0,43.07,32.87
2016,5,23,18,30,341.0,46.0,3.0,12.0,97.0,36.7,26.76
2016,5,23,18,45,231.0,33.0,2.9,12.0,61.5,25.69,16.07
2016,5,23,19,0,121.0,20.0,2.8,12.0,26.0,15.72,0.0
2016,5,23,19,15,60.5,10.0,2.75,11.5,13.0,9.1,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.0,17.0,2.6,10.0,29.0,55.23,7.33
2016,5,24,5,30,238.0,34.0,2.7,10.0,58.0,124.64,89.3
2016,5,24,5,45,333.5,45.0,2.85,10.5,99.0,187.69,146.72
2016,5,24,6,0,429.0,56.0,3.0,11.0,140.0,260.36,211.12
2016,5,24,6,15,224.5,80.0,3.0,11.5,125.0,201.62,166.4
2016,5,24,6,30,20.0,104.0,3.0,12.0,110.0,108.73,87.9
2016,5,24,6,45,26.5,124.0,3.0,12.5,133.5,139.88,114.35
2016,5,24,7,0,33.0,144.0,3.0,13.0,157.0,165.28,135.34
2016,5,24,7,15,130.5,170.5,3.0,13.0,231.5,271.39,224.78
2016,5,24,7,30,228.0,197.0,3.0,13.0,306.0,388.32,320.28
2016,5,24,7,45,169.0,222.5,3.0,13.5,308.0,367.03,300.2
2016,5,24,8,0,110.0,248.0,3.0,14.0,310.0,339.24,275.28
2016,5,24,8,15,99.5,268.0,3.0,14.0,328.0,353.91,285.84
2016,5,24,8,30,89.0,288.0,3.0,14.0,346.0,367.48,295.25
2016,5,24,8,45,67.5,295.5,3.0,14.0,341.5,356.39,285.05
2016,5,24,9,0,46.0,303.0,3.0,14.0,337.0,344.05,273.98
2016,5,24,9,15,67.5,335.0,2.95,14.0,387.0,397.74,315.68
2016,5,24,9,30,89.0,367.0,2.9,14.0,437.0,451.78,356.69
2016,5,24,9,45,73.5,372.5,2.9,14.5,432.0,441.2,346.55
2016,5,24,10,0,58.0,378.0,2.9,15.0,427.0,430.01,336.34
2016,5,24,10,15,60.5,393.5,2.9,15.0,446.5,446.72,348.57
2016,5,24,10,30,63.0,409.0,2.9,15.0,466.0,462.97,360.28
2016,5,24,10,45,55.0,408.0,2.95,15.0,458.5,451.29,350.88
2016,5,24,11,0,47.0,407.0,3.0,15.0,451.0,439.46,341.54
2016,5,24,11,15,38.5,393.5,3.0,15.0,430.0,414.6,322.37
2016,5,24,11,30,30.0,380.0,3.0,15.0,409.0,390.05,303.44
2016,5,24,11,45,39.5,404.5,3.0,15.5,442.5,419.86,325.62
2016,5,24,12,0,49.0,429.0,3.0,16.0,476.0,448.47,346.44
2016,5,24,12,15,47.5,425.5,3.0,15.5,471.0,439.16,339.9
2016,5,24,12,30,46.0,422.0,3.0,15.0,466.0,429.71,333.42
2016,5,24,12,45,35.0,387.0,3.05,15.0,420.5,383.17,298.17
2016,5,24,13,0,24.0,352.0,3.1,15.0,375.0,338.15,263.84
2016,5,24,13,15,22.0,337.5,3.1,15.0,358.5,316.85,247.68
2016,5,24,13,30,20.0,323.0,3.1,15.0,342.0,300.35,235.1
2016,5,24,13,45,16.5,288.0,3.15,15.0,303.5,265.28,208.01
2016,5,24,14,0,13.0,253.0,3.2,15.0,265.0,230.93,181.27
2016,5,24,14,15,12.5,250.5,3.2,15.0,261.5,226.93,178.37
2016,5,24,14,30,12.0,248.0,3.2,15.0,258.0,222.91,175.38
2016,5,24,14,45,12.5,245.5,3.25,15.0,256.0,219.33,172.79
2016,5,24,15,0,13.0,243.0,3.3,15.0,254.0,215.56,170.05
2016,5,24,15,15,23.0,256.5,3.3,14.5,273.5,228.05,180.46
2016,5,24,15,30,33.0,270.0,3.3,14.0,293.0,231.95,183.84
2016,5,24,15,45,16.5,215.5,3.3,14.0,227.5,187.52,148.79
2016,5,24,16,0,0.0,161.0,3.3,14.0,162.0,138.64,109.95
2016,5,24,16,15,0.0,148.5,3.3,13.5,149.0,127.63,101.49
2016,5,24,16,30,0.0,136.0,3.3,13.0,136.0,116.69,92.92
2016,5,24,16,45,10.5,146.5,3.35,13.0,151.0,123.25,98.65
2016,5,24,17,0,21.0,157.0,3.4,13.0,166.0,129.11,108.81
2016,5,24,17,15,16.0,138.0,3.4,12.5,144.5,114.09,96.13
2016,5,24,17,30,11.0,119.0,3.4,12.0,123.0,98.95,83.14
2016,5,24,17,45,5.5,100.0,3.4,12.0,102.0,83.7,69.65
2016,5,24,18,0,0.0,81.0,3.4,12.0,81.0,68.34,55.82
2016,5,24,18,15,0.0,61.5,3.3,11.5,61.5,52.51,41.44
2016,5,24,18,30,0.0,42.0,3.2,11.0,42.0,36.49,26.72
2016,5,24,18,45,0.0,27.0,3.1,11.0,27.0,23.79,14.63
2016,5,24,19,0,0.0,12.0,3.0,11.0,12.0,10.55,0.0
2016,5,24,19,15,0.0,6.0,2.95,11.0,6.0,5.46,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.0,2.3,10.5,29.0,55.53,10.46
2016,5,25,5,30,240.0,34.0,2.4,11.0,58.0,124.97,89.47
2016,5,25,5,45,332.5,45.0,2.55,11.5,99.0,187.17,145.77
2016,5,25,6,0,425.0,56.0,2.7,12.0,140.0,258.45,208.69
2016,5,25,6,15,489.0,64.0,2.7,12.0,187.0,322.73,265.78
2016,5,25,6,30,553.0,72.0,2.7,12.0,234.0,392.98,326.4
2016,5,25,6,45,276.5,85.0,2.75,12.5,166.0,270.26,225.85
2016,5,25,7,0,0.0,98.0,2.8,13.0,98.0,88.66,70.03
2016,5,25,7,15,0.0,102.5,2.8,13.0,102.5,92.33,73.11
2016,5,25,7,30,0.0,107.0,2.8,13.0,107.0,96.14,76.06
2016,5,25,7,45,2.0,139.0,2.85,13.5,140.5,128.12,102.36
2016,5,25,8,0,4.0,171.0,2.9,14.0,174.0,160.51,128.51
2016,5,25,8,15,6.5,186.5,2.9,14.0,191.0,177.18,141.75
2016,5,25,8,30,9.0,202.0,2.9,14.0,208.0,193.99,155.03
2016,5,25,8,45,9.0,209.0,2.95,14.5,215.5,200.33,159.41
2016,5,25,9,0,9.0,216.0,3.0,15.0,223.0,206.7,163.83
2016,5,25,9,15,10.0,225.0,3.0,15.0,233.0,215.96,170.88
2016,5,25,9,30,11.0,234.0,3.0,15.0,243.0,225.23,177.93
2016,5,25,9,45,15.0,264.0,3.0,15.5,276.5,257.67,202.95
2016,5,25,10,0,19.0,294.0,3.0,16.0,310.0,290.1,227.57
2016,5,25,10,15,47.5,357.0,3.0,16.0,399.0,395.68,309.2
2016,5,25,10,30,76.0,420.0,3.0,16.0,488.0,487.15,377.83
2016,5,25,10,45,235.0,410.0,3.0,16.0,626.5,662.27,510.48
2016,5,25,11,0,394.0,400.0,3.0,16.0,765.0,804.57,614.26
2016,5,25,11,15,262.5,438.5,3.0,16.0,683.0,705.86,539.05
2016,5,25,11,30,131.0,477.0,3.0,16.0,601.0,596.0,456.13
2016,5,25,11,45,143.5,481.5,3.05,16.5,618.5,605.17,462.88
2016,5,25,12,0,156.0,486.0,3.1,17.0,636.0,612.89,467.87
2016,5,25,12,15,293.0,445.5,3.15,17.0,726.0,697.59,532.78
2016,5,25,12,30,430.0,405.0,3.2,17.0,816.0,771.27,588.0
2016,5,25,12,45,672.5,260.5,3.25,17.0,895.0,825.99,632.92
2016,5,25,13,0,915.0,116.0,3.3,17.0,974.0,854.99,655.45
2016,5,25,13,15,912.0,115.5,3.35,17.0,958.0,816.0,628.48
2016,5,25,13,30,909.0,115.0,3.4,17.0,942.0,774.56,600.02
2016,5,25,13,45,613.5,259.5,3.5,17.0,811.5,657.04,509.69
2016,5,25,14,0,318.0,404.0,3.6,17.0,681.0,553.92,428.52
2016,5,25,14,15,603.5,256.5,3.65,17.0,759.5,579.82,451.46
2016,5,25,14,30,889.0,109.0,3.7,17.0,838.0,580.02,451.65
2016,5,25,14,45,559.0,232.5,3.75,17.0,684.5,465.92,361.46
2016,5,25,15,0,229.0,356.0,3.8,17.0,531.0,389.62,302.21
2016,5,25,15,15,538.5,228.5,3.85,16.5,608.5,383.69,293.13
2016,5,25,15,30,848.0,101.0,3.9,16.0,686.0,356.54,261.43
2016,5,25,15,45,830.5,99.5,3.95,16.0,640.5,293.22,205.26
2016,5,25,16,0,813.0,98.0,4.0,16.0,595.0,236.55,155.12
2016,5,25,16,15,793.0,94.5,4.0,15.5,547.0,179.63,108.15
2016,5,25,16,30,773.0,91.0,4.0,15.0,499.0,124.91,70.1
2016,5,25,16,45,740.0,89.0,4.05,15.0,448.0,73.51,49.5
2016,5,25,17,0,707.0,87.0,4.1,15.0,397.0,58.7,46.44
2016,5,25,17,15,670.0,82.0,4.1,14.5,346.0,56.89,45.09
2016,5,25,17,30,633.0,77.0,4.1,14.0,295.0,54.98,43.59
2016,5,25,17,45,571.0,72.0,4.1,13.5,244.5,52.86,41.83
2016,5,25,18,0,509.0,67.0,4.1,13.0,194.0,50.75,39.94
2016,5,25,18,15,430.5,57.5,4.0,12.5,148.0,44.66,34.31
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,38.34,28.26
2016,5,25,18,45,231.5,35.5,3.8,12.0,65.5,27.6,17.87
2016,5,25,19,0,111.0,23.0,3.7,12.0,29.0,18.06,3.05
2016,5,25,19,15,55.5,11.5,3.65,11.5,14.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.0,1.9,10.5,29.0,52.87,12.4
2016,5,26,5,30,197.0,38.0,1.9,11.0,58.0,116.54,83.96
2016,5,26,5,45,291.0,50.5,1.95,11.5,98.5,175.96,137.1
2016,5,26,6,0,385.0,63.0,2.0,12.0,139.0,246.18,198.53
2016,5,26,6,15,451.0,72.0,1.9,12.0,186.5,312.75,256.76
2016,5,26,6,30,517.0,81.0,1.8,12.0,234.0,383.32,316.74
2016,5,26,6,45,564.0,88.5,1.75,12.5,284.0,446.99,368.74
2016,5,26,7,0,611.0,96.0,1.7,13.0,334.0,513.97,421.34
2016,5,26,7,15,646.0,101.5,1.6,13.5,384.0,573.47,465.89
2016,5,26,7,30,681.0,107.0,1.5,14.0,434.0,634.27,509.62
2016,5,26,7,45,706.5,112.0,1.4,14.5,483.5,688.16,545.93
2016,5,26,8,0,732.0,117.0,1.3,15.0,533.0,741.81,580.15
2016,5,26,8,15,752.5,120.5,1.25,15.0,580.0,788.94,610.37
2016,5,26,8,30,773.0,124.0,1.2,15.0,627.0,830.77,636.36
2016,5,26,8,45,789.5,127.0,1.15,15.5,670.0,870.83,659.49
2016,5,26,9,0,806.0,130.0,1.1,16.0,713.0,908.75,680.7
2016,5,26,9,15,818.0,132.5,1.05,16.5,752.0,939.47,696.77
2016,5,26,9,30,830.0,135.0,1.0,17.0,791.0,967.37,710.85
2016,5,26,9,45,832.0,141.5,1.0,17.5,822.5,986.8,720.33
2016,5,26,10,0,834.0,148.0,1.0,18.0,854.0,1002.74,727.72
2016,5,26,10,15,841.5,150.0,1.0,18.0,881.0,1015.84,734.78
2016,5,26,10,30,849.0,152.0,1.0,18.0,908.0,1025.45,739.79
2016,5,26,10,45,856.0,151.5,1.05,18.5,929.0,1016.16,732.75
2016,5,26,11,0,863.0,151.0,1.1,19.0,950.0,1015.66,731.58
2016,5,26,11,15,866.5,152.0,1.15,19.0,963.5,1009.59,728.27
2016,5,26,11,30,870.0,153.0,1.2,19.0,977.0,1000.01,722.89
2016,5,26,11,45,873.5,152.0,1.3,19.5,983.5,985.16,713.74
2016,5,26,12,0,877.0,151.0,1.4,20.0,990.0,966.97,702.48
2016,5,26,12,15,877.0,150.5,1.55,20.0,988.5,942.81,689.31
2016,5,26,12,30,877.0,150.0,1.7,20.0,987.0,915.66,673.93
2016,5,26,12,45,883.0,144.5,1.85,20.0,980.5,886.37,656.81
2016,5,26,13,0,889.0,139.0,2.0,20.0,974.0,853.95,637.24
2016,5,26,13,15,886.0,138.0,2.15,19.5,957.5,815.33,614.22
2016,5,26,13,30,883.0,137.0,2.3,19.0,941.0,774.35,589.03
2016,5,26,13,45,877.0,136.5,2.45,19.0,918.0,729.51,557.5
2016,5,26,14,0,871.0,136.0,2.6,19.0,895.0,682.9,523.66
2016,5,26,14,15,863.5,134.0,2.7,18.5,865.5,632.6,486.75
2016,5,26,14,30,856.0,132.0,2.8,18.0,836.0,581.11,447.58
2016,5,26,14,45,847.0,129.5,2.9,18.0,800.5,525.53,403.14
2016,5,26,15,0,838.0,127.0,3.0,18.0,765.0,470.45,357.58
2016,5,26,15,15,825.5,124.5,3.05,17.5,724.5,413.79,309.93
2016,5,26,15,30,813.0,122.0,3.1,17.0,684.0,357.52,261.23
2016,5,26,15,45,797.0,118.5,3.2,17.0,639.0,300.17,210.64
2016,5,26,16,0,781.0,115.0,3.3,17.0,594.0,244.13,161.66
2016,5,26,16,15,759.5,111.0,3.35,16.5,546.0,188.46,116.23
2016,5,26,16,30,738.0,107.0,3.4,16.0,498.0,128.77,74.06
2016,5,26,16,45,708.5,102.5,3.45,16.0,447.5,77.05,51.96
2016,5,26,17,0,679.0,98.0,3.5,16.0,397.0,66.26,52.88
2016,5,26,17,15,640.5,92.5,3.45,15.5,346.0,64.43,51.55
2016,5,26,17,30,602.0,87.0,3.4,15.0,295.0,62.49,50.07
2016,5,26,17,45,546.5,79.5,3.4,14.5,245.0,58.74,46.89
2016,5,26,18,0,491.0,72.0,3.4,14.0,195.0,54.84,43.43
2016,5,26,18,15,412.0,62.0,3.3,13.5,149.5,48.48,37.58
2016,5,26,18,30,333.0,52.0,3.2,13.0,104.0,39.92,29.56
2016,5,26,18,45,220.5,38.0,3.1,12.5,67.0,29.51,19.54
2016,5,26,19,0,108.0,24.0,3.0,12.0,30.0,18.84,4.43
2016,5,26,19,15,54.0,12.0,2.95,11.5,15.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.0,1.0,10.5,30.0,54.15,14.97
2016,5,27,5,30,207.0,38.0,1.0,11.0,60.0,119.33,86.09
2016,5,27,5,45,306.0,50.0,1.05,11.5,101.5,180.55,140.3
2016,5,27,6,0,405.0,62.0,1.1,12.0,143.0,253.1,203.14
2016,5,27,6,15,470.0,71.0,1.15,12.5,190.5,320.48,261.14
2016,5,27,6,30,535.0,80.0,1.2,13.0,238.0,391.44,320.36
2016,5,27,6,45,587.5,85.5,1.25,13.5,289.0,456.96,373.37
2016,5,27,7,0,640.0,91.0,1.3,14.0,340.0,526.21,427.38
2016,5,27,7,15,674.0,96.0,1.3,14.5,391.0,585.67,471.68
2016,5,27,7,30,708.0,101.0,1.3,15.0,442.0,646.31,515.31
2016,5,27,7,45,738.5,103.5,1.3,15.5,493.0,702.12,552.92
2016,5,27,8,0,769.0,106.0,1.3,16.0,544.0,754.87,587.04
2016,5,27,8,15,788.0,109.5,1.25,16.5,591.0,801.98,615.82
2016,5,27,8,30,807.0,113.0,1.2,17.0,638.0,847.59,642.87
2016,5,27,8,45,825.0,114.5,1.2,17.5,682.5,888.25,666.71
2016,5,27,9,0,843.0,116.0,1.2,18.0,727.0,926.77,688.8
2016,5,27,9,15,854.0,118.0,1.15,18.5,766.0,947.25,698.05
2016,5,27,9,30,865.0,120.0,1.1,19.0,805.0,974.02,711.47
2016,5,27,9,45,880.5,118.5,1.05,19.5,840.0,998.43,723.1
2016,5,27,10,0,896.0,117.0,1.0,20.0,875.0,1019.74,732.68
2016,5,27,10,15,902.0,118.0,0.95,20.0,902.0,1030.88,737.31
2016,5,27,10,30,908.0,119.0,0.9,20.0,929.0,1038.42,739.91
2016,5,27,10,45,913.5,119.5,0.9,20.5,950.0,1041.27,739.44
2016,5,27,11,0,919.0,120.0,0.9,21.0,971.0,1040.41,736.88
2016,5,27,11,15,921.5,120.5,0.95,21.0,984.0,1032.85,732.86
2016,5,27,11,30,924.0,121.0,1.0,21.0,997.0,1021.63,726.74
2016,5,27,11,45,924.5,121.5,1.1,21.5,1003.0,1004.89,716.86
2016,5,27,12,0,925.0,122.0,1.2,22.0,1009.0,984.71,704.8
2016,5,27,12,15,925.0,122.0,1.35,22.0,1007.5,960.27,692.08
2016,5,27,12,30,925.0,122.0,1.5,22.0,1006.0,932.64,676.99
2016,5,27,12,45,917.0,126.0,1.65,22.0,995.0,898.73,657.45
2016,5,27,13,0,909.0,130.0,1.8,22.0,984.0,862.28,635.8
2016,5,27,13,15,906.0,129.0,1.9,22.0,968.0,823.07,611.35
2016,5,27,13,30,903.0,128.0,2.0,22.0,952.0,781.43,584.84
2016,5,27,13,45,896.0,128.0,2.15,22.0,928.0,735.62,553.72
2016,5,27,14,0,889.0,128.0,2.3,22.0,904.0,688.06,519.95
2016,5,27,14,15,881.5,126.5,2.35,21.5,874.0,637.44,483.28
2016,5,27,14,30,874.0,125.0,2.4,21.0,844.0,585.59,444.39
2016,5,27,14,45,861.5,124.5,2.5,21.0,807.5,531.06,401.45
2016,5,27,15,0,849.0,124.0,2.6,21.0,771.0,473.2,354.64
2016,5,27,15,15,836.0,121.5,2.6,20.5,730.0,415.82,307.11
2016,5,27,15,30,823.0,119.0,2.6,20.0,689.0,358.86,258.55
2016,5,27,15,45,801.5,118.0,2.65,20.0,643.0,301.55,208.82
2016,5,27,16,0,780.0,117.0,2.7,20.0,597.0,246.15,161.22
2016,5,27,16,15,758.5,113.0,2.7,19.5,548.5,190.58,116.45
2016,5,27,16,30,737.0,109.0,2.7,19.0,500.0,130.85,74.66
2016,5,27,16,45,703.5,105.0,2.75,19.0,448.5,79.46,52.8
2016,5,27,17,0,670.0,101.0,2.8,19.0,397.0,68.28,53.97
2016,5,27,17,15,631.5,95.0,2.75,18.5,346.5,66.16,52.43
2016,5,27,17,30,593.0,89.0,2.7,18.0,296.0,63.92,50.71
2016,5,27,17,45,535.0,82.0,2.65,17.5,245.5,60.64,47.99
2016,5,27,18,0,477.0,75.0,2.6,17.0,195.0,57.26,45.03
2016,5,27,18,15,401.0,64.0,2.5,16.0,149.5,48.34,37.09
2016,5,27,18,30,325.0,53.0,2.4,15.0,104.0,40.63,29.96
2016,5,27,18,45,217.5,38.5,2.35,14.5,67.5,29.87,19.74
2016,5,27,19,0,110.0,24.0,2.3,14.0,31.0,18.82,5.18
2016,5,27,19,15,55.0,12.0,2.3,14.0,15.5,10.91,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,12.5,30.5,56.24,17.31
2016,5,28,5,30,229.0,37.0,1.5,13.0,61.0,124.56,89.32
2016,5,28,5,45,319.5,49.0,1.55,13.5,102.5,183.97,142.12
2016,5,28,6,0,410.0,61.0,1.6,14.0,144.0,256.45,204.88
2016,5,28,6,15,473.5,70.0,1.65,14.0,191.5,320.81,260.9
2016,5,28,6,30,537.0,79.0,1.7,14.0,239.0,391.07,320.31
2016,5,28,6,45,583.0,86.5,1.75,14.5,289.5,455.02,372.31
2016,5,28,7,0,629.0,94.0,1.8,15.0,340.0,522.17,424.97
2016,5,28,7,15,663.0,99.5,1.75,15.5,390.5,581.71,469.5
2016,5,28,7,30,697.0,105.0,1.7,16.0,441.0,642.44,513.27
2016,5,28,7,45,723.0,109.5,1.65,16.5,491.0,696.72,550.01
2016,5,28,8,0,749.0,114.0,1.6,17.0,541.0,750.76,584.96
2016,5,28,8,15,768.5,118.0,1.55,17.5,588.0,794.43,611.68
2016,5,28,8,30,788.0,122.0,1.5,18.0,635.0,840.41,639.45
2016,5,28,8,45,804.0,125.0,1.45,18.5,679.0,880.42,662.5
2016,5,28,9,0,820.0,128.0,1.4,19.0,723.0,918.23,683.66
2016,5,28,9,15,832.0,130.5,1.3,19.5,761.5,949.25,699.23
2016,5,28,9,30,844.0,133.0,1.2,20.0,800.0,977.43,712.65
2016,5,28,9,45,852.5,135.5,1.2,20.5,833.5,999.12,723.47
2016,5,28,10,0,861.0,138.0,1.2,21.0,867.0,1006.28,725.23
2016,5,28,10,15,867.5,139.5,1.2,21.0,894.5,1017.97,731.52
2016,5,28,10,30,874.0,141.0,1.2,21.0,922.0,1026.17,735.65
2016,5,28,10,45,879.0,142.0,1.2,21.5,942.5,1028.79,735.07
2016,5,28,11,0,884.0,143.0,1.2,22.0,963.0,1027.82,732.45
2016,5,28,11,15,887.0,144.0,1.25,22.0,976.5,1021.25,728.83
2016,5,28,11,30,890.0,145.0,1.3,22.0,990.0,1011.12,723.14
2016,5,28,11,45,891.5,145.5,1.4,22.0,995.5,995.59,714.96
2016,5,28,12,0,893.0,146.0,1.5,22.0,1001.0,976.71,704.63
2016,5,28,12,15,892.5,145.5,1.6,22.0,999.5,951.87,690.39
2016,5,28,12,30,892.0,145.0,1.7,22.0,998.0,924.02,674.08
2016,5,28,12,45,717.0,257.0,1.8,22.0,938.0,859.9,632.2
2016,5,28,13,0,542.0,369.0,1.9,22.0,878.0,787.4,580.26
2016,5,28,13,15,704.5,260.5,1.95,22.0,911.0,790.68,587.36
2016,5,28,13,30,867.0,152.0,2.0,22.0,944.0,775.21,580.42
2016,5,28,13,45,862.5,150.0,2.1,22.0,920.5,730.85,549.45
2016,5,28,14,0,858.0,148.0,2.2,22.0,897.0,686.47,517.72
2016,5,28,14,15,850.0,146.0,2.25,21.5,867.5,635.39,480.91
2016,5,28,14,30,842.0,144.0,2.3,21.0,838.0,583.27,442.07
2016,5,28,14,45,832.5,141.0,2.35,21.0,802.0,528.76,399.28
2016,5,28,15,0,823.0,138.0,2.4,21.0,766.0,473.86,354.79
2016,5,28,15,15,810.0,135.0,2.4,20.5,725.5,417.46,308.33
2016,5,28,15,30,797.0,132.0,2.4,20.0,685.0,361.55,260.94
2016,5,28,15,45,780.5,127.5,2.45,20.0,640.0,304.23,211.43
2016,5,28,16,0,764.0,123.0,2.5,20.0,595.0,248.32,163.48
2016,5,28,16,15,741.5,119.0,2.5,19.5,546.5,187.24,114.42
2016,5,28,16,30,719.0,115.0,2.5,19.0,498.0,134.41,78.02
2016,5,28,16,45,691.5,109.0,2.5,19.0,448.0,82.78,55.11
2016,5,28,17,0,664.0,103.0,2.5,19.0,398.0,69.59,55.1
2016,5,28,17,15,625.0,97.0,2.4,18.5,347.0,67.54,53.62
2016,5,28,17,30,586.0,91.0,2.3,18.0,296.0,65.37,51.96
2016,5,28,17,45,534.0,82.5,2.25,17.5,246.5,60.94,48.25
2016,5,28,18,0,482.0,74.0,2.2,17.0,197.0,56.3,44.19
2016,5,28,18,15,405.5,63.5,2.1,16.0,151.5,47.94,36.76
2016,5,28,18,30,329.0,53.0,2.0,15.0,106.0,40.6,29.98
2016,5,28,18,45,225.0,39.0,1.9,14.5,69.5,30.25,20.14
2016,5,28,19,0,121.0,25.0,1.8,14.0,33.0,19.61,6.38
2016,5,28,19,15,60.5,12.5,1.8,13.5,16.5,11.37,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.5,19.0,1.65,11.5,31.5,57.41,19.51
2016,5,29,5,30,233.0,38.0,1.6,12.0,63.0,126.74,91.5
2016,5,29,5,45,328.0,49.5,1.55,12.5,104.5,187.37,145.34
2016,5,29,6,0,423.0,61.0,1.5,13.0,146.0,261.65,209.65
2016,5,29,6,15,487.5,69.5,1.4,13.5,194.5,326.61,265.53
2016,5,29,6,30,552.0,78.0,1.3,14.0,243.0,397.54,324.27
2016,5,29,6,45,598.5,84.5,1.25,14.5,293.5,461.37,375.34
2016,5,29,7,0,645.0,91.0,1.2,15.0,344.0,528.38,426.76
2016,5,29,7,15,678.5,96.5,1.15,15.5,395.0,588.24,470.64
2016,5,29,7,30,712.0,102.0,1.1,16.0,446.0,649.23,513.63
2016,5,29,7,45,737.0,106.5,1.05,16.5,495.5,703.32,549.05
2016,5,29,8,0,762.0,111.0,1.0,17.0,545.0,753.58,580.35
2016,5,29,8,15,781.0,114.5,1.0,17.5,592.5,800.45,609.14
2016,5,29,8,30,800.0,118.0,1.0,18.0,640.0,845.82,636.34
2016,5,29,8,45,814.0,121.5,1.0,18.5,683.0,884.91,658.86
2016,5,29,9,0,828.0,125.0,1.0,19.0,726.0,921.68,679.57
2016,5,29,9,15,839.5,127.5,1.05,19.0,765.0,952.41,698.35
2016,5,29,9,30,851.0,130.0,1.1,19.0,804.0,980.26,715.32
2016,5,29,9,45,856.5,133.5,1.15,19.5,836.5,989.46,719.13
2016,5,29,10,0,862.0,137.0,1.2,20.0,869.0,1005.68,727.73
2016,5,29,10,15,868.5,139.0,1.25,20.0,896.0,1017.92,735.16
2016,5,29,10,30,875.0,141.0,1.3,20.0,923.0,1026.64,740.54
2016,5,29,10,45,879.0,142.0,1.4,20.5,943.0,1028.31,741.08
2016,5,29,11,0,883.0,143.0,1.5,21.0,963.0,1026.37,739.5
2016,5,29,11,15,886.0,144.0,1.55,21.0,976.0,1019.85,735.74
2016,5,29,11,30,889.0,145.0,1.6,21.0,989.0,1009.78,729.86
2016,5,29,11,45,890.5,144.5,1.7,21.0,994.5,993.39,720.76
2016,5,29,12,0,892.0,144.0,1.8,21.0,1000.0,973.69,709.52
2016,5,29,12,15,892.0,144.0,1.85,21.0,998.5,949.85,694.94
2016,5,29,12,30,892.0,144.0,1.9,21.0,997.0,922.97,678.33
2016,5,29,12,45,883.5,148.0,1.95,21.0,986.5,889.41,657.22
2016,5,29,13,0,875.0,152.0,2.0,21.0,976.0,853.47,634.38
2016,5,29,13,15,871.5,151.0,2.05,21.0,959.5,815.06,609.63
2016,5,29,13,30,868.0,150.0,2.1,21.0,943.0,774.37,582.67
2016,5,29,13,45,865.5,146.5,2.15,21.0,920.5,730.21,551.54
2016,5,29,14,0,863.0,143.0,2.2,21.0,898.0,684.05,518.17
2016,5,29,14,15,855.5,141.5,2.25,20.5,868.5,635.1,482.67
2016,5,29,14,30,848.0,140.0,2.3,20.0,839.0,583.5,444.0
2016,5,29,14,45,840.0,136.0,2.35,20.0,804.0,528.69,400.81
2016,5,29,15,0,832.0,132.0,2.4,20.0,769.0,473.31,355.76
2016,5,29,15,15,819.0,129.5,2.4,20.0,728.5,416.92,308.48
2016,5,29,15,30,806.0,127.0,2.4,20.0,688.0,360.98,260.4
2016,5,29,15,45,791.0,123.0,2.45,20.0,643.0,304.02,211.02
2016,5,29,16,0,776.0,119.0,2.5,20.0,598.0,248.25,163.01
2016,5,29,16,15,754.0,115.0,2.5,19.5,550.0,186.83,113.54
2016,5,29,16,30,732.0,111.0,2.5,19.0,502.0,133.36,76.5
2016,5,29,16,45,704.5,105.5,2.55,19.0,452.0,81.36,53.24
2016,5,29,17,0,677.0,100.0,2.6,19.0,402.0,67.41,53.2
2016,5,29,17,15,638.5,94.0,2.6,18.5,351.0,65.26,51.63
2016,5,29,17,30,600.0,88.0,2.6,18.0,300.0,62.97,49.87
2016,5,29,17,45,547.0,80.5,2.65,17.5,250.0,59.26,46.77
2016,5,29,18,0,494.0,73.0,2.7,17.0,200.0,55.38,43.39
2016,5,29,18,15,417.5,63.0,2.6,16.0,154.5,49.06,37.75
2016,5,29,18,30,341.0,53.0,2.5,15.0,109.0,40.61,30.0
2016,5,29,18,45,232.5,39.5,2.45,14.5,71.5,30.63,20.52
2016,5,29,19,0,124.0,26.0,2.4,14.0,34.0,20.38,7.49
2016,5,29,19,15,62.0,13.0,2.4,13.5,17.0,11.82,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,18.5,0.85,11.5,32.5,60.58,22.18
2016,5,30,5,30,264.0,37.0,0.8,12.0,65.0,134.7,97.11
2016,5,30,5,45,360.5,47.0,0.8,13.0,107.5,198.31,152.92
2016,5,30,6,0,457.0,57.0,0.8,14.0,150.0,271.57,215.48
2016,5,30,6,15,519.5,64.5,0.75,14.0,198.0,336.11,270.76
2016,5,30,6,30,582.0,72.0,0.7,14.0,246.0,406.37,328.73
2016,5,30,6,45,629.0,77.5,0.7,14.5,297.0,470.67,379.54
2016,5,30,7,0,676.0,83.0,0.7,15.0,348.0,538.17,430.71
2016,5,30,7,15,707.5,87.5,0.7,15.5,399.0,596.81,473.24
2016,5,30,7,30,739.0,92.0,0.7,16.0,450.0,653.72,512.88
2016,5,30,7,45,764.0,95.5,0.75,16.5,500.0,707.7,548.43
2016,5,30,8,0,789.0,99.0,0.8,17.0,550.0,761.23,582.86
2016,5,30,8,15,807.0,102.0,0.8,17.5,597.0,807.56,610.88
2016,5,30,8,30,825.0,105.0,0.8,18.0,644.0,852.28,637.31
2016,5,30,8,45,839.0,108.0,0.85,18.5,687.0,891.53,660.54
2016,5,30,9,0,853.0,111.0,0.9,19.0,730.0,919.51,676.27
2016,5,30,9,15,863.5,113.0,0.95,19.5,769.0,948.99,693.03
2016,5,30,9,30,874.0,115.0,1.0,20.0,808.0,975.53,707.8
2016,5,30,9,45,884.5,115.5,1.1,20.5,841.5,997.38,720.54
2016,5,30,10,0,895.0,116.0,1.2,21.0,875.0,1015.97,731.29
2016,5,30,10,15,901.0,117.0,1.25,21.0,902.0,1027.2,738.02
2016,5,30,10,30,907.0,118.0,1.3,21.0,929.0,1034.83,742.7
2016,5,30,10,45,910.5,119.5,1.4,21.0,949.0,1036.82,744.88
2016,5,30,11,0,914.0,121.0,1.5,21.0,969.0,1035.09,744.85
2016,5,30,11,15,916.5,122.0,1.55,21.0,982.0,1028.18,740.86
2016,5,30,11,30,919.0,123.0,1.6,21.0,995.0,1017.61,734.7
2016,5,30,11,45,919.5,123.5,1.7,21.5,1000.5,1001.07,724.16
2016,5,30,12,0,920.0,124.0,1.8,22.0,1006.0,981.11,711.45
2016,5,30,12,15,919.5,123.5,1.85,22.0,1004.5,956.01,696.15
2016,5,30,12,30,919.0,123.0,1.9,22.0,1003.0,927.8,678.79
2016,5,30,12,45,913.0,125.5,1.95,22.0,993.0,894.6,658.05
2016,5,30,13,0,907.0,128.0,2.0,22.0,983.0,858.8,635.43
2016,5,30,13,15,903.5,127.0,2.05,22.0,966.5,819.5,610.22
2016,5,30,13,30,900.0,126.0,2.1,22.0,950.0,777.82,583.11
2016,5,30,13,45,895.0,125.0,2.2,22.0,926.5,732.9,552.23
2016,5,30,14,0,890.0,124.0,2.3,22.0,903.0,686.08,518.65
2016,5,30,14,15,640.5,236.0,2.35,21.5,787.5,585.55,443.63
2016,5,30,14,30,391.0,348.0,2.4,21.0,672.0,504.57,382.48
2016,5,30,14,45,624.5,232.0,2.5,21.0,722.5,498.74,377.97
2016,5,30,15,0,858.0,116.0,2.6,21.0,773.0,475.38,356.51
2016,5,30,15,15,846.0,113.5,2.6,20.5,732.5,414.73,306.36
2016,5,30,15,30,834.0,111.0,2.6,20.0,692.0,357.77,257.72
2016,5,30,15,45,819.5,107.5,2.65,20.0,647.5,299.88,207.21
2016,5,30,16,0,805.0,104.0,2.7,20.0,603.0,243.08,157.99
2016,5,30,16,15,785.5,100.5,2.65,19.5,555.0,186.86,112.25
2016,5,30,16,30,766.0,97.0,2.6,19.0,507.0,132.78,74.6
2016,5,30,16,45,740.5,92.5,2.6,19.0,457.5,80.15,51.23
2016,5,30,17,0,715.0,88.0,2.6,19.0,408.0,59.09,45.98
2016,5,30,17,15,679.5,83.0,2.5,18.5,357.0,57.3,44.69
2016,5,30,17,30,644.0,78.0,2.4,18.0,306.0,55.41,43.25
2016,5,30,17,45,594.5,71.5,2.35,18.0,256.5,52.17,40.46
2016,5,30,18,0,545.0,65.0,2.3,18.0,207.0,48.78,37.43
2016,5,30,18,15,472.0,57.0,2.15,17.0,160.5,43.9,33.09
2016,5,30,18,30,399.0,49.0,2.0,16.0,114.0,38.88,28.39
2016,5,30,18,45,287.0,37.0,1.95,15.5,75.5,29.88,19.86
2016,5,30,19,0,175.0,25.0,1.9,15.0,37.0,19.63,7.49
2016,5,30,19,15,87.5,12.5,1.9,14.5,18.5,11.37,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,133.5,18.5,1.55,12.5,33.0,60.92,23.41
2016,5,31,5,30,267.0,37.0,1.5,13.0,66.0,135.34,97.45
2016,5,31,5,45,361.5,47.5,1.5,13.5,108.5,198.92,153.65
2016,5,31,6,0,456.0,58.0,1.5,14.0,151.0,271.87,216.82
2016,5,31,6,15,520.0,65.5,1.45,14.5,199.5,337.05,272.85
2016,5,31,6,30,584.0,73.0,1.4,15.0,248.0,408.1,331.67
2016,5,31,6,45,629.5,79.0,1.35,15.5,299.5,472.19,382.82
2016,5,31,7,0,675.0,85.0,1.3,16.0,351.0,539.34,434.19
2016,5,31,7,15,707.5,89.5,1.3,16.5,402.0,598.61,477.89
2016,5,31,7,30,740.0,94.0,1.3,17.0,453.0,658.85,520.74
2016,5,31,7,45,766.0,97.5,1.3,17.5,503.5,710.88,554.81
2016,5,31,8,0,792.0,101.0,1.3,18.0,554.0,765.28,589.73
2016,5,31,8,15,810.5,104.5,1.25,18.5,602.0,812.7,618.32
2016,5,31,8,30,829.0,108.0,1.2,19.0,650.0,858.53,645.16
2016,5,31,8,45,844.5,110.0,1.2,19.5,694.0,898.11,667.97
2016,5,31,9,0,860.0,112.0,1.2,20.0,738.0,926.45,683.17
2016,5,31,9,15,871.0,114.5,1.2,20.5,777.0,957.08,699.84
2016,5,31,9,30,882.0,117.0,1.2,21.0,816.0,984.78,714.44
2016,5,31,9,45,892.5,117.5,1.25,21.5,850.5,1006.74,726.23
2016,5,31,10,0,903.0,118.0,1.3,22.0,885.0,1025.42,736.03
2016,5,31,10,15,909.5,119.5,1.35,22.0,912.5,1037.72,743.37
2016,5,31,10,30,916.0,121.0,1.4,22.0,940.0,1046.39,748.64
2016,5,31,10,45,920.5,122.0,1.45,22.5,961.0,1048.84,748.75
2016,5,31,11,0,925.0,123.0,1.5,23.0,982.0,1047.56,746.72
2016,5,31,11,15,928.0,124.0,1.55,23.0,996.0,1041.05,743.03
2016,5,31,11,30,931.0,125.0,1.6,23.0,1010.0,1030.83,737.17
2016,5,31,11,45,932.5,125.0,1.65,23.0,1016.0,1014.58,727.62
2016,5,31,12,0,934.0,125.0,1.7,23.0,1022.0,994.85,715.94
2016,5,31,12,15,934.0,125.0,1.75,23.0,1021.0,970.37,701.25
2016,5,31,12,30,934.0,125.0,1.8,23.0,1020.0,942.68,684.47
2016,5,31,12,45,937.0,121.5,1.9,23.0,1012.5,911.33,665.76
2016,5,31,13,0,940.0,118.0,2.0,23.0,1005.0,876.84,644.75
2016,5,31,13,15,937.0,117.0,2.05,23.0,988.5,836.85,619.32
2016,5,31,13,30,934.0,116.0,2.1,23.0,972.0,794.35,591.92
2016,5,31,13,45,929.0,115.5,2.2,23.0,949.0,748.55,561.1
2016,5,31,14,0,924.0,115.0,2.3,23.0,926.0,700.75,527.06
2016,5,31,14,15,917.5,113.5,2.3,23.0,896.0,649.43,488.93
2016,5,31,14,30,911.0,112.0,2.3,23.0,866.0,596.7,448.65
2016,5,31,14,45,902.0,110.0,2.35,23.0,830.0,541.14,405.22
2016,5,31,15,0,893.0,108.0,2.4,23.0,794.0,484.9,359.82
2016,5,31,15,15,881.5,106.0,2.4,22.5,753.0,427.26,312.43
2016,5,31,15,30,870.0,104.0,2.4,22.0,712.0,369.7,263.67
2016,5,31,15,45,855.0,101.5,2.45,22.0,666.5,305.26,208.5
2016,5,31,16,0,840.0,99.0,2.5,22.0,621.0,247.13,158.5
2016,5,31,16,15,820.5,95.5,2.45,21.5,572.0,188.89,111.4
2016,5,31,16,30,801.0,92.0,2.4,21.0,523.0,132.77,72.47
2016,5,31,16,45,775.0,88.5,2.4,21.0,471.5,78.82,48.64
2016,5,31,17,0,749.0,85.0,2.4,21.0,420.0,63.02,48.97
2016,5,31,17,15,714.0,80.0,2.3,20.5,368.5,55.31,42.59
2016,5,31,17,30,679.0,75.0,2.2,20.0,317.0,53.3,41.04
2016,5,31,17,45,629.0,69.5,2.15,19.5,265.5,50.71,38.93
2016,5,31,18,0,579.0,64.0,2.1,19.0,214.0,48.04,36.63
2016,5,31,18,15,505.0,56.0,2.05,18.0,166.5,43.09,32.25
2016,5,31,18,30,431.0,48.0,2.0,17.0,119.0,37.98,27.52
2016,5,31,18,45,316.5,37.0,1.95,16.5,79.5,29.86,19.8
2016,5,31,19,0,202.0,26.0,1.9,16.0,40.0,20.45,8.44
2016,5,31,19,15,101.0,13.0,1.95,15.5,20.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.0,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,34.0,9.0,2.3,12.0,10.0,14.6,0.0
2016,6,1,5,15,166.5,23.0,2.35,12.0,40.0,74.86,31.27
2016,6,1,5,30,299.0,37.0,2.4,12.0,70.0,145.94,105.76
2016,6,1,5,45,391.5,47.5,2.5,12.5,113.5,209.52,162.83
2016,6,1,6,0,484.0,58.0,2.6,13.0,157.0,283.25,227.61
2016,6,1,6,15,547.5,65.5,2.55,13.5,207.0,349.68,285.6
2016,6,1,6,30,611.0,73.0,2.5,14.0,257.0,421.87,346.44
2016,6,1,6,45,655.0,79.0,2.5,14.5,309.0,486.44,399.21
2016,6,1,7,0,699.0,85.0,2.5,15.0,361.0,553.86,452.25
2016,6,1,7,15,554.0,126.5,2.5,15.0,364.0,529.74,431.86
2016,6,1,7,30,409.0,168.0,2.5,15.0,367.0,496.38,403.47
2016,6,1,7,45,611.0,134.5,2.5,15.5,467.0,637.2,513.01
2016,6,1,8,0,813.0,101.0,2.5,16.0,567.0,781.45,616.55
2016,6,1,8,15,831.0,104.5,2.45,16.5,615.0,829.18,645.97
2016,6,1,8,30,849.0,108.0,2.4,17.0,663.0,875.24,674.37
2016,6,1,8,45,863.5,110.5,2.4,17.5,707.5,915.07,698.37
2016,6,1,9,0,878.0,113.0,2.4,18.0,752.0,943.51,714.36
2016,6,1,9,15,889.0,115.0,2.35,18.0,791.5,974.01,732.58
2016,6,1,9,30,900.0,117.0,2.3,18.0,831.0,1001.51,748.63
2016,6,1,9,45,910.5,117.5,2.3,18.5,865.5,1023.75,760.3
2016,6,1,10,0,921.0,118.0,2.3,19.0,900.0,1042.65,769.81
2016,6,1,10,15,927.0,119.5,2.3,19.0,927.5,1054.6,776.35
2016,6,1,10,30,933.0,121.0,2.3,19.0,955.0,1062.85,780.68
2016,6,1,10,45,936.5,122.0,2.3,19.0,976.0,1064.33,780.8
2016,6,1,11,0,940.0,123.0,2.3,19.0,997.0,1062.01,778.68
2016,6,1,11,15,942.5,123.5,2.3,19.0,1010.5,1054.43,773.34
2016,6,1,11,30,945.0,124.0,2.3,19.0,1024.0,1043.11,765.75
2016,6,1,11,45,945.5,125.0,2.3,19.5,1029.5,1026.69,753.55
2016,6,1,12,0,946.0,126.0,2.3,20.0,1035.0,1006.74,739.23
2016,6,1,12,15,945.5,126.0,2.3,20.0,1033.5,981.56,722.99
2016,6,1,12,30,945.0,126.0,2.3,20.0,1032.0,953.17,704.68
2016,6,1,12,45,932.5,133.0,2.35,20.0,1020.0,917.7,682.11
2016,6,1,13,0,920.0,140.0,2.4,20.0,1008.0,879.84,657.79
2016,6,1,13,15,916.5,139.0,2.4,20.0,991.5,840.05,631.52
2016,6,1,13,30,913.0,138.0,2.4,20.0,975.0,797.85,603.38
2016,6,1,13,45,907.0,137.0,2.45,20.0,951.0,751.69,570.74
2016,6,1,14,0,901.0,136.0,2.5,20.0,927.0,703.67,535.76
2016,6,1,14,15,893.5,134.0,2.45,19.5,896.5,652.31,497.85
2016,6,1,14,30,886.0,132.0,2.4,19.0,866.0,599.69,457.83
2016,6,1,14,45,877.5,129.0,2.4,19.0,830.0,544.75,414.15
2016,6,1,15,0,869.0,126.0,2.4,19.0,794.0,486.12,366.38
2016,6,1,15,15,698.5,177.0,2.4,19.0,695.5,406.28,303.33
2016,6,1,15,30,528.0,228.0,2.4,19.0,597.0,346.5,256.64
2016,6,1,15,45,672.0,170.5,2.4,19.0,608.5,305.7,217.02
2016,6,1,16,0,816.0,113.0,2.4,19.0,620.0,253.89,166.61
2016,6,1,16,15,795.0,109.0,2.35,18.5,571.0,196.41,119.79
2016,6,1,16,30,774.0,105.0,2.3,18.0,522.0,141.28,81.1
2016,6,1,16,45,749.0,99.5,2.3,18.0,471.0,80.73,50.63
2016,6,1,17,0,724.0,94.0,2.3,18.0,420.0,63.24,49.77
2016,6,1,17,15,687.0,89.0,2.25,17.5,368.0,61.61,48.64
2016,6,1,17,30,650.0,84.0,2.2,17.0,316.0,59.9,47.36
2016,6,1,17,45,602.5,76.5,2.2,16.5,265.5,56.04,44.13
2016,6,1,18,0,555.0,69.0,2.2,16.0,215.0,51.99,40.6
2016,6,1,18,15,480.5,60.5,2.1,15.5,167.5,46.8,35.88
2016,6,1,18,30,406.0,52.0,2.0,15.0,120.0,41.43,30.8
2016,6,1,18,45,296.5,39.5,1.9,14.5,80.5,32.05,21.91
2016,6,1,19,0,187.0,27.0,1.8,14.0,41.0,21.2,9.48
2016,6,1,19,15,93.5,13.5,1.85,13.5,20.5,12.28,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,19.0,5.0,1.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,38.0,10.0,1.7,11.0,10.0,16.25,0.0
2016,6,2,5,15,172.5,23.5,1.65,11.5,40.5,76.92,33.42
