Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,307.0,37.0,1.6,12.0,71.0,148.17,107.32
2016,6,2,5,45,403.5,47.0,1.6,12.5,115.5,213.08,165.11
2016,6,2,6,0,500.0,57.0,1.6,13.0,160.0,288.55,230.77
2016,6,2,6,15,562.5,64.0,1.5,13.5,209.5,354.71,287.81
2016,6,2,6,30,625.0,71.0,1.4,14.0,259.0,426.52,347.24
2016,6,2,6,45,472.5,106.0,1.35,14.5,263.5,405.38,330.76
2016,6,2,7,0,320.0,141.0,1.3,15.0,268.0,360.81,294.38
2016,6,2,7,15,287.5,168.5,1.2,15.5,294.0,384.19,311.41
2016,6,2,7,30,255.0,196.0,1.1,16.0,320.0,403.62,324.08
2016,6,2,7,45,538.5,147.0,1.05,16.5,445.0,588.3,466.39
2016,6,2,8,0,822.0,98.0,1.0,17.0,570.0,784.6,603.26
2016,6,2,8,15,839.5,101.0,0.95,17.5,618.0,831.65,629.11
2016,6,2,8,30,857.0,104.0,0.9,18.0,666.0,876.98,654.98
2016,6,2,8,45,871.0,106.5,0.85,18.5,710.0,908.25,671.04
2016,6,2,9,0,885.0,109.0,0.8,19.0,754.0,944.99,690.48
2016,6,2,9,15,895.0,111.5,0.75,19.5,793.0,975.29,705.35
2016,6,2,9,30,905.0,114.0,0.7,20.0,832.0,1002.53,718.14
2016,6,2,9,45,907.0,119.0,0.7,20.5,864.0,1021.37,726.76
2016,6,2,10,0,909.0,124.0,0.7,21.0,896.0,1036.54,733.27
2016,6,2,10,15,914.5,125.5,0.7,21.5,923.5,1047.87,737.56
2016,6,2,10,30,920.0,127.0,0.7,22.0,951.0,1055.54,739.77
2016,6,2,10,45,924.5,127.5,0.75,22.5,971.5,1057.49,739.87
2016,6,2,11,0,929.0,128.0,0.8,23.0,992.0,1055.69,737.92
2016,6,2,11,15,931.5,128.5,0.85,23.0,1005.0,1048.18,734.08
2016,6,2,11,30,934.0,129.0,0.9,23.0,1018.0,1036.98,728.15
2016,6,2,11,45,935.5,129.0,0.95,23.5,1024.0,1020.73,717.84
2016,6,2,12,0,937.0,129.0,1.0,24.0,1030.0,1000.98,705.48
2016,6,2,12,15,936.0,129.0,1.05,24.0,1028.0,975.58,691.0
2016,6,2,12,30,935.0,129.0,1.1,24.0,1026.0,947.03,674.52
2016,6,2,12,45,939.5,124.0,1.2,24.0,1018.5,915.68,656.9
2016,6,2,13,0,944.0,119.0,1.3,24.0,1011.0,881.12,636.91
2016,6,2,13,15,940.5,118.5,1.4,24.0,994.5,841.15,613.02
2016,6,2,13,30,937.0,118.0,1.5,24.0,978.0,798.69,587.04
2016,6,2,13,45,932.0,116.5,1.6,24.0,954.0,752.02,556.58
2016,6,2,14,0,927.0,115.0,1.7,24.0,930.0,703.36,522.87
2016,6,2,14,15,920.0,113.5,1.75,24.0,900.0,651.73,485.56
2016,6,2,14,30,913.0,112.0,1.8,24.0,870.0,598.72,446.02
2016,6,2,14,45,904.0,110.5,1.9,24.0,834.0,543.59,403.77
2016,6,2,15,0,895.0,109.0,2.0,24.0,798.0,487.75,359.4
2016,6,2,15,15,883.5,106.5,2.05,23.5,756.5,429.7,312.34
2016,6,2,15,30,872.0,104.0,2.1,23.0,715.0,371.74,263.82
2016,6,2,15,45,857.0,101.0,2.15,23.0,669.5,312.77,213.2
2016,6,2,16,0,842.0,98.0,2.2,23.0,624.0,248.32,158.66
2016,6,2,16,15,822.5,95.0,2.2,22.5,575.0,190.42,111.99
2016,6,2,16,30,803.0,92.0,2.2,22.0,526.0,134.62,73.19
2016,6,2,16,45,777.5,88.0,2.25,21.5,475.0,80.22,48.57
2016,6,2,17,0,752.0,84.0,2.3,21.0,424.0,62.13,48.19
2016,6,2,17,15,717.0,79.5,2.25,20.5,372.0,54.85,42.17
2016,6,2,17,30,682.0,75.0,2.2,20.0,320.0,53.18,40.94
2016,6,2,17,45,634.0,69.0,2.2,19.5,269.0,50.21,38.49
2016,6,2,18,0,586.0,63.0,2.2,19.0,218.0,47.11,35.82
2016,6,2,18,15,514.5,55.5,2.1,18.0,170.5,42.55,31.8
2016,6,2,18,30,443.0,48.0,2.0,17.0,123.0,37.86,27.44
2016,6,2,18,45,332.0,37.0,1.95,16.5,83.0,29.73,19.78
2016,6,2,19,0,221.0,26.0,1.9,16.0,43.0,21.29,9.78
2016,6,2,19,15,110.5,13.0,1.9,15.5,21.5,11.82,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,1.15,12.5,5.5,0.0,0.0
2016,6,3,5,0,56.0,10.0,1.1,13.0,11.0,19.61,0.0
2016,6,3,5,15,192.5,22.5,1.1,13.5,41.0,81.9,36.37
2016,6,3,5,30,329.0,35.0,1.1,14.0,71.0,152.74,109.54
2016,6,3,5,45,420.0,44.0,1.1,15.0,114.5,215.64,165.0
2016,6,3,6,0,511.0,53.0,1.1,16.0,158.0,288.47,227.28
2016,6,3,6,15,571.0,59.5,1.0,16.5,207.0,353.26,282.16
2016,6,3,6,30,631.0,66.0,0.9,17.0,256.0,423.45,339.04
2016,6,3,6,45,673.0,71.0,0.85,17.5,307.5,486.47,388.2
2016,6,3,7,0,715.0,76.0,0.8,18.0,359.0,550.05,435.63
2016,6,3,7,15,745.0,80.0,0.75,18.5,410.5,608.81,477.36
2016,6,3,7,30,775.0,84.0,0.7,19.0,462.0,668.21,517.19
2016,6,3,7,45,798.5,87.0,0.65,20.0,512.0,721.8,549.39
2016,6,3,8,0,822.0,90.0,0.6,21.0,562.0,774.76,579.99
2016,6,3,8,15,839.0,93.0,0.55,21.5,609.5,821.36,606.42
2016,6,3,8,30,856.0,96.0,0.5,22.0,657.0,858.65,626.19
2016,6,3,8,45,869.5,98.5,0.5,22.5,700.5,897.41,647.55
2016,6,3,9,0,883.0,101.0,0.5,23.0,744.0,933.74,667.01
2016,6,3,9,15,893.0,102.5,0.45,23.5,782.5,963.01,680.76
2016,6,3,9,30,903.0,104.0,0.4,24.0,821.0,989.26,692.55
2016,6,3,9,45,915.5,103.0,0.4,24.5,855.5,1012.05,703.32
2016,6,3,10,0,928.0,102.0,0.4,25.0,890.0,1031.59,712.15
2016,6,3,10,15,933.0,103.0,0.55,25.0,917.5,1042.35,720.89
2016,6,3,10,30,938.0,104.0,0.7,25.0,945.0,1049.41,727.66
2016,6,3,10,45,941.0,105.5,0.85,25.5,965.0,1051.24,729.92
2016,6,3,11,0,944.0,107.0,1.0,26.0,985.0,1049.25,729.89
2016,6,3,11,15,946.0,107.5,1.1,26.0,998.0,1041.49,726.77
2016,6,3,11,30,948.0,108.0,1.2,26.0,1011.0,1029.99,721.43
2016,6,3,11,45,948.0,109.0,1.35,26.0,1017.0,1013.41,713.79
2016,6,3,12,0,948.0,110.0,1.5,26.0,1023.0,993.31,703.79
2016,6,3,12,15,947.5,110.5,1.6,26.0,1021.5,968.89,690.16
2016,6,3,12,30,947.0,111.0,1.7,26.0,1020.0,941.23,674.34
2016,6,3,12,45,936.5,116.5,1.8,26.0,1008.5,906.47,653.76
2016,6,3,13,0,926.0,122.0,1.9,26.0,997.0,869.23,631.3
2016,6,3,13,15,923.0,121.0,1.95,26.0,981.0,829.93,606.68
2016,6,3,13,30,920.0,120.0,2.0,26.0,965.0,788.15,580.1
2016,6,3,13,45,915.5,118.5,2.05,26.0,942.0,742.61,549.44
2016,6,3,14,0,911.0,117.0,2.1,26.0,919.0,695.08,515.84
2016,6,3,14,15,904.5,115.5,2.1,25.5,889.5,644.56,479.81
2016,6,3,14,30,898.0,114.0,2.1,25.0,860.0,592.65,441.54
2016,6,3,14,45,634.5,220.5,2.15,25.0,736.5,495.7,368.67
2016,6,3,15,0,371.0,327.0,2.2,25.0,613.0,427.06,317.29
2016,6,3,15,15,499.5,260.0,2.15,25.0,623.5,395.73,290.93
2016,6,3,15,30,628.0,193.0,2.1,25.0,634.0,352.97,253.18
2016,6,3,15,45,731.0,145.5,2.1,25.0,626.5,303.46,208.38
2016,6,3,16,0,834.0,98.0,2.1,25.0,619.0,247.43,157.06
2016,6,3,16,15,815.0,95.0,2.05,24.5,571.0,190.12,111.12
2016,6,3,16,30,796.0,92.0,2.0,24.0,523.0,134.84,72.83
2016,6,3,16,45,626.5,117.0,2.0,24.0,436.0,91.17,58.71
2016,6,3,17,0,457.0,142.0,2.0,24.0,349.0,95.5,75.81
2016,6,3,17,15,567.5,108.5,1.9,23.0,334.0,75.39,59.26
2016,6,3,17,30,678.0,75.0,1.8,22.0,319.0,53.09,40.5
2016,6,3,17,45,629.5,69.5,1.7,21.5,268.5,50.51,38.42
2016,6,3,18,0,581.0,64.0,1.6,21.0,218.0,47.83,36.15
2016,6,3,18,15,510.5,56.0,1.55,20.0,170.5,42.89,31.83
2016,6,3,18,30,440.0,48.0,1.5,19.0,123.0,37.77,27.15
2016,6,3,18,45,332.0,37.5,1.45,18.5,83.5,30.11,19.96
2016,6,3,19,0,224.0,27.0,1.4,18.0,44.0,22.17,10.62
2016,6,3,19,15,112.0,13.5,1.4,17.5,22.0,12.28,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,15.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,16.0,9.0,8.19,0.0
2016,6,4,5,15,91.0,23.5,0.9,16.0,34.0,52.16,22.2
2016,6,4,5,30,182.0,38.0,0.8,16.0,59.0,109.73,78.32
2016,6,4,5,45,233.5,54.5,0.75,16.0,94.5,157.46,120.51
2016,6,4,6,0,285.0,71.0,0.7,16.0,130.0,210.83,166.71
2016,6,4,6,15,321.5,86.5,0.7,16.5,170.0,261.38,209.64
2016,6,4,6,30,358.0,102.0,0.7,17.0,210.0,315.36,253.95
2016,6,4,6,45,394.5,112.5,0.7,17.5,252.0,366.91,294.94
2016,6,4,7,0,431.0,123.0,0.7,18.0,294.0,421.24,336.66
2016,6,4,7,15,289.0,164.5,0.75,18.0,286.0,380.02,303.09
2016,6,4,7,30,147.0,206.0,0.8,18.0,278.0,324.71,257.89
2016,6,4,7,45,80.5,201.5,0.85,18.5,242.0,261.15,206.77
2016,6,4,8,0,14.0,197.0,0.9,19.0,206.0,194.01,151.73
2016,6,4,8,15,43.5,241.5,0.95,19.0,270.0,275.9,216.29
2016,6,4,8,30,73.0,286.0,1.0,19.0,334.0,349.2,271.91
2016,6,4,8,45,102.5,314.0,1.05,19.0,386.0,405.88,314.05
2016,6,4,9,0,132.0,342.0,1.1,19.0,438.0,479.04,367.37
2016,6,4,9,15,139.5,362.0,1.1,19.0,469.0,508.36,387.26
2016,6,4,9,30,147.0,382.0,1.1,19.0,500.0,537.18,406.93
2016,6,4,9,45,224.0,388.5,1.1,19.5,576.0,618.75,464.82
2016,6,4,10,0,301.0,395.0,1.1,20.0,652.0,716.86,531.35
2016,6,4,10,15,208.5,418.0,1.15,20.0,598.5,632.82,470.22
2016,6,4,10,30,116.0,441.0,1.2,20.0,545.0,562.11,418.65
2016,6,4,10,45,87.5,434.0,1.25,20.0,513.5,508.48,380.63
2016,6,4,11,0,59.0,427.0,1.3,20.0,482.0,470.0,352.6
2016,6,4,11,15,145.5,452.0,1.3,20.0,590.0,589.54,439.71
2016,6,4,11,30,232.0,477.0,1.3,20.0,698.0,691.73,510.8
2016,6,4,11,45,244.0,477.5,1.35,20.0,711.5,695.0,512.49
2016,6,4,12,0,256.0,478.0,1.4,20.0,725.0,705.4,519.9
2016,6,4,12,15,220.0,483.0,1.4,20.0,695.0,657.12,485.87
2016,6,4,12,30,184.0,488.0,1.4,20.0,665.0,618.32,458.48
2016,6,4,12,45,108.5,437.5,1.4,20.5,541.5,496.93,371.37
2016,6,4,13,0,33.0,387.0,1.4,21.0,418.0,376.44,282.95
2016,6,4,13,15,29.0,368.0,1.4,21.0,395.5,351.98,265.76
2016,6,4,13,30,25.0,349.0,1.4,21.0,373.0,328.18,248.39
2016,6,4,13,45,49.0,380.0,1.45,21.5,424.5,367.38,277.63
2016,6,4,14,0,73.0,411.0,1.5,22.0,476.0,402.99,303.42
2016,6,4,14,15,267.0,365.5,1.5,22.0,590.0,470.78,354.89
2016,6,4,14,30,461.0,320.0,1.5,22.0,704.0,519.65,389.88
2016,6,4,14,45,453.5,307.0,1.5,22.0,671.0,475.57,356.09
2016,6,4,15,0,446.0,294.0,1.5,22.0,638.0,431.81,322.41
2016,6,4,15,15,618.5,212.5,1.5,21.5,662.5,405.11,298.89
2016,6,4,15,30,791.0,131.0,1.5,21.0,687.0,363.06,260.19
2016,6,4,15,45,781.0,124.5,1.55,21.0,644.0,306.54,211.84
2016,6,4,16,0,771.0,118.0,1.6,21.0,601.0,250.65,164.13
2016,6,4,16,15,750.5,114.0,1.6,20.5,553.5,195.99,120.11
2016,6,4,16,30,730.0,110.0,1.6,20.0,506.0,137.08,78.11
2016,6,4,16,45,709.5,103.5,1.65,20.0,457.5,84.82,52.68
2016,6,4,17,0,689.0,97.0,1.7,20.0,409.0,64.85,50.73
2016,6,4,17,15,653.5,91.0,1.7,19.5,359.0,62.61,49.09
2016,6,4,17,30,618.0,85.0,1.7,19.0,309.0,60.22,47.25
2016,6,4,17,45,576.5,77.0,1.7,18.5,260.5,56.06,43.77
2016,6,4,18,0,535.0,69.0,1.7,18.0,212.0,51.65,39.98
2016,6,4,18,15,465.5,60.0,1.65,17.0,166.0,46.05,35.04
2016,6,4,18,30,396.0,51.0,1.6,16.0,120.0,40.23,29.68
2016,6,4,18,45,301.0,39.0,1.55,15.5,81.5,31.34,21.33
2016,6,4,19,0,206.0,27.0,1.5,15.0,43.0,21.17,10.32
2016,6,4,19,15,103.0,13.5,1.55,14.5,21.5,12.28,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,1.55,11.5,5.5,0.0,0.0
2016,6,5,5,0,59.0,9.0,1.6,12.0,11.0,19.21,0.0
2016,6,5,5,15,185.0,22.0,1.65,12.5,41.0,79.49,36.8
2016,6,5,5,30,311.0,35.0,1.7,13.0,71.0,146.79,105.93
2016,6,5,5,45,399.5,45.0,1.8,13.5,113.5,208.67,161.12
2016,6,5,6,0,488.0,55.0,1.9,14.0,156.0,280.29,223.69
2016,6,5,6,15,548.0,62.0,1.85,14.0,204.5,344.35,279.71
2016,6,5,6,30,608.0,69.0,1.8,14.0,253.0,413.86,338.46
2016,6,5,6,45,649.5,75.0,1.8,14.5,304.0,476.58,389.34
2016,6,5,7,0,691.0,81.0,1.8,15.0,355.0,541.96,440.33
2016,6,5,7,15,402.0,143.5,1.8,15.5,308.0,444.69,360.96
2016,6,5,7,30,113.0,206.0,1.8,16.0,261.0,300.16,241.81
2016,6,5,7,45,119.5,229.5,1.8,16.5,293.5,334.19,268.2
2016,6,5,8,0,126.0,253.0,1.8,17.0,326.0,368.25,293.28
2016,6,5,8,15,121.0,275.0,1.85,17.5,349.5,391.0,309.05
2016,6,5,8,30,116.0,297.0,1.9,18.0,373.0,412.85,323.96
2016,6,5,8,45,489.0,203.0,2.0,18.5,555.5,676.67,527.46
2016,6,5,9,0,862.0,109.0,2.1,19.0,738.0,922.07,696.71
2016,6,5,9,15,873.0,111.5,2.15,19.0,777.0,952.87,713.77
2016,6,5,9,30,884.0,114.0,2.2,19.0,816.0,980.74,731.14
2016,6,5,9,45,897.5,112.5,2.3,19.5,851.0,1003.68,744.43
2016,6,5,10,0,911.0,111.0,2.4,20.0,886.0,1023.46,755.69
2016,6,5,10,15,917.0,112.0,2.4,20.0,913.5,1035.05,762.05
2016,6,5,10,30,923.0,113.0,2.4,20.0,941.0,1043.02,766.25
2016,6,5,10,45,926.5,114.5,2.45,20.0,961.0,1045.31,767.48
2016,6,5,11,0,930.0,116.0,2.5,20.0,981.0,1043.84,766.45
2016,6,5,11,15,932.5,116.5,2.5,20.0,995.0,1036.65,761.32
2016,6,5,11,30,935.0,117.0,2.5,20.0,1009.0,1025.77,753.97
2016,6,5,11,45,936.5,117.0,2.5,20.5,1015.0,1009.84,742.03
2016,6,5,12,0,938.0,117.0,2.5,21.0,1021.0,990.41,727.97
2016,6,5,12,15,938.0,117.5,2.45,21.0,1020.0,966.7,712.11
2016,6,5,12,30,938.0,118.0,2.4,21.0,1019.0,939.76,694.2
2016,6,5,12,45,927.5,123.5,2.4,21.0,1008.0,905.27,671.74
2016,6,5,13,0,917.0,129.0,2.4,21.0,997.0,868.33,647.57
2016,6,5,13,15,914.0,128.0,2.4,21.0,981.0,829.41,621.89
2016,6,5,13,30,911.0,127.0,2.4,21.0,965.0,788.06,594.34
2016,6,5,13,45,907.5,125.0,2.4,21.0,942.5,743.23,562.74
2016,6,5,14,0,904.0,123.0,2.4,21.0,920.0,696.36,528.41
2016,6,5,14,15,897.5,121.5,2.45,21.0,890.5,646.24,491.05
2016,6,5,14,30,891.0,120.0,2.5,21.0,861.0,594.74,451.53
2016,6,5,14,45,883.5,117.0,2.55,21.0,826.0,540.37,408.64
2016,6,5,15,0,876.0,114.0,2.6,21.0,791.0,485.21,363.71
2016,6,5,15,15,864.5,112.0,2.65,21.0,750.5,428.7,316.37
2016,6,5,15,30,853.0,110.0,2.7,21.0,710.0,367.23,264.04
2016,6,5,15,45,839.0,106.5,2.75,21.0,665.0,308.63,213.11
2016,6,5,16,0,825.0,103.0,2.8,21.0,620.0,251.01,163.22
2016,6,5,16,15,805.0,99.5,2.8,20.5,571.5,193.71,116.4
2016,6,5,16,30,785.0,96.0,2.8,20.0,523.0,138.57,77.23
2016,6,5,16,45,528.5,137.0,2.85,19.5,412.5,105.13,72.14
2016,6,5,17,0,272.0,178.0,2.9,19.0,302.0,124.29,102.04
2016,6,5,17,15,469.5,127.5,2.85,18.5,311.0,87.84,71.14
2016,6,5,17,30,667.0,77.0,2.8,18.0,320.0,54.39,42.31
2016,6,5,17,45,620.0,71.0,2.8,17.5,269.5,51.49,39.94
2016,6,5,18,0,573.0,65.0,2.8,17.0,219.0,48.47,37.34
2016,6,5,18,15,503.5,57.0,2.7,16.5,172.0,43.57,32.92
2016,6,5,18,30,434.0,49.0,2.6,16.0,125.0,38.49,28.16
2016,6,5,18,45,330.0,38.0,2.55,15.5,85.0,30.42,20.56
2016,6,5,19,0,226.0,27.0,2.5,15.0,45.0,22.03,11.19
2016,6,5,19,15,113.0,13.5,2.5,14.5,22.5,12.28,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,58.0,9.0,2.5,13.0,10.0,18.98,0.0
2016,6,6,5,15,175.0,21.5,2.5,13.0,39.0,76.46,35.69
2016,6,6,5,30,292.0,34.0,2.5,13.0,68.0,139.8,100.96
2016,6,6,5,45,377.0,43.5,2.5,13.5,108.5,198.69,153.67
2016,6,6,6,0,462.0,53.0,2.5,14.0,149.0,266.93,213.62
2016,6,6,6,15,519.5,60.0,2.45,14.5,195.5,328.26,267.25
2016,6,6,6,30,577.0,67.0,2.4,15.0,242.0,394.85,323.49
2016,6,6,6,45,316.0,110.5,2.4,15.5,209.0,318.83,262.0
2016,6,6,7,0,55.0,154.0,2.4,16.0,176.0,188.66,152.78
2016,6,6,7,15,35.5,162.5,2.4,16.0,178.0,185.15,149.5
2016,6,6,7,30,16.0,171.0,2.4,16.0,180.0,170.72,136.79
2016,6,6,7,45,58.0,210.5,2.4,16.5,244.0,253.79,204.27
2016,6,6,8,0,100.0,250.0,2.4,17.0,308.0,330.8,264.86
2016,6,6,8,15,105.5,273.5,2.4,17.5,339.0,362.37,287.89
2016,6,6,8,30,111.0,297.0,2.4,18.0,370.0,393.86,310.67
2016,6,6,8,45,468.5,202.0,2.45,18.5,540.0,656.86,515.2
2016,6,6,9,0,826.0,107.0,2.5,19.0,710.0,886.26,676.0
2016,6,6,9,15,837.0,109.5,2.5,19.0,748.0,916.31,692.9
2016,6,6,9,30,848.0,112.0,2.5,19.0,786.0,943.57,709.72
2016,6,6,9,45,856.5,113.5,2.55,19.0,819.0,964.35,722.66
2016,6,6,10,0,865.0,115.0,2.6,19.0,852.0,981.94,733.59
2016,6,6,10,15,871.5,116.5,2.6,19.0,878.5,994.23,740.62
2016,6,6,10,30,878.0,118.0,2.6,19.0,905.0,1003.05,745.5
2016,6,6,10,45,883.0,119.0,2.65,19.5,925.5,1006.34,745.94
2016,6,6,11,0,888.0,120.0,2.7,20.0,946.0,1006.05,744.19
2016,6,6,11,15,665.5,263.5,2.65,20.0,887.5,938.75,698.06
2016,6,6,11,30,443.0,407.0,2.6,20.0,829.0,847.42,629.19
2016,6,6,11,45,306.5,449.0,2.6,20.0,742.0,736.74,550.31
2016,6,6,12,0,170.0,491.0,2.6,20.0,655.0,628.81,471.42
2016,6,6,12,15,114.5,468.0,2.6,20.0,579.0,547.34,412.66
2016,6,6,12,30,59.0,445.0,2.6,20.0,503.0,461.52,349.43
2016,6,6,12,45,59.5,441.5,2.6,20.0,499.0,453.03,343.7
2016,6,6,13,0,60.0,438.0,2.6,20.0,495.0,444.29,337.41
2016,6,6,13,15,132.5,449.0,2.6,20.0,572.0,507.07,385.15
2016,6,6,13,30,205.0,460.0,2.6,20.0,649.0,558.71,423.52
2016,6,6,13,45,156.5,445.0,2.6,20.0,587.0,497.63,378.07
2016,6,6,14,0,108.0,430.0,2.6,20.0,525.0,441.52,336.46
2016,6,6,14,15,91.0,407.5,2.6,19.5,486.0,403.09,308.7
2016,6,6,14,30,74.0,385.0,2.6,19.0,447.0,366.62,282.02
2016,6,6,14,45,101.0,376.5,2.65,19.0,457.5,364.96,281.07
2016,6,6,15,0,128.0,368.0,2.7,19.0,468.0,355.69,273.8
2016,6,6,15,15,204.0,341.0,2.7,18.5,489.5,352.28,270.37
2016,6,6,15,30,280.0,314.0,2.7,18.0,511.0,334.83,254.71
2016,6,6,15,45,263.0,295.0,2.75,18.0,470.5,294.47,222.27
2016,6,6,16,0,246.0,276.0,2.8,18.0,430.0,256.25,191.73
2016,6,6,16,15,274.5,248.0,2.85,17.5,407.5,221.27,162.82
2016,6,6,16,30,303.0,220.0,2.9,17.0,385.0,183.51,133.49
2016,6,6,16,45,252.0,203.5,2.95,17.0,332.5,147.49,112.2
2016,6,6,17,0,201.0,187.0,3.0,17.0,280.0,136.47,113.24
2016,6,6,17,15,108.0,157.5,3.0,16.5,206.5,117.31,97.28
2016,6,6,17,30,15.0,128.0,3.0,16.0,133.0,106.13,88.03
2016,6,6,17,45,9.0,109.0,3.0,16.0,112.0,90.94,74.89
2016,6,6,18,0,3.0,90.0,3.0,16.0,91.0,75.64,61.44
2016,6,6,18,15,197.0,70.5,2.95,15.5,105.5,54.76,42.93
2016,6,6,18,30,391.0,51.0,2.9,15.0,120.0,40.05,29.67
2016,6,6,18,45,294.5,39.5,2.9,14.5,82.0,31.63,21.73
2016,6,6,19,0,198.0,28.0,2.9,14.0,44.0,21.92,11.36
2016,6,6,19,15,99.0,14.0,2.9,13.5,22.0,12.73,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,20.5,5.0,2.35,12.0,5.5,0.0,0.0
2016,6,7,5,0,41.0,10.0,2.4,12.0,11.0,16.71,0.0
2016,6,7,5,15,154.5,23.5,2.4,12.0,39.5,72.09,34.13
2016,6,7,5,30,268.0,37.0,2.4,12.0,68.0,133.74,97.05
2016,6,7,5,45,359.5,47.5,2.45,12.5,110.0,196.24,152.49
2016,6,7,6,0,451.0,58.0,2.5,13.0,152.0,267.33,214.77
2016,6,7,6,15,511.5,65.5,2.45,13.0,199.0,330.18,270.2
2016,6,7,6,30,572.0,73.0,2.4,13.0,246.0,398.57,328.7
2016,6,7,6,45,286.0,83.5,2.35,13.5,170.0,270.31,224.5
2016,6,7,7,0,0.0,94.0,2.3,14.0,94.0,84.52,66.2
2016,6,7,7,15,0.0,115.0,2.25,14.5,115.0,104.3,82.65
2016,6,7,7,30,0.0,136.0,2.2,15.0,136.0,124.12,98.61
2016,6,7,7,45,0.0,145.0,2.15,15.5,145.0,132.17,104.66
2016,6,7,8,0,0.0,154.0,2.1,16.0,154.0,140.28,110.69
2016,6,7,8,15,3.0,173.0,2.1,16.0,175.0,160.61,126.93
2016,6,7,8,30,6.0,192.0,2.1,16.0,196.0,181.14,143.15
2016,6,7,8,45,7.0,198.5,2.15,16.5,203.5,187.9,147.9
2016,6,7,9,0,8.0,205.0,2.2,17.0,211.0,194.74,152.74
2016,6,7,9,15,11.0,230.5,2.25,17.0,239.5,221.79,173.87
2016,6,7,9,30,14.0,256.0,2.3,17.0,268.0,248.9,194.79
2016,6,7,9,45,17.0,279.0,2.35,17.5,294.0,273.59,213.27
2016,6,7,10,0,20.0,302.0,2.4,18.0,320.0,298.21,231.5
2016,6,7,10,15,22.5,321.0,2.45,18.0,341.5,318.34,246.59
2016,6,7,10,30,25.0,340.0,2.5,18.0,363.0,352.87,272.49
2016,6,7,10,45,47.0,389.0,2.6,18.5,433.0,422.25,324.32
2016,6,7,11,0,69.0,438.0,2.7,19.0,503.0,490.73,374.23
2016,6,7,11,15,72.0,441.5,2.75,18.5,510.0,493.67,376.68
2016,6,7,11,30,75.0,445.0,2.8,18.0,517.0,496.07,379.13
2016,6,7,11,45,92.0,463.0,2.85,18.0,552.0,525.28,400.86
2016,6,7,12,0,109.0,481.0,2.9,18.0,587.0,552.9,421.17
2016,6,7,12,15,157.5,484.0,2.9,18.0,636.0,601.26,457.19
2016,6,7,12,30,206.0,487.0,2.9,18.0,685.0,636.63,483.42
2016,6,7,12,45,319.5,444.0,2.95,18.0,748.5,686.55,522.03
2016,6,7,13,0,433.0,401.0,3.0,18.0,812.0,726.16,552.55
2016,6,7,13,15,258.5,421.5,3.0,18.0,666.0,583.29,446.25
2016,6,7,13,30,84.0,442.0,3.0,18.0,520.0,452.56,347.0
2016,6,7,13,45,85.0,431.5,3.05,18.0,508.5,436.29,335.71
2016,6,7,14,0,86.0,421.0,3.1,18.0,497.0,419.84,323.68
2016,6,7,14,15,58.0,375.0,3.1,18.0,426.0,356.79,276.0
2016,6,7,14,30,30.0,329.0,3.1,18.0,355.0,297.43,230.76
2016,6,7,14,45,73.0,347.5,3.15,18.0,405.5,328.48,255.13
2016,6,7,15,0,116.0,366.0,3.2,18.0,456.0,349.02,270.5
2016,6,7,15,15,137.5,347.5,3.2,17.5,449.0,331.43,256.77
2016,6,7,15,30,159.0,329.0,3.2,17.0,442.0,311.52,240.79
2016,6,7,15,45,92.0,281.5,3.2,17.0,346.5,251.27,194.95
2016,6,7,16,0,25.0,234.0,3.2,17.0,251.0,201.2,157.76
2016,6,7,16,15,14.0,199.5,3.15,17.0,209.5,169.64,133.32
2016,6,7,16,30,3.0,165.0,3.1,17.0,168.0,139.74,110.0
2016,6,7,16,45,1.5,141.0,3.1,17.0,142.5,119.69,94.07
2016,6,7,17,0,0.0,117.0,3.1,17.0,117.0,100.33,82.15
2016,6,7,17,15,0.0,97.0,3.1,16.5,97.0,84.11,68.47
2016,6,7,17,30,0.0,77.0,3.1,16.0,77.0,67.64,54.34
2016,6,7,17,45,0.0,65.0,3.1,15.5,65.0,57.41,45.51
2016,6,7,18,0,0.0,53.0,3.1,15.0,53.0,46.79,36.16
2016,6,7,18,15,199.0,53.5,3.0,14.5,88.5,39.38,29.49
2016,6,7,18,30,398.0,54.0,2.9,14.0,124.0,42.7,32.15
2016,6,7,18,45,296.5,42.0,2.85,14.0,85.0,32.49,22.55
2016,6,7,19,0,195.0,30.0,2.8,14.0,46.0,23.48,12.76
2016,6,7,19,15,97.5,15.0,2.8,13.5,23.0,11.83,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,5.46,0.0
2016,6,8,5,15,5.5,21.5,2.95,12.0,22.0,20.73,6.86
2016,6,8,5,30,11.0,37.0,3.0,12.0,38.0,40.18,27.2
2016,6,8,5,45,24.0,55.5,3.15,12.5,60.0,64.36,48.45
2016,6,8,6,0,37.0,74.0,3.3,13.0,82.0,89.63,70.58
2016,6,8,6,15,46.0,94.5,3.35,13.0,107.0,116.6,94.16
2016,6,8,6,30,55.0,115.0,3.4,13.0,132.0,144.31,118.06
2016,6,8,6,45,61.0,135.5,3.5,13.0,157.5,171.06,140.74
2016,6,8,7,0,67.0,156.0,3.6,13.0,183.0,198.22,163.38
2016,6,8,7,15,76.5,179.5,3.65,13.0,214.0,231.49,190.75
2016,6,8,7,30,86.0,203.0,3.7,13.0,245.0,265.36,218.19
2016,6,8,7,45,64.5,216.0,3.75,13.5,249.5,264.59,215.93
2016,6,8,8,0,43.0,229.0,3.8,14.0,254.0,262.04,212.19
2016,6,8,8,15,42.0,247.0,3.8,14.0,273.5,280.27,226.17
2016,6,8,8,30,41.0,265.0,3.8,14.0,293.0,298.25,239.77
2016,6,8,8,45,160.5,296.0,3.85,14.5,412.5,452.34,363.26
2016,6,8,9,0,280.0,327.0,3.9,15.0,532.0,613.28,486.29
2016,6,8,9,15,394.5,305.5,3.9,15.0,610.5,702.12,553.74
2016,6,8,9,30,509.0,284.0,3.9,15.0,689.0,810.44,633.65
2016,6,8,9,45,689.5,206.0,3.9,15.5,778.5,916.21,709.91
2016,6,8,10,0,870.0,128.0,3.9,16.0,868.0,999.59,764.68
2016,6,8,10,15,500.5,286.0,3.9,16.0,715.0,814.83,629.8
2016,6,8,10,30,131.0,444.0,3.9,16.0,562.0,579.55,447.63
2016,6,8,10,45,279.0,417.0,3.9,16.0,675.0,709.52,548.03
2016,6,8,11,0,427.0,390.0,3.9,16.0,788.0,834.58,639.98
2016,6,8,11,15,659.5,264.0,3.95,16.0,889.0,933.01,715.24
2016,6,8,11,30,892.0,138.0,4.0,16.0,990.0,1003.81,764.05
2016,6,8,11,45,661.5,276.0,4.05,16.0,910.0,918.15,703.05
2016,6,8,12,0,431.0,414.0,4.1,16.0,830.0,814.12,623.15
2016,6,8,12,15,661.5,277.0,4.1,16.0,914.5,879.68,677.05
2016,6,8,12,30,892.0,140.0,4.1,16.0,999.0,919.26,706.2
2016,6,8,12,45,540.5,309.5,4.1,16.0,828.5,757.86,586.46
2016,6,8,13,0,189.0,479.0,4.1,16.0,658.0,590.26,455.41
2016,6,8,13,15,524.5,315.5,4.05,16.0,801.5,700.72,545.66
2016,6,8,13,30,860.0,152.0,4.0,16.0,945.0,772.31,603.33
2016,6,8,13,45,864.5,144.5,4.0,16.0,925.0,730.7,571.47
2016,6,8,14,0,869.0,137.0,4.0,16.0,905.0,686.51,537.7
2016,6,8,14,15,667.0,228.5,3.95,16.0,807.0,597.84,467.39
2016,6,8,14,30,465.0,320.0,3.9,16.0,709.0,522.96,407.61
2016,6,8,14,45,487.5,296.5,3.85,16.0,688.5,485.55,377.8
2016,6,8,15,0,510.0,273.0,3.8,16.0,668.0,445.42,344.73
2016,6,8,15,15,548.5,242.0,3.8,15.5,647.0,403.11,309.3
2016,6,8,15,30,587.0,211.0,3.8,15.0,626.0,356.16,268.63
2016,6,8,15,45,501.5,224.0,3.8,15.0,563.0,303.99,225.71
2016,6,8,16,0,416.0,237.0,3.8,15.0,500.0,260.51,191.18
2016,6,8,16,15,399.0,220.5,3.8,14.5,456.5,216.36,155.54
2016,6,8,16,30,382.0,204.0,3.8,14.0,413.0,181.47,130.25
2016,6,8,16,45,360.0,186.5,3.8,14.0,368.5,141.49,106.24
2016,6,8,17,0,338.0,169.0,3.8,14.0,324.0,119.22,99.61
2016,6,8,17,15,210.0,157.0,3.75,14.0,249.5,111.47,93.17
2016,6,8,17,30,82.0,145.0,3.7,14.0,175.0,113.18,94.94
2016,6,8,17,45,71.5,124.5,3.7,14.0,148.0,98.28,81.97
2016,6,8,18,0,61.0,104.0,3.7,14.0,121.0,83.1,68.55
2016,6,8,18,15,49.5,83.5,3.55,13.5,95.5,67.67,54.76
2016,6,8,18,30,38.0,63.0,3.4,13.0,70.0,51.97,40.48
2016,6,8,18,45,19.0,45.0,3.3,13.0,48.5,37.72,27.21
2016,6,8,19,0,0.0,27.0,3.2,13.0,27.0,23.42,12.94
2016,6,8,19,15,0.0,13.5,3.15,12.5,13.5,11.89,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.5,5.0,3.0,11.0,6.0,0.0,0.0
2016,6,9,5,0,49.0,10.0,3.1,11.0,12.0,18.13,0.0
2016,6,9,5,15,171.0,23.5,3.25,11.5,41.5,75.84,36.56
2016,6,9,5,30,293.0,37.0,3.4,12.0,71.0,142.25,103.38
2016,6,9,5,45,382.0,47.0,3.6,12.5,113.0,203.15,158.01
2016,6,9,6,0,471.0,57.0,3.8,13.0,155.0,273.78,220.48
2016,6,9,6,15,530.5,64.5,3.8,13.0,203.0,337.12,276.93
2016,6,9,6,30,590.0,72.0,3.8,13.0,251.0,405.87,336.47
2016,6,9,6,45,295.0,74.5,3.8,13.5,164.0,264.24,220.69
2016,6,9,7,0,0.0,77.0,3.8,14.0,77.0,68.23,52.53
2016,6,9,7,15,0.0,90.0,3.75,14.5,90.0,80.2,62.48
2016,6,9,7,30,0.0,103.0,3.7,15.0,103.0,92.19,72.17
2016,6,9,7,45,1.5,136.5,3.7,15.5,137.5,125.02,99.01
2016,6,9,8,0,3.0,170.0,3.7,16.0,172.0,158.27,125.73
2016,6,9,8,15,4.5,181.0,3.65,16.0,184.0,169.63,134.57
2016,6,9,8,30,6.0,192.0,3.6,16.0,196.0,181.11,143.48
2016,6,9,8,45,6.0,191.5,3.55,16.5,196.0,180.22,142.09
2016,6,9,9,0,6.0,191.0,3.5,17.0,196.0,179.45,140.87
2016,6,9,9,15,7.5,203.0,3.45,17.0,209.0,192.07,150.67
2016,6,9,9,30,9.0,215.0,3.4,17.0,222.0,204.71,160.43
2016,6,9,9,45,10.0,226.5,3.4,17.0,234.5,216.38,169.37
2016,6,9,10,0,11.0,238.0,3.4,17.0,247.0,228.0,178.27
2016,6,9,10,15,14.0,266.0,3.35,17.0,278.0,257.19,200.9
2016,6,9,10,30,17.0,294.0,3.3,17.0,309.0,286.27,223.22
2016,6,9,10,45,22.0,328.5,3.3,17.5,348.5,323.35,251.11
2016,6,9,11,0,27.0,363.0,3.3,18.0,388.0,374.04,288.88
2016,6,9,11,15,47.5,406.5,3.3,18.0,452.0,434.8,334.71
2016,6,9,11,30,68.0,450.0,3.3,18.0,516.0,494.14,378.74
2016,6,9,11,45,70.5,450.5,3.35,18.0,519.0,492.62,377.35
2016,6,9,12,0,73.0,451.0,3.4,18.0,522.0,490.55,375.9
2016,6,9,12,15,147.5,467.5,3.45,18.0,610.5,576.71,441.22
2016,6,9,12,30,222.0,484.0,3.5,18.0,699.0,647.95,494.13
2016,6,9,12,45,570.5,302.0,3.55,18.0,845.5,775.12,594.53
2016,6,9,13,0,919.0,120.0,3.6,18.0,992.0,862.95,660.26
2016,6,9,13,15,501.5,281.5,3.65,18.0,757.0,653.13,504.67
2016,6,9,13,30,84.0,443.0,3.7,18.0,522.0,453.5,348.58
2016,6,9,13,45,159.5,437.5,3.75,18.0,581.0,493.67,381.03
2016,6,9,14,0,235.0,432.0,3.8,18.0,640.0,525.03,405.24
2016,6,9,14,15,315.0,391.0,3.8,18.0,660.0,520.95,402.8
2016,6,9,14,30,395.0,350.0,3.8,18.0,680.0,510.49,394.82
2016,6,9,14,45,432.0,318.5,3.85,18.0,665.5,475.34,367.23
2016,6,9,15,0,469.0,287.0,3.9,18.0,651.0,438.36,337.19
2016,6,9,15,15,662.5,194.5,3.95,17.5,679.5,410.42,311.48
2016,6,9,15,30,856.0,102.0,4.0,17.0,708.0,370.06,272.02
2016,6,9,15,45,841.5,99.5,4.05,17.0,664.0,312.83,220.89
2016,6,9,16,0,827.0,97.0,4.1,17.0,620.0,249.96,165.65
2016,6,9,16,15,809.0,94.0,4.1,16.5,572.5,193.36,118.05
2016,6,9,16,30,791.0,91.0,4.1,16.0,525.0,138.65,77.77
2016,6,9,16,45,766.5,87.0,4.15,16.0,475.0,85.06,50.48
2016,6,9,17,0,742.0,83.0,4.2,16.0,425.0,60.86,48.06
2016,6,9,17,15,709.5,78.5,4.2,15.5,374.5,59.04,46.73
2016,6,9,17,30,677.0,74.0,4.2,15.0,324.0,52.02,40.74
2016,6,9,17,45,633.0,68.5,4.2,15.0,274.5,49.41,38.5
2016,6,9,18,0,589.0,63.0,4.2,15.0,225.0,46.7,36.08
2016,6,9,18,15,523.5,55.5,4.1,14.5,178.0,42.15,31.96
2016,6,9,18,30,458.0,48.0,4.0,14.0,131.0,37.43,27.52
2016,6,9,18,45,364.0,38.0,3.95,13.5,91.0,30.25,20.7
2016,6,9,19,0,270.0,28.0,3.9,13.0,51.0,22.79,12.57
2016,6,9,19,15,135.0,14.0,3.85,12.5,25.5,11.21,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,41.5,5.5,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,83.0,11.0,3.4,12.0,12.0,25.25,0.0
2016,6,10,5,15,212.5,22.5,3.55,12.0,42.5,86.06,41.79
2016,6,10,5,30,342.0,34.0,3.7,12.0,73.0,153.72,111.41
2016,6,10,5,45,420.5,43.0,3.85,12.5,115.0,212.35,164.94
2016,6,10,6,0,499.0,52.0,4.0,13.0,157.0,279.53,225.0
2016,6,10,6,15,556.5,58.5,4.05,13.0,204.5,342.1,281.11
2016,6,10,6,30,614.0,65.0,4.1,13.0,252.0,409.86,340.15
2016,6,10,6,45,507.0,97.0,4.2,13.5,270.0,416.63,346.61
2016,6,10,7,0,400.0,129.0,4.3,14.0,288.0,406.28,337.6
2016,6,10,7,15,456.0,136.0,4.3,14.5,340.5,470.6,389.44
2016,6,10,7,30,512.0,143.0,4.3,15.0,393.0,538.76,442.69
2016,6,10,7,45,473.0,173.5,4.3,15.5,423.0,564.52,459.88
2016,6,10,8,0,434.0,204.0,4.3,16.0,453.0,585.11,472.7
2016,6,10,8,15,477.0,206.5,4.3,16.0,501.5,639.09,513.53
2016,6,10,8,30,520.0,209.0,4.3,16.0,550.0,694.19,554.35
2016,6,10,8,45,474.5,244.5,4.3,16.5,571.5,706.45,559.34
2016,6,10,9,0,429.0,280.0,4.3,17.0,593.0,713.59,560.71
2016,6,10,9,15,454.0,286.5,4.25,17.0,633.5,752.52,588.21
2016,6,10,9,30,479.0,293.0,4.2,17.0,674.0,790.4,614.62
2016,6,10,9,45,307.5,354.5,4.2,17.0,603.0,678.43,527.48
2016,6,10,10,0,136.0,416.0,4.2,17.0,532.0,559.88,434.27
2016,6,10,10,15,297.0,388.5,4.2,17.0,652.0,703.92,545.05
2016,6,10,10,30,458.0,361.0,4.2,17.0,772.0,846.67,649.84
2016,6,10,10,45,408.0,391.0,4.25,17.5,763.5,822.51,628.51
2016,6,10,11,0,358.0,421.0,4.3,18.0,755.0,785.98,599.78
2016,6,10,11,15,426.5,408.5,4.3,18.0,812.5,843.1,641.43
2016,6,10,11,30,495.0,396.0,4.3,18.0,870.0,886.97,673.02
2016,6,10,11,45,715.0,257.0,4.3,18.0,945.5,951.03,723.92
2016,6,10,12,0,935.0,118.0,4.3,18.0,1021.0,988.57,749.16
2016,6,10,12,15,935.5,118.0,4.3,18.0,1020.5,965.19,732.8
2016,6,10,12,30,936.0,118.0,4.3,18.0,1020.0,938.59,714.69
2016,6,10,12,45,916.5,130.5,4.3,18.0,1007.0,902.98,690.3
2016,6,10,13,0,897.0,143.0,4.3,18.0,994.0,865.23,664.34
2016,6,10,13,15,894.0,142.0,4.3,18.0,979.0,827.21,638.01
2016,6,10,13,30,891.0,141.0,4.3,18.0,964.0,786.8,609.86
2016,6,10,13,45,889.0,138.5,4.3,18.0,942.5,743.63,577.79
2016,6,10,14,0,887.0,136.0,4.3,18.0,921.0,698.33,543.29
2016,6,10,14,15,880.5,134.0,4.3,18.0,892.0,648.75,504.77
2016,6,10,14,30,874.0,132.0,4.3,18.0,863.0,597.82,464.22
2016,6,10,14,45,869.5,128.0,4.3,18.0,829.5,545.19,421.24
2016,6,10,15,0,865.0,124.0,4.3,18.0,796.0,491.45,376.12
2016,6,10,15,15,853.5,121.5,4.3,17.5,755.5,431.32,325.52
2016,6,10,15,30,842.0,119.0,4.3,17.0,715.0,374.47,276.03
2016,6,10,15,45,830.0,114.5,4.3,17.0,671.5,316.32,224.23
2016,6,10,16,0,818.0,110.0,4.3,17.0,628.0,258.95,173.31
2016,6,10,16,15,798.0,106.5,4.3,16.5,579.5,202.09,125.65
2016,6,10,16,30,778.0,103.0,4.3,16.0,531.0,147.39,85.36
2016,6,10,16,45,754.0,98.0,4.3,16.0,481.0,93.79,57.56
2016,6,10,17,0,730.0,93.0,4.3,16.0,431.0,61.99,49.04
2016,6,10,17,15,695.5,88.0,4.25,15.5,379.5,60.34,47.87
2016,6,10,17,30,661.0,83.0,4.2,15.0,328.0,58.58,46.55
2016,6,10,17,45,614.0,76.5,4.2,15.0,277.5,55.47,43.88
2016,6,10,18,0,567.0,70.0,4.2,15.0,227.0,52.23,40.99
2016,6,10,18,15,497.5,62.0,4.0,14.5,179.5,47.48,36.7
2016,6,10,18,30,428.0,54.0,3.8,14.0,132.0,42.58,32.08
2016,6,10,18,45,325.5,42.5,3.65,13.5,91.5,34.2,24.15
2016,6,10,19,0,223.0,31.0,3.5,13.0,51.0,24.27,13.89
2016,6,10,19,15,111.5,15.5,3.4,12.5,25.5,12.21,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,1.95,10.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,1.9,11.0,6.0,5.46,0.0
2016,6,11,5,15,0.0,21.0,1.95,11.5,21.0,18.81,5.98
2016,6,11,5,30,0.0,36.0,2.0,12.0,36.0,33.3,21.84
2016,6,11,5,45,14.0,55.0,2.1,12.5,58.0,60.06,45.0
2016,6,11,6,0,28.0,74.0,2.2,13.0,80.0,85.76,67.34
2016,6,11,6,15,37.5,94.5,2.2,13.5,104.5,112.44,90.37
2016,6,11,6,30,47.0,115.0,2.2,14.0,129.0,139.93,113.71
2016,6,11,6,45,55.5,135.5,2.2,14.5,155.0,167.68,136.78
2016,6,11,7,0,64.0,156.0,2.2,15.0,181.0,196.1,159.93
2016,6,11,7,15,37.5,160.5,2.15,15.5,175.5,183.95,148.74
2016,6,11,7,30,11.0,165.0,2.1,16.0,170.0,160.9,128.55
2016,6,11,7,45,100.0,208.5,2.1,16.5,265.0,295.07,238.09
2016,6,11,8,0,189.0,252.0,2.1,17.0,360.0,416.06,332.58
2016,6,11,8,15,222.5,270.5,2.0,17.5,408.5,469.11,371.22
2016,6,11,8,30,256.0,289.0,1.9,18.0,457.0,538.28,420.89
2016,6,11,8,45,411.5,259.0,1.85,18.5,550.0,665.26,514.34
2016,6,11,9,0,567.0,229.0,1.8,19.0,643.0,785.93,599.11
2016,6,11,9,15,726.5,170.0,1.7,19.5,729.5,890.96,667.6
2016,6,11,9,30,886.0,111.0,1.6,20.0,816.0,976.7,718.98
2016,6,11,9,45,888.0,116.5,1.55,20.5,848.0,996.15,727.14
2016,6,11,10,0,890.0,122.0,1.5,21.0,880.0,1012.02,733.77
2016,6,11,10,15,897.0,123.5,1.4,21.5,908.0,1025.09,737.83
2016,6,11,10,30,904.0,125.0,1.3,22.0,936.0,1034.61,739.64
2016,6,11,10,45,909.5,125.5,1.25,22.5,957.5,1038.01,738.59
2016,6,11,11,0,915.0,126.0,1.2,23.0,979.0,1037.74,735.45
2016,6,11,11,15,918.0,127.0,1.2,23.0,993.0,1031.81,731.33
2016,6,11,11,30,921.0,128.0,1.2,23.0,1007.0,1022.22,725.15
2016,6,11,11,45,922.5,128.5,1.2,23.0,1014.0,1007.15,715.72
2016,6,11,12,0,924.0,129.0,1.2,23.0,1021.0,988.62,704.27
2016,6,11,12,15,924.0,128.5,1.3,23.0,1020.0,964.49,691.01
2016,6,11,12,30,924.0,128.0,1.4,23.0,1019.0,937.24,675.62
2016,6,11,12,45,928.5,124.0,1.55,23.5,1012.5,907.68,657.89
2016,6,11,13,0,933.0,120.0,1.7,24.0,1006.0,874.95,637.75
2016,6,11,13,15,930.5,119.5,1.85,23.5,991.0,836.71,616.01
2016,6,11,13,30,928.0,119.0,2.0,23.0,976.0,795.92,591.97
2016,6,11,13,45,923.0,118.5,2.2,23.0,953.5,751.01,562.69
2016,6,11,14,0,918.0,118.0,2.4,23.0,931.0,704.11,529.94
2016,6,11,14,15,912.0,116.5,2.5,23.0,902.0,653.98,493.19
2016,6,11,14,30,906.0,115.0,2.6,23.0,873.0,602.38,454.14
2016,6,11,14,45,896.5,114.0,2.75,23.0,838.0,548.18,411.99
2016,6,11,15,0,887.0,113.0,2.9,23.0,803.0,493.31,367.81
2016,6,11,15,15,875.5,110.5,2.95,22.5,762.5,436.05,320.83
2016,6,11,15,30,864.0,108.0,3.0,22.0,722.0,378.85,272.45
2016,6,11,15,45,847.5,106.5,3.05,22.0,677.0,315.59,218.14
2016,6,11,16,0,831.0,105.0,3.1,22.0,632.0,258.64,168.85
2016,6,11,16,15,812.0,101.5,3.05,21.5,583.5,201.21,121.66
2016,6,11,16,30,793.0,98.0,3.0,21.0,535.0,145.8,81.55
2016,6,11,16,45,765.0,95.0,3.0,20.5,484.0,92.69,54.94
2016,6,11,17,0,737.0,92.0,3.0,20.0,433.0,61.3,47.64
2016,6,11,17,15,703.0,87.0,2.95,19.5,381.5,59.62,46.46
2016,6,11,17,30,669.0,82.0,2.9,19.0,330.0,57.82,45.13
2016,6,11,17,45,620.5,76.0,2.85,18.5,279.0,55.06,42.9
2016,6,11,18,0,572.0,70.0,2.8,18.0,228.0,52.19,40.46
2016,6,11,18,15,504.5,61.5,2.75,17.0,180.5,47.02,35.93
2016,6,11,18,30,437.0,53.0,2.7,16.0,133.0,41.65,31.01
2016,6,11,18,45,336.5,42.0,2.65,15.5,92.5,33.7,23.54
2016,6,11,19,0,236.0,31.0,2.6,15.0,52.0,24.28,13.88
2016,6,11,19,15,118.0,15.5,2.55,14.5,26.0,12.21,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
