Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.5,5.5,2.1,11.5,6.0,0.0,0.0
2016,6,12,5,0,49.0,11.0,2.1,12.0,12.0,18.94,0.0
2016,6,12,5,15,171.0,24.5,2.2,12.5,42.0,76.6,36.98
2016,6,12,5,30,293.0,38.0,2.3,13.0,72.0,142.37,102.87
2016,6,12,5,45,380.5,48.5,2.4,13.5,114.5,203.1,156.92
2016,6,12,6,0,468.0,59.0,2.5,14.0,157.0,273.4,218.47
2016,6,12,6,15,528.5,67.0,2.45,14.0,205.5,337.54,274.79
2016,6,12,6,30,589.0,75.0,2.4,14.0,254.0,407.2,334.07
2016,6,12,6,45,634.5,80.5,2.35,14.5,305.0,470.59,385.87
2016,6,12,7,0,680.0,86.0,2.3,15.0,356.0,537.03,438.11
2016,6,12,7,15,711.0,90.5,2.25,15.0,406.5,595.29,482.99
2016,6,12,7,30,742.0,95.0,2.2,15.0,457.0,654.42,527.13
2016,6,12,7,45,766.5,98.5,2.15,15.5,507.0,705.34,561.63
2016,6,12,8,0,791.0,102.0,2.1,16.0,557.0,758.51,596.57
2016,6,12,8,15,808.5,105.0,2.05,16.5,603.5,804.52,625.51
2016,6,12,8,30,826.0,108.0,2.0,17.0,650.0,848.95,652.73
2016,6,12,8,45,840.0,111.0,1.95,17.5,693.5,888.38,675.96
2016,6,12,9,0,854.0,114.0,1.9,18.0,737.0,925.48,697.2
2016,6,12,9,15,864.0,116.0,1.9,18.0,775.0,945.93,708.98
2016,6,12,9,30,874.0,118.0,1.9,18.0,813.0,972.31,724.88
2016,6,12,9,45,885.5,117.5,1.9,18.5,847.0,994.43,736.5
2016,6,12,10,0,897.0,117.0,1.9,19.0,881.0,1013.39,746.07
2016,6,12,10,15,902.5,118.5,1.95,19.0,908.0,1025.14,753.13
2016,6,12,10,30,908.0,120.0,2.0,19.0,935.0,1033.3,758.07
2016,6,12,10,45,910.5,122.0,2.1,19.5,955.0,1035.34,758.41
2016,6,12,11,0,913.0,124.0,2.2,20.0,975.0,1033.69,756.5
2016,6,12,11,15,915.5,124.5,2.25,20.0,988.0,1026.88,752.24
2016,6,12,11,30,918.0,125.0,2.3,20.0,1001.0,1016.47,745.78
2016,6,12,11,45,917.0,126.0,2.4,20.0,1006.5,999.63,735.77
2016,6,12,12,0,916.0,127.0,2.5,20.0,1012.0,979.45,723.58
2016,6,12,12,15,915.5,127.0,2.55,20.0,1011.0,955.59,708.47
2016,6,12,12,30,915.0,127.0,2.6,20.0,1010.0,928.64,691.27
2016,6,12,12,45,910.0,129.0,2.65,20.0,1000.0,896.65,670.62
2016,6,12,13,0,905.0,131.0,2.7,20.0,990.0,862.04,648.07
2016,6,12,13,15,901.5,130.0,2.7,20.0,974.5,823.56,622.33
2016,6,12,13,30,898.0,129.0,2.7,20.0,959.0,782.72,594.78
2016,6,12,13,45,892.5,128.0,2.7,20.0,936.0,738.27,563.11
2016,6,12,14,0,887.0,127.0,2.7,20.0,913.0,691.96,528.85
2016,6,12,14,15,880.0,125.5,2.65,19.5,884.0,642.66,492.28
2016,6,12,14,30,873.0,124.0,2.6,19.0,855.0,592.06,453.64
2016,6,12,14,45,863.5,122.0,2.6,19.0,820.0,538.72,411.08
2016,6,12,15,0,854.0,120.0,2.6,19.0,785.0,484.77,366.77
2016,6,12,15,15,842.0,117.5,2.55,19.0,745.5,425.0,316.73
2016,6,12,15,30,830.0,115.0,2.5,19.0,706.0,368.73,268.11
2016,6,12,15,45,815.5,112.0,2.45,19.0,662.0,311.86,218.35
2016,6,12,16,0,801.0,109.0,2.4,19.0,618.0,256.02,169.62
2016,6,12,16,15,781.5,105.5,2.35,18.5,570.5,200.27,123.47
2016,6,12,16,30,762.0,102.0,2.3,18.0,523.0,146.62,84.22
2016,6,12,16,45,738.0,97.5,2.3,18.0,473.5,94.35,57.0
2016,6,12,17,0,714.0,93.0,2.3,18.0,424.0,61.75,48.41
2016,6,12,17,15,680.0,87.5,2.25,17.5,373.5,59.76,46.97
2016,6,12,17,30,646.0,82.0,2.2,17.0,323.0,57.62,45.33
2016,6,12,17,45,603.0,75.5,2.2,16.5,274.0,54.51,42.77
2016,6,12,18,0,560.0,69.0,2.2,16.0,225.0,51.26,39.98
2016,6,12,18,15,495.0,61.0,2.15,15.5,178.5,46.5,35.71
2016,6,12,18,30,430.0,53.0,2.1,15.0,132.0,41.57,31.1
2016,6,12,18,45,336.0,42.0,2.05,14.5,92.5,33.64,23.63
2016,6,12,19,0,242.0,31.0,2.0,14.0,53.0,24.27,14.05
2016,6,12,19,15,121.0,15.5,2.05,13.5,26.5,12.21,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.7,10.5,6.0,0.0,0.0
2016,6,13,5,0,58.0,11.0,2.8,11.0,12.0,20.54,0.0
2016,6,13,5,15,180.0,24.0,2.8,11.0,42.0,77.95,37.69
2016,6,13,5,30,302.0,37.0,2.8,11.0,72.0,143.85,104.64
2016,6,13,5,45,393.5,46.0,2.85,11.5,114.0,204.85,159.42
2016,6,13,6,0,485.0,55.0,2.9,12.0,156.0,275.78,222.13
2016,6,13,6,15,252.5,81.5,2.9,12.5,135.0,211.73,173.87
2016,6,13,6,30,20.0,108.0,2.9,13.0,114.0,111.71,90.03
2016,6,13,6,45,26.0,127.5,2.95,13.5,137.0,141.65,115.3
2016,6,13,7,0,32.0,147.0,3.0,14.0,160.0,166.02,135.29
2016,6,13,7,15,75.5,176.5,3.0,14.0,212.0,227.01,186.19
2016,6,13,7,30,119.0,206.0,3.0,14.0,264.0,303.26,248.39
2016,6,13,7,45,458.0,150.5,3.05,14.5,408.5,526.74,431.09
2016,6,13,8,0,797.0,95.0,3.1,15.0,553.0,754.8,603.57
2016,6,13,8,15,815.0,98.0,3.15,15.0,600.0,801.42,634.34
2016,6,13,8,30,833.0,101.0,3.2,15.0,647.0,846.49,664.98
2016,6,13,8,45,847.5,103.0,3.25,15.5,690.5,877.43,683.99
2016,6,13,9,0,862.0,105.0,3.3,16.0,734.0,913.73,706.72
2016,6,13,9,15,873.0,107.5,3.3,16.0,773.5,944.8,726.55
2016,6,13,9,30,884.0,110.0,3.3,16.0,813.0,972.97,744.34
2016,6,13,9,45,896.0,109.5,3.3,16.5,848.0,995.83,757.05
2016,6,13,10,0,908.0,109.0,3.3,17.0,883.0,1015.51,767.61
2016,6,13,10,15,914.5,110.5,3.4,17.0,910.5,1028.48,775.98
2016,6,13,10,30,921.0,112.0,3.5,17.0,938.0,1037.84,782.08
2016,6,13,10,45,923.5,114.0,3.6,17.5,958.5,1040.05,782.03
2016,6,13,11,0,926.0,116.0,3.7,18.0,979.0,1038.52,779.64
2016,6,13,11,15,928.5,116.5,3.8,18.0,993.0,1031.78,775.36
2016,6,13,11,30,931.0,117.0,3.9,18.0,1007.0,1021.38,768.72
2016,6,13,11,45,929.5,119.5,4.0,18.0,1012.5,1005.47,758.44
2016,6,13,12,0,928.0,122.0,4.1,18.0,1018.0,986.12,745.87
2016,6,13,12,15,928.0,122.0,4.15,18.0,1017.0,962.56,730.14
2016,6,13,12,30,928.0,122.0,4.2,18.0,1016.0,935.83,712.24
2016,6,13,12,45,925.5,122.0,4.3,18.5,1007.5,903.92,689.64
2016,6,13,13,0,923.0,122.0,4.4,19.0,999.0,869.23,665.17
2016,6,13,13,15,920.0,121.0,4.45,18.5,983.5,830.62,640.11
2016,6,13,13,30,917.0,120.0,4.5,18.0,968.0,789.54,612.95
2016,6,13,13,45,908.5,121.5,4.55,18.0,944.5,744.44,580.23
2016,6,13,14,0,900.0,123.0,4.6,18.0,921.0,697.64,544.58
2016,6,13,14,15,893.5,121.5,4.6,17.5,892.0,648.11,506.84
2016,6,13,14,30,887.0,120.0,4.6,17.0,863.0,597.19,466.87
2016,6,13,14,45,881.0,116.5,4.7,17.0,829.0,543.75,423.16
2016,6,13,15,0,875.0,113.0,4.8,17.0,795.0,489.34,377.29
2016,6,13,15,15,863.5,110.5,4.8,17.0,754.5,432.81,328.28
2016,6,13,15,30,852.0,108.0,4.8,17.0,714.0,376.35,278.19
2016,6,13,15,45,846.0,101.5,4.85,17.0,671.5,318.69,226.36
2016,6,13,16,0,840.0,95.0,4.9,17.0,629.0,254.43,169.39
2016,6,13,16,15,822.0,92.0,4.9,16.5,581.0,197.12,120.77
2016,6,13,16,30,804.0,89.0,4.9,16.0,533.0,141.68,79.26
2016,6,13,16,45,780.5,85.5,4.9,16.0,483.5,87.72,50.7
2016,6,13,17,0,757.0,82.0,4.9,16.0,434.0,60.05,47.33
2016,6,13,17,15,725.0,77.5,4.9,15.5,383.0,58.18,45.96
2016,6,13,17,30,693.0,73.0,4.9,15.0,332.0,51.22,40.01
2016,6,13,17,45,639.5,69.5,4.9,14.5,281.0,50.04,39.13
2016,6,13,18,0,586.0,66.0,4.9,14.0,230.0,48.9,38.2
2016,6,13,18,15,521.5,58.5,4.8,13.5,183.0,44.45,34.16
2016,6,13,18,30,457.0,51.0,4.7,13.0,136.0,39.84,29.81
2016,6,13,18,45,354.0,41.0,4.65,13.0,95.5,32.72,22.97
2016,6,13,19,0,251.0,31.0,4.6,13.0,55.0,25.36,15.07
2016,6,13,19,15,125.5,15.5,4.6,12.5,27.5,12.2,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,5.5,3.7,10.0,6.5,0.0,0.0
2016,6,14,5,0,66.0,11.0,3.7,10.0,13.0,21.94,0.0
2016,6,14,5,15,195.0,23.5,3.7,10.5,43.0,82.01,39.66
2016,6,14,5,30,324.0,36.0,3.7,11.0,73.0,149.14,108.37
2016,6,14,5,45,423.5,43.5,3.75,11.5,116.5,212.49,165.36
2016,6,14,6,0,523.0,51.0,3.8,12.0,160.0,286.54,231.03
2016,6,14,6,15,579.5,57.0,3.8,12.5,208.0,349.18,286.9
2016,6,14,6,30,636.0,63.0,3.8,13.0,256.0,416.88,345.28
2016,6,14,6,45,563.5,87.0,3.85,13.5,281.0,436.39,362.33
2016,6,14,7,0,491.0,111.0,3.9,14.0,306.0,441.01,365.97
2016,6,14,7,15,637.5,94.0,3.85,14.0,382.5,549.36,454.03
2016,6,14,7,30,784.0,77.0,3.8,14.0,459.0,660.02,540.49
2016,6,14,7,45,806.0,79.5,3.75,14.5,508.0,712.17,576.49
2016,6,14,8,0,828.0,82.0,3.7,15.0,557.0,757.35,606.79
2016,6,14,8,15,843.5,84.5,3.65,15.0,603.5,802.02,637.32
2016,6,14,8,30,859.0,87.0,3.6,15.0,650.0,844.96,666.14
2016,6,14,8,45,869.5,90.0,3.55,15.0,692.5,882.0,690.37
2016,6,14,9,0,880.0,93.0,3.5,15.0,735.0,916.49,712.59
2016,6,14,9,15,638.5,210.0,3.5,15.0,689.0,849.9,663.52
2016,6,14,9,30,397.0,327.0,3.5,15.0,643.0,731.63,570.96
2016,6,14,9,45,462.0,319.5,3.5,15.5,702.0,805.67,624.29
2016,6,14,10,0,527.0,312.0,3.5,16.0,761.0,865.06,665.16
2016,6,14,10,15,714.5,215.0,3.55,16.0,844.0,957.22,732.61
2016,6,14,10,30,902.0,118.0,3.6,16.0,927.0,1024.98,777.73
2016,6,14,10,45,908.5,117.5,3.65,16.0,948.5,1028.61,779.22
2016,6,14,11,0,915.0,117.0,3.7,16.0,970.0,1028.61,778.94
2016,6,14,11,15,918.0,117.5,3.75,16.0,984.0,1022.49,774.65
2016,6,14,11,30,921.0,118.0,3.8,16.0,998.0,1012.74,768.05
2016,6,14,11,45,923.0,117.5,3.9,16.0,1004.5,997.51,758.15
2016,6,14,12,0,925.0,117.0,4.0,16.0,1011.0,978.83,745.95
2016,6,14,12,15,925.0,117.0,4.1,16.0,1010.5,955.46,730.52
2016,6,14,12,30,925.0,117.0,4.2,16.0,1010.0,928.93,712.87
2016,6,14,12,45,927.0,114.5,4.35,16.0,1002.5,898.82,693.04
2016,6,14,13,0,929.0,112.0,4.5,16.0,995.0,865.67,671.15
2016,6,14,13,15,926.5,111.0,4.55,16.0,980.0,827.38,644.65
2016,6,14,13,30,924.0,110.0,4.6,16.0,965.0,786.56,616.11
2016,6,14,13,45,920.0,109.0,4.65,16.0,943.0,742.33,584.08
2016,6,14,14,0,916.0,108.0,4.7,16.0,921.0,696.03,548.47
2016,6,14,14,15,718.0,207.5,4.7,16.0,832.0,613.83,482.35
2016,6,14,14,30,520.0,307.0,4.7,16.0,743.0,545.23,426.68
2016,6,14,14,45,706.0,204.0,4.7,16.0,770.0,523.22,408.87
2016,6,14,15,0,892.0,101.0,4.7,16.0,797.0,488.08,377.7
2016,6,14,15,15,729.0,160.5,4.7,15.5,710.0,412.56,316.01
2016,6,14,15,30,566.0,220.0,4.7,15.0,623.0,359.41,272.88
2016,6,14,15,45,705.5,156.0,4.75,15.0,626.5,311.8,226.85
2016,6,14,16,0,845.0,92.0,4.8,15.0,630.0,260.66,175.57
2016,6,14,16,15,827.5,89.0,4.8,15.0,582.5,196.52,120.72
2016,6,14,16,30,810.0,86.0,4.8,15.0,535.0,140.83,78.49
2016,6,14,16,45,786.0,83.0,4.85,15.0,485.5,86.88,49.68
2016,6,14,17,0,762.0,80.0,4.9,15.0,436.0,58.54,46.19
2016,6,14,17,15,527.5,107.5,4.9,14.5,340.5,73.37,59.57
2016,6,14,17,30,293.0,135.0,4.9,14.0,245.0,98.48,82.07
2016,6,14,17,45,267.5,119.0,4.9,14.0,208.0,88.16,73.07
2016,6,14,18,0,242.0,103.0,4.9,14.0,171.0,77.44,63.58
2016,6,14,18,15,360.0,76.0,4.8,13.5,155.0,56.52,44.92
2016,6,14,18,30,478.0,49.0,4.7,13.0,139.0,38.13,28.3
2016,6,14,18,45,368.5,40.5,4.6,12.5,97.5,32.26,22.64
2016,6,14,19,0,259.0,32.0,4.5,12.0,56.0,26.27,15.98
2016,6,14,19,15,129.5,16.0,4.45,11.5,28.0,12.6,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,9.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,10.0,13.0,11.82,0.0
2016,6,15,5,15,163.5,24.5,3.85,10.0,43.0,74.24,35.52
2016,6,15,5,30,327.0,36.0,3.9,10.0,73.0,149.73,109.12
2016,6,15,5,45,423.0,43.5,4.0,10.5,116.5,211.94,165.52
2016,6,15,6,0,519.0,51.0,4.1,11.0,160.0,284.46,230.31
2016,6,15,6,15,576.0,57.5,4.15,11.5,208.0,347.66,286.99
2016,6,15,6,30,633.0,64.0,4.2,12.0,256.0,415.99,346.32
2016,6,15,6,45,521.0,95.5,4.3,12.5,272.5,420.86,351.42
2016,6,15,7,0,409.0,127.0,4.4,13.0,289.0,407.91,340.36
2016,6,15,7,15,488.5,126.5,4.45,13.0,346.0,479.71,399.76
2016,6,15,7,30,568.0,126.0,4.5,13.0,403.0,564.21,467.53
2016,6,15,7,45,699.0,104.0,4.55,13.5,480.5,662.15,544.03
2016,6,15,8,0,830.0,82.0,4.6,14.0,558.0,758.41,614.36
2016,6,15,8,15,846.0,84.5,4.6,14.0,604.5,803.59,645.76
2016,6,15,8,30,862.0,87.0,4.6,14.0,651.0,847.07,675.79
2016,6,15,8,45,875.0,88.5,4.7,14.5,694.0,884.76,700.66
2016,6,15,9,0,888.0,90.0,4.8,15.0,737.0,920.04,723.61
2016,6,15,9,15,897.5,91.5,4.8,15.0,776.0,949.41,742.87
2016,6,15,9,30,907.0,93.0,4.8,15.0,815.0,975.79,759.98
2016,6,15,9,45,591.5,247.0,4.85,15.0,725.5,860.83,675.14
2016,6,15,10,0,276.0,401.0,4.9,15.0,636.0,696.56,545.07
2016,6,15,10,15,598.0,254.0,4.9,15.0,784.0,881.4,690.24
2016,6,15,10,30,920.0,107.0,4.9,15.0,932.0,1031.41,795.99
2016,6,15,10,45,927.0,106.5,4.95,15.5,954.0,1035.71,796.05
2016,6,15,11,0,934.0,106.0,5.0,16.0,976.0,1036.32,794.7
2016,6,15,11,15,936.5,106.5,5.0,16.0,990.0,1029.78,789.65
2016,6,15,11,30,939.0,107.0,5.0,16.0,1004.0,1019.55,782.21
2016,6,15,11,45,943.0,105.5,5.05,16.0,1011.5,1005.18,772.42
2016,6,15,12,0,947.0,104.0,5.1,16.0,1019.0,987.25,760.22
2016,6,15,12,15,947.0,104.0,5.05,16.0,1018.0,963.6,743.32
2016,6,15,12,30,947.0,104.0,5.0,16.0,1017.0,936.71,724.21
2016,6,15,12,45,935.5,110.5,4.95,16.0,1006.5,902.79,700.14
2016,6,15,13,0,924.0,117.0,4.9,16.0,996.0,866.41,674.29
2016,6,15,13,15,584.0,286.0,4.85,16.0,838.5,721.54,564.27
2016,6,15,13,30,244.0,455.0,4.8,16.0,681.0,585.34,455.29
2016,6,15,13,45,358.5,403.0,4.8,16.0,726.5,604.3,472.22
2016,6,15,14,0,473.0,351.0,4.8,16.0,772.0,613.32,480.22
2016,6,15,14,15,477.0,334.0,4.7,15.5,746.5,573.14,449.71
2016,6,15,14,30,481.0,317.0,4.6,15.0,721.0,531.94,417.91
2016,6,15,14,45,409.0,329.5,4.6,15.0,663.0,474.43,372.09
2016,6,15,15,0,337.0,342.0,4.6,15.0,605.0,426.91,333.92
2016,6,15,15,15,611.0,216.0,4.55,14.5,663.0,410.55,316.97
2016,6,15,15,30,885.0,90.0,4.5,14.0,721.0,374.95,279.55
2016,6,15,15,45,875.0,86.5,4.45,14.0,677.5,316.82,226.51
2016,6,15,16,0,865.0,83.0,4.4,14.0,634.0,259.05,174.05
2016,6,15,16,15,848.0,80.0,4.3,14.0,586.5,201.13,123.97
2016,6,15,16,30,831.0,77.0,4.2,14.0,539.0,144.83,81.08
2016,6,15,16,45,808.0,74.5,4.15,14.0,489.0,82.37,45.17
2016,6,15,17,0,785.0,72.0,4.1,14.0,439.0,52.77,41.28
2016,6,15,17,15,755.0,68.0,3.95,13.5,388.0,50.99,39.94
2016,6,15,17,30,725.0,64.0,3.8,13.0,337.0,49.12,38.48
2016,6,15,17,45,682.5,60.0,3.65,12.5,286.5,47.1,36.82
2016,6,15,18,0,640.0,56.0,3.5,12.0,236.0,45.04,35.06
2016,6,15,18,15,579.0,50.0,3.25,11.5,188.5,37.64,28.36
2016,6,15,18,30,518.0,44.0,3.0,11.0,141.0,33.96,24.85
2016,6,15,18,45,424.5,35.5,2.75,11.0,100.0,27.94,19.02
2016,6,15,19,0,331.0,27.0,2.5,11.0,59.0,21.72,12.38
2016,6,15,19,15,165.5,13.5,2.35,10.5,29.5,10.64,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.2,11.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.2,11.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,11.5,1.2,11.0,11.5,10.11,0.47
2016,6,16,5,30,0.0,20.0,1.2,11.0,20.0,17.6,8.95
2016,6,16,5,45,0.0,32.0,1.3,11.5,32.0,28.21,18.42
2016,6,16,6,0,0.0,44.0,1.4,12.0,44.0,38.83,27.79
2016,6,16,6,15,0.0,58.0,1.3,12.0,58.0,51.58,38.95
2016,6,16,6,30,0.0,72.0,1.2,12.0,72.0,64.5,50.1
2016,6,16,6,45,0.0,86.0,1.2,12.5,86.0,77.43,60.95
2016,6,16,7,0,0.0,100.0,1.2,13.0,100.0,90.36,71.59
2016,6,16,7,15,25.0,146.0,1.15,13.0,158.5,159.64,129.72
2016,6,16,7,30,50.0,192.0,1.1,13.0,217.0,226.92,184.54
2016,6,16,7,45,113.0,221.5,1.1,13.5,285.0,318.87,258.07
2016,6,16,8,0,176.0,251.0,1.1,14.0,353.0,403.96,323.7
2016,6,16,8,15,97.0,240.5,1.1,14.0,297.5,318.23,254.37
2016,6,16,8,30,18.0,230.0,1.1,14.0,242.0,228.78,181.49
2016,6,16,8,45,101.0,285.0,1.1,14.5,358.5,371.9,294.93
2016,6,16,9,0,184.0,340.0,1.1,15.0,475.0,522.75,406.96
2016,6,16,9,15,130.0,351.5,1.15,15.0,449.5,486.56,376.89
2016,6,16,9,30,76.0,363.0,1.2,15.0,424.0,431.86,334.58
2016,6,16,9,45,202.5,374.5,1.3,15.5,545.0,581.29,447.25
2016,6,16,10,0,329.0,386.0,1.4,16.0,666.0,732.78,554.6
2016,6,16,10,15,196.5,398.5,1.5,16.0,567.5,599.29,456.17
2016,6,16,10,30,64.0,411.0,1.6,16.0,469.0,463.6,354.83
2016,6,16,10,45,157.0,434.0,1.7,16.5,580.0,591.28,450.4
2016,6,16,11,0,250.0,457.0,1.8,17.0,691.0,715.32,538.06
2016,6,16,11,15,245.0,466.0,1.9,17.0,697.5,712.5,535.04
2016,6,16,11,30,240.0,475.0,2.0,17.0,704.0,697.05,524.58
2016,6,16,11,45,254.5,464.0,2.1,17.5,708.5,701.76,527.79
2016,6,16,12,0,269.0,453.0,2.2,18.0,713.0,693.75,522.12
2016,6,16,12,15,179.5,462.0,2.25,18.0,636.0,600.92,454.44
2016,6,16,12,30,90.0,471.0,2.3,18.0,559.0,513.19,389.45
2016,6,16,12,45,64.0,437.0,2.4,18.0,499.5,452.96,345.68
2016,6,16,13,0,38.0,403.0,2.5,18.0,440.0,395.08,302.73
2016,6,16,13,15,61.0,423.5,2.55,18.0,481.0,426.32,326.98
2016,6,16,13,30,84.0,444.0,2.6,18.0,522.0,454.83,348.57
2016,6,16,13,45,81.5,431.0,2.65,18.0,505.5,434.03,333.19
2016,6,16,14,0,79.0,418.0,2.7,18.0,489.0,413.47,318.13
2016,6,16,14,15,83.0,406.5,2.7,17.5,479.0,398.31,307.59
2016,6,16,14,30,87.0,395.0,2.7,17.0,469.0,382.68,296.52
2016,6,16,14,45,155.5,381.5,2.75,17.0,506.0,393.92,305.37
2016,6,16,15,0,224.0,368.0,2.8,17.0,543.0,400.45,309.55
2016,6,16,15,15,188.5,350.5,2.75,17.0,492.5,355.32,274.38
2016,6,16,15,30,153.0,333.0,2.7,17.0,442.0,314.17,242.53
2016,6,16,15,45,150.5,310.5,2.7,17.0,412.5,282.99,217.72
2016,6,16,16,0,148.0,288.0,2.7,17.0,383.0,252.39,193.25
2016,6,16,16,15,162.0,264.5,2.6,16.5,361.0,224.45,170.69
2016,6,16,16,30,176.0,241.0,2.5,16.0,339.0,195.24,147.97
2016,6,16,16,45,118.5,214.5,2.45,16.0,277.5,159.98,124.39
2016,6,16,17,0,61.0,188.0,2.4,16.0,216.0,143.31,119.34
2016,6,16,17,15,57.5,167.0,2.3,15.5,191.0,128.81,107.47
2016,6,16,17,30,54.0,146.0,2.2,15.0,166.0,113.99,95.11
2016,6,16,17,45,49.0,125.0,2.1,15.0,141.0,98.85,82.06
2016,6,16,18,0,44.0,104.0,2.0,15.0,116.0,83.41,68.53
2016,6,16,18,15,34.5,84.5,1.8,14.5,93.0,68.65,55.46
2016,6,16,18,30,25.0,65.0,1.6,14.0,70.0,53.65,41.91
2016,6,16,18,45,12.5,47.0,1.45,13.5,49.5,39.43,28.86
2016,6,16,19,0,0.0,29.0,1.3,13.0,29.0,25.17,15.18
2016,6,16,19,15,0.0,14.5,1.2,13.0,14.5,12.77,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.0,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,6.5,1.55,12.5,6.5,5.7,0.0
2016,6,17,5,30,0.0,11.0,1.6,13.0,11.0,9.66,2.29
2016,6,17,5,45,0.0,17.5,1.7,13.5,17.5,15.38,7.38
2016,6,17,6,0,0.0,24.0,1.8,14.0,24.0,21.11,12.43
2016,6,17,6,15,0.0,31.0,1.8,14.0,31.0,27.3,17.85
2016,6,17,6,30,0.0,38.0,1.8,14.0,38.0,33.49,23.2
2016,6,17,6,45,0.0,45.5,1.8,14.5,45.5,40.13,28.81
2016,6,17,7,0,0.0,53.0,1.8,15.0,53.0,46.79,34.32
2016,6,17,7,15,0.0,67.5,1.8,15.0,67.5,59.67,45.09
2016,6,17,7,30,0.0,82.0,1.8,15.0,82.0,72.58,55.75
2016,6,17,7,45,0.0,68.5,1.85,15.0,68.5,60.59,45.51
2016,6,17,8,0,0.0,55.0,1.9,15.0,55.0,48.63,35.35
2016,6,17,8,15,3.5,124.0,1.95,15.5,126.0,114.13,89.49
2016,6,17,8,30,7.0,193.0,2.0,16.0,197.0,182.9,144.7
2016,6,17,8,45,21.5,242.5,2.05,16.5,257.5,243.75,192.67
2016,6,17,9,0,36.0,292.0,2.1,17.0,318.0,320.74,251.92
2016,6,17,9,15,19.5,227.5,2.15,17.0,242.0,226.74,177.72
2016,6,17,9,30,3.0,163.0,2.2,17.0,166.0,149.93,116.27
2016,6,17,9,45,1.5,129.5,2.3,17.0,131.0,117.49,90.21
2016,6,17,10,0,0.0,96.0,2.4,17.0,96.0,85.55,64.3
2016,6,17,10,15,1.5,125.0,2.45,17.0,127.0,113.46,86.81
2016,6,17,10,30,3.0,154.0,2.5,17.0,158.0,141.5,109.15
2016,6,17,10,45,4.0,159.5,2.55,17.5,164.0,147.49,113.6
2016,6,17,11,0,5.0,165.0,2.6,18.0,170.0,153.44,118.03
2016,6,17,11,15,10.0,226.5,2.65,18.0,236.0,214.67,166.16
2016,6,17,11,30,15.0,288.0,2.7,18.0,302.0,275.87,213.37
2016,6,17,11,45,18.0,317.5,2.75,18.0,335.0,305.12,235.56
2016,6,17,12,0,21.0,347.0,2.8,18.0,368.0,333.88,257.33
2016,6,17,12,15,51.0,406.5,2.8,18.0,456.0,423.44,325.29
2016,6,17,12,30,81.0,466.0,2.8,18.0,544.0,500.67,382.44
2016,6,17,12,45,108.0,472.0,2.85,18.0,575.5,522.54,398.88
2016,6,17,13,0,135.0,478.0,2.9,18.0,607.0,546.09,416.68
2016,6,17,13,15,272.0,434.5,2.9,18.0,688.5,606.5,463.85
2016,6,17,13,30,409.0,391.0,2.9,18.0,770.0,654.45,500.63
2016,6,17,13,45,315.5,413.0,2.9,18.0,701.5,583.19,446.71
2016,6,17,14,0,222.0,435.0,2.9,18.0,633.0,520.48,399.27
2016,6,17,14,15,143.0,407.5,2.9,17.5,533.5,434.0,335.03
2016,6,17,14,30,64.0,380.0,2.9,17.0,434.0,358.01,277.76
2016,6,17,14,45,140.5,374.5,2.95,17.0,487.0,381.19,296.09
2016,6,17,15,0,217.0,369.0,3.0,17.0,540.0,398.29,308.29
2016,6,17,15,15,132.0,333.5,3.05,16.5,436.0,320.85,249.42
2016,6,17,15,30,47.0,298.0,3.1,16.0,332.0,258.94,202.93
2016,6,17,15,45,78.0,292.0,3.2,16.0,343.5,256.22,200.15
2016,6,17,16,0,109.0,286.0,3.3,16.0,355.0,249.36,193.47
2016,6,17,16,15,59.5,234.5,3.4,15.5,272.0,195.31,152.71
2016,6,17,16,30,10.0,183.0,3.5,15.0,189.0,154.37,122.47
2016,6,17,16,45,5.0,121.5,3.6,15.0,124.5,105.1,82.56
2016,6,17,17,0,0.0,60.0,3.7,15.0,60.0,53.02,41.31
2016,6,17,17,15,0.0,44.0,3.7,14.5,44.0,38.82,28.97
2016,6,17,17,30,0.0,28.0,3.7,14.0,28.0,24.66,16.48
2016,6,17,17,45,0.0,23.5,3.7,13.5,23.5,20.68,12.98
2016,6,17,18,0,0.0,19.0,3.7,13.0,19.0,16.71,9.43
2016,6,17,18,15,0.0,15.0,3.5,12.5,15.0,13.18,6.24
2016,6,17,18,30,0.0,11.0,3.3,12.0,11.0,9.66,3.01
2016,6,17,18,45,0.0,7.5,3.15,12.0,7.5,6.58,0.14
2016,6,17,19,0,0.0,4.0,3.0,12.0,4.0,3.5,0.0
2016,6,17,19,15,0.0,2.0,2.85,12.0,2.0,1.75,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,55.0,5.0,1.65,10.5,6.5,0.0,0.0
2016,6,18,5,0,110.0,10.0,1.7,11.0,13.0,28.66,0.0
2016,6,18,5,15,250.5,20.5,1.75,11.0,44.5,90.99,41.57
2016,6,18,5,30,391.0,31.0,1.8,11.0,76.0,162.47,116.68
2016,6,18,5,45,477.5,38.5,1.85,11.5,119.5,224.38,173.08
2016,6,18,6,0,564.0,46.0,1.9,12.0,163.0,295.71,236.35
2016,6,18,6,15,621.0,51.5,1.9,12.5,212.5,358.31,291.63
2016,6,18,6,30,678.0,57.0,1.9,13.0,262.0,427.81,350.55
2016,6,18,6,45,718.5,61.5,1.9,13.5,313.5,491.4,402.63
2016,6,18,7,0,759.0,66.0,1.9,14.0,365.0,557.42,454.52
2016,6,18,7,15,787.5,69.5,1.85,14.5,417.0,616.35,498.75
2016,6,18,7,30,816.0,73.0,1.8,15.0,469.0,675.79,540.79
2016,6,18,7,45,838.0,75.5,1.75,15.5,520.0,723.6,571.98
2016,6,18,8,0,860.0,78.0,1.7,16.0,571.0,775.96,605.64
2016,6,18,8,15,876.5,80.5,1.6,16.5,619.0,822.74,633.91
2016,6,18,8,30,893.0,83.0,1.5,17.0,667.0,867.77,660.16
2016,6,18,8,45,905.5,85.0,1.45,17.5,711.5,906.63,682.21
2016,6,18,9,0,918.0,87.0,1.4,18.0,756.0,942.97,702.19
2016,6,18,9,15,928.0,88.5,1.35,18.0,795.5,973.64,719.49
2016,6,18,9,30,938.0,90.0,1.3,18.0,835.0,1001.23,734.68
2016,6,18,9,45,943.0,93.0,1.3,18.5,869.0,1022.35,745.13
2016,6,18,10,0,948.0,96.0,1.3,19.0,903.0,1039.87,753.38
2016,6,18,10,15,953.5,97.0,1.3,19.0,931.0,1052.05,759.79
2016,6,18,10,30,959.0,98.0,1.3,19.0,959.0,1060.49,764.04
2016,6,18,10,45,964.0,98.5,1.3,19.5,980.5,1064.11,763.99
2016,6,18,11,0,969.0,99.0,1.3,20.0,1002.0,1063.88,761.73
2016,6,18,11,15,971.5,99.5,1.35,20.0,1016.0,1057.32,758.08
2016,6,18,11,30,974.0,100.0,1.4,20.0,1030.0,1046.95,752.21
2016,6,18,11,45,975.5,100.0,1.5,20.5,1037.0,1031.36,742.57
2016,6,18,12,0,977.0,100.0,1.6,21.0,1044.0,1012.13,730.64
2016,6,18,12,15,977.0,99.5,1.65,21.0,1043.5,987.53,715.92
2016,6,18,12,30,977.0,99.0,1.7,21.0,1043.0,959.59,699.02
2016,6,18,12,45,976.0,98.5,1.8,21.0,1035.0,927.55,679.97
2016,6,18,13,0,975.0,98.0,1.9,21.0,1027.0,892.46,658.64
2016,6,18,13,15,972.5,97.5,1.9,21.0,1011.5,853.25,633.29
2016,6,18,13,30,970.0,97.0,1.9,21.0,996.0,811.37,605.93
2016,6,18,13,45,965.5,96.5,1.95,21.0,973.5,765.56,575.94
2016,6,18,14,0,961.0,96.0,2.0,21.0,951.0,717.6,541.68
2016,6,18,14,15,955.5,95.0,2.0,21.0,922.0,666.64,503.96
2016,6,18,14,30,950.0,94.0,2.0,21.0,893.0,614.05,463.94
2016,6,18,14,45,940.5,93.5,2.05,21.0,857.5,558.44,420.64
2016,6,18,15,0,931.0,93.0,2.1,21.0,822.0,502.06,375.26
2016,6,18,15,15,921.0,91.0,2.1,20.5,781.5,443.76,327.41
2016,6,18,15,30,911.0,89.0,2.1,20.0,741.0,385.28,277.83
2016,6,18,15,45,896.0,88.0,2.15,20.0,695.5,326.23,226.41
2016,6,18,16,0,881.0,87.0,2.2,20.0,650.0,268.02,175.64
2016,6,18,16,15,864.0,84.5,2.2,19.5,602.0,209.45,126.79
2016,6,18,16,30,847.0,82.0,2.2,19.0,554.0,152.46,84.45
2016,6,18,16,45,824.5,78.5,2.25,19.0,503.0,88.33,47.6
2016,6,18,17,0,802.0,75.0,2.3,19.0,452.0,55.04,42.38
2016,6,18,17,15,772.0,71.5,2.3,18.5,400.0,53.72,41.5
2016,6,18,17,30,742.0,68.0,2.3,18.0,348.0,52.34,40.5
2016,6,18,17,45,701.0,63.0,2.3,18.0,297.0,49.61,38.2
2016,6,18,18,0,660.0,58.0,2.3,18.0,246.0,46.79,35.72
2016,6,18,18,15,599.0,52.0,2.3,17.0,197.0,39.26,29.13
2016,6,18,18,30,538.0,46.0,2.3,16.0,148.0,35.63,25.8
2016,6,18,18,45,444.5,37.5,2.35,15.5,105.5,29.65,20.15
2016,6,18,19,0,351.0,29.0,2.4,15.0,63.0,23.48,13.72
2016,6,18,19,15,175.5,14.5,2.4,14.5,31.5,11.48,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,12.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,13.0,13.0,29.65,0.0
2016,6,19,5,15,254.5,21.5,1.15,13.5,45.0,92.63,41.11
2016,6,19,5,30,398.0,32.0,1.1,14.0,77.0,165.24,116.99
2016,6,19,5,45,486.0,39.5,1.1,14.5,121.5,228.08,173.24
2016,6,19,6,0,574.0,47.0,1.1,15.0,166.0,300.46,236.08
2016,6,19,6,15,629.5,52.5,1.1,15.5,215.0,362.81,289.91
2016,6,19,6,30,685.0,58.0,1.1,16.0,264.0,432.0,347.11
2016,6,19,6,45,723.5,62.0,1.1,16.5,315.5,494.26,396.7
2016,6,19,7,0,762.0,66.0,1.1,17.0,367.0,558.72,445.88
2016,6,19,7,15,789.0,69.5,1.1,17.5,418.5,616.81,488.32
2016,6,19,7,30,816.0,73.0,1.1,18.0,470.0,675.27,528.62
2016,6,19,7,45,837.0,76.0,1.15,18.5,520.0,722.94,559.58
2016,6,19,8,0,858.0,79.0,1.2,19.0,570.0,775.08,593.07
2016,6,19,8,15,873.5,81.0,1.15,19.5,617.0,820.41,619.87
2016,6,19,8,30,889.0,83.0,1.1,20.0,664.0,863.93,644.84
2016,6,19,8,45,901.0,85.0,1.1,20.5,708.0,902.28,666.61
2016,6,19,9,0,913.0,87.0,1.1,21.0,752.0,938.08,686.45
2016,6,19,9,15,922.5,88.5,1.1,21.5,791.0,968.22,702.44
2016,6,19,9,30,932.0,90.0,1.1,22.0,830.0,995.28,716.41
2016,6,19,9,45,942.5,89.5,1.1,22.5,864.5,1017.86,727.52
2016,6,19,10,0,953.0,89.0,1.1,23.0,899.0,1037.07,736.57
2016,6,19,10,15,958.5,90.0,1.15,23.0,927.0,1049.44,743.9
2016,6,19,10,30,964.0,91.0,1.2,23.0,955.0,1058.05,749.12
2016,6,19,10,45,966.0,93.0,1.25,23.0,976.0,1060.42,750.66
2016,6,19,11,0,968.0,95.0,1.3,23.0,997.0,1058.89,750.02
2016,6,19,11,15,970.5,95.5,1.4,23.0,1011.0,1052.47,747.37
2016,6,19,11,30,973.0,96.0,1.5,23.0,1025.0,1042.22,742.42
2016,6,19,11,45,968.5,100.0,1.65,23.0,1030.5,1024.95,733.84
2016,6,19,12,0,964.0,104.0,1.8,23.0,1036.0,1004.14,722.89
2016,6,19,12,15,964.0,104.0,1.9,23.0,1035.5,980.3,709.19
2016,6,19,12,30,964.0,104.0,2.0,23.0,1035.0,953.15,693.23
2016,6,19,12,45,955.5,108.5,2.15,23.0,1025.0,919.65,673.45
2016,6,19,13,0,947.0,113.0,2.3,23.0,1015.0,883.48,651.57
2016,6,19,13,15,944.5,112.5,2.4,22.5,999.5,845.18,628.67
2016,6,19,13,30,942.0,112.0,2.5,22.0,984.0,804.29,603.55
2016,6,19,13,45,941.0,109.0,2.6,22.0,963.0,759.86,573.91
2016,6,19,14,0,940.0,106.0,2.7,22.0,942.0,713.06,540.33
2016,6,19,14,15,591.0,254.0,2.75,22.0,774.0,577.77,438.29
2016,6,19,14,30,242.0,402.0,2.8,22.0,606.0,469.5,355.44
2016,6,19,14,45,249.5,382.5,2.85,22.0,585.5,439.1,333.05
2016,6,19,15,0,257.0,363.0,2.9,22.0,565.0,407.91,309.15
2016,6,19,15,15,158.0,336.0,2.9,21.5,458.0,333.37,253.74
2016,6,19,15,30,59.0,309.0,2.9,21.0,351.0,271.25,208.18
2016,6,19,15,45,250.0,270.5,2.95,21.0,433.0,277.4,207.63
2016,6,19,16,0,441.0,232.0,3.0,21.0,515.0,267.32,191.28
2016,6,19,16,15,289.0,237.5,3.0,20.5,417.5,221.02,160.13
2016,6,19,16,30,137.0,243.0,3.0,20.0,320.0,193.1,145.68
2016,6,19,16,45,188.5,216.0,3.0,20.0,311.0,164.66,124.5
2016,6,19,17,0,240.0,189.0,3.0,20.0,302.0,130.43,106.66
2016,6,19,17,15,145.0,167.0,2.9,19.5,233.0,123.57,101.42
2016,6,19,17,30,50.0,145.0,2.8,19.0,164.0,113.45,93.22
2016,6,19,17,45,44.0,125.0,2.75,18.5,140.0,98.92,81.04
2016,6,19,18,0,38.0,105.0,2.7,18.0,116.0,84.12,68.36
2016,6,19,18,15,30.0,85.5,2.55,17.5,93.0,69.39,55.46
2016,6,19,18,30,22.0,66.0,2.4,17.0,70.0,54.4,42.07
2016,6,19,18,45,11.0,48.0,2.3,16.5,50.0,40.84,29.71
2016,6,19,19,0,0.0,30.0,2.2,16.0,30.0,25.99,15.75
2016,6,19,19,15,0.0,15.0,2.2,15.5,15.0,13.21,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,57.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,115.0,11.0,2.5,11.0,13.0,30.27,0.0
2016,6,20,5,15,262.5,21.5,2.5,11.5,45.5,94.15,41.2
2016,6,20,5,30,410.0,32.0,2.5,12.0,78.0,168.39,120.28
2016,6,20,5,45,501.5,39.0,2.55,12.5,123.0,232.51,178.72
2016,6,20,6,0,593.0,46.0,2.6,13.0,168.0,304.57,242.81
2016,6,20,6,15,647.5,51.0,2.5,13.5,217.5,368.94,299.71
2016,6,20,6,30,702.0,56.0,2.4,14.0,267.0,437.94,358.29
2016,6,20,6,45,742.0,59.5,2.35,14.5,319.0,501.28,410.25
2016,6,20,7,0,782.0,63.0,2.3,15.0,371.0,566.94,461.87
2016,6,20,7,15,808.5,66.5,2.3,15.5,423.0,625.61,506.31
2016,6,20,7,30,835.0,70.0,2.3,16.0,475.0,679.38,544.5
2016,6,20,7,45,854.5,73.0,2.35,17.0,525.0,732.03,579.14
2016,6,20,8,0,874.0,76.0,2.4,18.0,575.0,783.72,612.16
2016,6,20,8,15,889.5,78.0,2.4,18.5,623.0,829.68,641.17
2016,6,20,8,30,905.0,80.0,2.4,19.0,671.0,873.79,668.39
2016,6,20,8,45,916.0,82.0,2.4,19.5,715.0,911.8,690.97
2016,6,20,9,0,927.0,84.0,2.4,20.0,759.0,947.16,711.51
2016,6,20,9,15,936.0,86.0,2.4,20.5,798.5,977.78,728.68
2016,6,20,9,30,945.0,88.0,2.4,21.0,838.0,1005.26,743.66
2016,6,20,9,45,943.5,94.5,2.4,21.5,870.0,1024.14,752.99
2016,6,20,10,0,942.0,101.0,2.4,22.0,902.0,1039.12,759.89
2016,6,20,10,15,947.5,102.0,2.45,22.0,929.5,1051.3,767.12
2016,6,20,10,30,953.0,103.0,2.5,22.0,957.0,1059.75,772.11
2016,6,20,10,45,957.5,103.5,2.55,22.0,978.5,1062.92,773.85
2016,6,20,11,0,962.0,104.0,2.6,22.0,1000.0,1062.25,773.31
2016,6,20,11,15,964.5,104.5,2.65,22.0,1014.0,1055.79,769.19
2016,6,20,11,30,967.0,105.0,2.7,22.0,1028.0,1045.52,762.77
2016,6,20,11,45,969.0,104.0,2.75,22.0,1035.0,1029.58,752.79
2016,6,20,12,0,971.0,103.0,2.8,22.0,1042.0,1010.04,740.55
2016,6,20,12,15,970.5,103.0,2.85,22.0,1041.0,985.65,725.17
2016,6,20,12,30,970.0,103.0,2.9,22.0,1040.0,957.95,707.6
2016,6,20,12,45,968.0,103.0,3.0,22.0,1031.5,925.77,687.35
2016,6,20,13,0,966.0,103.0,3.1,22.0,1023.0,890.61,664.91
2016,6,20,13,15,963.0,102.0,3.15,22.0,1007.0,850.93,638.84
2016,6,20,13,30,960.0,101.0,3.2,22.0,991.0,808.64,610.74
2016,6,20,13,45,955.0,100.5,3.25,22.0,968.0,762.93,579.77
2016,6,20,14,0,950.0,100.0,3.3,22.0,945.0,715.14,544.72
2016,6,20,14,15,943.5,99.0,3.35,21.5,916.0,664.11,507.36
2016,6,20,14,30,937.0,98.0,3.4,21.0,887.0,611.57,467.61
2016,6,20,14,45,927.5,97.0,3.45,21.0,851.5,556.21,423.54
2016,6,20,15,0,918.0,96.0,3.5,21.0,816.0,500.11,377.51
2016,6,20,15,15,907.5,94.5,3.5,20.5,775.5,442.72,329.64
2016,6,20,15,30,897.0,93.0,3.5,20.0,735.0,385.2,280.21
2016,6,20,15,45,881.5,91.5,3.5,20.0,690.0,326.37,228.41
2016,6,20,16,0,866.0,90.0,3.5,20.0,645.0,268.46,177.45
2016,6,20,16,15,849.0,87.0,3.45,19.5,597.0,210.34,128.58
2016,6,20,16,30,832.0,84.0,3.4,19.0,549.0,146.22,79.95
2016,6,20,16,45,701.5,101.5,3.35,19.0,468.5,94.87,55.41
2016,6,20,17,0,571.0,119.0,3.3,19.0,388.0,78.81,62.94
2016,6,20,17,15,300.5,129.0,3.15,18.5,269.5,94.02,76.46
2016,6,20,17,30,30.0,139.0,3.0,18.0,151.0,109.58,90.3
2016,6,20,17,45,24.5,120.0,2.95,17.5,129.0,95.64,78.52
2016,6,20,18,0,19.0,101.0,2.9,17.0,107.0,84.11,68.63
2016,6,20,18,15,11.5,82.0,2.85,16.5,85.5,68.78,55.16
2016,6,20,18,30,4.0,63.0,2.8,16.0,64.0,53.37,41.35
2016,6,20,18,45,2.0,45.0,2.8,15.5,45.5,38.6,27.91
2016,6,20,19,0,0.0,27.0,2.8,15.0,27.0,23.67,13.94
2016,6,20,19,15,0.0,13.5,2.85,15.0,13.5,11.88,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,51.5,5.5,1.9,11.5,6.5,0.0,0.0
2016,6,21,5,0,103.0,11.0,1.9,12.0,13.0,28.07,0.0
2016,6,21,5,15,246.0,21.5,1.9,12.5,44.0,89.93,37.95
2016,6,21,5,30,389.0,32.0,1.9,13.0,75.0,161.93,114.95
2016,6,21,5,45,477.5,39.5,1.9,13.5,119.0,224.31,171.42
2016,6,21,6,0,566.0,47.0,1.9,14.0,163.0,296.3,234.75
2016,6,21,6,15,621.0,52.0,1.8,14.5,211.5,357.36,288.29
2016,6,21,6,30,676.0,57.0,1.7,15.0,260.0,425.22,345.21
2016,6,21,6,45,716.5,61.0,1.65,16.0,311.5,488.11,395.35
2016,6,21,7,0,757.0,65.0,1.6,17.0,363.0,553.43,444.99
2016,6,21,7,15,784.0,68.5,1.6,17.5,414.0,611.3,487.98
2016,6,21,7,30,811.0,72.0,1.6,18.0,465.0,669.56,528.91
2016,6,21,7,45,832.5,74.5,1.6,18.5,514.5,716.88,559.7
2016,6,21,8,0,854.0,77.0,1.6,19.0,564.0,768.72,593.0
2016,6,21,8,15,869.5,79.0,1.6,19.5,611.5,813.98,620.92
2016,6,21,8,30,885.0,81.0,1.6,20.0,659.0,857.47,647.13
2016,6,21,8,45,897.5,82.5,1.6,21.0,702.5,895.66,668.06
2016,6,21,9,0,910.0,84.0,1.6,22.0,746.0,931.38,686.99
2016,6,21,9,15,919.5,86.0,1.6,22.0,785.0,962.13,705.09
2016,6,21,9,30,929.0,88.0,1.6,22.0,824.0,989.82,721.18
2016,6,21,9,45,931.0,92.0,1.6,22.5,856.5,1009.17,730.55
2016,6,21,10,0,933.0,96.0,1.6,23.0,889.0,1024.86,737.7
2016,6,21,10,15,938.5,97.5,1.65,23.5,916.5,1037.62,743.86
2016,6,21,10,30,944.0,99.0,1.7,24.0,944.0,1046.69,747.82
2016,6,21,10,45,946.5,100.5,1.75,24.5,965.0,1049.01,747.7
2016,6,21,11,0,949.0,102.0,1.8,25.0,986.0,1047.53,745.41
2016,6,21,11,15,951.5,102.5,1.85,25.0,1000.0,1041.26,741.73
2016,6,21,11,30,954.0,103.0,1.9,25.0,1014.0,1031.23,735.84
2016,6,21,11,45,954.0,103.5,2.0,25.0,1020.5,1015.12,726.85
2016,6,21,12,0,954.0,104.0,2.1,25.0,1027.0,995.49,715.64
2016,6,21,12,15,954.0,104.0,2.2,25.0,1026.0,971.98,701.89
2016,6,21,12,30,954.0,104.0,2.3,25.0,1025.0,945.19,685.93
2016,6,21,12,45,949.5,105.5,2.4,25.0,1016.0,912.75,666.13
2016,6,21,13,0,945.0,107.0,2.5,25.0,1007.0,877.51,644.28
2016,6,21,13,15,942.0,106.5,2.6,24.5,992.0,839.04,621.2
2016,6,21,13,30,939.0,106.0,2.7,24.0,977.0,798.0,595.95
2016,6,21,13,45,935.0,105.0,2.85,24.0,954.5,753.44,566.63
2016,6,21,14,0,931.0,104.0,3.0,24.0,932.0,706.75,533.31
2016,6,21,14,15,925.0,103.0,3.05,23.5,903.5,656.91,497.24
2016,6,21,14,30,919.0,102.0,3.1,23.0,875.0,605.55,458.82
2016,6,21,14,45,911.0,100.5,3.2,23.0,841.0,551.44,416.32
2016,6,21,15,0,903.0,99.0,3.3,23.0,807.0,496.47,371.74
2016,6,21,15,15,892.5,97.0,3.35,22.5,767.5,439.48,324.78
2016,6,21,15,30,882.0,95.0,3.4,22.0,728.0,382.38,276.25
2016,6,21,15,45,869.0,93.0,3.45,22.0,684.0,324.71,225.82
2016,6,21,16,0,856.0,91.0,3.5,22.0,640.0,267.69,175.94
2016,6,21,16,15,839.0,88.0,3.5,21.5,592.5,210.13,127.88
2016,6,21,16,30,822.0,85.0,3.5,21.0,545.0,146.61,79.96
2016,6,21,16,45,800.5,81.5,3.5,20.5,495.5,91.58,49.64
2016,6,21,17,0,779.0,78.0,3.5,20.0,446.0,57.0,43.89
2016,6,21,17,15,749.0,74.0,3.45,19.5,395.0,55.4,42.77
2016,6,21,17,30,719.0,70.0,3.4,19.0,344.0,53.72,41.53
2016,6,21,17,45,678.5,65.0,3.4,18.5,293.5,51.07,39.39
2016,6,21,18,0,638.0,60.0,3.4,18.0,243.0,44.17,33.42
2016,6,21,18,15,577.5,54.0,3.3,17.5,195.5,40.73,30.35
2016,6,21,18,30,517.0,48.0,3.2,17.0,148.0,37.19,27.05
2016,6,21,18,45,423.5,39.5,3.1,16.5,106.0,31.29,21.49
2016,6,21,19,0,330.0,31.0,3.0,16.0,64.0,25.22,15.17
2016,6,21,19,15,165.0,15.5,3.0,15.5,32.0,12.32,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
