Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,43.5,5.5,3.5,10.5,6.5,0.0,0.0
2016,6,22,5,0,87.0,11.0,3.6,11.0,13.0,25.2,0.0
2016,6,22,5,15,233.0,22.0,3.65,11.5,44.0,87.03,35.63
2016,6,22,5,30,379.0,33.0,3.7,12.0,75.0,159.72,113.95
2016,6,22,5,45,469.0,41.0,3.75,12.5,119.0,222.62,171.44
2016,6,22,6,0,559.0,49.0,3.8,13.0,163.0,295.31,236.24
2016,6,22,6,15,616.0,54.5,3.8,13.5,212.0,359.26,293.28
2016,6,22,6,30,673.0,60.0,3.8,14.0,261.0,426.51,351.34
2016,6,22,6,45,526.5,95.0,3.8,14.5,270.0,420.56,347.62
2016,6,22,7,0,380.0,130.0,3.8,15.0,279.0,391.35,323.27
2016,6,22,7,15,269.0,166.5,3.75,15.5,279.5,364.81,299.96
2016,6,22,7,30,158.0,203.0,3.7,16.0,280.0,326.79,266.4
2016,6,22,7,45,226.0,218.0,3.65,16.5,340.5,399.09,324.2
2016,6,22,8,0,294.0,233.0,3.6,17.0,401.0,489.67,394.13
2016,6,22,8,15,297.5,255.0,3.55,17.0,437.0,526.37,420.65
2016,6,22,8,30,301.0,277.0,3.5,17.0,473.0,562.12,446.27
2016,6,22,8,45,606.0,182.5,3.5,17.5,611.5,760.32,598.36
2016,6,22,9,0,911.0,88.0,3.5,18.0,750.0,936.56,719.73
2016,6,22,9,15,920.5,90.0,3.45,18.5,789.0,967.34,736.21
2016,6,22,9,30,930.0,92.0,3.4,19.0,828.0,995.05,751.62
2016,6,22,9,45,937.5,93.0,3.35,19.5,862.0,1016.46,762.68
2016,6,22,10,0,945.0,94.0,3.3,20.0,896.0,1034.42,771.44
2016,6,22,10,15,950.5,95.0,3.3,20.0,924.0,1046.82,778.47
2016,6,22,10,30,956.0,96.0,3.3,20.0,952.0,1055.5,783.19
2016,6,22,10,45,959.5,97.0,3.3,20.5,973.5,1058.4,782.75
2016,6,22,11,0,963.0,98.0,3.3,21.0,995.0,1057.46,779.97
2016,6,22,11,15,966.0,98.5,3.3,21.0,1009.5,1051.68,775.67
2016,6,22,11,30,969.0,99.0,3.3,21.0,1024.0,1042.08,769.04
2016,6,22,11,45,970.0,99.5,3.35,21.0,1031.0,1026.81,759.2
2016,6,22,12,0,971.0,100.0,3.4,21.0,1038.0,1007.91,747.06
2016,6,22,12,15,699.5,256.5,3.4,21.0,932.5,898.39,672.94
2016,6,22,12,30,428.0,413.0,3.4,21.0,827.0,777.4,582.49
2016,6,22,12,45,691.5,261.0,3.4,21.0,923.0,845.76,637.76
2016,6,22,13,0,955.0,109.0,3.4,21.0,1019.0,888.05,668.25
2016,6,22,13,15,953.0,108.0,3.4,21.0,1004.0,849.56,641.82
2016,6,22,13,30,951.0,107.0,3.4,21.0,989.0,808.41,613.98
2016,6,22,13,45,946.5,106.5,3.45,21.0,967.0,763.44,583.15
2016,6,22,14,0,942.0,106.0,3.5,21.0,945.0,716.34,548.37
2016,6,22,14,15,936.5,105.0,3.5,21.0,916.5,666.29,510.36
2016,6,22,14,30,931.0,104.0,3.5,21.0,888.0,614.63,470.11
2016,6,22,14,45,923.5,102.0,3.5,21.0,853.5,559.74,426.3
2016,6,22,15,0,916.0,100.0,3.5,21.0,819.0,503.92,380.44
2016,6,22,15,15,905.5,98.0,3.5,20.5,778.5,446.2,332.42
2016,6,22,15,30,895.0,96.0,3.5,20.0,738.0,388.36,282.83
2016,6,22,15,45,882.0,93.5,3.55,20.0,693.5,329.53,231.06
2016,6,22,16,0,869.0,91.0,3.6,20.0,649.0,271.35,179.8
2016,6,22,16,15,851.5,88.0,3.6,19.5,600.5,212.93,130.63
2016,6,22,16,30,834.0,85.0,3.6,19.0,552.0,148.6,81.64
2016,6,22,16,45,811.5,82.0,3.65,19.0,501.5,93.15,50.66
2016,6,22,17,0,789.0,79.0,3.7,19.0,451.0,57.81,44.77
2016,6,22,17,15,758.5,75.0,3.7,18.5,399.5,56.23,43.67
2016,6,22,17,30,728.0,71.0,3.7,18.0,348.0,54.57,42.44
2016,6,22,17,45,685.0,66.0,3.75,17.5,297.0,51.93,40.31
2016,6,22,18,0,642.0,61.0,3.8,17.0,246.0,44.96,34.25
2016,6,22,18,15,581.0,55.0,3.8,16.0,197.5,41.54,31.27
2016,6,22,18,30,520.0,49.0,3.8,15.0,149.0,38.04,28.04
2016,6,22,18,45,422.0,40.5,3.8,14.5,106.5,32.16,22.44
2016,6,22,19,0,324.0,32.0,3.8,14.0,64.0,26.12,16.09
2016,6,22,19,15,162.0,16.0,3.8,13.5,32.0,12.75,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.0,3.3,10.5,6.0,0.0,0.0
2016,6,23,5,0,120.0,10.0,3.4,11.0,12.0,29.95,0.0
2016,6,23,5,15,270.0,20.0,3.4,11.0,44.5,93.2,36.64
2016,6,23,5,30,420.0,30.0,3.4,11.0,77.0,168.08,119.75
2016,6,23,5,45,511.5,37.0,3.45,11.5,122.0,230.41,177.47
2016,6,23,6,0,603.0,44.0,3.5,12.0,167.0,305.01,244.32
2016,6,23,6,15,657.0,49.0,3.5,12.5,216.5,369.53,302.22
2016,6,23,6,30,711.0,54.0,3.5,13.0,266.0,438.68,362.01
2016,6,23,6,45,750.0,57.5,3.55,14.0,318.0,501.85,414.27
2016,6,23,7,0,789.0,61.0,3.6,15.0,370.0,567.27,466.14
2016,6,23,7,15,814.0,64.0,3.5,15.5,421.0,624.72,510.27
2016,6,23,7,30,839.0,67.0,3.4,16.0,472.0,677.19,547.91
2016,6,23,7,45,858.5,69.0,3.35,16.5,521.5,728.91,583.21
2016,6,23,8,0,878.0,71.0,3.3,17.0,571.0,779.71,616.95
2016,6,23,8,15,891.5,73.0,3.25,17.5,617.5,824.32,645.47
2016,6,23,8,30,905.0,75.0,3.2,18.0,664.0,866.95,672.05
2016,6,23,8,45,915.0,77.0,3.15,18.5,707.0,904.25,694.43
2016,6,23,9,0,925.0,79.0,3.1,19.0,750.0,938.87,714.65
2016,6,23,9,15,932.5,80.5,3.05,19.5,788.0,967.69,730.68
2016,6,23,9,30,940.0,82.0,3.0,20.0,826.0,993.33,744.45
2016,6,23,9,45,940.5,86.0,3.0,20.5,857.5,1011.61,753.68
2016,6,23,10,0,941.0,90.0,3.0,21.0,889.0,1026.15,760.52
2016,6,23,10,15,945.0,91.0,3.05,21.0,915.5,1037.15,767.05
2016,6,23,10,30,949.0,92.0,3.1,21.0,942.0,1044.43,771.29
2016,6,23,10,45,953.0,92.0,3.2,21.0,962.5,1046.9,772.96
2016,6,23,11,0,957.0,92.0,3.3,21.0,983.0,1045.58,772.29
2016,6,23,11,15,958.5,92.5,3.4,21.0,996.0,1038.52,767.96
2016,6,23,11,30,960.0,93.0,3.5,21.0,1009.0,1027.71,761.28
2016,6,23,11,45,961.5,92.0,3.6,21.0,1015.5,1011.73,751.23
2016,6,23,12,0,963.0,91.0,3.7,21.0,1022.0,992.18,738.85
2016,6,23,12,15,963.0,91.0,3.8,21.0,1021.5,968.74,723.86
2016,6,23,12,30,963.0,91.0,3.9,21.0,1021.0,941.97,706.58
2016,6,23,12,45,959.0,93.0,4.0,21.0,1012.5,910.42,685.95
2016,6,23,13,0,955.0,95.0,4.1,21.0,1004.0,875.97,663.19
2016,6,23,13,15,952.5,94.5,4.1,20.5,989.0,837.72,638.36
2016,6,23,13,30,950.0,94.0,4.1,20.0,974.0,796.83,611.42
2016,6,23,13,45,948.0,91.5,4.2,20.0,953.0,752.06,580.61
2016,6,23,14,0,946.0,89.0,4.3,20.0,932.0,704.98,545.58
2016,6,23,14,15,940.0,88.0,4.35,20.0,903.0,654.62,506.9
2016,6,23,14,30,934.0,87.0,4.4,20.0,874.0,602.7,465.99
2016,6,23,14,45,927.0,85.0,4.45,20.0,839.5,548.1,421.81
2016,6,23,15,0,920.0,83.0,4.5,20.0,805.0,492.51,375.49
2016,6,23,15,15,910.0,81.5,4.5,19.5,765.5,435.38,327.14
2016,6,23,15,30,900.0,80.0,4.5,19.0,726.0,378.08,277.2
2016,6,23,15,45,886.5,78.0,4.5,19.0,681.5,319.43,224.82
2016,6,23,16,0,873.0,76.0,4.5,19.0,637.0,261.49,173.11
2016,6,23,16,15,857.0,74.0,4.5,18.5,590.0,204.09,124.08
2016,6,23,16,30,841.0,72.0,4.5,18.0,543.0,148.13,81.34
2016,6,23,16,45,818.5,69.5,4.5,18.0,493.5,93.16,50.46
2016,6,23,17,0,796.0,67.0,4.5,18.0,444.0,49.1,37.37
2016,6,23,17,15,768.0,64.0,4.4,17.5,393.5,47.93,36.58
2016,6,23,17,30,740.0,61.0,4.3,17.0,343.0,46.72,35.71
2016,6,23,17,45,699.5,57.0,4.25,16.5,293.0,44.59,33.99
2016,6,23,18,0,659.0,53.0,4.2,16.0,243.0,42.42,32.14
2016,6,23,18,15,601.5,48.0,4.05,15.5,195.5,39.26,29.32
2016,6,23,18,30,544.0,43.0,3.9,15.0,148.0,33.06,23.64
2016,6,23,18,45,451.5,35.5,3.8,14.5,106.0,27.84,18.69
2016,6,23,19,0,359.0,28.0,3.7,14.0,64.0,22.5,13.1
2016,6,23,19,15,179.5,14.0,3.65,13.5,32.0,11.0,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,50.5,5.0,3.0,10.5,6.0,0.0,0.0
2016,6,24,5,0,101.0,10.0,3.1,11.0,12.0,26.57,0.0
2016,6,24,5,15,252.5,20.5,3.1,11.0,43.5,89.29,33.33
2016,6,24,5,30,404.0,31.0,3.1,11.0,75.0,164.19,116.78
2016,6,24,5,45,491.5,38.5,3.15,11.5,119.5,226.84,174.68
2016,6,24,6,0,579.0,46.0,3.2,12.0,164.0,299.02,239.37
2016,6,24,6,15,635.5,51.5,3.1,12.5,213.5,361.97,295.69
2016,6,24,6,30,692.0,57.0,3.0,13.0,263.0,431.88,355.72
2016,6,24,6,45,729.5,61.5,2.9,14.0,314.5,494.49,406.94
2016,6,24,7,0,767.0,66.0,2.8,15.0,366.0,559.23,457.49
2016,6,24,7,15,794.5,69.5,2.65,15.5,418.0,617.97,501.91
2016,6,24,7,30,822.0,73.0,2.5,16.0,470.0,677.12,544.07
2016,6,24,7,45,841.5,76.5,2.35,16.5,520.0,724.67,575.0
2016,6,24,8,0,861.0,80.0,2.2,17.0,570.0,776.53,608.09
2016,6,24,8,15,876.5,82.5,2.1,17.5,617.5,822.72,636.48
2016,6,24,8,30,892.0,85.0,2.0,18.0,665.0,867.1,662.88
2016,6,24,8,45,903.0,87.5,1.95,18.5,708.5,905.41,685.02
2016,6,24,9,0,914.0,90.0,1.9,19.0,752.0,941.12,705.06
2016,6,24,9,15,923.0,91.5,1.85,19.5,791.5,971.03,720.96
2016,6,24,9,30,932.0,93.0,1.8,20.0,831.0,997.84,734.67
2016,6,24,9,45,940.5,94.0,1.8,20.5,865.0,1020.34,746.19
2016,6,24,10,0,949.0,95.0,1.8,21.0,899.0,1039.41,755.53
2016,6,24,10,15,954.0,96.0,1.8,21.0,927.5,1051.45,761.93
2016,6,24,10,30,959.0,97.0,1.8,21.0,956.0,1059.74,766.14
2016,6,24,10,45,963.5,97.5,1.85,21.5,977.0,1063.2,766.73
2016,6,24,11,0,968.0,98.0,1.9,22.0,998.0,1062.83,765.06
2016,6,24,11,15,970.5,98.5,1.95,22.0,1012.5,1056.62,761.35
2016,6,24,11,30,973.0,99.0,2.0,22.0,1027.0,1046.59,755.37
2016,6,24,11,45,974.0,99.0,2.15,22.0,1034.0,1030.87,747.12
2016,6,24,12,0,975.0,99.0,2.3,22.0,1041.0,1011.51,736.46
2016,6,24,12,15,975.0,99.0,2.4,22.0,1041.0,987.72,722.29
2016,6,24,12,30,975.0,99.0,2.5,22.0,1041.0,960.57,705.83
2016,6,24,12,45,965.5,104.5,2.6,22.5,1031.0,927.07,683.71
2016,6,24,13,0,956.0,110.0,2.7,23.0,1021.0,890.89,659.68
2016,6,24,13,15,953.5,109.5,2.8,23.0,1006.0,852.47,635.19
2016,6,24,13,30,951.0,109.0,2.9,23.0,991.0,811.41,608.57
2016,6,24,13,45,946.5,108.5,3.0,23.0,969.0,766.47,578.61
2016,6,24,14,0,942.0,108.0,3.1,23.0,947.0,719.39,544.66
2016,6,24,14,15,936.5,106.5,3.1,22.5,918.5,668.94,507.91
2016,6,24,14,30,931.0,105.0,3.1,22.0,890.0,616.87,468.78
2016,6,24,14,45,922.5,104.0,3.15,22.0,855.0,562.3,425.75
2016,6,24,15,0,914.0,103.0,3.2,22.0,820.0,506.87,380.69
2016,6,24,15,15,904.0,101.0,3.15,22.0,780.0,449.43,332.54
2016,6,24,15,30,894.0,99.0,3.1,22.0,740.0,391.8,282.99
2016,6,24,15,45,879.5,97.0,3.1,22.0,695.5,332.92,231.77
2016,6,24,16,0,865.0,95.0,3.1,22.0,651.0,274.85,181.17
2016,6,24,16,15,848.0,92.0,3.1,21.5,603.0,209.62,127.04
2016,6,24,16,30,831.0,89.0,3.1,21.0,555.0,152.61,84.14
2016,6,24,16,45,807.5,85.5,3.1,21.0,504.0,96.83,52.79
2016,6,24,17,0,784.0,82.0,3.1,21.0,453.0,59.98,46.26
2016,6,24,17,15,753.0,78.0,3.05,20.0,401.5,58.49,45.35
2016,6,24,17,30,722.0,74.0,3.0,19.0,350.0,56.93,44.32
2016,6,24,17,45,678.5,69.0,3.0,18.5,298.5,49.6,38.1
2016,6,24,18,0,635.0,64.0,3.0,18.0,247.0,47.25,36.13
2016,6,24,18,15,572.0,57.5,2.9,17.0,198.5,43.52,32.89
2016,6,24,18,30,509.0,51.0,2.8,16.0,150.0,39.69,29.38
2016,6,24,18,45,412.0,42.0,2.7,15.5,107.0,33.44,23.48
2016,6,24,19,0,315.0,33.0,2.6,15.0,64.0,27.01,16.8
2016,6,24,19,15,157.5,16.5,2.6,14.5,32.0,13.18,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,183.5,16.0,1.4,13.5,36.0,68.03,22.54
2016,6,25,5,30,367.0,32.0,1.4,14.0,72.0,154.26,108.09
2016,6,25,5,45,458.5,40.5,1.4,14.5,116.0,217.29,164.68
2016,6,25,6,0,550.0,49.0,1.4,15.0,160.0,290.38,228.24
2016,6,25,6,15,608.0,54.5,1.35,15.5,209.0,354.23,283.48
2016,6,25,6,30,666.0,60.0,1.3,16.0,258.0,421.46,339.44
2016,6,25,6,45,707.0,64.5,1.3,16.5,309.5,484.79,390.32
2016,6,25,7,0,748.0,69.0,1.3,17.0,361.0,550.62,440.99
2016,6,25,7,15,776.5,72.5,1.3,17.5,412.5,609.19,484.22
2016,6,25,7,30,805.0,76.0,1.3,18.0,464.0,668.29,525.73
2016,6,25,7,45,827.5,79.0,1.35,19.0,514.5,722.52,560.55
2016,6,25,8,0,850.0,82.0,1.4,20.0,565.0,769.86,589.64
2016,6,25,8,15,866.0,84.5,1.45,20.5,612.5,816.08,618.5
2016,6,25,8,30,882.0,87.0,1.5,21.0,660.0,860.57,645.7
2016,6,25,8,45,895.0,89.0,1.55,21.5,704.0,899.81,669.01
2016,6,25,9,0,908.0,91.0,1.6,22.0,748.0,936.61,690.48
2016,6,25,9,15,917.5,92.5,1.65,22.0,787.5,966.88,708.89
2016,6,25,9,30,927.0,94.0,1.7,22.0,827.0,994.1,725.38
2016,6,25,9,45,927.5,99.0,1.75,22.5,859.0,1013.18,735.29
2016,6,25,10,0,928.0,104.0,1.8,23.0,891.0,1028.52,742.95
2016,6,25,10,15,934.0,105.5,1.9,23.0,919.0,1041.84,751.57
2016,6,25,10,30,940.0,107.0,2.0,23.0,947.0,1051.48,757.98
2016,6,25,10,45,943.5,108.0,2.1,23.0,968.5,1054.38,760.26
2016,6,25,11,0,947.0,109.0,2.2,23.0,990.0,1053.49,760.29
2016,6,25,11,15,949.5,109.5,2.25,23.0,1004.5,1047.33,756.49
2016,6,25,11,30,952.0,110.0,2.3,23.0,1019.0,1037.42,750.45
2016,6,25,11,45,953.0,110.5,2.4,23.5,1026.0,1022.37,740.34
2016,6,25,12,0,954.0,111.0,2.5,24.0,1033.0,1003.77,728.0
2016,6,25,12,15,954.0,111.0,2.55,24.0,1032.5,980.32,713.47
2016,6,25,12,30,954.0,111.0,2.6,24.0,1032.0,953.6,696.81
2016,6,25,12,45,955.0,109.0,2.7,24.0,1025.0,922.74,677.77
2016,6,25,13,0,956.0,107.0,2.8,24.0,1018.0,888.8,656.51
2016,6,25,13,15,953.5,106.5,2.85,24.0,1003.0,850.44,631.71
2016,6,25,13,30,951.0,106.0,2.9,24.0,988.0,809.43,604.88
2016,6,25,13,45,947.0,105.0,2.95,24.0,966.0,764.46,574.86
2016,6,25,14,0,943.0,104.0,3.0,24.0,944.0,717.32,540.81
2016,6,25,14,15,937.0,103.0,3.05,23.5,915.5,666.98,504.51
2016,6,25,14,30,931.0,102.0,3.1,23.0,887.0,615.08,465.82
2016,6,25,14,45,923.5,100.0,3.15,23.0,852.5,560.23,422.75
2016,6,25,15,0,916.0,98.0,3.2,23.0,818.0,504.45,377.58
2016,6,25,15,15,906.0,96.5,3.2,22.5,778.0,447.35,330.55
2016,6,25,15,30,896.0,95.0,3.2,22.0,738.0,390.05,281.89
2016,6,25,15,45,883.5,92.5,3.25,22.0,694.0,331.3,230.65
2016,6,25,16,0,871.0,90.0,3.3,22.0,650.0,273.13,179.81
2016,6,25,16,15,854.0,87.0,3.25,21.5,602.0,214.63,130.84
2016,6,25,16,30,837.0,84.0,3.2,21.0,554.0,150.15,81.85
2016,6,25,16,45,815.0,81.0,3.2,21.0,503.5,94.47,50.43
2016,6,25,17,0,793.0,78.0,3.2,21.0,453.0,57.06,43.75
2016,6,25,17,15,763.5,74.0,3.15,20.5,401.5,55.45,42.63
2016,6,25,17,30,734.0,70.0,3.1,20.0,350.0,53.76,41.39
2016,6,25,17,45,692.0,65.0,3.05,19.5,299.0,51.1,39.24
2016,6,25,18,0,650.0,60.0,3.0,19.0,248.0,44.18,33.28
2016,6,25,18,15,589.5,54.0,2.85,18.0,199.5,40.73,30.3
2016,6,25,18,30,529.0,48.0,2.7,17.0,151.0,37.18,27.06
2016,6,25,18,45,434.5,39.5,2.6,16.5,108.0,31.27,21.49
2016,6,25,19,0,340.0,31.0,2.5,16.0,65.0,25.18,15.22
2016,6,25,19,15,170.0,15.5,2.55,15.5,32.5,12.3,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,175.5,16.0,1.9,13.5,34.5,65.9,20.05
2016,6,26,5,30,351.0,32.0,1.9,14.0,69.0,149.36,104.5
2016,6,26,5,45,440.5,40.0,1.9,14.5,112.0,210.2,159.5
2016,6,26,6,0,530.0,48.0,1.9,15.0,155.0,280.83,221.37
2016,6,26,6,15,587.5,54.0,1.8,15.5,203.0,343.88,276.3
2016,6,26,6,30,645.0,60.0,1.7,16.0,251.0,412.17,333.46
2016,6,26,6,45,686.0,64.5,1.6,16.5,301.5,472.56,382.23
2016,6,26,7,0,727.0,69.0,1.5,17.0,352.0,537.37,432.16
2016,6,26,7,15,755.5,73.0,1.45,17.5,402.5,595.54,475.18
2016,6,26,7,30,784.0,77.0,1.4,18.0,453.0,654.32,516.59
2016,6,26,7,45,806.0,79.5,1.4,19.0,502.5,706.74,550.0
2016,6,26,8,0,828.0,82.0,1.4,20.0,552.0,758.51,581.96
2016,6,26,8,15,844.0,85.0,1.4,20.5,599.0,798.32,605.96
2016,6,26,8,30,860.0,88.0,1.4,21.0,646.0,842.68,632.7
2016,6,26,8,45,872.0,90.0,1.45,21.5,689.0,880.42,655.13
2016,6,26,9,0,884.0,92.0,1.5,22.0,732.0,915.73,675.76
2016,6,26,9,15,893.5,94.0,1.55,22.5,770.5,946.05,692.98
2016,6,26,9,30,903.0,96.0,1.6,23.0,809.0,973.39,708.22
2016,6,26,9,45,910.5,97.0,1.7,23.5,842.5,994.55,720.18
2016,6,26,10,0,918.0,98.0,1.8,24.0,876.0,1012.36,730.1
2016,6,26,10,15,923.5,99.5,1.85,24.0,903.5,1025.24,737.73
2016,6,26,10,30,929.0,101.0,1.9,24.0,931.0,1034.49,743.22
2016,6,26,10,45,931.0,102.5,2.0,24.5,951.0,1036.56,743.54
2016,6,26,11,0,933.0,104.0,2.1,25.0,971.0,1034.88,741.65
2016,6,26,11,15,935.0,104.5,2.15,25.0,985.0,1028.46,737.73
2016,6,26,11,30,937.0,105.0,2.2,25.0,999.0,1018.35,731.61
2016,6,26,11,45,937.0,106.0,2.3,25.5,1005.5,1003.2,721.51
2016,6,26,12,0,937.0,107.0,2.4,26.0,1012.0,984.55,709.23
2016,6,26,12,15,937.0,107.0,2.5,26.0,1011.5,961.59,695.56
2016,6,26,12,30,937.0,107.0,2.6,26.0,1011.0,935.4,679.72
2016,6,26,12,45,926.5,112.5,2.75,26.0,1001.0,902.09,659.46
2016,6,26,13,0,916.0,118.0,2.9,26.0,991.0,866.29,637.28
2016,6,26,13,15,913.5,117.5,2.95,25.5,976.5,829.29,614.57
2016,6,26,13,30,911.0,117.0,3.0,25.0,962.0,789.76,589.81
2016,6,26,13,45,906.5,116.0,3.1,25.0,940.5,746.03,560.35
2016,6,26,14,0,902.0,115.0,3.2,25.0,919.0,700.29,527.43
2016,6,26,14,15,896.0,113.5,3.25,25.0,891.0,651.37,491.14
2016,6,26,14,30,890.0,112.0,3.3,25.0,863.0,600.98,452.74
2016,6,26,14,45,882.0,110.0,3.4,25.0,829.0,547.9,411.32
2016,6,26,15,0,874.0,108.0,3.5,25.0,795.0,493.99,367.94
2016,6,26,15,15,863.5,106.0,3.5,24.5,756.0,438.48,322.5
2016,6,26,15,30,853.0,104.0,3.5,24.0,717.0,382.89,275.62
2016,6,26,15,45,839.5,101.5,3.55,24.0,674.0,326.18,226.54
2016,6,26,16,0,826.0,99.0,3.6,24.0,631.0,263.82,173.07
2016,6,26,16,15,808.5,96.0,3.55,23.5,584.0,207.25,126.03
2016,6,26,16,30,791.0,93.0,3.5,23.0,537.0,152.45,84.9
2016,6,26,16,45,770.0,88.5,3.5,23.0,488.5,98.34,54.11
2016,6,26,17,0,749.0,84.0,3.5,23.0,440.0,61.16,46.88
2016,6,26,17,15,718.5,80.0,3.4,22.0,389.5,59.77,46.07
2016,6,26,17,30,688.0,76.0,3.3,21.0,339.0,53.06,40.61
2016,6,26,17,45,649.0,70.0,3.25,20.5,289.5,50.16,38.26
2016,6,26,18,0,610.0,64.0,3.2,20.0,240.0,47.1,35.69
2016,6,26,18,15,549.5,57.0,3.05,19.5,192.5,42.99,32.07
2016,6,26,18,30,489.0,50.0,2.9,19.0,145.0,38.74,28.17
2016,6,26,18,45,402.0,40.5,2.8,18.5,104.0,32.06,21.98
2016,6,26,19,0,315.0,31.0,2.7,18.0,63.0,25.13,15.02
2016,6,26,19,15,157.5,15.5,2.7,17.5,31.5,12.28,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,64.42,17.48
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,146.62,101.83
2016,6,27,5,45,434.0,39.5,2.1,15.5,110.0,207.07,156.47
2016,6,27,6,0,522.0,48.0,2.1,16.0,152.0,277.24,217.84
2016,6,27,6,15,580.0,54.0,2.0,16.5,200.0,340.06,272.53
2016,6,27,6,30,638.0,60.0,1.9,17.0,248.0,408.19,329.58
2016,6,27,6,45,679.0,64.5,1.8,17.5,298.0,468.21,378.14
2016,6,27,7,0,720.0,69.0,1.7,18.0,348.0,532.68,427.97
2016,6,27,7,15,749.0,73.0,1.65,18.5,399.0,590.87,471.17
2016,6,27,7,30,778.0,77.0,1.6,19.0,450.0,649.74,512.88
2016,6,27,7,45,800.0,80.0,1.6,20.0,499.5,702.53,546.71
2016,6,27,8,0,822.0,83.0,1.6,21.0,549.0,754.69,579.09
2016,6,27,8,15,839.0,85.5,1.65,21.5,596.0,794.53,603.73
2016,6,27,8,30,856.0,88.0,1.7,22.0,643.0,839.05,631.27
2016,6,27,8,45,869.5,90.0,1.75,23.0,686.5,878.04,653.38
2016,6,27,9,0,883.0,92.0,1.8,24.0,730.0,914.7,673.61
2016,6,27,9,15,893.5,94.0,1.85,24.0,769.5,945.98,692.75
2016,6,27,9,30,904.0,96.0,1.9,24.0,809.0,974.33,709.99
2016,6,27,9,45,900.5,103.5,1.95,24.5,839.5,991.95,718.97
2016,6,27,10,0,897.0,111.0,2.0,25.0,870.0,1005.73,725.66
2016,6,27,10,15,903.0,112.5,2.05,25.0,898.0,1018.81,733.45
2016,6,27,10,30,909.0,114.0,2.1,25.0,926.0,1028.34,739.09
2016,6,27,10,45,914.0,115.0,2.2,25.5,947.5,1032.72,740.76
2016,6,27,11,0,919.0,116.0,2.3,26.0,969.0,1033.42,740.24
2016,6,27,11,15,921.5,116.5,2.4,26.0,983.5,1027.46,737.07
2016,6,27,11,30,924.0,117.0,2.5,26.0,998.0,1017.86,731.69
2016,6,27,11,45,926.0,117.0,2.6,26.0,1005.5,1003.7,723.47
2016,6,27,12,0,928.0,117.0,2.7,26.0,1013.0,986.06,713.04
2016,6,27,12,15,928.0,117.0,2.8,26.0,1013.0,963.19,699.22
2016,6,27,12,30,928.0,117.0,2.9,26.0,1013.0,937.14,683.26
2016,6,27,12,45,931.5,113.5,3.0,26.0,1006.5,907.85,665.07
2016,6,27,13,0,935.0,110.0,3.1,26.0,1000.0,875.41,644.63
2016,6,27,13,15,932.5,109.0,3.15,26.0,985.5,837.39,619.94
2016,6,27,13,30,930.0,108.0,3.2,26.0,971.0,796.79,593.3
2016,6,27,13,45,926.5,106.5,3.3,26.0,949.5,752.63,563.96
2016,6,27,14,0,923.0,105.0,3.4,26.0,928.0,706.33,530.68
2016,6,27,14,15,917.0,104.0,3.45,26.0,900.0,656.95,494.08
2016,6,27,14,30,911.0,103.0,3.5,26.0,872.0,606.03,455.32
2016,6,27,14,45,905.0,100.5,3.6,26.0,838.0,552.57,413.65
2016,6,27,15,0,899.0,98.0,3.7,26.0,804.0,498.04,369.8
2016,6,27,15,15,889.0,96.0,3.75,25.5,765.0,441.47,323.61
2016,6,27,15,30,879.0,94.0,3.8,25.0,726.0,384.73,275.83
2016,6,27,15,45,868.0,91.0,3.85,25.0,683.0,326.98,225.77
2016,6,27,16,0,857.0,88.0,3.9,25.0,640.0,269.67,175.98
2016,6,27,16,15,840.5,85.5,3.9,24.5,593.0,212.45,128.38
2016,6,27,16,30,824.0,83.0,3.9,24.0,546.0,149.16,80.56
2016,6,27,16,45,804.5,79.0,3.9,23.5,497.0,93.59,49.04
2016,6,27,17,0,785.0,75.0,3.9,23.0,448.0,54.76,41.42
2016,6,27,17,15,756.0,71.5,3.8,22.5,397.0,53.46,40.56
2016,6,27,17,30,727.0,68.0,3.7,22.0,346.0,52.1,39.6
2016,6,27,17,45,688.0,63.0,3.6,21.5,296.0,49.4,37.43
2016,6,27,18,0,649.0,58.0,3.5,21.0,246.0,46.6,35.09
2016,6,27,18,15,591.0,52.0,3.35,20.0,198.0,39.11,28.61
2016,6,27,18,30,533.0,46.0,3.2,19.0,150.0,35.49,25.35
2016,6,27,18,45,443.0,38.0,3.1,18.5,107.5,29.96,20.17
2016,6,27,19,0,353.0,30.0,3.0,18.0,65.0,24.28,14.32
2016,6,27,19,15,176.5,15.0,2.95,17.5,32.5,11.86,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,177.0,16.0,2.2,13.5,34.5,65.64,15.82
2016,6,28,5,30,354.0,32.0,2.1,14.0,69.0,149.62,104.05
2016,6,28,5,45,442.0,40.5,2.05,14.5,111.5,210.56,159.54
2016,6,28,6,0,530.0,49.0,2.0,15.0,154.0,281.17,221.49
2016,6,28,6,15,411.0,76.0,1.9,15.5,171.5,283.71,228.69
2016,6,28,6,30,292.0,103.0,1.8,16.0,189.0,266.58,217.12
2016,6,28,6,45,316.0,118.5,1.7,16.5,227.0,311.78,254.57
2016,6,28,7,0,340.0,134.0,1.6,17.0,265.0,358.78,291.9
2016,6,28,7,15,243.0,167.5,1.55,17.5,268.0,348.32,281.33
2016,6,28,7,30,146.0,201.0,1.5,18.0,271.0,316.09,253.27
2016,6,28,7,45,489.0,142.0,1.5,18.5,412.5,536.56,427.73
2016,6,28,8,0,832.0,83.0,1.5,19.0,554.0,762.25,589.72
2016,6,28,8,15,848.5,86.0,1.5,19.5,601.0,802.66,612.39
2016,6,28,8,30,865.0,89.0,1.5,20.0,648.0,847.68,639.73
2016,6,28,8,45,879.0,90.5,1.55,21.0,692.5,886.86,661.94
2016,6,28,9,0,893.0,92.0,1.6,22.0,737.0,923.71,682.29
2016,6,28,9,15,903.0,93.5,1.65,22.5,776.5,954.25,699.6
2016,6,28,9,30,913.0,95.0,1.7,23.0,816.0,981.82,714.96
2016,6,28,9,45,918.5,98.0,1.75,23.5,849.5,1003.49,726.52
2016,6,28,10,0,924.0,101.0,1.8,24.0,883.0,1021.68,735.94
2016,6,28,10,15,930.0,102.0,1.85,24.0,911.0,1034.63,743.59
2016,6,28,10,30,936.0,103.0,1.9,24.0,939.0,1043.95,749.11
2016,6,28,10,45,939.5,104.5,2.0,24.0,960.5,1047.58,751.87
2016,6,28,11,0,943.0,106.0,2.1,24.0,982.0,1047.42,752.39
2016,6,28,11,15,946.0,106.5,2.15,24.0,997.0,1041.97,749.07
2016,6,28,11,30,949.0,107.0,2.2,24.0,1012.0,1032.77,743.52
2016,6,28,11,45,949.5,108.0,2.3,24.0,1019.0,1017.96,735.07
2016,6,28,12,0,950.0,109.0,2.4,24.0,1026.0,999.59,724.36
2016,6,28,12,15,950.5,109.0,2.45,24.0,1026.5,976.83,710.32
2016,6,28,12,30,951.0,109.0,2.5,24.0,1027.0,950.77,694.11
2016,6,28,12,45,944.0,112.5,2.6,24.0,1018.0,918.25,674.03
2016,6,28,13,0,937.0,116.0,2.7,24.0,1009.0,883.02,651.97
2016,6,28,13,15,934.5,115.5,2.75,24.0,994.5,845.32,627.64
2016,6,28,13,30,932.0,115.0,2.8,24.0,980.0,805.03,601.31
2016,6,28,13,45,930.0,113.0,2.85,24.0,959.0,761.37,572.04
2016,6,28,14,0,928.0,111.0,2.9,24.0,938.0,715.42,538.95
2016,6,28,14,15,922.5,109.5,2.95,23.5,910.0,665.63,503.15
2016,6,28,14,30,917.0,108.0,3.0,23.0,882.0,614.26,464.97
2016,6,28,14,45,911.0,105.5,3.05,23.0,848.0,560.43,422.79
2016,6,28,15,0,905.0,103.0,3.1,23.0,814.0,505.53,378.42
2016,6,28,15,15,895.0,101.0,3.1,22.5,775.0,448.55,331.64
2016,6,28,15,30,885.0,99.0,3.1,22.0,736.0,391.39,283.25
2016,6,28,15,45,874.0,96.0,3.1,22.0,692.0,333.21,232.52
2016,6,28,16,0,863.0,93.0,3.1,22.0,648.0,275.45,182.01
2016,6,28,16,15,846.0,90.0,3.05,21.5,600.5,210.26,127.73
2016,6,28,16,30,829.0,87.0,3.0,21.0,553.0,153.27,84.49
2016,6,28,16,45,808.5,83.5,3.0,21.0,503.5,97.65,52.52
2016,6,28,17,0,788.0,80.0,3.0,21.0,454.0,58.48,44.97
2016,6,28,17,15,758.5,76.0,2.95,20.5,402.5,56.94,43.92
2016,6,28,17,30,729.0,72.0,2.9,20.0,351.0,55.32,42.74
2016,6,28,17,45,689.5,66.5,2.9,19.5,300.5,52.32,40.31
2016,6,28,18,0,650.0,61.0,2.9,19.0,250.0,44.95,33.96
2016,6,28,18,15,590.0,55.0,2.85,18.0,201.0,41.53,31.0
2016,6,28,18,30,530.0,49.0,2.8,17.0,152.0,38.02,27.8
2016,6,28,18,45,437.0,40.5,2.75,16.5,109.0,32.15,22.26
2016,6,28,19,0,344.0,32.0,2.7,16.0,66.0,26.11,15.99
2016,6,28,19,15,172.0,16.0,2.8,15.5,33.0,12.74,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,17.0,2.65,11.5,33.5,62.75,12.77
2016,6,29,5,30,321.0,34.0,2.6,12.0,67.0,141.85,99.32
2016,6,29,5,45,418.0,43.0,2.6,12.5,110.5,204.65,156.46
2016,6,29,6,0,515.0,52.0,2.6,13.0,154.0,278.09,221.19
2016,6,29,6,15,319.0,83.0,2.55,13.5,152.0,249.73,203.46
2016,6,29,6,30,123.0,114.0,2.5,14.0,150.0,185.41,151.78
2016,6,29,6,45,136.0,134.0,2.5,14.5,181.0,219.82,180.83
2016,6,29,7,0,149.0,154.0,2.5,15.0,212.0,255.22,209.73
2016,6,29,7,15,83.5,161.5,2.45,15.5,195.0,215.45,175.58
2016,6,29,7,30,18.0,169.0,2.4,16.0,178.0,170.21,136.47
2016,6,29,7,45,94.0,207.5,2.4,16.5,260.0,276.9,223.91
2016,6,29,8,0,170.0,246.0,2.4,17.0,342.0,393.36,315.49
2016,6,29,8,15,186.0,268.0,2.4,17.5,381.5,435.16,345.9
2016,6,29,8,30,202.0,290.0,2.4,18.0,421.0,477.33,376.34
2016,6,29,8,45,140.5,306.5,2.4,18.5,400.5,445.18,348.54
2016,6,29,9,0,79.0,323.0,2.4,19.0,380.0,393.71,306.55
2016,6,29,9,15,104.5,349.0,2.4,19.5,429.0,445.01,344.7
2016,6,29,9,30,130.0,375.0,2.4,20.0,478.0,512.52,393.32
2016,6,29,9,45,525.0,243.5,2.45,20.5,683.5,787.38,599.34
2016,6,29,10,0,920.0,112.0,2.5,21.0,889.0,1029.61,760.42
2016,6,29,10,15,925.5,113.0,2.55,21.0,917.5,1041.95,765.42
2016,6,29,10,30,931.0,114.0,2.6,21.0,946.0,1050.65,770.57
2016,6,29,10,45,936.0,115.0,2.65,21.5,967.5,1055.14,771.65
2016,6,29,11,0,941.0,116.0,2.7,22.0,989.0,1055.86,770.46
2016,6,29,11,15,943.5,116.5,2.7,22.0,1003.5,1049.83,766.04
2016,6,29,11,30,946.0,117.0,2.7,22.0,1018.0,1040.06,759.4
2016,6,29,11,45,947.5,117.5,2.75,22.0,1025.5,1025.66,750.37
2016,6,29,12,0,949.0,118.0,2.8,22.0,1033.0,1007.67,739.11
2016,6,29,12,15,948.5,117.5,2.85,22.0,1033.0,983.47,723.81
2016,6,29,12,30,948.0,117.0,2.9,22.0,1033.0,956.03,706.38
2016,6,29,12,45,946.5,117.0,2.95,22.0,1025.0,925.06,686.54
2016,6,29,13,0,945.0,117.0,3.0,22.0,1017.0,891.14,664.61
2016,6,29,13,15,942.5,116.5,3.0,22.0,1002.5,853.15,639.43
2016,6,29,13,30,940.0,116.0,3.0,22.0,988.0,812.55,612.3
2016,6,29,13,45,936.0,114.5,3.05,22.0,966.0,767.57,581.83
2016,6,29,14,0,932.0,113.0,3.1,22.0,944.0,720.45,547.55
2016,6,29,14,15,926.0,112.0,3.1,21.5,915.5,670.56,511.12
2016,6,29,14,30,920.0,111.0,3.1,21.0,887.0,619.11,472.37
2016,6,29,14,45,912.5,109.0,3.1,21.0,852.5,564.73,429.31
2016,6,29,15,0,905.0,107.0,3.1,21.0,818.0,509.42,384.22
2016,6,29,15,15,894.5,105.0,3.1,21.0,778.0,452.17,336.31
2016,6,29,15,30,884.0,103.0,3.1,21.0,738.0,394.79,286.98
2016,6,29,15,45,625.5,179.5,3.1,21.0,615.5,315.97,227.03
2016,6,29,16,0,367.0,256.0,3.1,21.0,493.0,277.12,201.86
2016,6,29,16,15,321.0,244.0,3.1,20.5,440.0,233.83,168.93
2016,6,29,16,30,275.0,232.0,3.1,20.0,387.0,195.91,142.01
2016,6,29,16,45,234.0,214.0,3.1,20.0,337.5,159.97,118.85
2016,6,29,17,0,193.0,196.0,3.1,20.0,288.0,141.92,116.4
2016,6,29,17,15,453.5,136.0,3.1,19.5,319.0,92.67,74.91
2016,6,29,17,30,714.0,76.0,3.1,19.0,350.0,53.23,41.08
2016,6,29,17,45,670.0,71.0,3.15,18.5,298.5,51.04,39.36
2016,6,29,18,0,626.0,66.0,3.2,18.0,247.0,48.77,37.46
2016,6,29,18,15,562.5,59.0,3.15,17.0,198.5,44.7,33.93
2016,6,29,18,30,499.0,52.0,3.1,16.0,150.0,40.5,30.09
2016,6,29,18,45,398.5,43.0,3.1,15.5,107.0,34.29,24.22
2016,6,29,19,0,298.0,34.0,3.1,15.0,64.0,27.92,17.55
2016,6,29,19,15,149.0,17.0,3.1,14.5,32.0,13.62,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,123.0,18.0,1.75,12.5,30.5,53.44,7.73
2016,6,30,5,30,246.0,36.0,1.7,13.0,61.0,121.7,84.68
2016,6,30,5,45,339.0,47.5,1.7,14.0,102.5,180.19,136.86
2016,6,30,6,0,432.0,59.0,1.7,15.0,144.0,251.93,198.6
2016,6,30,6,15,496.5,67.5,1.6,15.0,191.5,315.99,254.31
2016,6,30,6,30,561.0,76.0,1.5,15.0,239.0,386.11,313.35
2016,6,30,6,45,607.5,82.5,1.4,15.5,289.5,449.64,364.55
2016,6,30,7,0,654.0,89.0,1.3,16.0,340.0,516.45,416.07
2016,6,30,7,15,687.5,94.0,1.25,16.5,391.0,575.93,460.14
2016,6,30,7,30,721.0,99.0,1.2,17.0,442.0,636.62,503.36
2016,6,30,7,45,747.5,103.0,1.2,18.0,492.5,691.78,539.86
2016,6,30,8,0,774.0,107.0,1.2,19.0,543.0,743.73,572.05
2016,6,30,8,15,793.0,110.5,1.15,19.5,590.5,791.54,601.0
2016,6,30,8,30,812.0,114.0,1.1,20.0,638.0,837.95,628.25
2016,6,30,8,45,826.5,117.0,1.1,20.5,682.0,878.12,651.45
2016,6,30,9,0,841.0,120.0,1.1,21.0,726.0,916.07,672.89
2016,6,30,9,15,852.5,122.5,1.15,21.0,765.5,948.18,692.44
2016,6,30,9,30,864.0,125.0,1.2,21.0,805.0,967.58,703.91
2016,6,30,9,45,881.0,122.5,1.25,21.5,841.5,993.57,718.41
2016,6,30,10,0,898.0,120.0,1.3,22.0,878.0,1016.62,730.93
2016,6,30,10,15,904.0,121.5,1.4,22.0,906.0,1029.75,739.55
2016,6,30,10,30,910.0,123.0,1.5,22.0,934.0,1039.3,746.14
2016,6,30,10,45,914.0,124.5,1.6,22.5,955.5,1043.22,747.87
2016,6,30,11,0,918.0,126.0,1.7,23.0,977.0,1043.43,747.41
2016,6,30,11,15,920.5,126.5,1.8,23.0,992.0,1037.46,744.61
2016,6,30,11,30,923.0,127.0,1.9,23.0,1007.0,1027.85,739.6
2016,6,30,11,45,924.0,127.5,2.05,23.0,1014.0,1013.19,732.05
2016,6,30,12,0,925.0,128.0,2.2,23.0,1021.0,995.07,722.19
2016,6,30,12,15,925.0,128.0,2.3,23.0,1020.5,972.21,708.64
2016,6,30,12,30,925.0,128.0,2.4,23.0,1020.0,946.17,692.94
2016,6,30,12,45,920.5,129.5,2.5,23.0,1011.5,914.53,673.4
2016,6,30,13,0,916.0,131.0,2.6,23.0,1003.0,880.16,651.87
2016,6,30,13,15,912.5,130.0,2.65,23.0,988.0,841.87,627.09
2016,6,30,13,30,909.0,129.0,2.7,23.0,973.0,801.14,600.4
2016,6,30,13,45,906.5,126.5,2.75,23.0,951.5,757.57,570.73
2016,6,30,14,0,904.0,124.0,2.8,23.0,930.0,711.81,537.75
2016,6,30,14,15,897.5,122.5,2.85,23.0,901.5,662.42,501.23
2016,6,30,14,30,891.0,121.0,2.9,23.0,873.0,611.57,462.6
2016,6,30,14,45,884.0,118.0,2.95,23.0,839.0,558.03,420.81
2016,6,30,15,0,877.0,115.0,3.0,23.0,805.0,503.56,376.98
2016,6,30,15,15,866.0,112.5,3.0,23.0,765.0,447.15,330.25
2016,6,30,15,30,855.0,110.0,3.0,23.0,725.0,390.7,282.23
2016,6,30,15,45,841.5,107.0,3.05,23.0,681.0,327.78,228.5
2016,6,30,16,0,828.0,104.0,3.1,23.0,637.0,270.54,178.9
2016,6,30,16,15,809.5,100.5,3.1,22.5,589.5,213.12,131.08
2016,6,30,16,30,791.0,97.0,3.1,22.0,542.0,157.6,89.11
2016,6,30,16,45,767.0,93.5,3.1,22.0,492.0,103.92,58.17
2016,6,30,17,0,743.0,90.0,3.1,22.0,442.0,65.68,50.93
2016,6,30,17,15,711.0,85.0,3.05,21.5,391.5,57.78,44.45
2016,6,30,17,30,679.0,80.0,3.0,21.0,341.0,55.93,43.09
2016,6,30,17,45,635.5,74.5,2.95,20.5,290.5,53.51,41.18
2016,6,30,18,0,592.0,69.0,2.9,20.0,240.0,51.0,39.09
2016,6,30,18,15,528.5,61.5,2.8,19.0,192.0,46.64,35.34
2016,6,30,18,30,465.0,54.0,2.7,18.0,144.0,42.13,31.26
2016,6,30,18,45,370.5,44.0,2.65,17.5,103.0,35.14,24.72
2016,6,30,19,0,276.0,34.0,2.6,17.0,62.0,27.89,17.35
2016,6,30,19,15,138.0,17.0,2.7,16.5,31.0,13.37,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,121.5,17.5,2.3,13.0,30.0,52.26,4.61
2016,7,1,5,30,243.0,35.0,2.3,13.0,60.0,119.55,82.78
2016,7,1,5,45,337.5,46.0,2.35,13.5,100.5,179.59,136.73
2016,7,1,6,0,432.0,57.0,2.4,14.0,141.0,249.63,197.9
2016,7,1,6,15,495.5,65.0,2.35,14.5,188.0,312.6,253.01
2016,7,1,6,30,559.0,73.0,2.3,15.0,235.0,381.52,311.44
2016,7,1,6,45,604.0,79.0,2.25,15.5,284.5,443.48,362.43
2016,7,1,7,0,649.0,85.0,2.2,16.0,334.0,508.58,413.97
2016,7,1,7,15,682.0,90.0,2.1,16.0,384.5,567.44,459.4
2016,7,1,7,30,715.0,95.0,2.0,16.0,435.0,627.52,504.17
2016,7,1,7,45,741.0,99.0,1.95,16.5,484.5,679.25,539.92
2016,7,1,8,0,767.0,103.0,1.9,17.0,534.0,733.65,575.81
2016,7,1,8,15,786.0,106.0,1.85,17.5,581.0,780.66,605.46
2016,7,1,8,30,805.0,109.0,1.8,18.0,628.0,826.29,633.49
2016,7,1,8,45,820.0,112.0,1.8,18.5,672.0,866.74,657.87
2016,7,1,9,0,835.0,115.0,1.8,19.0,716.0,905.02,680.45
2016,7,1,9,15,846.5,117.0,1.85,19.0,755.0,927.27,693.98
2016,7,1,9,30,858.0,119.0,1.9,19.0,794.0,955.61,711.76
2016,7,1,9,45,867.5,121.0,1.95,19.5,828.5,979.08,724.87
2016,7,1,10,0,877.0,123.0,2.0,20.0,863.0,999.36,735.94
2016,7,1,10,15,883.5,124.5,2.0,20.0,891.0,1012.82,743.43
2016,7,1,10,30,890.0,126.0,2.0,20.0,919.0,1022.8,748.84
2016,7,1,10,45,895.5,126.5,2.05,20.0,941.0,1027.2,751.44
2016,7,1,11,0,901.0,127.0,2.1,20.0,963.0,1027.99,751.89
2016,7,1,11,15,904.0,128.0,2.15,20.0,977.5,1023.15,748.87
2016,7,1,11,30,907.0,129.0,2.2,20.0,992.0,1014.71,743.67
2016,7,1,11,45,909.0,129.0,2.25,20.5,999.5,1000.79,733.61
2016,7,1,12,0,911.0,129.0,2.3,21.0,1007.0,983.43,721.45
2016,7,1,12,15,911.0,129.0,2.35,20.5,1007.0,960.91,708.71
2016,7,1,12,30,911.0,129.0,2.4,20.0,1007.0,935.25,693.85
2016,7,1,12,45,903.5,132.5,2.45,20.0,998.0,903.21,673.3
2016,7,1,13,0,896.0,136.0,2.5,20.0,989.0,868.63,650.94
2016,7,1,13,15,893.0,135.5,2.55,20.0,974.5,831.85,626.88
2016,7,1,13,30,890.0,135.0,2.6,20.0,960.0,792.63,600.9
2016,7,1,13,45,886.5,132.5,2.65,20.0,938.5,749.1,570.7
2016,7,1,14,0,883.0,130.0,2.7,20.0,917.0,703.53,537.5
2016,7,1,14,15,876.0,128.5,2.7,20.0,889.0,654.75,500.84
2016,7,1,14,30,869.0,127.0,2.7,20.0,861.0,604.62,462.2
2016,7,1,14,45,861.5,124.5,2.75,20.0,827.0,552.29,420.97
2016,7,1,15,0,854.0,122.0,2.8,20.0,793.0,499.1,377.77
2016,7,1,15,15,842.0,119.5,2.8,20.0,753.5,439.67,328.5
2016,7,1,15,30,830.0,117.0,2.8,20.0,714.0,383.34,280.26
2016,7,1,15,45,816.0,113.5,2.8,20.0,670.5,326.07,230.42
2016,7,1,16,0,802.0,110.0,2.8,20.0,627.0,269.73,181.19
2016,7,1,16,15,783.0,106.5,2.8,19.5,580.0,213.68,134.13
2016,7,1,16,30,764.0,103.0,2.8,19.0,533.0,159.61,92.85
2016,7,1,16,45,740.0,98.5,2.8,19.0,483.5,106.72,61.77
2016,7,1,17,0,716.0,94.0,2.8,19.0,434.0,62.02,48.4
2016,7,1,17,15,683.0,89.0,2.75,18.5,383.5,60.42,47.32
2016,7,1,17,30,650.0,84.0,2.7,18.0,333.0,58.71,46.07
2016,7,1,17,45,605.5,78.0,2.7,18.0,283.5,56.05,43.84
