Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,561.0,72.0,2.7,18.0,234.0,53.28,41.42
2016,7,1,18,15,497.5,64.0,2.65,17.5,187.0,48.62,37.31
2016,7,1,18,30,434.0,56.0,2.6,17.0,140.0,43.8,32.85
2016,7,1,18,45,339.5,45.0,2.55,16.5,99.5,35.98,25.56
2016,7,1,19,0,245.0,34.0,2.5,16.0,59.0,26.54,16.31
2016,7,1,19,15,122.5,17.0,2.5,15.5,29.5,13.35,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.0,2.15,11.5,29.0,51.31,1.34
2016,7,2,5,30,242.0,34.0,2.2,12.0,58.0,117.98,81.51
2016,7,2,5,45,339.5,44.5,2.25,12.5,99.0,178.55,136.2
2016,7,2,6,0,437.0,55.0,2.3,13.0,140.0,249.28,198.14
2016,7,2,6,15,501.0,63.0,2.3,13.0,187.0,312.64,254.32
2016,7,2,6,30,565.0,71.0,2.3,13.0,234.0,382.05,314.16
2016,7,2,6,45,611.5,77.0,2.3,13.5,284.0,445.1,366.58
2016,7,2,7,0,658.0,83.0,2.3,14.0,334.0,511.47,419.72
2016,7,2,7,15,690.5,87.5,2.3,14.5,384.5,569.84,464.76
2016,7,2,7,30,723.0,92.0,2.3,15.0,435.0,629.36,509.15
2016,7,2,7,45,748.5,96.0,2.3,15.5,484.5,681.29,545.59
2016,7,2,8,0,774.0,100.0,2.3,16.0,534.0,735.61,582.22
2016,7,2,8,15,793.0,103.0,2.3,16.0,581.5,782.9,614.07
2016,7,2,8,30,812.0,106.0,2.3,16.0,629.0,828.81,644.49
2016,7,2,8,45,827.5,108.5,2.3,16.5,672.5,869.39,669.51
2016,7,2,9,0,843.0,111.0,2.3,17.0,716.0,907.81,692.71
2016,7,2,9,15,854.0,113.5,2.3,17.0,755.5,930.58,706.32
2016,7,2,9,30,865.0,116.0,2.3,17.0,795.0,959.21,724.04
2016,7,2,9,45,862.5,124.5,2.3,17.5,826.5,978.09,733.73
2016,7,2,10,0,860.0,133.0,2.3,18.0,858.0,993.25,741.06
2016,7,2,10,15,867.0,134.5,2.3,18.0,886.0,1006.99,748.96
2016,7,2,10,30,874.0,136.0,2.3,18.0,914.0,1017.31,754.7
2016,7,2,10,45,878.5,137.5,2.35,18.5,936.0,1021.61,755.78
2016,7,2,11,0,883.0,139.0,2.4,19.0,958.0,1022.34,754.69
2016,7,2,11,15,886.5,140.0,2.4,19.0,972.5,1017.99,751.33
2016,7,2,11,30,890.0,141.0,2.4,19.0,987.0,1010.08,745.81
2016,7,2,11,45,891.0,141.5,2.45,19.0,994.5,995.78,736.76
2016,7,2,12,0,892.0,142.0,2.5,19.0,1002.0,978.13,725.6
2016,7,2,12,15,892.5,142.0,2.5,19.0,1002.5,956.34,711.27
2016,7,2,12,30,893.0,142.0,2.5,19.0,1003.0,931.45,694.93
2016,7,2,12,45,898.5,137.0,2.55,19.0,997.5,903.5,676.97
2016,7,2,13,0,904.0,132.0,2.6,19.0,992.0,872.41,656.78
2016,7,2,13,15,901.0,131.5,2.6,19.0,977.5,835.39,632.03
2016,7,2,13,30,898.0,131.0,2.6,19.0,963.0,795.9,605.44
2016,7,2,13,45,893.0,129.5,2.65,19.0,941.5,751.85,574.92
2016,7,2,14,0,888.0,128.0,2.7,19.0,920.0,705.84,541.28
2016,7,2,14,15,881.5,126.5,2.7,19.0,891.5,657.15,504.56
2016,7,2,14,30,875.0,125.0,2.7,19.0,863.0,607.03,465.79
2016,7,2,14,45,866.0,123.0,2.7,19.0,829.0,554.02,423.75
2016,7,2,15,0,857.0,121.0,2.7,19.0,795.0,500.3,379.9
2016,7,2,15,15,845.5,119.0,2.7,18.5,755.5,441.27,331.42
2016,7,2,15,30,834.0,117.0,2.7,18.0,716.0,385.3,283.75
2016,7,2,15,45,818.0,114.0,2.7,18.0,672.0,327.58,233.27
2016,7,2,16,0,802.0,111.0,2.7,18.0,628.0,271.01,183.59
2016,7,2,16,15,782.5,107.5,2.65,17.5,580.5,214.83,136.08
2016,7,2,16,30,763.0,104.0,2.6,17.0,533.0,160.69,94.44
2016,7,2,16,45,736.5,100.5,2.6,17.0,483.5,102.09,58.39
2016,7,2,17,0,710.0,97.0,2.6,17.0,434.0,64.05,50.58
2016,7,2,17,15,677.0,91.5,2.55,16.5,383.5,62.19,49.26
2016,7,2,17,30,644.0,86.0,2.5,16.0,333.0,60.18,47.75
2016,7,2,17,45,597.0,80.0,2.5,16.0,283.0,57.58,45.56
2016,7,2,18,0,550.0,74.0,2.5,16.0,233.0,54.87,43.18
2016,7,2,18,15,486.0,65.5,2.45,15.5,186.0,49.87,38.72
2016,7,2,18,30,422.0,57.0,2.4,15.0,139.0,44.67,33.9
2016,7,2,18,45,329.5,45.5,2.35,14.5,98.5,36.43,26.18
2016,7,2,19,0,237.0,34.0,2.3,14.0,58.0,26.53,16.45
2016,7,2,19,15,118.5,17.0,2.3,13.5,29.0,13.35,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,129.0,16.5,2.1,11.0,29.0,52.25,0.0
2016,7,3,5,30,258.0,33.0,2.2,11.0,58.0,122.14,84.24
2016,7,3,5,45,355.0,43.0,2.3,11.5,99.0,182.06,139.14
2016,7,3,6,0,452.0,53.0,2.4,12.0,140.0,252.84,201.56
2016,7,3,6,15,515.0,61.0,2.4,12.5,187.0,316.48,257.88
2016,7,3,6,30,578.0,69.0,2.4,13.0,234.0,386.08,317.53
2016,7,3,6,45,623.0,74.5,2.4,13.5,284.5,448.35,369.44
2016,7,3,7,0,668.0,80.0,2.4,14.0,335.0,513.78,421.95
2016,7,3,7,15,700.0,85.0,2.35,14.0,385.0,572.88,468.3
2016,7,3,7,30,732.0,90.0,2.3,14.0,435.0,630.58,512.17
2016,7,3,7,45,756.0,93.5,2.25,14.5,484.5,683.87,549.3
2016,7,3,8,0,780.0,97.0,2.2,15.0,534.0,736.78,584.62
2016,7,3,8,15,798.5,100.5,2.2,15.0,581.5,784.47,616.79
2016,7,3,8,30,817.0,104.0,2.2,15.0,629.0,830.75,647.48
2016,7,3,8,45,832.0,106.5,2.2,15.5,672.5,871.09,672.34
2016,7,3,9,0,847.0,109.0,2.2,16.0,716.0,900.65,689.46
2016,7,3,9,15,858.0,111.0,2.2,16.0,755.5,931.7,708.85
2016,7,3,9,30,869.0,113.0,2.2,16.0,795.0,959.96,726.23
2016,7,3,9,45,890.0,108.0,2.25,16.5,832.5,987.43,742.22
2016,7,3,10,0,911.0,103.0,2.3,17.0,870.0,1012.06,756.27
2016,7,3,10,15,917.0,104.0,2.3,17.0,898.5,1025.15,763.59
2016,7,3,10,30,923.0,105.0,2.3,17.0,927.0,1034.63,768.77
2016,7,3,10,45,927.5,106.0,2.35,17.5,948.5,1038.95,769.84
2016,7,3,11,0,932.0,107.0,2.4,18.0,970.0,1039.52,768.64
2016,7,3,11,15,935.0,107.5,2.45,18.0,985.0,1034.36,765.3
2016,7,3,11,30,938.0,108.0,2.5,18.0,1000.0,1025.48,759.68
2016,7,3,11,45,939.0,108.5,2.55,18.5,1007.5,1011.01,749.07
2016,7,3,12,0,940.0,109.0,2.6,19.0,1015.0,992.99,736.26
2016,7,3,12,15,940.0,109.0,2.6,19.0,1015.0,970.15,721.26
2016,7,3,12,30,940.0,109.0,2.6,19.0,1015.0,944.05,704.14
2016,7,3,12,45,925.0,118.0,2.65,19.0,1004.0,910.04,682.1
2016,7,3,13,0,910.0,127.0,2.7,19.0,993.0,873.65,658.34
2016,7,3,13,15,907.0,126.5,2.7,18.5,978.5,836.47,634.68
2016,7,3,13,30,904.0,126.0,2.7,18.0,964.0,796.8,609.01
2016,7,3,13,45,899.5,124.5,2.75,18.0,942.5,752.89,578.6
2016,7,3,14,0,895.0,123.0,2.8,18.0,921.0,706.97,544.82
2016,7,3,14,15,888.5,121.5,2.8,18.0,893.0,657.99,507.67
2016,7,3,14,30,882.0,120.0,2.8,18.0,865.0,607.57,468.46
2016,7,3,14,45,874.0,118.0,2.8,18.0,830.5,554.74,426.31
2016,7,3,15,0,866.0,116.0,2.8,18.0,796.0,501.09,382.24
2016,7,3,15,15,854.5,114.0,2.75,18.0,757.0,445.39,335.22
2016,7,3,15,30,843.0,112.0,2.7,18.0,718.0,384.97,283.41
2016,7,3,15,45,828.5,109.0,2.7,18.0,674.0,327.19,232.76
2016,7,3,16,0,814.0,106.0,2.7,18.0,630.0,270.36,182.71
2016,7,3,16,15,795.5,102.5,2.7,17.5,582.5,213.63,134.62
2016,7,3,16,30,777.0,99.0,2.7,17.0,535.0,158.82,92.31
2016,7,3,16,45,753.0,95.0,2.7,17.0,485.5,105.45,60.59
2016,7,3,17,0,729.0,91.0,2.7,17.0,436.0,60.09,47.12
2016,7,3,17,15,696.5,86.0,2.65,16.5,385.5,58.4,45.94
2016,7,3,17,30,664.0,81.0,2.6,16.0,335.0,56.59,44.59
2016,7,3,17,45,620.0,75.0,2.6,15.5,285.5,53.83,42.34
2016,7,3,18,0,576.0,69.0,2.6,15.0,236.0,50.95,39.88
2016,7,3,18,15,514.0,61.5,2.55,14.5,188.5,46.61,35.99
2016,7,3,18,30,452.0,54.0,2.5,14.0,141.0,42.13,31.8
2016,7,3,18,45,360.5,43.5,2.5,14.0,100.5,34.7,24.72
2016,7,3,19,0,269.0,33.0,2.5,14.0,60.0,26.98,16.79
2016,7,3,19,15,134.5,16.5,2.5,13.5,30.0,12.97,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,15.5,2.3,11.0,29.0,55.03,0.0
2016,7,4,5,30,281.0,31.0,2.4,11.0,58.0,126.54,86.57
2016,7,4,5,45,380.5,40.5,2.55,11.5,99.5,187.88,143.3
2016,7,4,6,0,480.0,50.0,2.7,12.0,141.0,260.41,207.48
2016,7,4,6,15,542.0,56.5,2.65,12.5,188.5,323.33,263.5
2016,7,4,6,30,604.0,63.0,2.6,13.0,236.0,392.05,322.67
2016,7,4,6,45,302.0,89.5,2.6,13.5,176.0,281.13,233.21
2016,7,4,7,0,0.0,116.0,2.6,14.0,116.0,106.81,85.03
2016,7,4,7,15,12.5,144.0,2.55,14.0,150.0,142.08,114.78
2016,7,4,7,30,25.0,172.0,2.5,14.0,184.0,178.51,144.79
2016,7,4,7,45,34.0,196.5,2.45,14.5,214.5,220.65,178.56
2016,7,4,8,0,43.0,221.0,2.4,15.0,245.0,253.8,204.43
2016,7,4,8,15,80.5,254.5,2.35,15.0,304.5,320.66,257.82
2016,7,4,8,30,118.0,288.0,2.3,15.0,364.0,404.09,322.59
2016,7,4,8,45,85.5,296.0,2.3,15.5,353.0,370.96,294.35
2016,7,4,9,0,53.0,304.0,2.3,16.0,342.0,350.12,276.07
2016,7,4,9,15,165.0,331.0,2.3,16.0,459.0,498.32,391.54
2016,7,4,9,30,277.0,358.0,2.3,16.0,576.0,651.01,504.54
2016,7,4,9,45,310.5,368.5,2.35,16.5,622.0,696.83,535.37
2016,7,4,10,0,344.0,379.0,2.4,17.0,668.0,742.08,566.12
2016,7,4,10,15,390.5,369.0,2.4,17.0,708.0,777.75,591.32
2016,7,4,10,30,437.0,359.0,2.4,17.0,748.0,826.1,624.8
2016,7,4,10,45,667.0,243.5,2.45,17.5,853.5,939.4,707.0
2016,7,4,11,0,897.0,128.0,2.5,18.0,959.0,1026.33,762.19
2016,7,4,11,15,900.0,129.0,2.5,18.0,973.5,1021.63,757.66
2016,7,4,11,30,903.0,130.0,2.5,18.0,988.0,1013.33,751.85
2016,7,4,11,45,903.0,131.0,2.55,18.0,995.0,998.58,742.43
2016,7,4,12,0,903.0,132.0,2.6,18.0,1002.0,980.45,730.88
2016,7,4,12,15,902.5,132.0,2.6,18.0,1001.5,957.68,715.81
2016,7,4,12,30,902.0,132.0,2.6,18.0,1001.0,931.81,698.71
2016,7,4,12,45,911.0,125.0,2.65,18.5,996.5,904.92,680.06
2016,7,4,13,0,920.0,118.0,2.7,19.0,992.0,874.63,659.06
2016,7,4,13,15,916.5,117.0,2.7,18.5,977.5,836.35,634.6
2016,7,4,13,30,913.0,116.0,2.7,18.0,963.0,795.6,608.18
2016,7,4,13,45,908.5,115.0,2.7,18.0,941.0,751.84,577.91
2016,7,4,14,0,904.0,114.0,2.7,18.0,919.0,706.02,543.94
2016,7,4,14,15,897.5,112.5,2.7,18.0,891.0,656.68,506.57
2016,7,4,14,30,891.0,111.0,2.7,18.0,863.0,605.89,467.11
2016,7,4,14,45,883.0,109.0,2.7,18.0,829.0,552.68,424.68
2016,7,4,15,0,875.0,107.0,2.7,18.0,795.0,498.62,380.29
2016,7,4,15,15,864.0,105.0,2.7,17.5,755.5,442.72,333.78
2016,7,4,15,30,853.0,103.0,2.7,17.0,716.0,386.76,285.76
2016,7,4,15,45,840.5,100.0,2.75,17.0,672.5,329.76,235.44
2016,7,4,16,0,828.0,97.0,2.8,17.0,629.0,267.04,180.41
2016,7,4,16,15,810.0,94.0,2.75,16.5,582.0,210.01,131.66
2016,7,4,16,30,792.0,91.0,2.7,16.0,535.0,154.79,88.71
2016,7,4,16,45,770.5,86.5,2.7,16.0,486.0,100.29,55.94
2016,7,4,17,0,749.0,82.0,2.7,16.0,437.0,59.67,46.96
2016,7,4,17,15,480.0,115.0,2.7,15.5,333.0,78.77,64.03
2016,7,4,17,30,211.0,148.0,2.7,15.0,229.0,106.2,88.39
2016,7,4,17,45,195.5,128.5,2.7,15.0,195.0,93.92,77.77
2016,7,4,18,0,180.0,109.0,2.7,15.0,161.0,81.14,66.56
2016,7,4,18,15,332.0,79.0,2.65,14.5,152.0,58.48,46.5
2016,7,4,18,30,484.0,49.0,2.6,14.0,143.0,37.92,28.06
2016,7,4,18,45,393.5,39.5,2.55,13.5,102.0,31.22,21.73
2016,7,4,19,0,303.0,30.0,2.5,13.0,61.0,24.27,14.58
2016,7,4,19,15,151.5,15.0,2.5,12.5,30.5,11.88,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,130.0,16.0,2.65,11.5,28.5,51.42,0.0
2016,7,5,5,30,260.0,32.0,2.7,12.0,57.0,121.36,82.26
2016,7,5,5,45,357.0,42.0,2.75,12.5,97.5,181.23,137.69
2016,7,5,6,0,454.0,52.0,2.8,13.0,138.0,252.01,200.09
2016,7,5,6,15,519.0,59.5,2.75,13.0,185.5,316.06,257.23
2016,7,5,6,30,584.0,67.0,2.7,13.0,233.0,386.28,318.1
2016,7,5,6,45,292.0,85.5,2.65,13.5,168.5,270.87,224.84
2016,7,5,7,0,0.0,104.0,2.6,14.0,104.0,94.76,74.93
2016,7,5,7,15,0.0,113.5,2.55,14.5,113.5,103.21,81.86
2016,7,5,7,30,0.0,123.0,2.5,15.0,123.0,111.74,88.51
2016,7,5,7,45,4.5,151.5,2.45,15.5,154.0,142.31,113.37
2016,7,5,8,0,9.0,180.0,2.4,16.0,185.0,173.35,138.12
2016,7,5,8,15,29.5,222.0,2.35,16.0,241.0,243.53,194.62
2016,7,5,8,30,50.0,264.0,2.3,16.0,297.0,305.61,243.36
2016,7,5,8,45,105.0,298.5,2.3,16.5,372.5,391.05,309.81
2016,7,5,9,0,160.0,333.0,2.3,17.0,448.0,494.39,387.41
2016,7,5,9,15,519.5,221.5,2.35,17.0,623.0,743.51,578.31
2016,7,5,9,30,879.0,110.0,2.4,17.0,798.0,966.63,732.13
2016,7,5,9,45,889.5,110.5,2.45,17.5,833.0,990.1,743.35
2016,7,5,10,0,900.0,111.0,2.5,18.0,868.0,1010.38,754.52
2016,7,5,10,15,906.5,112.5,2.55,18.0,896.5,1024.38,763.05
2016,7,5,10,30,913.0,114.0,2.6,18.0,925.0,1034.81,769.39
2016,7,5,10,45,918.0,115.0,2.65,18.5,947.5,1039.58,770.69
2016,7,5,11,0,923.0,116.0,2.7,19.0,970.0,1040.63,769.72
2016,7,5,11,15,926.5,116.5,2.75,19.0,985.5,1035.97,766.63
2016,7,5,11,30,930.0,117.0,2.8,19.0,1001.0,1027.6,761.26
2016,7,5,11,45,932.0,117.5,2.85,19.0,1009.0,1014.13,752.64
2016,7,5,12,0,934.0,118.0,2.9,19.0,1017.0,997.1,741.76
2016,7,5,12,15,935.0,118.0,2.95,19.0,1017.5,975.22,727.72
2016,7,5,12,30,936.0,118.0,3.0,19.0,1018.0,950.05,711.48
2016,7,5,12,45,931.0,120.5,3.05,19.0,1010.5,918.76,691.06
2016,7,5,13,0,926.0,123.0,3.1,19.0,1003.0,884.69,668.66
2016,7,5,13,15,923.5,122.0,3.1,19.0,988.5,846.93,643.25
2016,7,5,13,30,921.0,121.0,3.1,19.0,974.0,806.61,615.88
2016,7,5,13,45,920.0,118.5,3.1,19.0,953.5,763.65,586.12
2016,7,5,14,0,919.0,116.0,3.1,19.0,933.0,718.34,552.53
2016,7,5,14,15,913.0,114.5,3.1,18.5,905.5,668.56,515.8
2016,7,5,14,30,907.0,113.0,3.1,18.0,878.0,617.25,476.75
2016,7,5,14,45,901.5,110.0,3.15,18.0,844.5,563.64,434.0
2016,7,5,15,0,896.0,107.0,3.2,18.0,811.0,508.9,388.98
2016,7,5,15,15,885.5,105.0,3.2,18.0,771.0,452.01,340.82
2016,7,5,15,30,875.0,103.0,3.2,18.0,731.0,394.97,291.23
2016,7,5,15,45,862.5,100.0,3.25,18.0,687.5,336.67,239.78
2016,7,5,16,0,850.0,97.0,3.3,18.0,644.0,272.63,183.63
2016,7,5,16,15,831.5,94.0,3.35,17.5,596.0,214.15,133.75
2016,7,5,16,30,813.0,91.0,3.4,17.0,548.0,157.54,89.78
2016,7,5,16,45,516.5,142.0,3.45,16.5,423.0,121.9,80.97
2016,7,5,17,0,220.0,193.0,3.5,16.0,298.0,140.41,117.03
2016,7,5,17,15,110.0,153.5,3.55,15.5,206.0,115.13,95.71
2016,7,5,17,30,0.0,114.0,3.6,15.0,114.0,96.41,79.82
2016,7,5,17,45,0.0,97.0,3.65,15.0,97.0,82.59,67.83
2016,7,5,18,0,0.0,80.0,3.7,15.0,80.0,68.64,55.55
2016,7,5,18,15,241.0,66.0,3.65,14.5,112.5,48.48,37.63
2016,7,5,18,30,482.0,52.0,3.6,14.0,145.0,40.53,30.36
2016,7,5,18,45,381.5,42.5,3.55,13.5,103.0,33.9,24.05
2016,7,5,19,0,281.0,33.0,3.5,13.0,61.0,27.06,16.85
2016,7,5,19,15,140.5,16.5,3.45,12.5,30.5,13.24,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,142.5,14.5,2.75,11.0,28.0,53.74,0.0
2016,7,6,5,30,285.0,29.0,2.7,11.0,56.0,125.33,84.37
2016,7,6,5,45,383.0,38.0,2.7,11.5,97.0,185.61,141.09
2016,7,6,6,0,481.0,47.0,2.7,12.0,138.0,256.96,204.41
2016,7,6,6,15,543.0,54.0,2.55,12.5,184.5,320.37,260.85
2016,7,6,6,30,605.0,61.0,2.4,13.0,231.0,389.67,320.37
2016,7,6,6,45,334.5,103.5,2.3,13.5,201.0,315.02,260.49
2016,7,6,7,0,64.0,146.0,2.2,14.0,171.0,185.49,151.51
2016,7,6,7,15,113.5,170.5,2.1,14.5,221.5,256.33,210.18
2016,7,6,7,30,163.0,195.0,2.0,15.0,272.0,321.8,262.53
2016,7,6,7,45,481.0,140.0,1.9,15.5,401.0,527.76,427.74
2016,7,6,8,0,799.0,85.0,1.8,16.0,530.0,737.48,581.72
2016,7,6,8,15,816.5,88.0,1.75,16.0,577.0,784.58,610.97
2016,7,6,8,30,834.0,91.0,1.7,16.0,624.0,822.93,635.11
2016,7,6,8,45,848.0,93.0,1.7,16.5,667.5,862.12,658.85
2016,7,6,9,0,862.0,95.0,1.7,17.0,711.0,899.08,680.69
2016,7,6,9,15,873.0,97.0,1.75,17.0,750.5,930.77,700.67
2016,7,6,9,30,884.0,99.0,1.8,17.0,790.0,959.63,718.75
2016,7,6,9,45,891.5,100.5,1.85,17.5,823.5,981.52,730.87
2016,7,6,10,0,899.0,102.0,1.9,18.0,857.0,1000.11,740.91
2016,7,6,10,15,905.0,103.5,1.95,18.0,885.0,1013.77,749.23
2016,7,6,10,30,911.0,105.0,2.0,18.0,913.0,1023.87,755.38
2016,7,6,10,45,916.0,105.5,2.15,18.5,935.0,1028.29,757.83
2016,7,6,11,0,921.0,106.0,2.3,19.0,957.0,1029.03,757.96
2016,7,6,11,15,923.5,106.5,2.4,19.0,971.5,1023.59,755.01
2016,7,6,11,30,926.0,107.0,2.5,19.0,986.0,1014.47,749.77
2016,7,6,11,45,928.5,106.5,2.65,19.5,993.5,1000.75,740.65
2016,7,6,12,0,931.0,106.0,2.8,20.0,1001.0,983.49,729.2
2016,7,6,12,15,930.5,106.0,2.9,19.5,1001.0,960.5,716.23
2016,7,6,12,30,930.0,106.0,3.0,19.0,1001.0,934.29,700.99
2016,7,6,12,45,635.0,273.0,3.15,19.0,882.0,815.73,618.45
2016,7,6,13,0,340.0,440.0,3.3,19.0,763.0,690.47,523.48
2016,7,6,13,15,364.0,420.0,3.4,19.0,761.5,672.9,512.66
2016,7,6,13,30,388.0,400.0,3.5,19.0,760.0,652.98,499.19
2016,7,6,13,45,350.5,407.0,3.6,19.0,726.5,609.76,467.21
2016,7,6,14,0,313.0,414.0,3.7,19.0,693.0,568.49,436.43
2016,7,6,14,15,187.0,396.0,3.7,18.5,561.5,455.98,352.12
2016,7,6,14,30,61.0,378.0,3.7,18.0,430.0,357.01,276.76
2016,7,6,14,45,49.0,349.0,3.75,18.0,389.5,320.43,249.15
2016,7,6,15,0,37.0,320.0,3.8,18.0,349.0,285.65,222.54
2016,7,6,15,15,120.0,326.0,3.8,18.0,414.0,313.87,243.9
2016,7,6,15,30,203.0,332.0,3.8,18.0,479.0,335.07,258.16
2016,7,6,15,45,130.5,301.5,3.8,18.0,393.5,274.72,211.9
2016,7,6,16,0,58.0,271.0,3.8,18.0,308.0,229.69,178.62
2016,7,6,16,15,207.5,243.0,3.75,17.5,361.5,222.1,166.8
2016,7,6,16,30,357.0,215.0,3.7,17.0,415.0,195.67,140.11
2016,7,6,16,45,561.5,145.5,3.7,17.0,427.0,126.48,83.19
2016,7,6,17,0,766.0,76.0,3.7,17.0,439.0,55.39,43.01
2016,7,6,17,15,736.5,72.0,3.7,16.5,388.5,53.75,41.86
2016,7,6,17,30,707.0,68.0,3.7,16.0,338.0,52.03,40.56
2016,7,6,17,45,667.0,63.0,3.7,15.5,288.5,49.34,38.35
2016,7,6,18,0,627.0,58.0,3.7,15.0,239.0,42.58,32.42
2016,7,6,18,15,567.0,52.0,3.6,14.5,191.5,39.09,29.28
2016,7,6,18,30,507.0,46.0,3.5,14.0,144.0,35.5,25.9
2016,7,6,18,45,415.5,37.5,3.45,14.0,102.5,29.56,20.21
2016,7,6,19,0,324.0,29.0,3.4,14.0,61.0,23.44,13.74
2016,7,6,19,15,162.0,14.5,3.35,13.5,30.5,11.48,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.1,11.5,28.0,54.82,0.0
2016,7,7,5,30,308.0,27.0,3.1,12.0,56.0,129.52,85.94
2016,7,7,5,45,403.0,35.5,3.1,12.5,96.5,189.35,143.11
2016,7,7,6,0,498.0,44.0,3.1,13.0,137.0,259.98,205.99
2016,7,7,6,15,558.5,50.0,3.0,13.0,183.5,322.38,262.29
2016,7,7,6,30,619.0,56.0,2.9,13.0,230.0,390.49,321.83
2016,7,7,6,45,309.5,71.0,2.85,13.5,158.0,263.27,219.07
2016,7,7,7,0,0.0,86.0,2.8,14.0,86.0,77.1,60.07
2016,7,7,7,15,0.0,111.0,2.8,14.5,111.0,100.82,79.91
2016,7,7,7,30,0.0,136.0,2.8,15.0,136.0,124.66,99.29
2016,7,7,7,45,23.0,179.0,2.8,15.5,192.0,183.81,147.98
2016,7,7,8,0,46.0,222.0,2.8,16.0,248.0,257.64,207.24
2016,7,7,8,15,31.5,222.0,2.8,16.0,240.5,245.4,196.21
2016,7,7,8,30,17.0,222.0,2.8,16.0,233.0,220.62,175.43
2016,7,7,8,45,22.0,246.0,2.85,16.5,261.0,248.37,196.9
2016,7,7,9,0,27.0,270.0,2.9,17.0,289.0,290.48,229.16
2016,7,7,9,15,48.5,310.0,2.95,17.0,347.0,351.97,276.88
2016,7,7,9,30,70.0,350.0,3.0,17.0,405.0,414.05,324.16
2016,7,7,9,45,111.5,379.0,3.1,17.0,471.0,499.99,389.27
2016,7,7,10,0,153.0,408.0,3.2,17.0,537.0,570.3,441.58
2016,7,7,10,15,251.0,404.0,3.25,17.0,623.5,677.19,521.36
2016,7,7,10,30,349.0,400.0,3.3,17.0,710.0,768.49,588.07
2016,7,7,10,45,635.0,251.5,3.35,17.5,832.0,916.88,698.46
2016,7,7,11,0,921.0,103.0,3.4,18.0,954.0,1026.48,770.73
2016,7,7,11,15,924.0,103.5,3.4,18.0,969.0,1021.6,765.94
2016,7,7,11,30,927.0,104.0,3.4,18.0,984.0,1013.05,759.83
2016,7,7,11,45,929.5,104.0,3.4,18.0,992.0,999.87,750.76
2016,7,7,12,0,932.0,104.0,3.4,18.0,1000.0,983.13,739.41
2016,7,7,12,15,932.0,104.0,3.4,18.0,1000.0,960.62,724.24
2016,7,7,12,30,932.0,104.0,3.4,18.0,1000.0,934.85,706.91
2016,7,7,12,45,672.0,254.0,3.4,18.0,897.5,831.18,633.94
2016,7,7,13,0,412.0,404.0,3.4,18.0,795.0,721.88,550.06
2016,7,7,13,15,422.0,394.0,3.35,18.0,789.5,699.12,534.42
2016,7,7,13,30,432.0,384.0,3.3,18.0,784.0,674.56,516.71
2016,7,7,13,45,347.0,405.5,3.3,18.5,722.5,606.42,464.68
2016,7,7,14,0,262.0,427.0,3.3,19.0,661.0,545.62,417.93
2016,7,7,14,15,156.0,397.0,3.3,18.5,535.0,437.83,337.62
2016,7,7,14,30,50.0,367.0,3.3,18.0,409.0,341.96,264.89
2016,7,7,14,45,101.0,371.0,3.3,18.0,452.0,364.92,283.11
2016,7,7,15,0,152.0,375.0,3.3,18.0,495.0,377.66,292.42
2016,7,7,15,15,109.5,345.0,3.3,18.0,429.5,328.35,254.49
2016,7,7,15,30,67.0,315.0,3.3,18.0,364.0,280.3,217.85
2016,7,7,15,45,36.5,252.5,3.35,18.0,279.5,217.6,169.53
2016,7,7,16,0,6.0,190.0,3.4,18.0,195.0,163.91,128.12
2016,7,7,16,15,7.0,184.5,3.45,17.5,189.5,157.92,123.93
2016,7,7,16,30,8.0,179.0,3.5,17.0,184.0,151.59,119.39
2016,7,7,16,45,6.0,164.5,3.6,16.5,168.0,138.09,109.15
2016,7,7,17,0,4.0,150.0,3.7,16.0,152.0,125.17,103.9
2016,7,7,17,15,2.0,128.0,3.75,15.5,129.0,107.91,89.46
2016,7,7,17,30,0.0,106.0,3.8,15.0,106.0,90.42,74.58
2016,7,7,17,45,0.0,90.5,3.9,15.0,90.5,77.65,63.49
2016,7,7,18,0,0.0,75.0,4.0,15.0,75.0,64.79,52.14
2016,7,7,18,15,257.0,59.5,3.9,14.5,109.0,43.8,33.46
2016,7,7,18,30,514.0,44.0,3.8,14.0,143.0,33.87,24.45
2016,7,7,18,45,426.0,36.0,3.75,13.5,102.0,28.31,19.14
2016,7,7,19,0,338.0,28.0,3.7,13.0,61.0,22.58,13.05
2016,7,7,19,15,169.0,14.0,3.6,12.5,30.5,11.07,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,12.5,3.1,12.0,27.5,56.19,0.0
2016,7,8,5,30,334.0,25.0,3.1,12.0,55.0,134.4,88.1
2016,7,8,5,45,425.5,32.5,3.15,12.5,95.0,193.22,145.61
2016,7,8,6,0,517.0,40.0,3.2,13.0,135.0,262.46,207.72
2016,7,8,6,15,258.5,59.0,3.15,13.5,106.5,193.84,157.54
2016,7,8,6,30,0.0,78.0,3.1,14.0,78.0,71.16,55.22
2016,7,8,6,45,0.0,95.0,3.05,14.5,95.0,87.09,68.71
2016,7,8,7,0,0.0,112.0,3.0,15.0,112.0,102.99,81.81
2016,7,8,7,15,28.5,148.5,2.9,15.5,162.0,165.85,134.27
2016,7,8,7,30,57.0,185.0,2.8,16.0,212.0,225.41,182.82
2016,7,8,7,45,75.0,211.0,2.75,16.5,250.0,267.72,216.23
2016,7,8,8,0,93.0,237.0,2.7,17.0,288.0,311.2,249.96
2016,7,8,8,15,102.5,260.5,2.65,17.0,322.0,345.94,276.47
2016,7,8,8,30,112.0,284.0,2.6,17.0,356.0,380.92,302.83
2016,7,8,8,45,205.0,298.0,2.6,17.5,440.0,494.16,390.01
2016,7,8,9,0,298.0,312.0,2.6,18.0,524.0,613.18,477.87
2016,7,8,9,15,591.5,198.5,2.6,18.5,649.5,793.65,612.73
2016,7,8,9,30,885.0,85.0,2.6,19.0,775.0,945.52,713.84
2016,7,8,9,45,891.5,87.0,2.6,19.5,808.5,967.28,724.33
2016,7,8,10,0,898.0,89.0,2.6,20.0,842.0,985.7,733.85
2016,7,8,10,15,904.0,90.5,2.65,20.0,870.0,999.64,742.34
2016,7,8,10,30,910.0,92.0,2.7,20.0,898.0,1010.01,748.63
2016,7,8,10,45,914.0,93.0,2.8,20.0,920.0,1014.22,751.48
2016,7,8,11,0,918.0,94.0,2.9,20.0,942.0,1014.75,752.06
2016,7,8,11,15,921.5,94.5,2.95,20.0,957.0,1010.57,749.21
2016,7,8,11,30,925.0,95.0,3.0,20.0,972.0,1002.69,744.07
2016,7,8,11,45,927.5,94.5,3.05,20.5,980.0,989.22,733.92
2016,7,8,12,0,930.0,94.0,3.1,21.0,988.0,972.2,721.56
2016,7,8,12,15,930.5,94.0,3.15,21.0,988.5,950.35,707.43
2016,7,8,12,30,931.0,94.0,3.2,21.0,989.0,925.21,691.11
2016,7,8,12,45,925.0,97.5,3.25,21.0,981.0,894.53,671.0
2016,7,8,13,0,919.0,101.0,3.3,21.0,973.0,861.1,648.92
2016,7,8,13,15,916.5,100.5,3.35,21.0,959.5,824.26,624.34
2016,7,8,13,30,914.0,100.0,3.4,21.0,946.0,784.85,597.75
2016,7,8,13,45,912.0,98.0,3.45,21.0,925.5,742.05,568.52
2016,7,8,14,0,910.0,96.0,3.5,21.0,905.0,696.99,535.5
2016,7,8,14,15,904.5,95.0,3.5,20.5,878.0,648.52,499.57
2016,7,8,14,30,899.0,94.0,3.5,20.0,851.0,598.46,461.32
2016,7,8,14,45,892.5,91.5,3.55,20.0,818.0,545.26,418.78
2016,7,8,15,0,886.0,89.0,3.6,20.0,785.0,491.04,374.12
2016,7,8,15,15,876.0,87.5,3.6,20.0,746.5,435.42,326.93
2016,7,8,15,30,866.0,86.0,3.6,20.0,708.0,379.62,278.33
2016,7,8,15,45,854.5,83.5,3.65,20.0,665.0,322.63,227.94
2016,7,8,16,0,843.0,81.0,3.7,20.0,622.0,266.12,177.76
2016,7,8,16,15,826.5,78.5,3.65,19.5,576.0,209.42,129.35
2016,7,8,16,30,810.0,76.0,3.6,19.0,530.0,154.23,86.53
2016,7,8,16,45,790.0,72.5,3.55,19.0,481.5,91.93,47.57
2016,7,8,17,0,770.0,69.0,3.5,19.0,433.0,50.36,38.31
2016,7,8,17,15,482.5,109.0,3.4,18.5,328.0,74.85,59.88
2016,7,8,17,30,195.0,149.0,3.3,18.0,223.0,112.02,92.45
2016,7,8,17,45,186.0,127.5,3.25,17.5,190.0,97.47,80.13
2016,7,8,18,0,177.0,106.0,3.2,17.0,157.0,79.12,64.27
2016,7,8,18,15,348.5,74.0,3.1,16.5,149.0,54.91,42.96
2016,7,8,18,30,520.0,42.0,3.0,16.0,141.0,32.25,22.81
2016,7,8,18,45,432.0,34.0,2.95,16.0,100.5,26.63,17.46
2016,7,8,19,0,344.0,26.0,2.9,16.0,60.0,20.82,11.36
2016,7,8,19,15,172.0,13.0,2.9,15.5,30.0,10.22,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,13.0,27.0,56.06,0.0
2016,7,9,5,30,341.0,24.0,2.1,13.0,54.0,135.07,87.02
2016,7,9,5,45,432.0,31.0,2.15,13.5,94.0,193.4,144.59
2016,7,9,6,0,523.0,38.0,2.2,14.0,134.0,260.47,204.55
2016,7,9,6,15,581.0,43.5,2.25,14.5,180.0,322.65,260.07
2016,7,9,6,30,639.0,49.0,2.3,15.0,226.0,390.19,318.3
2016,7,9,6,45,677.0,53.0,2.4,15.5,274.5,449.83,368.43
2016,7,9,7,0,715.0,57.0,2.5,16.0,323.0,511.88,418.62
2016,7,9,7,15,465.5,123.0,2.55,16.5,306.0,455.71,371.64
2016,7,9,7,30,216.0,189.0,2.6,17.0,289.0,352.33,285.86
2016,7,9,7,45,254.0,206.5,2.65,17.5,337.0,420.23,338.95
2016,7,9,8,0,292.0,224.0,2.7,18.0,385.0,478.57,382.85
2016,7,9,8,15,281.5,248.5,2.7,18.0,415.5,506.95,402.7
2016,7,9,8,30,271.0,273.0,2.7,18.0,446.0,533.41,420.95
2016,7,9,8,45,210.0,301.5,2.75,18.5,441.5,502.64,394.53
2016,7,9,9,0,149.0,330.0,2.8,19.0,437.0,481.97,375.69
2016,7,9,9,15,187.0,348.0,2.85,19.0,489.0,538.33,417.94
2016,7,9,9,30,225.0,366.0,2.9,19.0,541.0,595.43,459.69
2016,7,9,9,45,218.5,384.5,3.0,19.0,561.0,610.16,469.16
2016,7,9,10,0,212.0,403.0,3.1,19.0,581.0,623.53,477.91
2016,7,9,10,15,560.0,248.0,3.15,19.0,739.0,841.83,643.02
2016,7,9,10,30,908.0,93.0,3.2,19.0,897.0,1009.55,757.09
2016,7,9,10,45,915.5,92.0,3.25,19.5,919.5,1015.16,757.49
2016,7,9,11,0,923.0,91.0,3.3,20.0,942.0,1017.13,757.05
2016,7,9,11,15,926.5,91.5,3.35,20.0,957.0,1012.99,754.14
2016,7,9,11,30,930.0,92.0,3.4,20.0,972.0,1005.14,748.92
2016,7,9,11,45,620.5,275.0,3.5,20.0,864.5,887.87,668.36
2016,7,9,12,0,311.0,458.0,3.6,20.0,757.0,744.92,560.44
2016,7,9,12,15,626.5,273.0,3.7,19.5,875.5,855.87,650.08
2016,7,9,12,30,942.0,88.0,3.8,19.0,994.0,929.98,704.25
2016,7,9,12,45,939.0,90.0,3.9,19.0,987.5,900.27,683.9
2016,7,9,13,0,936.0,92.0,4.0,19.0,981.0,867.59,662.15
2016,7,9,13,15,935.5,92.0,4.05,19.0,968.5,832.28,638.15
2016,7,9,13,30,935.0,92.0,4.1,19.0,956.0,794.16,611.99
2016,7,9,13,45,670.5,231.0,4.2,19.0,844.0,689.92,533.37
2016,7,9,14,0,406.0,370.0,4.3,19.0,732.0,595.16,458.81
2016,7,9,14,15,667.0,228.0,4.35,18.5,799.5,613.91,477.37
2016,7,9,14,30,928.0,86.0,4.4,18.0,867.0,608.7,475.22
2016,7,9,14,45,924.0,84.5,4.45,18.0,835.5,556.18,432.22
2016,7,9,15,0,920.0,83.0,4.5,18.0,804.0,502.31,387.01
2016,7,9,15,15,912.5,81.5,4.5,17.5,767.0,445.87,338.97
2016,7,9,15,30,905.0,80.0,4.5,17.0,730.0,388.91,288.99
2016,7,9,15,45,895.0,79.0,4.55,17.0,687.5,331.33,236.98
2016,7,9,16,0,885.0,78.0,4.6,17.0,645.0,273.98,185.0
2016,7,9,16,15,870.5,75.5,4.6,16.5,598.5,215.13,133.85
2016,7,9,16,30,856.0,73.0,4.6,16.0,552.0,157.54,88.4
2016,7,9,16,45,835.0,71.0,4.6,16.0,502.5,101.4,54.74
2016,7,9,17,0,814.0,69.0,4.6,16.0,453.0,50.75,39.14
2016,7,9,17,15,786.5,65.5,4.55,15.5,402.0,49.27,38.08
2016,7,9,17,30,759.0,62.0,4.5,15.0,351.0,47.71,36.9
2016,7,9,17,45,718.0,58.5,4.45,15.0,299.5,46.02,35.47
2016,7,9,18,0,677.0,55.0,4.4,15.0,248.0,44.32,33.97
2016,7,9,18,15,618.5,49.0,4.25,14.5,199.0,40.35,30.39
2016,7,9,18,30,560.0,43.0,4.1,14.0,150.0,33.25,23.88
2016,7,9,18,45,464.0,35.5,3.95,13.5,106.5,28.03,18.88
2016,7,9,19,0,368.0,28.0,3.8,13.0,63.0,22.7,13.03
2016,7,9,19,15,184.0,14.0,3.75,12.5,31.5,11.12,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,12.5,3.15,11.5,27.5,48.26,0.0
2016,7,10,5,30,341.0,25.0,3.2,12.0,55.0,136.06,87.06
2016,7,10,5,45,439.5,33.0,3.25,12.5,96.5,198.09,148.83
2016,7,10,6,0,538.0,41.0,3.3,13.0,138.0,271.4,214.45
2016,7,10,6,15,599.0,46.5,3.25,13.5,186.0,333.79,270.77
2016,7,10,6,30,660.0,52.0,3.2,14.0,234.0,403.93,331.68
2016,7,10,6,45,703.0,56.0,3.15,14.5,285.5,467.56,385.29
2016,7,10,7,0,746.0,60.0,3.1,15.0,337.0,534.03,439.02
2016,7,10,7,15,775.0,63.5,3.0,15.5,388.0,593.21,484.84
2016,7,10,7,30,804.0,67.0,2.9,16.0,439.0,653.09,528.77
2016,7,10,7,45,827.0,69.5,2.85,16.5,489.5,701.99,561.99
2016,7,10,8,0,850.0,72.0,2.8,17.0,540.0,755.6,597.83
2016,7,10,8,15,866.5,74.5,2.75,17.5,588.0,803.03,628.3
2016,7,10,8,30,883.0,77.0,2.7,18.0,636.0,848.8,656.95
2016,7,10,8,45,897.0,78.0,2.65,18.5,681.0,888.67,680.91
2016,7,10,9,0,911.0,79.0,2.6,19.0,726.0,926.18,702.88
2016,7,10,9,15,920.5,81.0,2.6,19.0,766.0,958.01,722.52
2016,7,10,9,30,930.0,83.0,2.6,19.0,806.0,986.79,740.05
2016,7,10,9,45,934.5,86.0,2.6,19.5,840.0,1008.58,751.49
2016,7,10,10,0,939.0,89.0,2.6,20.0,874.0,1026.78,760.62
2016,7,10,10,15,945.0,90.0,2.65,20.0,903.0,1040.61,768.94
2016,7,10,10,30,951.0,91.0,2.7,20.0,932.0,1050.73,774.98
2016,7,10,10,45,955.0,92.0,2.8,20.5,954.5,1055.06,776.43
2016,7,10,11,0,959.0,93.0,2.9,21.0,977.0,1055.54,775.52
2016,7,10,11,15,962.0,93.5,3.0,21.0,992.0,1050.64,772.72
2016,7,10,11,30,965.0,94.0,3.1,21.0,1007.0,1041.9,767.55
2016,7,10,11,45,966.0,94.5,3.25,21.0,1015.0,1027.44,759.1
2016,7,10,12,0,967.0,95.0,3.4,21.0,1023.0,1009.29,748.24
2016,7,10,12,15,967.5,95.0,3.45,21.0,1024.0,986.62,733.61
2016,7,10,12,30,968.0,95.0,3.5,21.0,1025.0,960.52,716.69
2016,7,10,12,45,962.0,98.5,3.6,21.0,1017.0,928.73,696.2
2016,7,10,13,0,956.0,102.0,3.7,21.0,1009.0,894.04,673.61
2016,7,10,13,15,953.5,101.5,3.7,21.0,994.5,855.83,647.86
2016,7,10,13,30,951.0,101.0,3.7,21.0,980.0,814.93,620.07
2016,7,10,13,45,948.0,100.0,3.75,21.0,959.0,770.69,589.93
2016,7,10,14,0,945.0,99.0,3.8,21.0,938.0,724.14,555.99
2016,7,10,14,15,940.0,97.5,3.75,21.0,910.5,673.81,517.63
2016,7,10,14,30,935.0,96.0,3.7,21.0,883.0,621.76,477.02
2016,7,10,14,45,928.5,94.5,3.7,21.0,849.0,567.43,433.68
2016,7,10,15,0,922.0,93.0,3.7,21.0,815.0,512.0,388.16
2016,7,10,15,15,912.0,91.0,3.65,21.0,775.5,453.84,339.14
2016,7,10,15,30,902.0,89.0,3.6,21.0,736.0,395.45,288.62
2016,7,10,15,45,890.0,87.0,3.6,21.0,692.0,336.47,236.75
2016,7,10,16,0,878.0,85.0,3.6,21.0,648.0,277.98,185.07
2016,7,10,16,15,861.5,82.5,3.55,20.5,600.0,219.01,134.97
2016,7,10,16,30,845.0,80.0,3.5,20.0,552.0,161.53,90.57
2016,7,10,16,45,822.5,77.0,3.5,20.0,501.5,97.26,50.74
2016,7,10,17,0,800.0,74.0,3.5,20.0,451.0,54.29,41.56
2016,7,10,17,15,770.5,70.0,3.4,19.5,399.0,52.57,40.32
2016,7,10,17,30,741.0,66.0,3.3,19.0,347.0,50.76,38.96
2016,7,10,17,45,698.0,62.0,3.25,18.5,295.5,48.8,37.4
2016,7,10,18,0,655.0,58.0,3.2,18.0,244.0,46.82,35.74
2016,7,10,18,15,593.5,51.5,3.1,17.5,195.0,38.9,28.73
2016,7,10,18,30,532.0,45.0,3.0,17.0,146.0,34.86,24.98
2016,7,10,18,45,433.0,37.0,2.9,16.5,103.0,29.3,19.7
2016,7,10,19,0,334.0,29.0,2.8,16.0,60.0,23.61,13.49
2016,7,10,19,15,167.0,14.5,2.8,15.5,30.0,11.58,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,12.5,1.2,13.5,26.0,46.2,0.0
2016,7,11,5,30,323.0,25.0,1.2,14.0,52.0,130.5,81.36
2016,7,11,5,45,423.5,33.0,1.3,14.5,93.5,192.6,142.72
2016,7,11,6,0,524.0,41.0,1.4,15.0,135.0,265.74,206.89
2016,7,11,6,15,585.5,47.0,1.4,15.5,182.5,328.07,261.81
2016,7,11,6,30,647.0,53.0,1.4,16.0,230.0,398.34,321.22
2016,7,11,6,45,689.0,57.0,1.4,16.5,280.5,460.81,372.35
2016,7,11,7,0,731.0,61.0,1.4,17.0,331.0,526.02,423.46
2016,7,11,7,15,761.0,64.5,1.4,17.5,382.0,585.19,467.91
2016,7,11,7,30,791.0,68.0,1.4,18.0,433.0,645.18,510.75
2016,7,11,7,45,813.0,71.0,1.4,18.5,483.0,693.4,542.35
2016,7,11,8,0,835.0,74.0,1.4,19.0,533.0,746.3,576.53
2016,7,11,8,15,852.0,76.5,1.45,19.0,581.0,793.62,607.63
2016,7,11,8,30,869.0,79.0,1.5,19.0,629.0,839.35,637.26
2016,7,11,8,45,881.0,81.5,1.55,19.5,673.0,878.79,661.05
2016,7,11,9,0,893.0,84.0,1.6,20.0,717.0,915.78,682.98
2016,7,11,9,15,903.5,86.0,1.65,20.0,757.0,948.12,702.98
2016,7,11,9,30,914.0,88.0,1.7,20.0,797.0,977.49,721.04
2016,7,11,9,45,914.0,93.5,1.8,20.5,829.5,997.38,732.25
2016,7,11,10,0,914.0,99.0,1.9,21.0,862.0,1013.54,741.18
2016,7,11,10,15,920.0,100.5,1.95,21.0,891.0,1027.6,749.63
2016,7,11,10,30,926.0,102.0,2.0,21.0,920.0,1038.02,755.89
2016,7,11,10,45,930.5,103.0,2.05,21.5,942.5,1042.7,757.17
2016,7,11,11,0,935.0,104.0,2.1,22.0,965.0,1043.61,756.22
2016,7,11,11,15,938.5,104.5,2.15,22.0,980.5,1039.23,753.51
2016,7,11,11,30,942.0,105.0,2.2,22.0,996.0,1031.09,748.55
2016,7,11,11,45,944.0,105.0,2.3,22.5,1004.0,1017.28,739.2
2016,7,11,12,0,946.0,105.0,2.4,23.0,1012.0,999.85,727.6
2016,7,11,12,15,946.5,105.5,2.45,22.5,1013.0,977.99,715.43
2016,7,11,12,30,947.0,106.0,2.5,22.0,1014.0,952.75,701.01
2016,7,11,12,45,948.0,104.0,2.65,22.0,1008.0,922.38,682.6
2016,7,11,13,0,949.0,102.0,2.8,22.0,1002.0,888.87,661.84
2016,7,11,13,15,947.0,101.5,2.85,22.0,988.0,851.29,637.36
2016,7,11,13,30,945.0,101.0,2.9,22.0,974.0,811.0,610.79
2016,7,11,13,45,941.5,100.0,3.0,22.0,953.0,766.63,581.38
2016,7,11,14,0,938.0,99.0,3.1,22.0,932.0,720.02,548.16
2016,7,11,14,15,933.0,98.0,3.15,22.0,904.5,670.41,511.17
2016,7,11,14,30,928.0,97.0,3.2,22.0,877.0,619.09,471.83
2016,7,11,14,45,921.5,95.0,3.25,22.0,843.5,564.66,428.98
2016,7,11,15,0,915.0,93.0,3.3,22.0,810.0,509.14,383.9
2016,7,11,15,15,905.5,91.0,3.3,21.5,770.5,451.52,336.38
2016,7,11,15,30,896.0,89.0,3.3,21.0,731.0,393.63,287.08
2016,7,11,15,45,885.0,86.5,3.3,21.0,687.5,334.85,235.47
2016,7,11,16,0,874.0,84.0,3.3,21.0,644.0,276.46,183.93
2016,7,11,16,15,857.5,81.5,3.3,20.5,596.0,217.7,134.05
2016,7,11,16,30,841.0,79.0,3.3,20.0,548.0,160.42,89.82
2016,7,11,16,45,821.0,75.5,3.3,20.0,498.0,96.12,49.84
2016,7,11,17,0,801.0,72.0,3.3,20.0,448.0,52.87,40.33
