Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,771.5,68.5,3.25,19.5,396.5,51.47,39.36
2016,7,11,17,30,742.0,65.0,3.2,19.0,345.0,50.01,38.3
2016,7,11,17,45,702.5,60.0,3.2,18.5,294.0,47.21,36.0
2016,7,11,18,0,663.0,55.0,3.2,18.0,243.0,44.31,33.53
2016,7,11,18,15,602.5,49.5,3.1,17.0,194.5,40.79,30.46
2016,7,11,18,30,542.0,44.0,3.0,16.0,146.0,34.09,24.4
2016,7,11,18,45,447.5,35.5,2.95,15.5,103.0,28.06,18.7
2016,7,11,19,0,353.0,27.0,2.9,15.0,60.0,21.85,12.05
2016,7,11,19,15,176.5,13.5,2.95,14.5,30.0,10.72,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,167.0,12.0,3.15,12.0,26.0,46.82,0.0
2016,7,12,5,30,334.0,24.0,3.2,12.0,52.0,131.85,81.42
2016,7,12,5,45,432.5,32.0,3.25,12.5,93.0,194.28,145.38
2016,7,12,6,0,531.0,40.0,3.3,13.0,134.0,267.1,210.73
2016,7,12,6,15,594.0,46.0,3.25,13.5,182.5,330.53,267.95
2016,7,12,6,30,657.0,52.0,3.2,14.0,231.0,401.99,330.03
2016,7,12,6,45,471.0,92.5,3.15,14.5,234.5,377.71,312.0
2016,7,12,7,0,285.0,133.0,3.1,15.0,238.0,324.25,267.82
2016,7,12,7,15,542.5,101.0,3.05,15.5,337.0,487.45,401.29
2016,7,12,7,30,800.0,69.0,3.0,16.0,436.0,652.63,529.67
2016,7,12,7,45,821.5,72.5,2.95,16.5,487.0,707.22,566.47
2016,7,12,8,0,843.0,76.0,2.9,17.0,538.0,754.97,598.0
2016,7,12,8,15,861.0,78.5,2.8,17.0,586.5,803.44,630.22
2016,7,12,8,30,879.0,81.0,2.7,17.0,635.0,850.36,660.66
2016,7,12,8,45,891.5,83.5,2.65,17.5,680.0,890.59,684.93
2016,7,12,9,0,904.0,86.0,2.6,18.0,725.0,928.35,707.13
2016,7,12,9,15,914.5,87.5,2.55,18.5,765.5,960.41,725.13
2016,7,12,9,30,925.0,89.0,2.5,19.0,806.0,989.48,740.94
2016,7,12,9,45,934.5,89.5,2.45,19.5,841.5,1013.27,753.11
2016,7,12,10,0,944.0,90.0,2.4,20.0,877.0,1033.68,763.03
2016,7,12,10,15,950.0,91.0,2.4,20.0,906.5,1047.62,770.8
2016,7,12,10,30,956.0,92.0,2.4,20.0,936.0,1057.83,776.31
2016,7,12,10,45,960.0,93.0,2.4,20.5,958.0,1062.21,776.73
2016,7,12,11,0,964.0,94.0,2.4,21.0,980.0,1062.72,774.84
2016,7,12,11,15,966.5,94.5,2.45,21.0,995.0,1057.33,771.4
2016,7,12,11,30,969.0,95.0,2.5,21.0,1010.0,1048.08,765.64
2016,7,12,11,45,970.0,95.5,2.55,21.0,1018.0,1033.57,756.6
2016,7,12,12,0,971.0,96.0,2.6,21.0,1026.0,1015.36,745.25
2016,7,12,12,15,971.0,96.0,2.65,21.0,1026.5,992.14,730.66
2016,7,12,12,30,971.0,96.0,2.7,21.0,1027.0,965.48,713.82
2016,7,12,12,45,961.0,101.5,2.8,21.5,1017.0,931.97,691.44
2016,7,12,13,0,951.0,107.0,2.9,22.0,1007.0,895.73,667.13
2016,7,12,13,15,948.0,106.5,2.95,21.5,992.5,857.21,643.25
2016,7,12,13,30,945.0,106.0,3.0,21.0,978.0,816.04,617.2
2016,7,12,13,45,941.0,105.0,3.1,21.0,956.0,771.24,587.34
2016,7,12,14,0,937.0,104.0,3.2,21.0,934.0,724.22,553.58
2016,7,12,14,15,930.5,102.5,3.2,21.0,906.0,673.21,515.25
2016,7,12,14,30,924.0,101.0,3.2,21.0,878.0,620.65,474.73
2016,7,12,14,45,916.5,99.5,3.25,21.0,843.5,566.23,431.77
2016,7,12,15,0,909.0,98.0,3.3,21.0,809.0,510.83,386.65
2016,7,12,15,15,898.5,96.0,3.3,21.0,769.0,453.03,338.23
2016,7,12,15,30,888.0,94.0,3.3,21.0,729.0,395.06,288.33
2016,7,12,15,45,875.5,91.0,3.3,21.0,685.0,335.79,236.46
2016,7,12,16,0,863.0,88.0,3.3,21.0,641.0,277.09,184.83
2016,7,12,16,15,846.0,85.5,3.25,20.5,593.0,218.77,135.38
2016,7,12,16,30,829.0,83.0,3.2,20.0,545.0,154.64,85.63
2016,7,12,16,45,807.5,79.5,3.2,20.0,495.0,98.31,52.05
2016,7,12,17,0,786.0,76.0,3.2,20.0,445.0,55.71,42.79
2016,7,12,17,15,756.0,72.0,3.1,19.5,393.5,54.06,41.62
2016,7,12,17,30,726.0,68.0,3.0,19.0,342.0,52.32,40.32
2016,7,12,17,45,685.5,63.0,2.95,18.5,291.0,49.63,38.13
2016,7,12,18,0,645.0,58.0,2.9,18.0,240.0,42.84,32.24
2016,7,12,18,15,582.5,52.0,2.8,17.5,191.5,39.33,29.11
2016,7,12,18,30,520.0,46.0,2.7,17.0,143.0,35.75,25.74
2016,7,12,18,45,422.5,37.0,2.6,16.5,100.5,29.36,19.72
2016,7,12,19,0,325.0,28.0,2.5,16.0,58.0,22.76,12.63
2016,7,12,19,15,162.5,14.0,2.5,15.5,29.0,11.18,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,149.0,12.5,1.75,12.5,24.5,43.32,0.0
2016,7,13,5,30,298.0,25.0,1.7,13.0,49.0,122.46,73.65
2016,7,13,5,45,401.5,34.0,1.65,14.0,90.5,186.14,137.95
2016,7,13,6,0,505.0,43.0,1.6,15.0,132.0,260.32,202.7
2016,7,13,6,15,570.0,49.5,1.45,15.5,180.0,325.71,259.89
2016,7,13,6,30,635.0,56.0,1.3,16.0,228.0,397.37,319.98
2016,7,13,6,45,679.5,61.0,1.2,16.5,279.0,459.84,370.6
2016,7,13,7,0,724.0,66.0,1.1,17.0,330.0,527.42,422.64
2016,7,13,7,15,755.0,70.0,1.0,17.5,382.0,587.68,466.65
2016,7,13,7,30,786.0,74.0,0.9,18.0,434.0,648.84,508.98
2016,7,13,7,45,809.5,77.0,0.85,19.0,484.5,703.79,543.04
2016,7,13,8,0,833.0,80.0,0.8,20.0,535.0,758.26,575.49
2016,7,13,8,15,850.5,82.5,0.75,20.5,583.5,799.66,599.11
2016,7,13,8,30,868.0,85.0,0.7,21.0,632.0,845.82,625.37
2016,7,13,8,45,881.5,87.5,0.7,21.5,677.0,886.6,648.31
2016,7,13,9,0,895.0,90.0,0.7,22.0,722.0,925.0,669.39
2016,7,13,9,15,905.5,91.5,0.75,22.0,762.5,956.86,688.4
2016,7,13,9,30,916.0,93.0,0.8,22.0,803.0,985.74,705.61
2016,7,13,9,45,912.0,101.5,0.85,22.5,835.0,1005.06,715.55
2016,7,13,10,0,908.0,110.0,0.9,23.0,867.0,1020.41,723.22
2016,7,13,10,15,914.5,111.5,1.0,23.0,896.0,1034.84,732.88
2016,7,13,10,30,921.0,113.0,1.1,23.0,925.0,1045.64,740.39
2016,7,13,10,45,926.0,113.5,1.25,23.5,947.5,1050.21,743.69
2016,7,13,11,0,931.0,114.0,1.4,24.0,970.0,1051.03,744.71
2016,7,13,11,15,934.0,115.0,1.5,24.0,985.5,1046.58,743.1
2016,7,13,11,30,937.0,116.0,1.6,24.0,1001.0,1038.36,739.23
2016,7,13,11,45,939.0,116.0,1.7,24.5,1009.0,1024.49,730.45
2016,7,13,12,0,941.0,116.0,1.8,25.0,1017.0,1007.01,719.44
2016,7,13,12,15,941.0,116.0,1.9,25.0,1017.5,984.17,706.43
2016,7,13,12,30,941.0,116.0,2.0,25.0,1018.0,958.01,691.2
2016,7,13,12,45,943.5,113.0,2.15,25.0,1012.0,928.07,673.89
2016,7,13,13,0,946.0,110.0,2.3,25.0,1006.0,894.93,654.19
2016,7,13,13,15,943.5,109.5,2.4,25.0,991.5,856.93,630.51
2016,7,13,13,30,941.0,109.0,2.5,25.0,977.0,816.25,604.73
2016,7,13,13,45,937.0,108.0,2.6,25.0,955.5,771.55,575.81
2016,7,13,14,0,933.0,107.0,2.7,25.0,934.0,724.65,542.98
2016,7,13,14,15,927.0,105.5,2.75,24.5,905.5,674.07,507.08
2016,7,13,14,30,921.0,104.0,2.8,24.0,877.0,621.89,468.77
2016,7,13,14,45,913.5,102.5,2.85,24.0,843.0,567.55,426.63
2016,7,13,15,0,906.0,101.0,2.9,24.0,809.0,512.23,382.36
2016,7,13,15,15,895.5,99.0,2.95,24.0,769.0,454.5,334.88
2016,7,13,15,30,885.0,97.0,3.0,24.0,729.0,396.61,285.87
2016,7,13,15,45,872.0,94.5,3.05,24.0,685.0,337.66,235.04
2016,7,13,16,0,859.0,92.0,3.1,24.0,641.0,279.31,184.43
2016,7,13,16,15,841.5,89.5,3.1,23.5,593.0,214.19,130.34
2016,7,13,16,30,824.0,87.0,3.1,23.0,545.0,157.1,86.78
2016,7,13,16,45,802.0,83.0,3.1,23.0,495.0,100.57,53.42
2016,7,13,17,0,780.0,79.0,3.1,23.0,445.0,57.93,44.14
2016,7,13,17,15,749.5,75.0,3.05,22.5,393.5,56.37,43.08
2016,7,13,17,30,719.0,71.0,3.0,22.0,342.0,54.74,41.9
2016,7,13,17,45,677.0,66.0,2.95,21.5,290.5,47.6,35.88
2016,7,13,18,0,635.0,61.0,2.9,21.0,239.0,45.18,33.86
2016,7,13,18,15,571.5,54.0,2.7,20.0,190.5,40.97,30.21
2016,7,13,18,30,508.0,47.0,2.5,19.0,142.0,36.61,26.25
2016,7,13,18,45,410.0,38.0,2.4,18.5,99.5,30.27,20.29
2016,7,13,19,0,312.0,29.0,2.3,18.0,57.0,23.73,13.14
2016,7,13,19,15,156.0,14.5,2.25,17.5,28.5,11.66,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,158.0,12.0,1.45,13.5,24.5,44.69,0.0
2016,7,14,5,30,316.0,24.0,1.4,14.0,49.0,125.74,73.29
2016,7,14,5,45,421.5,33.0,1.35,15.0,91.0,191.51,140.84
2016,7,14,6,0,527.0,42.0,1.3,16.0,133.0,267.55,206.88
2016,7,14,6,15,591.5,48.0,1.2,16.5,181.5,333.33,264.12
2016,7,14,6,30,656.0,54.0,1.1,17.0,230.0,403.36,322.67
2016,7,14,6,45,699.5,58.5,1.0,17.5,281.5,467.88,374.37
2016,7,14,7,0,743.0,63.0,0.9,18.0,333.0,535.29,425.63
2016,7,14,7,15,773.5,67.0,0.9,18.5,385.5,596.14,470.36
2016,7,14,7,30,804.0,71.0,0.9,19.0,438.0,657.83,513.46
2016,7,14,7,45,827.0,74.0,0.9,19.5,489.0,713.21,549.18
2016,7,14,8,0,850.0,77.0,0.9,20.0,540.0,761.8,579.24
2016,7,14,8,15,867.0,79.5,0.9,20.5,588.5,809.81,608.24
2016,7,14,8,30,884.0,82.0,0.9,21.0,637.0,856.19,635.48
2016,7,14,8,45,897.5,83.5,0.95,21.5,682.0,896.39,659.0
2016,7,14,9,0,911.0,85.0,1.0,22.0,727.0,934.19,680.75
2016,7,14,9,15,921.0,87.0,1.05,22.0,767.5,966.62,700.23
2016,7,14,9,30,931.0,89.0,1.1,22.0,808.0,996.01,717.81
2016,7,14,9,45,933.5,93.0,1.2,22.5,842.0,1017.07,729.72
2016,7,14,10,0,936.0,97.0,1.3,23.0,876.0,1034.44,739.45
2016,7,14,10,15,942.0,98.5,1.35,23.0,905.5,1048.83,747.98
2016,7,14,10,30,948.0,100.0,1.4,23.0,935.0,1059.49,754.33
2016,7,14,10,45,952.5,101.0,1.5,23.5,957.5,1064.31,756.63
2016,7,14,11,0,957.0,102.0,1.6,24.0,980.0,1065.27,756.67
2016,7,14,11,15,959.5,102.5,1.7,24.0,995.5,1059.84,754.32
2016,7,14,11,30,962.0,103.0,1.8,24.0,1011.0,1050.58,749.68
2016,7,14,11,45,963.5,103.5,1.9,24.0,1019.0,1036.55,742.1
2016,7,14,12,0,965.0,104.0,2.0,24.0,1027.0,1018.82,732.2
2016,7,14,12,15,965.0,104.0,2.05,24.0,1027.5,995.61,718.19
2016,7,14,12,30,965.0,104.0,2.1,24.0,1028.0,968.99,701.99
2016,7,14,12,45,956.5,108.5,2.2,24.0,1018.5,935.85,682.01
2016,7,14,13,0,948.0,113.0,2.3,24.0,1009.0,899.94,660.0
2016,7,14,13,15,945.0,112.5,2.35,24.0,994.5,861.41,635.54
2016,7,14,13,30,942.0,112.0,2.4,24.0,980.0,820.23,609.05
2016,7,14,13,45,937.5,111.0,2.45,24.0,958.0,775.06,579.52
2016,7,14,14,0,933.0,110.0,2.5,24.0,936.0,727.74,546.11
2016,7,14,14,15,927.0,108.5,2.5,23.5,907.5,677.08,509.96
2016,7,14,14,30,921.0,107.0,2.5,23.0,879.0,624.82,471.46
2016,7,14,14,45,913.0,105.0,2.55,23.0,844.5,569.73,428.88
2016,7,14,15,0,905.0,103.0,2.6,23.0,810.0,513.7,384.17
2016,7,14,15,15,894.0,101.0,2.6,22.5,770.0,455.75,337.1
2016,7,14,15,30,883.0,99.0,2.6,22.0,730.0,397.68,288.38
2016,7,14,15,45,869.5,96.5,2.6,22.0,685.5,338.61,237.24
2016,7,14,16,0,856.0,94.0,2.6,22.0,641.0,280.2,186.37
2016,7,14,16,15,838.0,91.0,2.6,21.5,592.5,214.77,131.82
2016,7,14,16,30,820.0,88.0,2.6,21.0,544.0,157.37,87.8
2016,7,14,16,45,797.0,84.5,2.6,21.0,493.5,101.34,54.66
2016,7,14,17,0,774.0,81.0,2.6,21.0,443.0,59.43,45.81
2016,7,14,17,15,742.0,77.0,2.55,20.5,391.0,57.92,44.8
2016,7,14,17,30,710.0,73.0,2.5,20.0,339.0,56.36,43.67
2016,7,14,17,45,665.5,67.5,2.5,19.5,287.5,48.71,37.17
2016,7,14,18,0,621.0,62.0,2.5,19.0,236.0,45.95,34.83
2016,7,14,18,15,555.5,55.5,2.45,18.0,187.5,42.19,31.54
2016,7,14,18,30,490.0,49.0,2.4,17.0,139.0,38.34,27.99
2016,7,14,18,45,386.5,39.5,2.35,16.5,97.0,31.62,21.62
2016,7,14,19,0,283.0,30.0,2.3,16.0,55.0,24.69,13.9
2016,7,14,19,15,141.5,15.0,2.35,15.5,27.5,12.15,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,114.5,13.5,2.25,12.0,22.5,36.7,0.0
2016,7,15,5,30,229.0,27.0,2.3,12.0,45.0,104.29,59.49
2016,7,15,5,45,336.0,38.0,2.35,12.5,84.5,168.37,125.45
2016,7,15,6,0,443.0,49.0,2.4,13.0,124.0,242.46,190.84
2016,7,15,6,15,247.0,74.5,2.3,13.5,119.0,198.51,160.68
2016,7,15,6,30,51.0,100.0,2.2,14.0,114.0,127.09,102.61
2016,7,15,6,45,60.5,120.5,2.15,14.5,140.0,155.59,126.86
2016,7,15,7,0,70.0,141.0,2.1,15.0,166.0,184.87,151.03
2016,7,15,7,15,90.0,164.5,2.05,15.0,202.0,225.18,184.2
2016,7,15,7,30,110.0,188.0,2.0,15.0,238.0,278.49,227.13
2016,7,15,7,45,456.5,139.0,1.95,15.5,382.5,509.28,414.18
2016,7,15,8,0,803.0,90.0,1.9,16.0,527.0,746.91,590.04
2016,7,15,8,15,822.0,93.0,1.9,16.5,575.5,795.89,619.64
2016,7,15,8,30,841.0,96.0,1.9,17.0,624.0,843.43,649.4
2016,7,15,8,45,856.5,98.5,1.9,17.5,669.0,877.58,669.41
2016,7,15,9,0,872.0,101.0,1.9,18.0,714.0,917.11,692.92
2016,7,15,9,15,883.5,103.0,1.9,18.0,754.5,949.89,712.87
2016,7,15,9,30,895.0,105.0,1.9,18.0,795.0,979.8,730.86
2016,7,15,9,45,903.0,107.0,1.95,18.5,830.5,1003.24,743.8
2016,7,15,10,0,911.0,109.0,2.0,19.0,866.0,1023.31,754.62
2016,7,15,10,15,917.5,110.5,2.05,19.0,895.0,1037.84,763.38
2016,7,15,10,30,924.0,112.0,2.1,19.0,924.0,1048.74,769.95
2016,7,15,10,45,732.5,230.5,2.15,19.5,884.5,997.46,734.95
2016,7,15,11,0,541.0,349.0,2.2,20.0,845.0,916.82,676.22
2016,7,15,11,15,741.5,231.0,2.25,20.0,923.0,992.85,731.92
2016,7,15,11,30,942.0,113.0,2.3,20.0,1001.0,1041.62,762.93
2016,7,15,11,45,944.5,113.0,2.35,20.5,1009.5,1028.21,752.56
2016,7,15,12,0,947.0,113.0,2.4,21.0,1018.0,1011.16,740.58
2016,7,15,12,15,947.0,113.0,2.4,21.0,1018.5,988.22,725.76
2016,7,15,12,30,947.0,113.0,2.4,21.0,1019.0,961.92,708.8
2016,7,15,12,45,936.5,118.5,2.4,21.0,1009.5,928.31,687.0
2016,7,15,13,0,926.0,124.0,2.4,21.0,1000.0,892.08,663.41
2016,7,15,13,15,923.0,123.5,2.4,20.5,985.0,854.19,639.79
2016,7,15,13,30,920.0,123.0,2.4,20.0,970.0,813.72,614.11
2016,7,15,13,45,628.0,263.5,2.4,20.0,836.0,690.63,523.56
2016,7,15,14,0,336.0,404.0,2.4,20.0,702.0,579.1,438.76
2016,7,15,14,15,340.5,386.5,2.4,20.0,680.5,545.1,414.56
2016,7,15,14,30,345.0,369.0,2.4,20.0,659.0,510.33,388.78
2016,7,15,14,45,342.5,354.5,2.4,20.0,632.5,473.52,360.89
2016,7,15,15,0,340.0,340.0,2.4,20.0,606.0,436.65,332.37
2016,7,15,15,15,428.5,289.5,2.4,19.5,607.0,406.59,308.2
2016,7,15,15,30,517.0,239.0,2.4,19.0,608.0,369.72,276.68
2016,7,15,15,45,520.0,219.0,2.4,19.0,570.5,320.5,235.17
2016,7,15,16,0,523.0,199.0,2.4,19.0,533.0,270.92,192.98
2016,7,15,16,15,500.0,193.0,2.35,18.5,492.5,226.48,156.78
2016,7,15,16,30,477.0,187.0,2.3,18.0,452.0,184.61,125.28
2016,7,15,16,45,415.5,178.0,2.3,18.0,393.0,141.26,99.03
2016,7,15,17,0,354.0,169.0,2.3,18.0,334.0,119.27,97.96
2016,7,15,17,15,510.5,125.0,2.3,17.5,332.5,86.1,69.85
2016,7,15,17,30,667.0,81.0,2.3,17.0,331.0,57.04,44.8
2016,7,15,17,45,620.5,75.0,2.35,17.0,280.0,54.29,42.49
2016,7,15,18,0,574.0,69.0,2.4,17.0,229.0,51.42,39.95
2016,7,15,18,15,505.5,61.0,2.35,16.5,181.5,46.67,35.69
2016,7,15,18,30,437.0,53.0,2.3,16.0,134.0,41.77,31.1
2016,7,15,18,45,332.5,42.5,2.3,15.5,93.0,34.31,24.02
2016,7,15,19,0,228.0,32.0,2.3,15.0,52.0,25.1,14.13
2016,7,15,19,15,114.0,16.0,2.35,14.5,26.0,12.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.0,13.0,2.2,12.5,21.5,36.07,0.0
2016,7,16,5,30,228.0,26.0,2.2,13.0,43.0,102.53,55.97
2016,7,16,5,45,337.5,36.5,2.2,13.5,83.0,167.27,123.75
2016,7,16,6,0,447.0,47.0,2.2,14.0,123.0,241.8,189.29
2016,7,16,6,15,517.5,54.5,2.1,14.5,170.5,307.81,247.52
2016,7,16,6,30,588.0,62.0,2.0,15.0,218.0,380.72,309.69
2016,7,16,6,45,322.5,100.0,1.9,15.5,188.5,304.64,249.61
2016,7,16,7,0,57.0,138.0,1.8,16.0,159.0,173.77,140.6
2016,7,16,7,15,72.0,161.5,1.7,16.0,192.0,210.22,170.82
2016,7,16,7,30,87.0,185.0,1.6,16.0,225.0,247.82,200.93
2016,7,16,7,45,231.0,193.5,1.55,16.5,315.0,389.88,314.92
2016,7,16,8,0,375.0,202.0,1.5,17.0,405.0,520.07,414.4
2016,7,16,8,15,607.5,149.0,1.5,17.5,513.0,687.5,538.79
2016,7,16,8,30,840.0,96.0,1.5,18.0,621.0,842.87,643.64
2016,7,16,8,45,856.0,98.0,1.5,18.5,666.5,876.9,661.93
2016,7,16,9,0,872.0,100.0,1.5,19.0,712.0,916.36,684.97
2016,7,16,9,15,883.5,102.0,1.55,19.0,752.5,949.2,705.28
2016,7,16,9,30,895.0,104.0,1.6,19.0,793.0,979.16,723.73
2016,7,16,9,45,902.0,106.5,1.65,19.5,828.0,1002.22,736.31
2016,7,16,10,0,909.0,109.0,1.7,20.0,863.0,1021.87,746.78
2016,7,16,10,15,915.5,110.5,1.8,20.0,892.5,1036.42,756.23
2016,7,16,10,30,922.0,112.0,1.9,20.0,922.0,1047.34,763.5
2016,7,16,10,45,926.5,113.5,2.0,20.5,944.5,1052.53,765.79
2016,7,16,11,0,931.0,115.0,2.1,21.0,967.0,1053.93,765.79
2016,7,16,11,15,934.0,115.5,2.15,21.0,983.0,1049.02,762.73
2016,7,16,11,30,937.0,116.0,2.2,21.0,999.0,1040.35,757.43
2016,7,16,11,45,939.0,116.5,2.3,21.0,1007.0,1026.98,749.81
2016,7,16,12,0,941.0,117.0,2.4,21.0,1015.0,1009.98,739.87
2016,7,16,12,15,941.5,117.0,2.4,21.0,1016.0,987.57,725.38
2016,7,16,12,30,942.0,117.0,2.4,21.0,1017.0,961.8,708.76
2016,7,16,12,45,941.0,116.5,2.45,21.0,1010.5,931.02,689.29
2016,7,16,13,0,940.0,116.0,2.5,21.0,1004.0,897.2,667.69
2016,7,16,13,15,937.5,115.5,2.5,20.5,989.5,859.26,644.0
2016,7,16,13,30,935.0,115.0,2.5,20.0,975.0,818.66,618.21
2016,7,16,13,45,934.0,112.0,2.55,20.0,954.5,774.45,588.78
2016,7,16,14,0,933.0,109.0,2.6,20.0,934.0,727.81,555.31
2016,7,16,14,15,927.5,108.0,2.6,20.0,906.0,677.8,517.98
2016,7,16,14,30,922.0,107.0,2.6,20.0,878.0,626.13,478.37
2016,7,16,14,45,916.0,104.0,2.6,20.0,844.0,571.09,435.11
2016,7,16,15,0,910.0,101.0,2.6,20.0,810.0,514.92,389.6
2016,7,16,15,15,899.5,99.0,2.6,19.5,770.5,456.81,341.82
2016,7,16,15,30,889.0,97.0,2.6,19.0,731.0,398.51,292.3
2016,7,16,15,45,877.0,94.5,2.65,19.0,686.5,339.44,240.53
2016,7,16,16,0,865.0,92.0,2.7,19.0,642.0,280.85,188.83
2016,7,16,16,15,847.5,89.0,2.7,18.5,594.0,214.86,133.09
2016,7,16,16,30,830.0,86.0,2.7,18.0,546.0,156.84,88.06
2016,7,16,16,45,807.5,82.5,2.7,18.0,495.0,100.14,54.2
2016,7,16,17,0,785.0,79.0,2.7,18.0,444.0,58.11,45.25
2016,7,16,17,15,753.5,75.0,2.7,17.5,392.0,56.54,44.16
2016,7,16,17,30,722.0,71.0,2.7,17.0,340.0,54.9,42.95
2016,7,16,17,45,677.5,66.0,2.7,17.0,288.5,47.74,36.71
2016,7,16,18,0,633.0,61.0,2.7,17.0,237.0,45.32,34.57
2016,7,16,18,15,567.0,54.0,2.7,16.5,188.0,41.1,30.78
2016,7,16,18,30,501.0,47.0,2.7,16.0,139.0,36.76,26.69
2016,7,16,18,45,390.5,38.0,2.7,15.5,96.5,30.4,20.62
2016,7,16,19,0,280.0,29.0,2.7,15.0,54.0,23.88,12.97
2016,7,16,19,15,140.0,14.5,2.75,14.5,27.0,13.19,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,12.5,2.95,11.5,21.5,37.68,0.0
2016,7,17,5,30,248.0,25.0,3.0,12.0,43.0,106.45,55.7
2016,7,17,5,45,364.0,34.5,3.05,12.5,83.5,173.87,128.81
2016,7,17,6,0,480.0,44.0,3.1,13.0,124.0,251.24,197.53
2016,7,17,6,15,548.5,50.5,3.05,13.5,172.0,316.92,256.45
2016,7,17,6,30,617.0,57.0,3.0,14.0,220.0,389.26,319.24
2016,7,17,6,45,308.5,82.0,3.0,14.5,163.5,276.19,228.71
2016,7,17,7,0,0.0,107.0,3.0,15.0,107.0,98.56,77.93
2016,7,17,7,15,22.5,141.0,2.95,15.0,151.5,146.68,118.64
2016,7,17,7,30,45.0,175.0,2.9,15.0,196.0,207.38,168.77
2016,7,17,7,45,154.5,199.0,2.85,15.5,281.0,326.98,267.03
2016,7,17,8,0,264.0,223.0,2.8,16.0,366.0,457.43,369.88
2016,7,17,8,15,561.0,155.0,2.8,16.0,494.0,656.15,525.95
2016,7,17,8,30,858.0,87.0,2.8,16.0,622.0,840.62,658.55
2016,7,17,8,45,871.5,89.0,2.85,16.5,666.5,880.69,682.52
2016,7,17,9,0,885.0,91.0,2.9,17.0,711.0,918.43,705.82
2016,7,17,9,15,895.0,93.0,2.95,17.0,751.0,950.32,726.23
2016,7,17,9,30,905.0,95.0,3.0,17.0,791.0,979.23,744.61
2016,7,17,9,45,906.5,100.5,3.05,17.5,824.5,1000.55,756.43
2016,7,17,10,0,908.0,106.0,3.1,18.0,858.0,1018.2,765.85
2016,7,17,10,15,914.0,107.0,3.1,18.0,886.5,1031.79,773.67
2016,7,17,10,30,920.0,108.0,3.1,18.0,915.0,1041.75,779.22
2016,7,17,10,45,924.5,109.0,3.15,18.5,937.0,1046.5,780.42
2016,7,17,11,0,929.0,110.0,3.2,19.0,959.0,1047.48,779.29
2016,7,17,11,15,931.5,110.5,3.25,19.0,974.0,1042.18,775.64
2016,7,17,11,30,934.0,111.0,3.3,19.0,989.0,1033.13,769.67
2016,7,17,11,45,935.5,111.0,3.4,19.0,997.0,1018.92,760.78
2016,7,17,12,0,937.0,111.0,3.5,19.0,1005.0,1001.11,749.54
2016,7,17,12,15,937.0,111.0,3.55,19.0,1005.5,978.41,734.69
2016,7,17,12,30,937.0,111.0,3.6,19.0,1006.0,952.38,717.59
2016,7,17,12,45,931.0,114.0,3.65,19.0,997.5,920.67,696.58
2016,7,17,13,0,925.0,117.0,3.7,19.0,989.0,886.16,673.56
2016,7,17,13,15,680.5,248.0,3.75,18.5,884.5,781.95,599.8
2016,7,17,13,30,436.0,379.0,3.8,18.0,780.0,678.44,521.15
2016,7,17,13,45,270.0,403.5,3.85,18.0,650.0,553.64,427.36
2016,7,17,14,0,104.0,428.0,3.9,18.0,520.0,443.41,342.52
2016,7,17,14,15,203.0,406.5,3.95,18.0,579.0,477.25,369.96
2016,7,17,14,30,302.0,385.0,4.0,18.0,638.0,499.09,386.8
2016,7,17,14,45,264.0,375.5,4.05,18.0,590.0,449.56,348.45
2016,7,17,15,0,226.0,366.0,4.1,18.0,542.0,407.23,315.57
2016,7,17,15,15,284.0,333.0,4.15,17.5,543.0,383.72,296.78
2016,7,17,15,30,342.0,300.0,4.2,17.0,544.0,357.63,274.54
2016,7,17,15,45,251.0,293.5,4.3,17.0,466.5,300.15,229.84
2016,7,17,16,0,160.0,287.0,4.4,17.0,389.0,259.0,199.22
2016,7,17,16,15,84.5,233.0,4.4,16.5,286.5,200.44,155.57
2016,7,17,16,30,9.0,179.0,4.4,16.0,184.0,151.56,119.92
2016,7,17,16,45,48.0,185.0,4.45,16.0,207.5,147.57,116.1
2016,7,17,17,0,87.0,191.0,4.5,16.0,231.0,145.0,121.16
2016,7,17,17,15,49.0,159.0,4.45,15.5,181.0,123.6,103.22
2016,7,17,17,30,11.0,127.0,4.4,15.0,131.0,105.54,87.91
2016,7,17,17,45,5.5,109.0,4.4,15.0,111.0,91.04,75.31
2016,7,17,18,0,0.0,91.0,4.4,15.0,91.0,76.44,62.42
2016,7,17,18,15,235.0,70.0,4.3,14.5,112.0,51.73,40.44
2016,7,17,18,30,470.0,49.0,4.2,14.0,133.0,38.48,28.41
2016,7,17,18,45,361.5,39.0,4.1,13.5,92.0,31.31,21.55
2016,7,17,19,0,253.0,29.0,4.0,13.0,51.0,23.92,12.9
2016,7,17,19,15,126.5,14.5,3.95,12.5,25.5,13.19,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,11.5,3.1,11.5,20.5,37.99,0.0
2016,7,18,5,30,260.0,23.0,3.2,12.0,41.0,107.25,52.84
2016,7,18,5,45,371.0,31.5,3.3,12.5,80.5,172.89,127.57
2016,7,18,6,0,482.0,40.0,3.4,13.0,120.0,247.43,194.4
2016,7,18,6,15,548.5,46.5,3.4,13.0,167.0,312.15,253.27
2016,7,18,6,30,615.0,53.0,3.4,13.0,214.0,383.42,316.24
2016,7,18,6,45,307.5,81.0,3.4,13.5,161.5,274.57,228.52
2016,7,18,7,0,0.0,109.0,3.4,14.0,109.0,100.7,80.08
2016,7,18,7,15,39.0,145.5,3.3,14.5,163.5,170.87,139.43
2016,7,18,7,30,78.0,182.0,3.2,15.0,218.0,238.58,195.16
2016,7,18,7,45,50.5,189.5,3.15,15.5,213.5,227.29,184.23
2016,7,18,8,0,23.0,197.0,3.1,16.0,209.0,202.62,162.54
2016,7,18,8,15,144.5,232.0,3.05,16.0,321.0,364.41,294.67
2016,7,18,8,30,266.0,267.0,3.0,16.0,433.0,525.08,419.8
2016,7,18,8,45,244.0,293.0,3.0,16.5,453.5,541.24,428.44
2016,7,18,9,0,222.0,319.0,3.0,17.0,474.0,539.08,424.3
2016,7,18,9,15,270.0,329.0,3.0,17.0,528.5,614.2,480.06
2016,7,18,9,30,318.0,339.0,3.0,17.0,583.0,674.47,523.74
2016,7,18,9,45,326.5,354.0,3.0,17.5,615.0,701.97,541.22
2016,7,18,10,0,335.0,369.0,3.0,18.0,647.0,728.07,557.73
2016,7,18,10,15,298.0,394.0,3.0,18.0,648.0,717.87,548.15
2016,7,18,10,30,261.0,419.0,3.0,18.0,649.0,705.26,537.18
2016,7,18,10,45,359.0,395.0,3.05,18.5,719.0,775.09,588.1
2016,7,18,11,0,457.0,371.0,3.1,19.0,789.0,856.5,645.01
2016,7,18,11,15,320.5,421.5,3.1,19.0,717.0,752.4,567.86
2016,7,18,11,30,184.0,472.0,3.1,19.0,645.0,648.19,490.31
2016,7,18,11,45,215.5,471.5,3.15,19.0,676.0,670.73,507.83
2016,7,18,12,0,247.0,471.0,3.2,19.0,707.0,701.38,530.06
2016,7,18,12,15,247.5,471.5,3.25,19.0,707.5,690.3,522.05
2016,7,18,12,30,248.0,472.0,3.3,19.0,708.0,677.97,513.43
2016,7,18,12,45,599.5,282.0,3.35,19.0,848.0,800.46,610.42
2016,7,18,13,0,951.0,92.0,3.4,19.0,988.0,885.53,672.36
2016,7,18,13,15,579.0,274.0,3.4,19.0,817.0,724.24,554.49
2016,7,18,13,30,207.0,456.0,3.4,19.0,646.0,567.14,432.74
2016,7,18,13,45,211.5,444.0,3.4,19.0,634.0,545.3,417.68
2016,7,18,14,0,216.0,432.0,3.4,19.0,622.0,522.73,401.17
2016,7,18,14,15,301.0,392.5,3.4,19.0,648.5,526.36,405.02
2016,7,18,14,30,386.0,353.0,3.4,19.0,675.0,521.85,401.84
2016,7,18,14,45,655.0,216.5,3.4,19.0,736.5,524.8,404.33
2016,7,18,15,0,924.0,80.0,3.4,19.0,798.0,504.33,385.59
2016,7,18,15,15,914.5,78.5,3.4,18.5,758.5,446.4,336.87
2016,7,18,15,30,905.0,77.0,3.4,18.0,719.0,388.16,286.49
2016,7,18,15,45,894.5,74.0,3.4,18.0,675.5,328.34,233.19
2016,7,18,16,0,884.0,71.0,3.4,18.0,632.0,268.87,179.92
2016,7,18,16,15,868.5,69.0,3.4,17.5,584.5,209.87,128.98
2016,7,18,16,30,853.0,67.0,3.4,17.0,537.0,152.24,83.85
2016,7,18,16,45,833.0,64.5,3.45,17.0,487.5,95.57,50.2
2016,7,18,17,0,813.0,62.0,3.5,17.0,438.0,53.78,41.67
2016,7,18,17,15,785.0,58.5,3.5,16.5,387.0,51.22,39.67
2016,7,18,17,30,757.0,55.0,3.5,16.0,336.0,42.54,32.19
2016,7,18,17,45,717.0,51.5,3.5,16.0,285.0,40.64,30.57
2016,7,18,18,0,677.0,48.0,3.5,16.0,234.0,38.71,28.85
2016,7,18,18,15,617.5,43.0,3.45,15.5,185.5,35.4,25.84
2016,7,18,18,30,558.0,38.0,3.4,15.0,137.0,32.06,22.64
2016,7,18,18,45,458.5,30.5,3.35,14.5,95.0,26.22,17.03
2016,7,18,19,0,359.0,23.0,3.3,14.0,53.0,20.25,9.78
2016,7,18,19,15,179.5,11.5,3.25,13.5,26.5,10.46,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,149.5,10.5,2.6,11.5,20.5,41.14,0.0
2016,7,19,5,30,299.0,21.0,2.7,12.0,41.0,115.21,52.78
2016,7,19,5,45,410.0,29.0,2.8,12.5,81.5,182.79,134.17
2016,7,19,6,0,521.0,37.0,2.9,13.0,122.0,256.55,200.9
2016,7,19,6,15,586.0,43.0,2.9,13.0,170.0,322.53,260.98
2016,7,19,6,30,651.0,49.0,2.9,13.0,218.0,394.68,324.65
2016,7,19,6,45,336.0,87.5,2.9,13.5,176.0,298.02,247.45
2016,7,19,7,0,21.0,126.0,2.9,14.0,134.0,131.32,106.11
2016,7,19,7,15,44.0,152.5,2.85,14.5,172.0,182.32,148.87
2016,7,19,7,30,67.0,179.0,2.8,15.0,210.0,227.71,185.87
2016,7,19,7,45,178.5,197.5,2.8,15.5,291.0,343.53,280.76
2016,7,19,8,0,290.0,216.0,2.8,16.0,372.0,470.41,380.63
2016,7,19,8,15,582.5,145.5,2.8,16.0,495.0,664.09,532.49
2016,7,19,8,30,875.0,75.0,2.8,16.0,618.0,841.71,659.4
2016,7,19,8,45,885.5,78.0,2.8,16.5,662.0,881.04,682.53
2016,7,19,9,0,896.0,81.0,2.8,17.0,706.0,917.8,704.73
2016,7,19,9,15,906.0,82.5,2.8,17.0,746.0,949.57,724.62
2016,7,19,9,30,916.0,84.0,2.8,17.0,786.0,978.35,742.42
2016,7,19,9,45,919.5,87.5,2.8,17.5,820.0,999.85,753.86
2016,7,19,10,0,923.0,91.0,2.8,18.0,854.0,1017.75,762.95
2016,7,19,10,15,929.0,92.5,2.8,18.0,883.0,1032.26,771.32
2016,7,19,10,30,935.0,94.0,2.8,18.0,912.0,1043.09,777.37
2016,7,19,10,45,937.5,96.0,2.85,18.0,933.5,1047.15,779.61
2016,7,19,11,0,940.0,98.0,2.9,18.0,955.0,1047.37,779.5
2016,7,19,11,15,942.5,98.5,2.9,18.0,970.5,1042.19,775.51
2016,7,19,11,30,945.0,99.0,2.9,18.0,986.0,1033.22,769.2
2016,7,19,11,45,947.0,99.0,2.95,18.0,994.0,1019.5,760.34
2016,7,19,12,0,949.0,99.0,3.0,18.0,1002.0,1002.12,749.15
2016,7,19,12,15,949.5,99.0,3.0,18.0,1003.0,979.76,734.27
2016,7,19,12,30,950.0,99.0,3.0,18.0,1004.0,953.98,717.15
2016,7,19,12,45,944.0,101.5,3.05,18.5,996.0,921.57,694.59
2016,7,19,13,0,938.0,104.0,3.1,19.0,988.0,886.32,670.08
2016,7,19,13,15,935.5,103.5,3.1,19.0,973.5,848.48,644.62
2016,7,19,13,30,933.0,103.0,3.1,19.0,959.0,807.97,617.12
2016,7,19,13,45,934.0,99.0,3.15,19.0,939.0,764.35,587.46
2016,7,19,14,0,935.0,95.0,3.2,19.0,919.0,718.13,554.08
2016,7,19,14,15,929.5,94.0,3.25,19.0,891.0,668.03,516.22
2016,7,19,14,30,924.0,93.0,3.3,19.0,863.0,616.25,476.01
2016,7,19,14,45,920.0,89.5,3.35,19.0,829.5,561.68,432.5
2016,7,19,15,0,916.0,86.0,3.4,19.0,796.0,505.77,386.51
2016,7,19,15,15,906.0,84.5,3.45,18.5,757.0,447.94,338.19
2016,7,19,15,30,896.0,83.0,3.5,18.0,718.0,389.86,288.05
2016,7,19,15,45,886.5,79.5,3.55,18.0,674.5,330.32,235.04
2016,7,19,16,0,877.0,76.0,3.6,18.0,631.0,271.01,181.94
2016,7,19,16,15,861.0,73.5,3.6,17.5,583.5,211.8,130.9
2016,7,19,16,30,845.0,71.0,3.6,17.0,536.0,154.03,85.71
2016,7,19,16,45,826.5,67.5,3.6,17.0,486.5,97.05,51.76
2016,7,19,17,0,808.0,64.0,3.6,17.0,437.0,55.16,42.88
2016,7,19,17,15,779.5,60.5,3.55,16.5,385.5,45.78,34.89
2016,7,19,17,30,751.0,57.0,3.5,16.0,334.0,44.08,33.57
2016,7,19,17,45,713.5,52.5,3.5,16.0,283.5,41.46,31.3
2016,7,19,18,0,676.0,48.0,3.5,16.0,233.0,38.75,28.88
2016,7,19,18,15,615.5,43.0,3.35,15.5,184.5,35.44,25.87
2016,7,19,18,30,555.0,38.0,3.2,15.0,136.0,32.1,22.66
2016,7,19,18,45,457.5,30.5,3.1,14.5,94.0,26.28,17.05
2016,7,19,19,0,360.0,23.0,3.0,14.0,52.0,20.32,9.57
2016,7,19,19,15,180.0,11.5,2.95,13.5,26.0,10.46,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,151.0,10.0,2.45,11.5,20.0,40.94,0.0
2016,7,20,5,30,302.0,20.0,2.5,12.0,40.0,114.44,47.63
2016,7,20,5,45,414.0,28.5,2.6,12.5,80.5,183.5,134.15
2016,7,20,6,0,526.0,37.0,2.7,13.0,121.0,258.34,201.97
2016,7,20,6,15,284.0,65.0,2.7,13.5,113.0,212.98,172.26
2016,7,20,6,30,42.0,93.0,2.7,14.0,105.0,115.37,92.7
2016,7,20,6,45,48.5,113.5,2.7,14.5,129.5,141.85,115.37
2016,7,20,7,0,55.0,134.0,2.7,15.0,154.0,168.8,137.76
2016,7,20,7,15,431.0,98.5,2.6,15.0,288.5,406.0,336.92
2016,7,20,7,30,807.0,63.0,2.5,15.0,423.0,645.5,525.31
2016,7,20,7,45,830.0,65.5,2.45,15.5,474.0,700.26,561.48
2016,7,20,8,0,853.0,68.0,2.4,16.0,525.0,754.54,597.62
2016,7,20,8,15,870.0,70.0,2.35,16.5,573.5,802.45,628.22
2016,7,20,8,30,887.0,72.0,2.3,17.0,622.0,848.73,656.99
2016,7,20,8,45,900.5,73.5,2.25,17.5,667.0,889.41,681.25
2016,7,20,9,0,914.0,75.0,2.2,18.0,712.0,927.67,703.45
2016,7,20,9,15,924.0,76.5,2.2,18.0,753.0,959.99,723.21
2016,7,20,9,30,934.0,78.0,2.2,18.0,794.0,989.25,740.87
2016,7,20,9,45,934.0,84.5,2.25,18.5,827.5,1011.16,752.81
2016,7,20,10,0,934.0,91.0,2.3,19.0,861.0,1029.19,762.3
2016,7,20,10,15,940.0,92.0,2.3,19.0,890.5,1043.28,770.19
2016,7,20,10,30,946.0,93.0,2.3,19.0,920.0,1053.65,775.79
2016,7,20,10,45,952.5,92.5,2.35,19.5,943.0,1059.11,777.5
2016,7,20,11,0,959.0,92.0,2.4,20.0,966.0,1060.72,776.89
2016,7,20,11,15,962.0,92.5,2.45,20.0,982.0,1056.01,773.84
2016,7,20,11,30,965.0,93.0,2.5,20.0,998.0,1047.4,768.45
2016,7,20,11,45,968.0,92.5,2.6,20.5,1007.0,1033.94,759.1
2016,7,20,12,0,971.0,92.0,2.7,21.0,1016.0,1016.71,747.37
2016,7,20,12,15,971.5,92.0,2.75,21.0,1016.5,993.94,733.02
2016,7,20,12,30,972.0,92.0,2.8,21.0,1017.0,967.66,716.37
2016,7,20,12,45,971.0,91.5,2.85,21.0,1010.5,936.2,696.22
2016,7,20,13,0,970.0,91.0,2.9,21.0,1004.0,901.55,673.83
2016,7,20,13,15,968.0,90.5,2.95,21.0,989.5,863.06,648.66
2016,7,20,13,30,966.0,90.0,3.0,21.0,975.0,821.75,621.33
2016,7,20,13,45,963.5,88.5,3.1,21.0,954.0,776.51,591.22
2016,7,20,14,0,961.0,87.0,3.2,21.0,933.0,728.86,557.74
2016,7,20,14,15,955.5,86.0,3.25,20.5,905.0,677.54,520.34
2016,7,20,14,30,950.0,85.0,3.3,20.0,877.0,624.49,480.36
2016,7,20,14,45,944.0,83.5,3.35,20.0,843.0,569.24,436.45
2016,7,20,15,0,938.0,82.0,3.4,20.0,809.0,512.78,390.15
2016,7,20,15,15,929.0,80.5,3.4,19.5,769.5,454.11,341.23
2016,7,20,15,30,920.0,79.0,3.4,19.0,730.0,395.05,290.36
2016,7,20,15,45,908.5,76.5,3.45,19.0,685.5,334.29,236.54
2016,7,20,16,0,897.0,74.0,3.5,19.0,641.0,273.97,182.78
2016,7,20,16,15,881.0,72.0,3.5,18.5,593.0,213.9,131.19
2016,7,20,16,30,865.0,70.0,3.5,18.0,545.0,155.25,85.55
2016,7,20,16,45,845.0,67.0,3.55,18.0,494.0,97.28,51.39
2016,7,20,17,0,825.0,64.0,3.6,18.0,443.0,55.31,42.84
2016,7,20,17,15,796.5,60.5,3.6,17.5,391.0,45.95,34.89
2016,7,20,17,30,768.0,57.0,3.6,17.0,339.0,44.24,33.56
2016,7,20,17,45,728.0,53.0,3.6,17.0,287.5,41.99,31.64
2016,7,20,18,0,688.0,49.0,3.6,17.0,236.0,39.7,29.59
2016,7,20,18,15,626.0,43.5,3.5,16.5,186.5,35.98,26.21
2016,7,20,18,30,564.0,38.0,3.4,16.0,137.0,32.19,22.62
2016,7,20,18,45,461.0,30.5,3.35,15.5,94.5,26.35,16.99
2016,7,20,19,0,358.0,23.0,3.3,15.0,52.0,18.69,8.0
2016,7,20,19,15,179.0,11.5,3.3,14.5,26.0,10.46,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,152.5,10.0,2.9,11.5,19.5,41.2,0.0
2016,7,21,5,30,305.0,20.0,3.0,12.0,39.0,114.73,42.15
2016,7,21,5,45,418.0,28.0,3.15,12.5,79.5,181.49,132.08
2016,7,21,6,0,531.0,36.0,3.3,13.0,120.0,259.11,202.63
2016,7,21,6,15,597.0,41.5,3.3,13.5,168.0,325.55,262.97
2016,7,21,6,30,663.0,47.0,3.3,14.0,216.0,398.25,326.72
2016,7,21,6,45,707.5,51.0,3.3,14.5,267.5,463.17,382.12
2016,7,21,7,0,752.0,55.0,3.3,15.0,319.0,531.17,437.73
2016,7,21,7,15,782.0,58.5,3.2,15.5,370.5,591.78,485.11
2016,7,21,7,30,812.0,62.0,3.1,16.0,422.0,647.92,526.33
2016,7,21,7,45,835.0,64.0,3.05,16.5,473.0,702.35,563.96
2016,7,21,8,0,858.0,66.0,3.0,17.0,524.0,756.28,600.17
2016,7,21,8,15,875.0,68.0,2.95,17.0,572.5,804.45,632.49
2016,7,21,8,30,892.0,70.0,2.9,17.0,621.0,850.98,663.1
2016,7,21,8,45,905.5,71.5,2.85,17.5,666.5,891.87,687.96
2016,7,21,9,0,919.0,73.0,2.8,18.0,712.0,930.34,710.75
2016,7,21,9,15,929.0,74.5,2.8,18.5,752.5,962.84,729.56
2016,7,21,9,30,939.0,76.0,2.8,19.0,793.0,992.27,746.16
2016,7,21,9,45,943.5,79.5,2.8,19.5,828.5,1015.32,758.44
2016,7,21,10,0,948.0,83.0,2.8,20.0,864.0,1034.71,768.32
2016,7,21,10,15,954.5,84.0,2.85,20.0,893.5,1049.56,777.25
2016,7,21,10,30,961.0,85.0,2.9,20.0,923.0,1060.63,783.87
2016,7,21,10,45,966.5,85.0,2.95,20.0,946.5,1065.76,786.75
2016,7,21,11,0,972.0,85.0,3.0,20.0,970.0,1066.98,787.27
2016,7,21,11,15,975.0,85.5,3.1,20.0,986.0,1062.28,784.56
2016,7,21,11,30,978.0,86.0,3.2,20.0,1002.0,1053.65,779.39
2016,7,21,11,45,980.0,86.0,3.3,20.0,1010.5,1039.63,770.77
2016,7,21,12,0,982.0,86.0,3.4,20.0,1019.0,1021.8,759.7
2016,7,21,12,15,982.5,86.0,3.45,20.0,1020.5,998.86,744.86
2016,7,21,12,30,983.0,86.0,3.5,20.0,1022.0,972.35,727.66
2016,7,21,12,45,703.0,240.0,3.6,20.0,907.0,854.09,647.0
