Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,423.0,394.0,3.7,20.0,792.0,729.83,553.32
2016,7,21,13,15,416.5,389.0,3.7,20.0,776.0,697.67,530.95
2016,7,21,13,30,410.0,384.0,3.7,20.0,760.0,664.79,507.24
2016,7,21,13,45,688.5,235.5,3.75,20.0,848.5,712.9,547.66
2016,7,21,14,0,967.0,87.0,3.8,20.0,937.0,733.2,565.9
2016,7,21,14,15,961.5,86.0,3.8,20.0,909.0,681.54,526.18
2016,7,21,14,30,956.0,85.0,3.8,20.0,881.0,628.12,484.51
2016,7,21,14,45,951.5,82.5,3.8,20.0,847.0,572.41,439.89
2016,7,21,15,0,947.0,80.0,3.8,20.0,813.0,515.34,392.81
2016,7,21,15,15,938.0,78.5,3.75,19.5,773.0,456.12,343.18
2016,7,21,15,30,929.0,77.0,3.7,19.0,733.0,396.49,291.64
2016,7,21,15,45,918.5,74.5,3.7,19.0,688.5,335.46,237.36
2016,7,21,16,0,908.0,72.0,3.7,19.0,644.0,274.73,183.07
2016,7,21,16,15,892.0,69.5,3.65,18.5,595.5,213.58,130.5
2016,7,21,16,30,876.0,67.0,3.6,18.0,547.0,153.87,84.02
2016,7,21,16,45,855.0,64.5,3.6,18.0,495.5,95.54,49.87
2016,7,21,17,0,834.0,62.0,3.6,18.0,444.0,53.98,41.68
2016,7,21,17,15,805.5,59.0,3.55,17.5,392.0,51.75,39.98
2016,7,21,17,30,777.0,56.0,3.5,17.0,340.0,43.56,32.97
2016,7,21,17,45,735.5,52.0,3.45,16.5,287.5,41.27,31.07
2016,7,21,18,0,694.0,48.0,3.4,16.0,235.0,38.93,29.04
2016,7,21,18,15,632.0,43.0,3.3,15.5,185.5,35.61,26.0
2016,7,21,18,30,570.0,38.0,3.2,15.0,136.0,32.27,22.78
2016,7,21,18,45,464.0,30.5,3.1,14.5,93.0,26.42,17.09
2016,7,21,19,0,358.0,23.0,3.0,14.0,50.0,18.76,7.74
2016,7,21,19,15,179.0,11.5,2.95,13.5,25.0,10.46,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,11.5,19.0,40.42,0.0
2016,7,22,5,30,298.0,20.0,2.2,12.0,38.0,112.33,34.57
2016,7,22,5,45,413.0,28.5,2.25,12.5,78.5,183.21,132.76
2016,7,22,6,0,528.0,37.0,2.3,13.0,119.0,258.86,201.69
2016,7,22,6,15,596.5,43.0,2.2,13.5,168.0,326.94,262.85
2016,7,22,6,30,665.0,49.0,2.1,14.0,217.0,401.54,327.32
2016,7,22,6,45,710.5,53.0,2.05,14.5,269.0,467.27,382.44
2016,7,22,7,0,756.0,57.0,2.0,15.0,321.0,536.11,437.57
2016,7,22,7,15,787.0,60.5,1.95,15.5,373.5,597.65,484.68
2016,7,22,7,30,818.0,64.0,1.9,16.0,426.0,654.74,525.72
2016,7,22,7,45,841.0,67.0,1.85,17.0,478.0,710.69,562.23
2016,7,22,8,0,864.0,70.0,1.8,18.0,530.0,766.11,597.03
2016,7,22,8,15,881.0,72.5,1.8,18.5,579.0,815.12,627.84
2016,7,22,8,30,898.0,75.0,1.8,19.0,628.0,862.46,656.88
2016,7,22,8,45,911.0,77.0,1.8,19.5,673.5,903.69,681.21
2016,7,22,9,0,924.0,79.0,1.8,20.0,719.0,942.42,703.55
2016,7,22,9,15,933.5,80.5,1.8,20.5,760.0,974.54,721.25
2016,7,22,9,30,943.0,82.0,1.8,21.0,801.0,1003.54,736.82
2016,7,22,9,45,945.5,86.5,1.85,21.5,835.5,1025.77,748.65
2016,7,22,10,0,948.0,91.0,1.9,22.0,870.0,1044.23,758.16
2016,7,22,10,15,954.0,92.0,1.95,22.0,899.5,1058.49,766.58
2016,7,22,10,30,960.0,93.0,2.0,22.0,929.0,1068.96,772.76
2016,7,22,10,45,965.0,93.5,2.05,22.5,952.0,1074.02,774.19
2016,7,22,11,0,970.0,94.0,2.1,23.0,975.0,1075.15,773.31
2016,7,22,11,15,972.5,94.5,2.2,23.0,991.0,1069.83,770.68
2016,7,22,11,30,975.0,95.0,2.3,23.0,1007.0,1060.58,765.67
2016,7,22,11,45,977.0,95.0,2.4,23.0,1015.5,1046.46,757.63
2016,7,22,12,0,979.0,95.0,2.5,23.0,1024.0,1028.53,747.2
2016,7,22,12,15,979.0,95.0,2.6,23.0,1024.5,1005.03,733.15
2016,7,22,12,30,979.0,95.0,2.7,23.0,1025.0,978.01,716.74
2016,7,22,12,45,974.0,97.5,2.8,23.0,1017.0,945.58,696.66
2016,7,22,13,0,969.0,100.0,2.9,23.0,1009.0,910.11,674.38
2016,7,22,13,15,966.5,99.5,2.95,23.0,994.5,871.06,649.1
2016,7,22,13,30,964.0,99.0,3.0,23.0,980.0,829.22,621.69
2016,7,22,13,45,960.0,98.0,3.1,23.0,958.5,783.23,591.37
2016,7,22,14,0,956.0,97.0,3.2,23.0,937.0,734.95,557.52
2016,7,22,14,15,950.5,96.0,3.2,22.5,908.5,683.64,520.31
2016,7,22,14,30,945.0,95.0,3.2,22.0,880.0,630.59,480.61
2016,7,22,14,45,937.0,93.5,3.25,22.0,845.0,574.31,436.44
2016,7,22,15,0,929.0,92.0,3.3,22.0,810.0,517.03,390.06
2016,7,22,15,15,919.0,90.5,3.3,22.0,770.0,458.17,340.89
2016,7,22,15,30,909.0,89.0,3.3,22.0,730.0,399.04,290.09
2016,7,22,15,45,895.5,87.0,3.3,22.0,685.0,338.45,237.18
2016,7,22,16,0,882.0,85.0,3.3,22.0,640.0,278.5,184.57
2016,7,22,16,15,865.0,82.5,3.3,21.5,591.0,218.43,133.84
2016,7,22,16,30,848.0,80.0,3.3,21.0,542.0,159.9,89.07
2016,7,22,16,45,823.0,77.0,3.3,21.0,490.5,94.82,49.73
2016,7,22,17,0,798.0,74.0,3.3,21.0,439.0,54.8,41.87
2016,7,22,17,15,766.5,70.5,3.25,20.5,386.5,53.46,40.97
2016,7,22,17,30,735.0,67.0,3.2,20.0,334.0,52.09,39.98
2016,7,22,17,45,688.0,62.0,3.15,19.5,281.5,49.34,37.73
2016,7,22,18,0,641.0,57.0,3.1,19.0,229.0,42.55,31.82
2016,7,22,18,15,573.0,50.5,3.0,18.0,179.5,38.62,28.34
2016,7,22,18,30,505.0,44.0,2.9,17.0,130.0,34.6,24.58
2016,7,22,18,45,391.0,34.5,2.85,16.5,88.0,27.7,17.97
2016,7,22,19,0,277.0,25.0,2.8,16.0,46.0,20.59,8.46
2016,7,22,19,15,138.5,12.5,2.8,15.5,23.0,11.37,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,122.0,10.0,1.55,13.5,17.0,34.7,0.0
2016,7,23,5,30,244.0,20.0,1.5,14.0,34.0,97.33,22.22
2016,7,23,5,45,365.0,29.5,1.45,15.0,74.0,168.71,120.38
2016,7,23,6,0,486.0,39.0,1.4,16.0,114.0,247.71,190.21
2016,7,23,6,15,557.5,45.5,1.4,16.5,162.0,314.95,249.35
2016,7,23,6,30,629.0,52.0,1.4,17.0,210.0,387.06,310.66
2016,7,23,6,45,677.0,57.0,1.4,17.5,261.5,453.59,365.36
2016,7,23,7,0,725.0,62.0,1.4,18.0,313.0,523.57,420.32
2016,7,23,7,15,757.5,66.0,1.4,18.5,365.5,585.31,466.77
2016,7,23,7,30,790.0,70.0,1.4,19.0,418.0,648.13,511.72
2016,7,23,7,45,815.0,72.5,1.4,20.0,469.5,704.27,547.81
2016,7,23,8,0,840.0,75.0,1.4,21.0,521.0,753.68,578.03
2016,7,23,8,15,857.5,77.5,1.45,21.5,570.0,802.19,608.5
2016,7,23,8,30,875.0,80.0,1.5,22.0,619.0,849.14,637.33
2016,7,23,8,45,889.0,82.5,1.55,22.5,664.5,891.11,662.37
2016,7,23,9,0,903.0,85.0,1.6,23.0,710.0,930.7,685.55
2016,7,23,9,15,913.5,86.5,1.65,23.5,751.0,963.22,703.91
2016,7,23,9,30,924.0,88.0,1.7,24.0,792.0,992.72,720.27
2016,7,23,9,45,930.0,91.0,1.8,24.5,827.0,1016.3,733.51
2016,7,23,10,0,936.0,94.0,1.9,25.0,862.0,1036.3,744.56
2016,7,23,10,15,942.0,95.0,1.95,25.0,891.5,1050.43,752.8
2016,7,23,10,30,948.0,96.0,2.0,25.0,921.0,1060.82,758.86
2016,7,23,10,45,951.0,98.0,2.15,25.0,943.5,1065.41,762.75
2016,7,23,11,0,954.0,100.0,2.3,25.0,966.0,1066.09,764.28
2016,7,23,11,15,957.0,100.5,2.4,25.0,982.0,1061.28,761.86
2016,7,23,11,30,960.0,101.0,2.5,25.0,998.0,1052.59,757.09
2016,7,23,11,45,960.5,102.5,2.6,25.0,1006.0,1038.63,749.04
2016,7,23,12,0,961.0,104.0,2.7,25.0,1014.0,1020.93,738.65
2016,7,23,12,15,961.5,104.0,2.75,25.0,1015.0,998.14,724.53
2016,7,23,12,30,962.0,104.0,2.8,25.0,1016.0,971.86,708.16
2016,7,23,12,45,959.0,104.5,2.85,25.0,1009.0,939.62,687.84
2016,7,23,13,0,956.0,105.0,2.9,25.0,1002.0,904.33,665.4
2016,7,23,13,15,954.0,104.5,2.95,25.0,987.5,866.04,640.78
2016,7,23,13,30,952.0,104.0,3.0,25.0,973.0,824.96,614.05
2016,7,23,13,45,948.0,103.0,3.05,25.0,951.5,779.37,583.94
2016,7,23,14,0,944.0,102.0,3.1,25.0,930.0,731.52,550.27
2016,7,23,14,15,938.5,101.0,3.1,25.0,902.0,680.66,512.73
2016,7,23,14,30,933.0,100.0,3.1,25.0,874.0,628.09,472.9
2016,7,23,14,45,925.5,98.0,3.15,25.0,839.5,572.14,429.57
2016,7,23,15,0,918.0,96.0,3.2,25.0,805.0,515.18,384.04
2016,7,23,15,15,908.0,94.5,3.2,24.5,764.5,456.82,336.55
2016,7,23,15,30,898.0,93.0,3.2,24.0,724.0,398.19,287.27
2016,7,23,15,45,884.0,90.5,3.25,24.0,679.0,337.57,234.92
2016,7,23,16,0,870.0,88.0,3.3,24.0,634.0,277.66,182.89
2016,7,23,16,15,852.5,85.5,3.25,23.5,585.5,218.11,133.04
2016,7,23,16,30,835.0,83.0,3.2,23.0,537.0,153.05,83.45
2016,7,23,16,45,811.0,79.5,3.2,22.5,486.0,95.56,50.58
2016,7,23,17,0,787.0,76.0,3.2,22.0,435.0,56.27,42.96
2016,7,23,17,15,755.0,72.0,3.15,21.5,382.5,54.62,41.8
2016,7,23,17,30,723.0,68.0,3.1,21.0,330.0,52.9,40.52
2016,7,23,17,45,676.5,63.0,3.05,20.5,278.0,50.2,38.32
2016,7,23,18,0,630.0,58.0,3.0,20.0,226.0,43.36,32.39
2016,7,23,18,15,560.0,51.0,2.95,19.0,176.5,39.06,28.59
2016,7,23,18,30,490.0,44.0,2.9,18.0,127.0,34.64,24.48
2016,7,23,18,45,374.5,34.5,2.85,17.5,85.5,27.76,17.88
2016,7,23,19,0,259.0,25.0,2.8,17.0,44.0,20.66,7.88
2016,7,23,19,15,129.5,12.5,2.85,16.5,22.0,11.37,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,98.0,10.0,1.65,14.5,15.5,29.64,0.0
2016,7,24,5,30,196.0,20.0,1.6,15.0,31.0,83.98,11.19
2016,7,24,5,45,319.5,31.0,1.55,15.5,70.0,155.5,110.26
2016,7,24,6,0,443.0,42.0,1.5,16.0,109.0,234.53,180.21
2016,7,24,6,15,518.5,49.5,1.4,16.5,156.5,302.5,239.64
2016,7,24,6,30,594.0,57.0,1.3,17.0,204.0,378.04,303.29
2016,7,24,6,45,645.5,62.0,1.2,17.5,255.5,444.51,357.4
2016,7,24,7,0,697.0,67.0,1.1,18.0,307.0,512.63,410.25
2016,7,24,7,15,731.5,71.5,1.05,18.5,359.5,575.06,456.56
2016,7,24,7,30,766.0,76.0,1.0,19.0,412.0,638.79,501.65
2016,7,24,7,45,792.5,79.0,1.0,19.5,463.5,695.72,538.96
2016,7,24,8,0,819.0,82.0,1.0,20.0,515.0,752.45,575.04
2016,7,24,8,15,838.0,84.5,1.0,20.5,564.0,801.86,605.15
2016,7,24,8,30,857.0,87.0,1.0,21.0,613.0,842.39,628.69
2016,7,24,8,45,872.5,89.0,1.05,21.5,658.5,884.51,653.74
2016,7,24,9,0,888.0,91.0,1.1,22.0,704.0,924.41,676.96
2016,7,24,9,15,899.0,93.0,1.15,22.5,745.0,957.57,695.63
2016,7,24,9,30,910.0,95.0,1.2,23.0,786.0,987.78,712.37
2016,7,24,9,45,919.0,96.0,1.3,23.5,822.0,1011.75,726.01
2016,7,24,10,0,928.0,97.0,1.4,24.0,858.0,1032.33,737.59
2016,7,24,10,15,934.5,98.5,1.5,24.0,887.5,1047.4,747.27
2016,7,24,10,30,941.0,100.0,1.6,24.0,917.0,1058.75,754.78
2016,7,24,10,45,946.0,100.5,1.7,24.0,940.0,1063.7,758.46
2016,7,24,11,0,951.0,101.0,1.8,24.0,963.0,1064.79,759.89
2016,7,24,11,15,954.0,102.0,1.85,24.0,979.0,1060.5,757.36
2016,7,24,11,30,957.0,103.0,1.9,24.0,995.0,1052.32,752.57
2016,7,24,11,45,958.5,103.0,2.0,24.5,1003.0,1037.83,743.14
2016,7,24,12,0,960.0,103.0,2.1,25.0,1011.0,1019.61,731.43
2016,7,24,12,15,960.0,103.0,2.2,25.0,1011.5,996.37,717.93
2016,7,24,12,30,960.0,103.0,2.3,25.0,1012.0,969.66,702.14
2016,7,24,12,45,956.0,104.5,2.4,25.0,1004.5,937.51,682.69
2016,7,24,13,0,952.0,106.0,2.5,25.0,997.0,902.36,661.06
2016,7,24,13,15,949.0,105.5,2.55,24.5,982.0,863.35,637.47
2016,7,24,13,30,946.0,105.0,2.6,24.0,967.0,821.64,611.72
2016,7,24,13,45,941.0,104.0,2.7,24.0,945.0,775.52,581.67
2016,7,24,14,0,936.0,103.0,2.8,24.0,923.0,727.23,548.01
2016,7,24,14,15,930.0,102.0,2.85,23.5,894.5,676.36,511.69
2016,7,24,14,30,924.0,101.0,2.9,23.0,866.0,623.85,472.9
2016,7,24,14,45,915.0,99.5,2.95,23.0,831.0,567.93,429.36
2016,7,24,15,0,906.0,98.0,3.0,23.0,796.0,511.16,383.74
2016,7,24,15,15,895.5,96.0,3.0,22.5,756.0,452.76,335.98
2016,7,24,15,30,885.0,94.0,3.0,22.0,716.0,394.18,286.48
2016,7,24,15,45,870.5,92.0,3.0,22.0,671.0,334.48,234.53
2016,7,24,16,0,856.0,90.0,3.0,22.0,626.0,275.55,183.01
2016,7,24,16,15,838.0,87.5,2.95,21.5,577.5,210.03,128.21
2016,7,24,16,30,820.0,85.0,2.9,21.0,529.0,152.4,84.27
2016,7,24,16,45,795.0,81.5,2.9,21.0,478.0,95.7,51.68
2016,7,24,17,0,770.0,78.0,2.9,21.0,427.0,57.72,44.4
2016,7,24,17,15,737.5,73.5,2.9,20.5,375.0,55.75,42.96
2016,7,24,17,30,705.0,69.0,2.9,20.0,323.0,53.68,41.37
2016,7,24,17,45,658.5,64.0,2.9,19.5,271.5,46.6,35.33
2016,7,24,18,0,612.0,59.0,2.9,19.0,220.0,44.16,33.22
2016,7,24,18,15,542.0,51.5,2.9,18.5,171.5,39.49,29.01
2016,7,24,18,30,472.0,44.0,2.9,18.0,123.0,34.68,24.49
2016,7,24,18,45,356.5,34.0,2.9,17.5,82.0,27.36,17.48
2016,7,24,19,0,241.0,24.0,2.9,17.0,41.0,19.79,6.63
2016,7,24,19,15,120.5,12.0,2.9,16.5,20.5,10.91,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,11.5,15.0,29.2,0.0
2016,7,25,5,30,192.0,20.0,2.0,12.0,30.0,82.41,2.42
2016,7,25,5,45,319.0,30.5,2.0,12.5,69.0,154.86,110.45
2016,7,25,6,0,446.0,41.0,2.0,13.0,108.0,234.64,182.45
2016,7,25,6,15,522.5,48.5,1.9,13.5,156.0,303.19,243.48
2016,7,25,6,30,599.0,56.0,1.8,14.0,204.0,379.46,309.01
2016,7,25,6,45,650.5,61.0,1.75,14.5,255.5,446.21,364.8
2016,7,25,7,0,702.0,66.0,1.7,15.0,307.0,514.66,419.58
2016,7,25,7,15,374.5,117.5,1.65,15.5,248.5,392.59,320.84
2016,7,25,7,30,47.0,169.0,1.6,16.0,190.0,203.81,164.09
2016,7,25,7,45,122.5,196.5,1.55,16.5,259.5,302.72,244.82
2016,7,25,8,0,198.0,224.0,1.5,17.0,329.0,396.03,317.4
2016,7,25,8,15,530.0,155.5,1.5,17.5,471.5,626.71,495.59
2016,7,25,8,30,862.0,87.0,1.5,18.0,614.0,847.11,647.93
2016,7,25,8,45,876.5,89.0,1.5,18.5,659.5,888.55,670.37
2016,7,25,9,0,891.0,91.0,1.5,19.0,705.0,927.68,692.95
2016,7,25,9,15,902.0,93.0,1.5,19.5,746.5,960.95,711.38
2016,7,25,9,30,913.0,95.0,1.5,20.0,788.0,991.25,727.74
2016,7,25,9,45,916.5,99.5,1.55,20.5,822.5,1013.81,739.83
2016,7,25,10,0,920.0,104.0,1.6,21.0,857.0,1032.72,749.69
2016,7,25,10,15,927.0,105.5,1.6,21.0,886.5,1048.14,758.11
2016,7,25,10,30,934.0,107.0,1.6,21.0,916.0,1059.86,764.32
2016,7,25,10,45,938.0,108.0,1.65,21.5,939.0,1064.23,765.41
2016,7,25,11,0,942.0,109.0,1.7,22.0,962.0,1064.75,764.3
2016,7,25,11,15,945.0,109.5,1.75,22.0,978.0,1059.88,761.44
2016,7,25,11,30,948.0,110.0,1.8,22.0,994.0,1051.16,756.33
2016,7,25,11,45,949.5,110.5,1.85,22.0,1002.5,1037.18,748.01
2016,7,25,12,0,951.0,111.0,1.9,22.0,1011.0,1019.48,737.43
2016,7,25,12,15,951.5,111.0,1.9,22.0,1011.5,996.75,723.05
2016,7,25,12,30,952.0,111.0,1.9,22.0,1012.0,970.57,706.52
2016,7,25,12,45,950.5,111.0,1.95,22.5,1005.0,939.28,685.93
2016,7,25,13,0,949.0,111.0,2.0,23.0,998.0,904.89,663.28
2016,7,25,13,15,946.5,110.5,2.05,23.0,983.5,866.27,638.96
2016,7,25,13,30,944.0,110.0,2.1,23.0,969.0,824.92,612.55
2016,7,25,13,45,941.0,108.0,2.15,23.0,948.0,779.32,582.91
2016,7,25,14,0,938.0,106.0,2.2,23.0,927.0,731.39,549.54
2016,7,25,14,15,932.0,105.0,2.2,22.5,898.5,680.32,513.19
2016,7,25,14,30,926.0,104.0,2.2,22.0,870.0,627.6,474.42
2016,7,25,14,45,920.5,101.0,2.25,22.0,835.5,572.04,431.56
2016,7,25,15,0,915.0,98.0,2.3,22.0,801.0,515.26,386.27
2016,7,25,15,15,904.5,96.0,2.25,22.0,760.5,456.28,337.52
2016,7,25,15,30,894.0,94.0,2.2,22.0,720.0,397.1,287.21
2016,7,25,15,45,883.0,90.5,2.2,22.0,675.5,336.64,234.93
2016,7,25,16,0,872.0,87.0,2.2,22.0,631.0,276.58,182.64
2016,7,25,16,15,854.0,84.5,2.2,21.5,582.5,216.68,132.51
2016,7,25,16,30,836.0,82.0,2.2,21.0,534.0,151.38,82.74
2016,7,25,16,45,814.5,78.0,2.2,21.0,483.0,93.46,49.58
2016,7,25,17,0,793.0,74.0,2.2,21.0,432.0,54.95,42.02
2016,7,25,17,15,760.5,70.0,2.15,20.5,379.0,53.23,40.79
2016,7,25,17,30,728.0,66.0,2.1,20.0,326.0,51.44,39.44
2016,7,25,17,45,683.5,60.5,2.05,19.5,274.0,48.27,36.8
2016,7,25,18,0,639.0,55.0,2.0,19.0,222.0,41.16,30.61
2016,7,25,18,15,569.5,48.5,1.85,18.0,173.0,37.17,27.05
2016,7,25,18,30,500.0,42.0,1.7,17.0,124.0,33.1,23.22
2016,7,25,18,45,387.5,32.5,1.55,16.5,82.5,26.15,16.5
2016,7,25,19,0,275.0,23.0,1.4,16.0,41.0,18.98,5.38
2016,7,25,19,15,137.5,11.5,1.4,15.5,20.5,10.46,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.0,1.0,14.5,14.5,31.3,0.0
2016,7,26,5,30,221.0,18.0,0.9,15.0,29.0,87.77,0.0
2016,7,26,5,45,343.0,28.5,0.85,15.5,68.0,160.64,111.96
2016,7,26,6,0,465.0,39.0,0.8,16.0,107.0,239.78,182.85
2016,7,26,6,15,539.5,46.0,0.75,16.5,155.0,307.85,242.06
2016,7,26,6,30,614.0,53.0,0.7,17.0,203.0,383.44,305.15
2016,7,26,6,45,662.0,58.5,0.7,17.5,254.5,447.35,357.05
2016,7,26,7,0,710.0,64.0,0.7,18.0,306.0,517.35,411.15
2016,7,26,7,15,744.0,68.5,0.7,18.5,358.5,580.14,457.45
2016,7,26,7,30,778.0,73.0,0.7,19.0,411.0,644.18,502.43
2016,7,26,7,45,802.5,76.5,0.7,20.0,462.5,700.82,537.97
2016,7,26,8,0,827.0,80.0,0.7,21.0,514.0,757.09,572.04
2016,7,26,8,15,846.0,83.0,0.65,21.5,563.5,800.49,596.72
2016,7,26,8,30,865.0,86.0,0.6,22.0,613.0,848.98,624.17
2016,7,26,8,45,878.5,88.5,0.6,23.0,659.0,890.26,645.87
2016,7,26,9,0,892.0,91.0,0.6,24.0,705.0,929.14,665.64
2016,7,26,9,15,903.5,93.0,0.65,24.0,746.0,962.94,685.57
2016,7,26,9,30,915.0,95.0,0.7,24.0,787.0,993.78,703.7
2016,7,26,9,45,921.0,98.0,0.8,24.5,822.5,1017.17,717.0
2016,7,26,10,0,927.0,101.0,0.9,25.0,858.0,1037.01,728.24
2016,7,26,10,15,933.0,102.5,0.95,25.0,887.5,1051.55,736.74
2016,7,26,10,30,939.0,104.0,1.0,25.0,917.0,1062.35,743.15
2016,7,26,10,45,944.0,105.0,1.1,25.5,940.0,1067.78,746.06
2016,7,26,11,0,949.0,106.0,1.2,26.0,963.0,1069.32,746.73
2016,7,26,11,15,952.0,106.5,1.3,26.0,979.0,1064.44,745.08
2016,7,26,11,30,955.0,107.0,1.4,26.0,995.0,1055.68,741.15
2016,7,26,11,45,956.5,107.0,1.5,26.5,1003.0,1041.11,732.26
2016,7,26,12,0,958.0,107.0,1.6,27.0,1011.0,1022.82,721.11
2016,7,26,12,15,958.0,107.0,1.7,27.0,1012.0,999.5,708.21
2016,7,26,12,30,958.0,107.0,1.8,27.0,1013.0,972.7,693.03
2016,7,26,12,45,950.0,111.0,1.9,27.0,1004.0,939.32,673.48
2016,7,26,13,0,942.0,115.0,2.0,27.0,995.0,903.1,651.88
2016,7,26,13,15,939.5,114.5,2.05,27.0,980.0,864.63,628.04
2016,7,26,13,30,937.0,114.0,2.1,27.0,965.0,823.45,602.14
2016,7,26,13,45,933.5,112.5,2.2,27.0,943.5,778.12,573.49
2016,7,26,14,0,930.0,111.0,2.3,27.0,922.0,730.51,540.96
2016,7,26,14,15,923.5,109.5,2.3,26.5,893.5,678.96,504.8
2016,7,26,14,30,917.0,108.0,2.3,26.0,865.0,625.83,466.3
2016,7,26,14,45,910.0,105.5,2.35,26.0,830.0,570.25,424.02
2016,7,26,15,0,903.0,103.0,2.4,26.0,795.0,513.64,379.49
2016,7,26,15,15,892.0,101.0,2.4,25.5,754.5,454.98,332.48
2016,7,26,15,30,881.0,99.0,2.4,25.0,714.0,396.2,283.77
2016,7,26,15,45,868.0,96.0,2.45,25.0,669.5,336.16,232.5
2016,7,26,16,0,855.0,93.0,2.5,25.0,625.0,276.75,181.42
2016,7,26,16,15,836.5,90.0,2.45,24.5,576.0,210.75,127.14
2016,7,26,16,30,818.0,87.0,2.4,24.0,527.0,152.63,83.59
2016,7,26,16,45,795.0,82.5,2.4,24.0,476.0,95.25,51.21
2016,7,26,17,0,772.0,78.0,2.4,24.0,425.0,57.89,43.99
2016,7,26,17,15,738.5,74.0,2.3,23.0,372.5,56.31,43.0
2016,7,26,17,30,705.0,70.0,2.2,22.0,320.0,54.68,41.89
2016,7,26,17,45,659.5,64.0,2.15,21.5,268.5,46.76,35.17
2016,7,26,18,0,614.0,58.0,2.1,21.0,217.0,43.53,32.38
2016,7,26,18,15,543.5,50.5,1.95,20.0,168.5,38.83,28.23
2016,7,26,18,30,473.0,43.0,1.8,19.0,120.0,33.99,23.75
2016,7,26,18,45,361.5,32.5,1.65,18.5,79.0,26.19,16.29
2016,7,26,19,0,250.0,22.0,1.5,18.0,38.0,18.1,3.83
2016,7,26,19,15,125.0,11.0,1.45,17.5,19.0,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,65.0,8.5,1.5,15.0,11.5,21.32,0.0
2016,7,27,5,30,130.0,17.0,1.5,15.0,23.0,60.68,0.0
2016,7,27,5,45,236.5,30.5,1.5,15.5,58.5,126.44,87.44
2016,7,27,6,0,343.0,44.0,1.5,16.0,94.0,198.29,152.09
2016,7,27,6,15,418.0,54.5,1.4,16.5,139.0,263.91,209.34
2016,7,27,6,30,493.0,65.0,1.3,17.0,184.0,337.32,271.37
2016,7,27,6,45,544.5,72.5,1.2,17.5,233.0,401.78,324.21
2016,7,27,7,0,596.0,80.0,1.1,18.0,282.0,470.34,377.86
2016,7,27,7,15,633.5,86.0,1.1,18.5,332.5,531.76,424.27
2016,7,27,7,30,671.0,92.0,1.1,19.0,383.0,595.03,470.24
2016,7,27,7,45,699.0,97.0,1.15,19.5,433.0,651.51,509.63
2016,7,27,8,0,727.0,102.0,1.2,20.0,483.0,708.19,547.15
2016,7,27,8,15,748.5,106.0,1.2,20.5,530.5,754.68,576.12
2016,7,27,8,30,770.0,110.0,1.2,21.0,578.0,803.62,606.19
2016,7,27,8,45,787.5,113.0,1.25,21.5,623.0,846.48,632.17
2016,7,27,9,0,805.0,116.0,1.3,22.0,668.0,887.39,656.55
2016,7,27,9,15,818.0,118.5,1.35,22.5,708.0,921.29,676.06
2016,7,27,9,30,831.0,121.0,1.4,23.0,748.0,952.49,693.76
2016,7,27,9,45,819.0,135.0,1.45,23.5,777.5,969.15,702.1
2016,7,27,10,0,807.0,149.0,1.5,24.0,807.0,981.62,708.01
2016,7,27,10,15,815.0,151.0,1.55,24.0,836.0,997.33,717.49
2016,7,27,10,30,823.0,153.0,1.6,24.0,865.0,1009.65,724.87
2016,7,27,10,45,832.5,152.5,1.65,24.5,888.5,1017.34,728.08
2016,7,27,11,0,842.0,152.0,1.7,25.0,912.0,1021.46,729.2
2016,7,27,11,15,846.0,153.0,1.75,25.0,927.5,1018.01,727.15
2016,7,27,11,30,850.0,154.0,1.8,25.0,943.0,998.9,715.42
2016,7,27,11,45,856.5,151.5,1.85,25.0,953.0,987.72,708.92
2016,7,27,12,0,863.0,149.0,1.9,25.0,963.0,973.09,700.18
2016,7,27,12,15,863.5,149.0,1.95,25.0,963.5,951.74,687.2
2016,7,27,12,30,864.0,149.0,2.0,25.0,964.0,927.26,672.24
2016,7,27,12,45,872.5,142.0,2.1,25.0,960.0,900.5,656.24
2016,7,27,13,0,881.0,135.0,2.2,25.0,956.0,870.38,637.87
2016,7,27,13,15,877.5,134.5,2.25,25.0,941.5,833.05,614.08
2016,7,27,13,30,874.0,134.0,2.3,25.0,927.0,793.28,588.45
2016,7,27,13,45,874.0,129.5,2.4,25.0,907.0,750.3,560.26
2016,7,27,14,0,874.0,125.0,2.5,25.0,887.0,704.97,528.44
2016,7,27,14,15,867.0,123.5,2.5,24.5,859.0,655.57,493.19
2016,7,27,14,30,860.0,122.0,2.5,24.0,831.0,604.78,455.8
2016,7,27,14,45,856.5,117.0,2.55,24.0,798.0,551.76,414.89
2016,7,27,15,0,853.0,112.0,2.6,24.0,765.0,497.48,371.62
2016,7,27,15,15,841.0,110.0,2.55,23.5,725.5,441.03,325.76
2016,7,27,15,30,829.0,108.0,2.5,23.0,686.0,380.29,275.27
2016,7,27,15,45,819.5,102.5,2.5,23.0,643.0,321.43,224.55
2016,7,27,16,0,810.0,97.0,2.5,23.0,600.0,263.0,173.85
2016,7,27,16,15,790.0,94.0,2.5,22.5,552.0,205.36,125.89
2016,7,27,16,30,770.0,91.0,2.5,22.0,504.0,149.82,84.12
2016,7,27,16,45,750.5,85.0,2.5,21.5,455.0,94.33,52.47
2016,7,27,17,0,731.0,79.0,2.5,21.0,406.0,58.41,45.01
2016,7,27,17,15,697.0,74.5,2.45,20.5,355.0,56.5,43.63
2016,7,27,17,30,663.0,70.0,2.4,20.0,304.0,49.68,37.9
2016,7,27,17,45,621.0,63.0,2.35,20.0,254.5,45.86,34.62
2016,7,27,18,0,579.0,56.0,2.3,20.0,205.0,41.84,31.05
2016,7,27,18,15,508.5,49.0,2.3,19.0,158.5,37.53,27.21
2016,7,27,18,30,438.0,42.0,2.3,18.0,112.0,33.11,23.06
2016,7,27,18,45,332.5,31.0,2.3,17.5,73.5,24.87,15.17
2016,7,27,19,0,227.0,20.0,2.3,17.0,35.0,16.29,1.84
2016,7,27,19,15,113.5,10.0,2.3,16.5,17.5,9.1,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,8.0,1.7,13.5,12.5,27.34,0.0
2016,7,28,5,30,192.0,16.0,1.7,14.0,25.0,77.16,0.0
2016,7,28,5,45,312.0,26.5,1.7,14.5,61.5,148.61,102.18
2016,7,28,6,0,432.0,37.0,1.7,15.0,98.0,225.07,172.8
2016,7,28,6,15,506.5,44.0,1.65,15.0,144.5,291.22,232.03
2016,7,28,6,30,581.0,51.0,1.6,15.0,191.0,364.99,295.96
2016,7,28,6,45,631.0,56.5,1.6,15.5,241.0,428.36,349.21
2016,7,28,7,0,681.0,62.0,1.6,16.0,291.0,498.03,405.08
2016,7,28,7,15,510.0,108.5,1.55,16.5,296.0,471.14,382.08
2016,7,28,7,30,339.0,155.0,1.5,17.0,301.0,415.64,336.09
2016,7,28,7,45,570.0,115.5,1.45,18.0,397.5,577.62,461.01
2016,7,28,8,0,801.0,76.0,1.4,19.0,494.0,732.74,569.45
2016,7,28,8,15,820.0,78.5,1.4,19.5,542.0,774.7,594.21
2016,7,28,8,30,839.0,81.0,1.4,20.0,590.0,821.82,623.17
2016,7,28,8,45,853.5,83.5,1.4,20.5,634.5,863.28,647.66
2016,7,28,9,0,868.0,86.0,1.4,21.0,679.0,902.5,670.29
2016,7,28,9,15,879.0,87.5,1.45,21.0,719.5,934.78,690.09
2016,7,28,9,30,890.0,89.0,1.5,21.0,760.0,964.17,708.04
2016,7,28,9,45,897.5,91.0,1.6,21.5,795.0,987.61,721.52
2016,7,28,10,0,905.0,93.0,1.7,22.0,830.0,1007.66,732.88
2016,7,28,10,15,911.0,94.5,1.75,22.0,858.5,1022.13,741.48
2016,7,28,10,30,917.0,96.0,1.8,22.0,887.0,1032.94,747.93
2016,7,28,10,45,921.5,96.5,1.9,22.5,909.5,1037.42,749.76
2016,7,28,11,0,926.0,97.0,2.0,23.0,932.0,1038.12,749.34
2016,7,28,11,15,928.5,98.0,2.05,23.0,947.0,1033.53,746.5
2016,7,28,11,30,931.0,99.0,2.1,23.0,962.0,1025.14,741.41
2016,7,28,11,45,932.0,99.0,2.2,23.0,969.5,1010.52,733.03
2016,7,28,12,0,933.0,99.0,2.3,23.0,977.0,992.27,722.36
2016,7,28,12,15,932.5,99.0,2.35,23.0,977.5,969.09,707.96
2016,7,28,12,30,932.0,99.0,2.4,23.0,978.0,942.54,691.36
2016,7,28,12,45,921.5,104.5,2.45,23.0,968.0,909.22,670.24
2016,7,28,13,0,911.0,110.0,2.5,23.0,958.0,873.26,647.24
2016,7,28,13,15,907.5,109.5,2.5,23.0,943.5,835.07,622.17
2016,7,28,13,30,904.0,109.0,2.5,23.0,929.0,794.33,595.17
2016,7,28,13,45,900.5,107.5,2.55,23.0,907.5,750.32,565.98
2016,7,28,14,0,897.0,106.0,2.6,23.0,886.0,704.13,533.1
2016,7,28,14,15,890.5,104.5,2.6,22.5,858.0,654.08,496.95
2016,7,28,14,30,884.0,103.0,2.6,22.0,830.0,602.53,458.53
2016,7,28,14,45,876.5,100.5,2.65,22.0,796.0,548.33,416.18
2016,7,28,15,0,869.0,98.0,2.7,22.0,762.0,493.22,371.73
2016,7,28,15,15,857.5,96.0,2.65,21.5,722.5,436.19,324.82
2016,7,28,15,30,846.0,94.0,2.6,21.0,683.0,379.15,276.43
2016,7,28,15,45,832.5,91.5,2.6,21.0,639.0,321.36,225.98
2016,7,28,16,0,819.0,89.0,2.6,21.0,595.0,258.25,171.22
2016,7,28,16,15,800.0,86.0,2.6,20.5,547.5,200.26,122.45
2016,7,28,16,30,781.0,83.0,2.6,20.0,500.0,144.23,79.93
2016,7,28,16,45,757.0,79.0,2.6,20.0,450.5,89.39,48.93
2016,7,28,17,0,733.0,75.0,2.6,20.0,401.0,55.46,42.66
2016,7,28,17,15,699.0,71.0,2.55,19.5,350.5,53.81,41.49
2016,7,28,17,30,665.0,67.0,2.5,19.0,300.0,47.56,36.21
2016,7,28,17,45,618.0,61.5,2.5,19.0,250.5,44.77,33.81
2016,7,28,18,0,571.0,56.0,2.5,19.0,201.0,41.89,31.22
2016,7,28,18,15,501.0,48.5,2.45,18.5,154.5,37.17,26.94
2016,7,28,18,30,431.0,41.0,2.4,18.0,108.0,32.31,22.34
2016,7,28,18,45,321.5,30.5,2.4,17.5,70.5,24.5,14.75
2016,7,28,19,0,212.0,20.0,2.4,17.0,33.0,16.37,0.51
2016,7,28,19,15,106.0,10.0,2.4,16.5,16.5,9.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,72.5,7.5,1.75,13.5,11.0,21.97,0.0
2016,7,29,5,30,145.0,15.0,1.8,14.0,22.0,63.22,0.0
2016,7,29,5,45,255.5,27.0,1.85,14.5,56.5,130.97,88.93
2016,7,29,6,0,366.0,39.0,1.9,15.0,91.0,202.13,155.23
2016,7,29,6,15,441.5,48.0,1.85,15.0,135.5,267.44,213.51
2016,7,29,6,30,517.0,57.0,1.8,15.0,180.0,340.62,276.99
2016,7,29,6,45,567.0,63.5,1.75,15.5,228.5,404.19,330.42
2016,7,29,7,0,617.0,70.0,1.7,16.0,277.0,471.75,384.81
2016,7,29,7,15,654.0,75.5,1.65,16.5,327.0,533.2,432.19
2016,7,29,7,30,691.0,81.0,1.6,17.0,377.0,596.47,479.0
2016,7,29,7,45,718.5,85.0,1.6,17.5,427.0,649.67,515.89
2016,7,29,8,0,746.0,89.0,1.6,18.0,477.0,705.62,553.29
2016,7,29,8,15,767.0,92.5,1.6,18.5,524.5,755.35,585.25
2016,7,29,8,30,788.0,96.0,1.6,19.0,572.0,803.96,615.73
2016,7,29,8,45,805.0,98.5,1.65,19.5,617.0,846.39,641.91
2016,7,29,9,0,822.0,101.0,1.7,20.0,662.0,886.82,666.42
2016,7,29,9,15,834.5,103.0,1.75,20.5,702.0,911.11,679.91
2016,7,29,9,30,847.0,105.0,1.8,21.0,742.0,941.43,697.52
2016,7,29,9,45,858.5,106.0,1.85,21.5,777.5,966.77,711.69
2016,7,29,10,0,870.0,107.0,1.9,22.0,813.0,989.0,723.86
2016,7,29,10,15,877.0,108.5,1.95,22.0,842.5,1003.97,732.81
2016,7,29,10,30,884.0,110.0,2.0,22.0,872.0,1015.41,739.68
2016,7,29,10,45,891.5,109.5,2.05,22.0,895.5,1021.63,743.35
2016,7,29,11,0,899.0,109.0,2.1,22.0,919.0,1024.19,744.85
2016,7,29,11,15,903.0,109.5,2.15,22.0,934.5,1020.57,742.55
2016,7,29,11,30,907.0,110.0,2.2,22.0,950.0,1013.23,738.02
2016,7,29,11,45,911.5,108.5,2.25,22.5,959.0,1000.69,728.86
2016,7,29,12,0,916.0,107.0,2.3,23.0,968.0,984.51,717.49
2016,7,29,12,15,916.5,107.0,2.35,22.5,969.0,962.49,705.15
2016,7,29,12,30,917.0,107.0,2.4,22.0,970.0,937.1,690.57
2016,7,29,12,45,916.5,106.5,2.45,22.0,963.5,907.12,671.54
2016,7,29,13,0,916.0,106.0,2.5,22.0,957.0,874.08,650.36
2016,7,29,13,15,913.5,105.0,2.5,22.0,943.0,836.03,625.27
2016,7,29,13,30,911.0,104.0,2.5,22.0,929.0,795.35,598.21
2016,7,29,13,45,909.5,101.5,2.55,22.0,908.5,751.57,569.08
2016,7,29,14,0,908.0,99.0,2.6,22.0,888.0,705.42,536.32
2016,7,29,14,15,902.0,98.0,2.6,22.0,860.0,655.58,499.18
2016,7,29,14,30,896.0,97.0,2.6,22.0,832.0,604.16,459.84
2016,7,29,14,45,890.5,94.0,2.6,22.0,799.0,549.93,417.27
2016,7,29,15,0,885.0,91.0,2.6,22.0,766.0,494.56,372.44
2016,7,29,15,15,875.0,89.0,2.6,21.5,726.5,437.25,325.34
2016,7,29,15,30,865.0,87.0,2.6,21.0,687.0,379.74,276.51
2016,7,29,15,45,854.0,84.0,2.6,21.0,644.0,321.19,225.22
2016,7,29,16,0,843.0,81.0,2.6,21.0,601.0,263.05,174.07
2016,7,29,16,15,825.5,78.0,2.55,20.5,553.5,204.45,124.68
2016,7,29,16,30,808.0,75.0,2.5,20.0,506.0,140.39,75.78
2016,7,29,16,45,787.5,71.0,2.45,20.0,456.5,84.1,44.16
2016,7,29,17,0,767.0,67.0,2.4,20.0,407.0,49.8,37.77
2016,7,29,17,15,735.5,63.5,2.4,19.5,356.0,48.28,36.68
2016,7,29,17,30,704.0,60.0,2.4,19.0,305.0,46.72,35.49
2016,7,29,17,45,661.0,55.0,2.4,18.5,255.0,43.81,33.04
2016,7,29,18,0,618.0,50.0,2.4,18.0,205.0,40.82,30.41
2016,7,29,18,15,549.5,43.5,2.35,17.5,158.0,33.29,23.64
2016,7,29,18,30,481.0,37.0,2.3,17.0,111.0,29.06,19.6
2016,7,29,18,45,369.0,27.5,2.3,16.5,72.0,21.99,12.63
2016,7,29,19,0,257.0,18.0,2.3,16.0,33.0,14.65,0.0
2016,7,29,19,15,128.5,9.0,2.3,15.5,16.5,8.19,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,101.5,7.5,1.5,12.0,11.5,28.04,0.0
2016,7,30,5,30,203.0,15.0,1.5,12.0,23.0,67.4,0.0
2016,7,30,5,45,329.5,25.0,1.55,12.5,60.5,152.93,103.2
2016,7,30,6,0,456.0,35.0,1.6,13.0,98.0,232.22,178.9
2016,7,30,6,15,531.5,42.0,1.6,13.5,145.0,300.12,239.94
2016,7,30,6,30,607.0,49.0,1.6,14.0,192.0,373.39,303.57
2016,7,30,6,45,336.0,88.0,1.65,15.0,170.5,300.97,246.93
2016,7,30,7,0,65.0,127.0,1.7,16.0,149.0,169.31,137.23
2016,7,30,7,15,163.0,146.0,1.65,16.5,213.0,265.73,217.57
2016,7,30,7,30,261.0,165.0,1.6,17.0,277.0,373.72,303.68
2016,7,30,7,45,541.5,119.0,1.6,17.5,387.5,561.14,450.48
2016,7,30,8,0,822.0,73.0,1.6,18.0,498.0,739.93,578.86
2016,7,30,8,15,840.5,75.5,1.65,18.0,546.5,788.9,610.16
2016,7,30,8,30,859.0,78.0,1.7,18.0,595.0,836.41,641.3
2016,7,30,8,45,872.5,80.5,1.75,18.5,640.5,877.72,666.55
2016,7,30,9,0,886.0,83.0,1.8,19.0,686.0,916.66,689.91
2016,7,30,9,15,896.5,84.5,1.9,19.0,726.5,948.98,710.59
2016,7,30,9,30,907.0,86.0,2.0,19.0,767.0,978.33,729.34
2016,7,30,9,45,915.5,87.0,2.1,19.5,802.0,1001.97,742.95
2016,7,30,10,0,924.0,88.0,2.2,20.0,837.0,1022.21,754.41
2016,7,30,10,15,930.0,89.5,2.25,20.0,866.5,1036.92,763.21
2016,7,30,10,30,936.0,91.0,2.3,20.0,896.0,1047.9,769.77
2016,7,30,10,45,939.5,92.0,2.4,20.5,918.0,1051.98,771.13
2016,7,30,11,0,943.0,93.0,2.5,21.0,940.0,1052.19,770.16
2016,7,30,11,15,945.5,93.5,2.55,21.0,955.5,1046.99,766.76
2016,7,30,11,30,948.0,94.0,2.6,21.0,971.0,1037.92,761.03
2016,7,30,11,45,948.5,94.5,2.65,21.0,978.5,1023.08,751.66
2016,7,30,12,0,949.0,95.0,2.7,21.0,986.0,1004.54,739.98
2016,7,30,12,15,949.0,95.0,2.7,21.0,986.5,981.43,724.9
2016,7,30,12,30,949.0,95.0,2.7,21.0,987.0,954.86,707.58
2016,7,30,12,45,947.0,95.0,2.75,21.0,980.0,923.19,687.26
2016,7,30,13,0,945.0,95.0,2.8,21.0,973.0,888.41,664.76
2016,7,30,13,15,942.5,94.5,2.75,20.5,958.5,849.82,640.03
2016,7,30,13,30,940.0,94.0,2.7,20.0,944.0,808.49,613.18
2016,7,30,13,45,937.5,92.5,2.7,20.0,922.5,763.66,582.77
2016,7,30,14,0,935.0,91.0,2.7,20.0,901.0,716.46,549.05
2016,7,30,14,15,929.5,90.0,2.65,20.0,873.0,665.64,510.66
2016,7,30,14,30,924.0,89.0,2.6,20.0,845.0,613.13,469.99
2016,7,30,14,45,918.0,86.5,2.6,20.0,811.5,557.58,426.08
2016,7,30,15,0,912.0,84.0,2.6,20.0,778.0,500.89,379.85
2016,7,30,15,15,902.5,82.5,2.55,19.5,738.5,442.68,331.48
2016,7,30,15,30,893.0,81.0,2.5,19.0,699.0,384.17,281.27
2016,7,30,15,45,882.0,78.5,2.5,19.0,655.0,324.36,228.46
2016,7,30,16,0,871.0,76.0,2.5,19.0,611.0,264.93,175.75
2016,7,30,16,15,854.0,73.5,2.5,18.5,563.0,205.11,124.94
2016,7,30,16,30,837.0,71.0,2.5,18.0,515.0,146.87,80.59
2016,7,30,16,45,816.0,67.5,2.5,18.0,465.0,89.5,48.72
2016,7,30,17,0,795.0,64.0,2.5,18.0,415.0,47.87,36.41
2016,7,30,17,15,764.0,60.5,2.5,17.5,363.0,46.25,35.21
2016,7,30,17,30,733.0,57.0,2.5,17.0,311.0,44.57,33.89
2016,7,30,17,45,688.5,52.5,2.55,16.5,260.0,41.95,31.68
2016,7,30,18,0,644.0,48.0,2.6,16.0,209.0,39.27,29.3
2016,7,30,18,15,575.0,42.0,2.55,15.5,160.5,35.13,25.46
2016,7,30,18,30,506.0,36.0,2.5,15.0,112.0,30.93,21.37
2016,7,30,18,45,389.0,27.0,2.5,14.5,72.5,21.66,12.37
2016,7,30,19,0,272.0,18.0,2.5,14.0,33.0,14.75,0.0
2016,7,30,19,15,136.0,9.0,2.45,13.5,16.5,8.19,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,97.0,7.0,1.7,11.5,11.0,6.37,0.0
2016,7,31,5,30,194.0,14.0,1.8,12.0,22.0,64.09,0.0
2016,7,31,5,45,323.5,24.0,1.9,12.5,59.0,149.93,99.47
2016,7,31,6,0,453.0,34.0,2.0,13.0,96.0,230.07,177.2
2016,7,31,6,15,529.0,41.0,2.0,13.0,143.0,297.99,239.07
2016,7,31,6,30,605.0,48.0,2.0,13.0,190.0,371.44,303.93
2016,7,31,6,45,303.5,78.5,2.0,13.5,150.0,272.11,225.28
2016,7,31,7,0,2.0,109.0,2.0,14.0,110.0,103.52,82.42
2016,7,31,7,15,30.5,138.5,1.9,14.5,151.5,160.32,130.41
2016,7,31,7,30,59.0,168.0,1.8,15.0,193.0,212.77,173.4
2016,7,31,7,45,108.0,194.5,1.75,15.5,247.5,291.77,237.12
2016,7,31,8,0,157.0,221.0,1.7,16.0,302.0,362.83,292.65
2016,7,31,8,15,180.5,243.0,1.65,16.0,345.0,410.95,329.03
2016,7,31,8,30,204.0,265.0,1.6,16.0,388.0,460.06,365.53
2016,7,31,8,45,547.5,173.0,1.6,16.5,537.0,707.09,553.81
2016,7,31,9,0,891.0,81.0,1.6,17.0,686.0,919.49,696.73
