Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,902.0,82.5,1.6,17.5,727.0,952.45,713.14
2016,7,31,9,30,913.0,84.0,1.6,18.0,768.0,982.44,729.56
2016,7,31,9,45,918.5,87.0,1.65,18.5,803.0,1005.55,742.17
2016,7,31,10,0,924.0,90.0,1.7,19.0,838.0,1025.09,752.56
2016,7,31,10,15,930.0,91.5,1.75,19.0,867.5,1039.78,761.36
2016,7,31,10,30,936.0,93.0,1.8,19.0,897.0,1050.72,767.92
2016,7,31,10,45,941.0,93.5,1.85,19.5,920.0,1055.74,769.41
2016,7,31,11,0,946.0,94.0,1.9,20.0,943.0,1056.88,768.62
2016,7,31,11,15,949.0,95.0,1.95,20.0,958.5,1052.63,766.02
2016,7,31,11,30,952.0,96.0,2.0,20.0,974.0,1044.48,761.1
2016,7,31,11,45,954.0,95.5,2.05,20.0,982.5,1029.96,752.21
2016,7,31,12,0,956.0,95.0,2.1,20.0,991.0,1011.69,741.02
2016,7,31,12,15,956.0,95.5,2.15,20.0,991.5,988.87,726.92
2016,7,31,12,30,956.0,96.0,2.2,20.0,992.0,962.53,710.52
2016,7,31,12,45,952.0,97.0,2.25,20.0,984.0,929.79,689.83
2016,7,31,13,0,948.0,98.0,2.3,20.0,976.0,894.02,667.0
2016,7,31,13,15,945.0,97.5,2.35,20.0,961.5,854.81,641.64
2016,7,31,13,30,942.0,97.0,2.4,20.0,947.0,812.88,614.15
2016,7,31,13,45,939.5,95.0,2.45,20.0,925.5,767.41,583.87
2016,7,31,14,0,937.0,93.0,2.5,20.0,904.0,719.56,550.13
2016,7,31,14,15,931.0,92.0,2.55,19.5,875.5,668.22,512.98
2016,7,31,14,30,925.0,91.0,2.6,19.0,847.0,615.24,473.28
2016,7,31,14,45,919.0,88.5,2.65,19.0,812.5,559.53,429.26
2016,7,31,15,0,913.0,86.0,2.7,19.0,778.0,502.67,382.83
2016,7,31,15,15,902.5,84.5,2.75,18.5,738.0,443.89,333.99
2016,7,31,15,30,892.0,83.0,2.8,18.0,698.0,384.91,283.3
2016,7,31,15,45,880.0,80.0,2.85,18.0,653.5,324.35,229.66
2016,7,31,16,0,868.0,77.0,2.9,18.0,609.0,264.32,176.23
2016,7,31,16,15,850.5,74.5,2.9,17.5,560.5,204.51,125.2
2016,7,31,16,30,833.0,72.0,2.9,17.0,512.0,146.33,80.82
2016,7,31,16,45,809.5,69.0,2.9,17.0,461.5,81.91,43.2
2016,7,31,17,0,786.0,66.0,2.9,17.0,411.0,49.34,37.87
2016,7,31,17,15,754.0,62.5,2.85,16.5,359.0,47.78,36.72
2016,7,31,17,30,722.0,59.0,2.8,16.0,307.0,46.18,35.47
2016,7,31,17,45,675.0,54.0,2.75,15.5,255.5,43.21,32.93
2016,7,31,18,0,628.0,49.0,2.7,15.0,204.0,40.16,30.2
2016,7,31,18,15,556.5,42.5,2.6,14.5,156.5,35.61,25.98
2016,7,31,18,30,485.0,36.0,2.5,14.0,109.0,28.39,19.21
2016,7,31,18,45,366.5,26.5,2.45,14.0,69.5,21.27,11.93
2016,7,31,19,0,248.0,17.0,2.4,14.0,30.0,13.89,0.0
2016,7,31,19,15,124.0,8.5,2.3,13.5,15.0,7.73,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,73.5,7.5,1.75,11.5,10.0,6.82,0.0
2016,8,1,5,30,147.0,15.0,1.8,12.0,20.0,52.54,0.0
2016,8,1,5,45,279.5,26.0,1.9,12.5,55.5,137.29,89.24
2016,8,1,6,0,412.0,37.0,2.0,13.0,91.0,217.93,167.72
2016,8,1,6,15,491.0,44.5,2.0,13.5,137.5,285.7,228.82
2016,8,1,6,30,570.0,52.0,2.0,14.0,184.0,361.63,294.89
2016,8,1,6,45,285.0,54.0,2.05,14.5,120.0,231.58,191.63
2016,8,1,7,0,0.0,56.0,2.1,15.0,56.0,49.45,36.55
2016,8,1,7,15,0.0,94.5,2.05,15.0,94.5,85.73,67.3
2016,8,1,7,30,0.0,133.0,2.0,15.0,133.0,123.67,98.74
2016,8,1,7,45,0.0,135.0,1.95,15.5,135.0,124.26,98.63
2016,8,1,8,0,0.0,137.0,1.9,16.0,137.0,125.23,98.88
2016,8,1,8,15,11.5,178.0,1.85,16.5,185.0,174.75,139.02
2016,8,1,8,30,23.0,219.0,1.8,17.0,233.0,225.45,179.05
2016,8,1,8,45,30.0,245.0,1.8,17.5,264.5,272.01,214.79
2016,8,1,9,0,37.0,271.0,1.8,18.0,296.0,305.67,239.88
2016,8,1,9,15,149.0,306.5,1.85,18.0,416.5,465.34,363.86
2016,8,1,9,30,261.0,342.0,1.9,18.0,537.0,630.15,485.1
2016,8,1,9,45,584.0,220.5,1.95,18.5,684.5,840.91,639.13
2016,8,1,10,0,907.0,99.0,2.0,19.0,832.0,1018.87,754.66
2016,8,1,10,15,914.0,100.5,2.05,19.0,862.0,1034.28,762.1
2016,8,1,10,30,921.0,102.0,2.1,19.0,892.0,1046.01,769.16
2016,8,1,10,45,926.0,103.0,2.15,19.5,915.0,1051.41,770.83
2016,8,1,11,0,931.0,104.0,2.2,20.0,938.0,1052.96,770.21
2016,8,1,11,15,934.5,104.5,2.25,20.0,954.0,1048.62,767.44
2016,8,1,11,30,938.0,105.0,2.3,20.0,970.0,1040.43,762.35
2016,8,1,11,45,939.5,106.0,2.35,20.0,978.5,1026.97,753.99
2016,8,1,12,0,941.0,107.0,2.4,20.0,987.0,1009.79,743.3
2016,8,1,12,15,941.0,107.0,2.45,20.0,987.5,986.59,728.74
2016,8,1,12,30,941.0,107.0,2.5,20.0,988.0,959.95,711.92
2016,8,1,12,45,940.0,106.5,2.55,20.0,981.0,928.63,691.93
2016,8,1,13,0,939.0,106.0,2.6,20.0,974.0,894.19,669.74
2016,8,1,13,15,936.0,105.5,2.65,20.0,959.5,855.14,644.24
2016,8,1,13,30,933.0,105.0,2.7,20.0,945.0,813.4,616.64
2016,8,1,13,45,929.5,103.5,2.75,20.0,923.0,767.88,586.09
2016,8,1,14,0,926.0,102.0,2.8,20.0,901.0,720.09,551.87
2016,8,1,14,15,919.5,101.0,2.8,19.5,872.5,668.79,514.32
2016,8,1,14,30,913.0,100.0,2.8,19.0,844.0,615.91,474.38
2016,8,1,14,45,905.5,98.0,2.85,19.0,809.5,560.3,430.34
2016,8,1,15,0,898.0,96.0,2.9,19.0,775.0,503.71,384.06
2016,8,1,15,15,887.5,94.0,2.95,18.5,734.5,445.14,335.38
2016,8,1,15,30,877.0,92.0,3.0,18.0,694.0,386.41,284.9
2016,8,1,15,45,862.5,89.5,3.1,18.0,649.5,326.2,231.71
2016,8,1,16,0,848.0,87.0,3.2,18.0,605.0,266.81,179.0
2016,8,1,16,15,829.5,84.0,3.2,17.5,556.5,200.9,123.24
2016,8,1,16,30,811.0,81.0,3.2,17.0,508.0,142.88,79.05
2016,8,1,16,45,786.0,77.5,3.2,17.0,457.0,86.32,47.91
2016,8,1,17,0,761.0,74.0,3.2,17.0,406.0,55.27,43.07
2016,8,1,17,15,726.5,70.0,3.15,16.5,354.0,53.58,41.83
2016,8,1,17,30,692.0,66.0,3.1,16.0,302.0,51.84,40.48
2016,8,1,17,45,640.5,60.5,3.1,15.5,250.5,44.48,34.05
2016,8,1,18,0,589.0,55.0,3.1,15.0,199.0,41.55,31.42
2016,8,1,18,15,513.0,47.5,3.0,14.5,151.5,36.78,26.98
2016,8,1,18,30,437.0,40.0,2.9,14.0,104.0,31.89,22.22
2016,8,1,18,45,309.0,29.0,2.85,14.0,65.5,23.54,13.61
2016,8,1,19,0,181.0,18.0,2.8,14.0,27.0,14.86,0.0
2016,8,1,19,15,90.5,9.0,2.75,13.5,13.5,8.19,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,56.5,7.5,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,113.0,15.0,2.4,12.0,18.0,43.54,0.0
2016,8,2,5,45,251.5,27.0,2.5,12.5,53.5,128.53,81.46
2016,8,2,6,0,390.0,39.0,2.6,13.0,89.0,211.71,162.96
2016,8,2,6,15,474.5,47.0,2.55,13.5,136.0,281.48,225.83
2016,8,2,6,30,559.0,55.0,2.5,14.0,183.0,359.98,294.23
2016,8,2,6,45,279.5,59.5,2.5,14.5,123.5,235.91,195.39
2016,8,2,7,0,0.0,64.0,2.5,15.0,64.0,56.56,42.59
2016,8,2,7,15,0.0,96.5,2.45,15.0,96.5,87.8,69.06
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,119.64,95.44
2016,8,2,7,45,5.0,150.0,2.35,15.5,152.5,143.41,114.69
2016,8,2,8,0,10.0,171.0,2.3,16.0,176.0,167.57,133.94
2016,8,2,8,15,14.5,192.0,2.25,16.5,200.5,191.66,152.81
2016,8,2,8,30,19.0,213.0,2.2,17.0,225.0,215.99,171.58
2016,8,2,8,45,26.5,239.5,2.15,17.5,257.5,248.85,196.89
2016,8,2,9,0,34.0,266.0,2.1,18.0,290.0,297.69,234.11
2016,8,2,9,15,55.0,301.0,2.05,18.0,341.5,354.47,277.56
2016,8,2,9,30,76.0,336.0,2.0,18.0,393.0,411.8,320.52
2016,8,2,9,45,201.0,348.5,2.0,18.5,508.5,563.78,434.97
2016,8,2,10,0,326.0,361.0,2.0,19.0,624.0,718.72,545.33
2016,8,2,10,15,630.0,232.0,2.0,19.5,763.0,909.12,680.89
2016,8,2,10,30,934.0,103.0,2.0,20.0,902.0,1060.83,775.98
2016,8,2,10,45,939.0,104.0,2.05,20.5,925.0,1066.2,775.94
2016,8,2,11,0,944.0,105.0,2.1,21.0,948.0,1067.68,775.28
2016,8,2,11,15,947.0,105.5,2.1,21.0,964.0,1062.71,771.51
2016,8,2,11,30,950.0,106.0,2.1,21.0,980.0,1053.83,765.47
2016,8,2,11,45,952.0,106.0,2.15,21.0,988.5,1039.62,756.8
2016,8,2,12,0,954.0,106.0,2.2,21.0,997.0,1021.64,745.81
2016,8,2,12,15,954.0,106.0,2.2,21.0,997.5,998.11,730.72
2016,8,2,12,30,954.0,106.0,2.2,21.0,998.0,971.08,713.42
2016,8,2,12,45,946.0,110.0,2.2,21.5,988.5,937.45,690.46
2016,8,2,13,0,938.0,114.0,2.2,22.0,979.0,900.98,665.66
2016,8,2,13,15,934.5,113.5,2.25,22.0,964.0,861.39,640.39
2016,8,2,13,30,931.0,113.0,2.3,22.0,949.0,819.16,613.06
2016,8,2,13,45,927.0,111.5,2.35,22.0,927.0,773.2,582.82
2016,8,2,14,0,923.0,110.0,2.4,22.0,905.0,725.01,548.73
2016,8,2,14,15,916.0,108.5,2.45,22.0,876.0,672.93,510.56
2016,8,2,14,30,909.0,107.0,2.5,22.0,847.0,619.34,470.11
2016,8,2,14,45,900.0,105.5,2.55,22.0,811.5,563.41,426.62
2016,8,2,15,0,891.0,104.0,2.6,22.0,776.0,506.66,381.01
2016,8,2,15,15,879.5,102.0,2.6,22.0,735.0,447.89,332.28
2016,8,2,15,30,868.0,100.0,2.6,22.0,694.0,389.07,282.09
2016,8,2,15,45,851.0,97.5,2.65,22.0,648.5,323.32,225.79
2016,8,2,16,0,834.0,95.0,2.7,22.0,603.0,263.25,173.66
2016,8,2,16,15,814.0,92.0,2.7,21.5,554.0,203.77,124.12
2016,8,2,16,30,794.0,89.0,2.7,21.0,505.0,146.4,81.42
2016,8,2,16,45,766.0,85.5,2.75,20.5,453.0,90.66,51.72
2016,8,2,17,0,738.0,82.0,2.8,20.0,401.0,61.43,47.87
2016,8,2,17,15,701.0,77.0,2.8,19.5,349.0,53.86,41.55
2016,8,2,17,30,664.0,72.0,2.8,19.0,297.0,51.79,39.94
2016,8,2,17,45,608.5,66.0,2.85,18.5,245.0,48.76,37.37
2016,8,2,18,0,553.0,60.0,2.9,18.0,193.0,45.64,34.6
2016,8,2,18,15,472.0,51.5,2.85,17.5,146.0,40.21,29.6
2016,8,2,18,30,391.0,43.0,2.8,17.0,99.0,34.63,24.23
2016,8,2,18,45,260.0,30.5,2.8,16.5,61.5,25.0,14.36
2016,8,2,19,0,129.0,18.0,2.8,16.0,24.0,14.24,0.0
2016,8,2,19,15,64.5,9.0,2.8,15.5,12.0,8.19,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,16.0,36.69,0.0
2016,8,3,5,45,226.5,26.0,1.15,14.5,50.5,118.86,72.15
2016,8,3,6,0,359.0,39.0,1.1,15.0,85.0,199.97,151.78
2016,8,3,6,15,444.5,48.5,0.95,15.5,131.5,270.12,213.33
2016,8,3,6,30,530.0,58.0,0.8,16.0,178.0,349.27,279.89
2016,8,3,6,45,308.5,91.5,0.65,16.5,165.5,291.23,235.33
2016,8,3,7,0,87.0,125.0,0.5,17.0,153.0,191.28,153.76
2016,8,3,7,15,406.0,103.0,0.45,17.5,268.5,399.15,322.3
2016,8,3,7,30,725.0,81.0,0.4,18.0,384.0,619.4,485.7
2016,8,3,7,45,755.5,84.5,0.4,18.5,436.0,678.73,522.34
2016,8,3,8,0,786.0,88.0,0.4,19.0,488.0,738.23,559.8
2016,8,3,8,15,807.0,91.0,0.45,19.5,537.5,789.12,591.19
2016,8,3,8,30,828.0,94.0,0.5,20.0,587.0,838.74,621.2
2016,8,3,8,45,845.0,96.5,0.6,20.5,633.5,882.6,647.92
2016,8,3,9,0,862.0,99.0,0.7,21.0,680.0,915.54,667.43
2016,8,3,9,15,874.5,101.0,0.8,21.0,721.5,949.64,689.02
2016,8,3,9,30,887.0,103.0,0.9,21.0,763.0,980.9,708.76
2016,8,3,9,45,895.5,105.5,1.05,21.5,799.0,1005.7,724.07
2016,8,3,10,0,904.0,108.0,1.2,22.0,835.0,1027.1,737.27
2016,8,3,10,15,911.0,109.0,1.3,22.0,865.0,1041.81,746.85
2016,8,3,10,30,918.0,110.0,1.4,22.0,895.0,1052.84,754.31
2016,8,3,10,45,923.0,111.5,1.55,22.5,918.0,1058.61,757.99
2016,8,3,11,0,928.0,113.0,1.7,23.0,941.0,1060.53,759.31
2016,8,3,11,15,932.0,113.5,1.85,23.0,957.5,1056.52,758.42
2016,8,3,11,30,936.0,114.0,2.0,23.0,974.0,1048.64,755.13
2016,8,3,11,45,937.0,115.0,2.15,23.0,982.0,1034.51,747.85
2016,8,3,12,0,938.0,116.0,2.3,23.0,990.0,1016.66,738.14
2016,8,3,12,15,938.5,116.0,2.4,22.5,991.0,993.76,725.97
2016,8,3,12,30,939.0,116.0,2.5,22.0,992.0,967.39,711.41
2016,8,3,12,45,940.5,114.0,2.65,22.0,986.0,936.66,692.88
2016,8,3,13,0,942.0,112.0,2.8,22.0,980.0,902.67,671.91
2016,8,3,13,15,939.0,111.5,2.85,22.0,965.0,863.28,646.3
2016,8,3,13,30,936.0,111.0,2.9,22.0,950.0,821.19,618.6
2016,8,3,13,45,931.5,110.0,3.0,22.0,928.0,775.03,588.04
2016,8,3,14,0,927.0,109.0,3.1,22.0,906.0,726.68,553.58
2016,8,3,14,15,920.5,108.0,3.15,21.5,877.0,675.07,516.19
2016,8,3,14,30,914.0,107.0,3.2,21.0,848.0,621.87,476.34
2016,8,3,14,45,905.5,105.0,3.3,21.0,813.0,565.44,431.94
2016,8,3,15,0,897.0,103.0,3.4,21.0,778.0,508.11,385.35
2016,8,3,15,15,885.5,101.0,3.4,20.5,737.0,448.93,336.29
2016,8,3,15,30,874.0,99.0,3.4,20.0,696.0,389.69,285.6
2016,8,3,15,45,860.0,95.5,3.45,20.0,650.5,328.75,232.08
2016,8,3,16,0,846.0,92.0,3.5,20.0,605.0,262.78,174.53
2016,8,3,16,15,826.5,89.0,3.5,19.5,555.5,202.62,123.84
2016,8,3,16,30,807.0,86.0,3.5,19.0,506.0,144.49,80.23
2016,8,3,16,45,782.0,82.0,3.55,19.0,455.0,87.65,49.73
2016,8,3,17,0,757.0,78.0,3.6,19.0,404.0,58.54,45.57
2016,8,3,17,15,720.5,73.5,3.55,18.5,351.0,56.57,44.11
2016,8,3,17,30,684.0,69.0,3.5,18.0,298.0,49.74,38.3
2016,8,3,17,45,632.0,62.5,3.5,17.5,246.5,46.21,35.28
2016,8,3,18,0,580.0,56.0,3.5,17.0,195.0,42.55,32.01
2016,8,3,18,15,500.5,48.0,3.35,16.5,147.0,37.4,27.23
2016,8,3,18,30,421.0,40.0,3.2,16.0,99.0,32.11,22.1
2016,8,3,18,45,288.0,28.5,3.1,15.5,61.0,23.3,12.78
2016,8,3,19,0,155.0,17.0,3.0,15.0,23.0,15.46,0.0
2016,8,3,19,15,77.5,8.5,2.95,14.5,11.5,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,39.5,6.5,2.6,11.5,7.5,0.0,0.0
2016,8,4,5,30,79.0,13.0,2.7,12.0,15.0,32.73,0.0
2016,8,4,5,45,217.0,26.0,2.8,12.5,49.5,115.14,67.81
2016,8,4,6,0,355.0,39.0,2.9,13.0,84.0,198.54,152.26
2016,8,4,6,15,442.5,48.5,2.9,13.5,130.5,269.43,216.2
2016,8,4,6,30,530.0,58.0,2.9,14.0,177.0,349.52,286.15
2016,8,4,6,45,588.0,65.0,2.95,14.5,228.0,419.17,345.86
2016,8,4,7,0,646.0,72.0,3.0,15.0,279.0,493.61,407.19
2016,8,4,7,15,323.0,76.0,2.95,15.0,179.5,312.5,260.45
2016,8,4,7,30,0.0,80.0,2.9,15.0,80.0,70.98,54.5
2016,8,4,7,45,0.0,87.5,2.9,15.5,87.5,77.79,60.12
2016,8,4,8,0,0.0,95.0,2.9,16.0,95.0,84.62,65.47
2016,8,4,8,15,0.0,117.0,2.95,16.5,117.0,105.28,82.17
2016,8,4,8,30,0.0,139.0,3.0,17.0,139.0,126.04,98.71
2016,8,4,8,45,1.5,157.0,3.05,17.5,158.5,144.32,113.07
2016,8,4,9,0,3.0,175.0,3.1,18.0,178.0,162.7,127.35
2016,8,4,9,15,6.5,199.0,3.15,18.0,204.5,188.87,148.04
2016,8,4,9,30,10.0,223.0,3.2,18.0,231.0,215.18,168.65
2016,8,4,9,45,17.5,263.0,3.3,18.0,277.5,261.26,204.72
2016,8,4,10,0,25.0,303.0,3.4,18.0,324.0,307.56,240.46
2016,8,4,10,15,24.0,308.5,3.4,18.0,329.0,311.07,242.6
2016,8,4,10,30,23.0,314.0,3.4,18.0,334.0,314.51,244.85
2016,8,4,10,45,21.0,310.0,3.45,18.0,328.5,307.63,239.23
2016,8,4,11,0,19.0,306.0,3.5,18.0,323.0,300.8,233.72
2016,8,4,11,15,27.0,343.5,3.5,18.0,368.5,358.53,277.9
2016,8,4,11,30,35.0,381.0,3.5,18.0,414.0,401.64,310.3
2016,8,4,11,45,36.5,383.0,3.55,18.0,417.0,401.95,310.32
2016,8,4,12,0,38.0,385.0,3.6,18.0,420.0,401.92,310.29
2016,8,4,12,15,46.5,404.0,3.6,18.0,447.5,424.52,327.42
2016,8,4,12,30,55.0,423.0,3.6,18.0,475.0,445.92,343.5
2016,8,4,12,45,127.5,441.5,3.6,18.0,559.5,529.83,407.77
2016,8,4,13,0,200.0,460.0,3.6,18.0,644.0,597.91,458.93
2016,8,4,13,15,309.5,415.5,3.6,18.0,695.0,637.27,490.04
2016,8,4,13,30,419.0,371.0,3.6,18.0,746.0,665.59,512.62
2016,8,4,13,45,428.5,357.0,3.6,18.0,732.5,635.19,490.25
2016,8,4,14,0,438.0,343.0,3.6,18.0,719.0,603.08,466.56
2016,8,4,14,15,417.5,339.5,3.6,17.5,688.5,559.24,434.12
2016,8,4,14,30,397.0,336.0,3.6,17.0,658.0,516.74,402.11
2016,8,4,14,45,307.5,344.0,3.65,17.0,586.5,449.75,350.12
2016,8,4,15,0,218.0,352.0,3.7,17.0,515.0,393.72,306.52
2016,8,4,15,15,188.0,333.5,3.7,17.0,468.5,349.18,271.68
2016,8,4,15,30,158.0,315.0,3.7,17.0,422.0,308.16,239.44
2016,8,4,15,45,115.5,287.0,3.7,17.0,362.5,260.53,202.45
2016,8,4,16,0,73.0,259.0,3.7,17.0,303.0,223.77,174.5
2016,8,4,16,15,36.5,196.0,3.7,16.5,218.0,164.92,129.13
2016,8,4,16,30,0.0,133.0,3.7,16.0,133.0,114.42,90.04
2016,8,4,16,45,5.0,139.0,3.7,16.0,141.5,117.75,93.06
2016,8,4,17,0,10.0,145.0,3.7,16.0,150.0,120.17,99.95
2016,8,4,17,15,5.5,127.5,3.65,15.5,130.0,106.13,88.18
2016,8,4,17,30,1.0,110.0,3.6,15.0,110.0,91.97,76.1
2016,8,4,17,45,292.0,81.5,3.6,14.5,150.0,59.0,47.08
2016,8,4,18,0,583.0,53.0,3.6,14.0,190.0,40.21,30.31
2016,8,4,18,15,504.5,45.0,3.5,13.5,142.5,34.95,25.41
2016,8,4,18,30,426.0,37.0,3.4,13.0,95.0,29.54,20.12
2016,8,4,18,45,297.0,26.0,3.3,13.0,58.0,21.12,10.88
2016,8,4,19,0,168.0,15.0,3.2,13.0,21.0,13.64,0.0
2016,8,4,19,15,84.0,7.5,3.15,12.5,10.5,6.82,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,39.0,5.5,2.25,12.0,6.5,0.0,0.0
2016,8,5,5,30,78.0,11.0,2.3,12.0,13.0,30.65,0.0
2016,8,5,5,45,208.5,25.0,2.4,12.5,46.5,110.85,62.02
2016,8,5,6,0,339.0,39.0,2.5,13.0,80.0,192.52,147.16
2016,8,5,6,15,425.5,49.0,2.45,13.0,126.0,262.67,210.78
2016,8,5,6,30,512.0,59.0,2.4,13.0,172.0,341.96,280.45
2016,8,5,6,45,567.0,66.5,2.4,13.5,222.5,409.68,338.51
2016,8,5,7,0,622.0,74.0,2.4,14.0,273.0,481.9,397.9
2016,8,5,7,15,311.0,78.5,2.35,14.0,178.0,308.15,257.03
2016,8,5,7,30,0.0,83.0,2.3,14.0,83.0,73.88,57.14
2016,8,5,7,45,0.0,99.5,2.25,14.5,99.5,89.33,70.04
2016,8,5,8,0,0.0,116.0,2.2,15.0,116.0,104.8,82.51
2016,8,5,8,15,0.5,139.0,2.15,15.0,139.5,127.07,100.6
2016,8,5,8,30,1.0,162.0,2.1,15.0,163.0,149.44,118.53
2016,8,5,8,45,5.0,184.0,2.05,15.5,187.5,173.98,137.91
2016,8,5,9,0,9.0,206.0,2.0,16.0,212.0,198.75,157.18
2016,8,5,9,15,11.0,222.5,2.0,16.0,230.5,216.32,170.75
2016,8,5,9,30,13.0,239.0,2.0,16.0,249.0,233.92,184.27
2016,8,5,9,45,16.0,260.5,2.0,16.5,273.5,257.42,201.97
2016,8,5,10,0,19.0,282.0,2.0,17.0,298.0,280.89,219.42
2016,8,5,10,15,40.0,333.0,2.0,17.0,367.5,369.13,287.08
2016,8,5,10,30,61.0,384.0,2.0,17.0,437.0,442.24,341.51
2016,8,5,10,45,156.5,408.0,2.0,17.5,546.5,577.99,442.22
2016,8,5,11,0,252.0,432.0,2.0,18.0,656.0,710.86,536.14
2016,8,5,11,15,571.0,285.5,2.05,18.0,805.0,890.21,667.69
2016,8,5,11,30,890.0,139.0,2.1,18.0,954.0,1029.05,760.4
2016,8,5,11,45,891.5,139.5,2.15,18.5,962.0,1015.14,748.63
2016,8,5,12,0,893.0,140.0,2.2,19.0,970.0,997.69,736.38
2016,8,5,12,15,892.5,140.0,2.25,19.0,970.0,974.44,721.79
2016,8,5,12,30,892.0,140.0,2.3,19.0,970.0,947.94,705.06
2016,8,5,12,45,889.0,140.5,2.4,19.0,962.0,916.57,685.49
2016,8,5,13,0,886.0,141.0,2.5,19.0,954.0,882.34,663.79
2016,8,5,13,15,882.0,140.0,2.55,19.0,938.5,843.28,638.16
2016,8,5,13,30,878.0,139.0,2.6,19.0,923.0,801.78,610.59
2016,8,5,13,45,869.0,139.5,2.65,19.0,899.5,755.7,578.73
2016,8,5,14,0,860.0,140.0,2.7,19.0,876.0,707.95,543.87
2016,8,5,14,15,852.0,138.0,2.75,19.0,846.5,658.64,506.96
2016,8,5,14,30,844.0,136.0,2.8,19.0,817.0,605.65,466.33
2016,8,5,14,45,831.0,135.0,2.9,19.0,781.0,549.97,422.56
2016,8,5,15,0,818.0,134.0,3.0,19.0,745.0,494.08,377.2
2016,8,5,15,15,804.0,131.0,3.0,18.5,704.5,436.19,329.34
2016,8,5,15,30,790.0,128.0,3.0,18.0,664.0,378.78,280.41
2016,8,5,15,45,771.0,124.5,3.0,18.0,618.5,320.28,229.27
2016,8,5,16,0,752.0,121.0,3.0,18.0,573.0,258.17,175.34
2016,8,5,16,15,728.5,116.5,3.0,17.5,524.5,200.99,127.57
2016,8,5,16,30,705.0,112.0,3.0,17.0,476.0,146.47,86.94
2016,8,5,16,45,673.5,106.5,3.05,17.0,425.0,93.78,58.66
2016,8,5,17,0,642.0,101.0,3.1,17.0,374.0,69.3,55.38
2016,8,5,17,15,600.0,94.5,3.1,16.5,323.0,66.85,53.53
2016,8,5,17,30,558.0,88.0,3.1,16.0,272.0,64.28,51.48
2016,8,5,17,45,498.5,79.5,3.1,16.0,222.5,59.82,47.53
2016,8,5,18,0,439.0,71.0,3.1,16.0,173.0,53.27,41.57
2016,8,5,18,15,355.5,59.0,3.0,15.5,128.0,44.94,33.91
2016,8,5,18,30,272.0,47.0,2.9,15.0,83.0,36.36,25.74
2016,8,5,18,45,162.5,30.5,2.85,14.5,49.5,23.88,12.47
2016,8,5,19,0,53.0,14.0,2.8,14.0,16.0,12.73,0.0
2016,8,5,19,15,26.5,7.0,2.75,13.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,2.4,12.0,11.0,19.95,0.0
2016,8,6,5,45,164.0,25.5,2.5,12.5,43.0,95.75,49.93
2016,8,6,6,0,287.0,41.0,2.6,13.0,75.0,174.26,132.85
2016,8,6,6,15,376.5,52.0,2.55,13.0,120.0,244.28,196.04
2016,8,6,6,30,466.0,63.0,2.5,13.0,165.0,323.63,265.68
2016,8,6,6,45,528.0,71.0,2.5,13.5,215.5,393.57,325.63
2016,8,6,7,0,590.0,79.0,2.5,14.0,266.0,468.75,387.6
2016,8,6,7,15,296.5,106.5,2.45,14.5,201.0,333.08,276.14
2016,8,6,7,30,3.0,134.0,2.4,15.0,136.0,127.47,101.69
2016,8,6,7,45,2.5,143.5,2.4,15.5,145.0,135.32,107.99
2016,8,6,8,0,2.0,153.0,2.4,16.0,154.0,143.3,113.93
2016,8,6,8,15,9.5,180.0,2.35,16.0,186.0,175.74,140.22
2016,8,6,8,30,17.0,207.0,2.3,16.0,218.0,208.7,166.52
2016,8,6,8,45,32.5,242.5,2.3,16.5,264.0,272.81,217.01
2016,8,6,9,0,48.0,278.0,2.3,17.0,310.0,325.04,256.99
2016,8,6,9,15,72.0,309.0,2.3,17.0,360.5,380.76,299.74
2016,8,6,9,30,96.0,340.0,2.3,17.0,411.0,437.07,342.16
2016,8,6,9,45,490.0,227.0,2.3,17.5,615.5,751.95,582.6
2016,8,6,10,0,884.0,114.0,2.3,18.0,820.0,1015.67,760.3
2016,8,6,10,15,891.0,115.5,2.3,18.0,850.0,1030.62,766.08
2016,8,6,10,30,898.0,117.0,2.3,18.0,880.0,1041.95,772.32
2016,8,6,10,45,903.0,118.5,2.35,18.5,902.5,1047.53,774.09
2016,8,6,11,0,908.0,120.0,2.4,19.0,925.0,1049.31,773.58
2016,8,6,11,15,911.0,120.5,2.4,19.0,941.0,1044.24,769.67
2016,8,6,11,30,914.0,121.0,2.4,19.0,957.0,1035.39,763.52
2016,8,6,11,45,915.0,122.0,2.45,19.5,965.0,1021.34,753.24
2016,8,6,12,0,916.0,123.0,2.5,20.0,973.0,1003.65,740.71
2016,8,6,12,15,916.0,123.0,2.5,20.0,973.0,980.52,725.61
2016,8,6,12,30,916.0,123.0,2.5,20.0,973.0,954.01,708.35
2016,8,6,12,45,911.0,125.0,2.55,20.0,965.0,921.73,687.68
2016,8,6,13,0,906.0,127.0,2.6,20.0,957.0,886.59,664.97
2016,8,6,13,15,903.0,126.0,2.65,20.0,942.0,847.67,639.49
2016,8,6,13,30,900.0,125.0,2.7,20.0,927.0,806.16,611.99
2016,8,6,13,45,896.0,123.5,2.75,20.0,905.0,761.07,581.45
2016,8,6,14,0,892.0,122.0,2.8,20.0,883.0,713.83,547.05
2016,8,6,14,15,884.5,120.5,2.85,19.5,854.0,662.46,509.67
2016,8,6,14,30,877.0,119.0,2.9,19.0,825.0,609.7,469.97
2016,8,6,14,45,868.5,116.5,3.0,19.0,790.0,554.41,426.28
2016,8,6,15,0,860.0,114.0,3.1,19.0,755.0,498.32,380.47
2016,8,6,15,15,847.5,111.5,3.15,18.5,714.0,436.74,329.55
2016,8,6,15,30,835.0,109.0,3.2,18.0,673.0,377.83,279.03
2016,8,6,15,45,820.0,105.5,3.3,18.0,628.0,317.87,226.17
2016,8,6,16,0,805.0,102.0,3.4,18.0,583.0,258.97,174.12
2016,8,6,16,15,784.0,98.0,3.5,17.5,534.5,200.01,124.51
2016,8,6,16,30,763.0,94.0,3.6,17.0,486.0,143.35,82.27
2016,8,6,16,45,502.5,130.0,3.7,17.0,377.0,104.54,71.64
2016,8,6,17,0,242.0,166.0,3.8,17.0,268.0,117.28,97.13
2016,8,6,17,15,436.0,120.0,3.8,16.5,274.0,84.11,68.65
2016,8,6,17,30,630.0,74.0,3.8,16.0,280.0,53.64,42.07
2016,8,6,17,45,576.0,67.0,3.85,15.5,229.5,49.93,38.86
2016,8,6,18,0,522.0,60.0,3.9,15.0,179.0,46.08,35.36
2016,8,6,18,15,436.0,50.5,3.85,14.5,132.5,39.8,29.5
2016,8,6,18,30,350.0,41.0,3.8,14.0,86.0,33.33,23.16
2016,8,6,18,45,221.0,27.5,3.75,14.0,51.5,22.69,11.02
2016,8,6,19,0,92.0,14.0,3.7,14.0,17.0,12.73,0.0
2016,8,6,19,15,46.0,7.0,3.7,13.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,2.9,11.0,12.0,32.15,0.0
2016,8,7,5,45,239.0,22.0,3.0,11.5,46.0,116.69,56.89
2016,8,7,6,0,391.0,34.0,3.1,12.0,80.0,207.8,158.57
2016,8,7,6,15,480.0,42.5,3.0,12.5,127.0,280.01,224.93
2016,8,7,6,30,569.0,51.0,2.9,13.0,174.0,361.73,296.82
2016,8,7,6,45,627.0,56.5,2.85,13.5,225.5,431.55,357.06
2016,8,7,7,0,685.0,62.0,2.8,14.0,277.0,503.5,416.6
2016,8,7,7,15,723.5,66.5,2.65,14.5,330.0,568.66,467.9
2016,8,7,7,30,762.0,71.0,2.5,15.0,383.0,635.52,517.73
2016,8,7,7,45,790.5,74.5,2.45,15.5,435.5,695.0,559.09
2016,8,7,8,0,819.0,78.0,2.4,16.0,488.0,754.46,599.13
2016,8,7,8,15,839.5,80.5,2.3,16.5,538.0,805.67,631.69
2016,8,7,8,30,860.0,83.0,2.2,17.0,588.0,847.8,656.99
2016,8,7,8,45,876.0,85.5,2.1,17.5,635.0,891.51,682.78
2016,8,7,9,0,892.0,88.0,2.0,18.0,682.0,932.95,706.34
2016,8,7,9,15,903.5,90.0,1.9,18.5,724.0,967.0,724.41
2016,8,7,9,30,915.0,92.0,1.8,19.0,766.0,998.04,740.18
2016,8,7,9,45,921.5,95.0,1.75,19.5,801.5,1022.06,751.83
2016,8,7,10,0,928.0,98.0,1.7,20.0,837.0,1042.49,761.15
2016,8,7,10,15,934.5,99.0,1.75,20.0,867.5,1056.97,769.72
2016,8,7,10,30,941.0,100.0,1.8,20.0,898.0,1067.67,776.07
2016,8,7,10,45,947.0,100.5,1.85,20.5,921.5,1073.44,777.98
2016,8,7,11,0,953.0,101.0,1.9,21.0,945.0,1075.27,777.58
2016,8,7,11,15,956.0,101.5,1.95,21.0,961.0,1070.1,774.41
2016,8,7,11,30,959.0,102.0,2.0,21.0,977.0,1060.98,768.93
2016,8,7,11,45,962.0,101.5,2.1,21.5,985.5,1046.91,759.62
2016,8,7,12,0,965.0,101.0,2.2,22.0,994.0,1028.98,747.9
2016,8,7,12,15,965.0,101.0,2.25,22.0,994.5,1004.97,733.15
2016,8,7,12,30,965.0,101.0,2.3,22.0,995.0,977.38,716.1
2016,8,7,12,45,962.5,102.0,2.35,22.0,987.5,945.12,695.91
2016,8,7,13,0,960.0,103.0,2.4,22.0,980.0,909.67,673.5
2016,8,7,13,15,957.0,102.0,2.45,22.0,964.5,868.93,647.35
2016,8,7,13,30,954.0,101.0,2.5,22.0,949.0,825.42,619.06
2016,8,7,13,45,950.0,100.0,2.55,22.0,926.5,778.6,588.13
2016,8,7,14,0,946.0,99.0,2.6,22.0,904.0,729.48,553.52
2016,8,7,14,15,939.5,98.0,2.65,22.0,874.5,676.7,514.61
2016,8,7,14,30,933.0,97.0,2.7,22.0,845.0,622.28,473.29
2016,8,7,14,45,923.5,95.5,2.75,22.0,809.0,564.5,428.13
2016,8,7,15,0,914.0,94.0,2.8,22.0,773.0,505.89,380.8
2016,8,7,15,15,902.5,92.0,2.8,22.0,731.5,445.51,330.45
2016,8,7,15,30,891.0,90.0,2.8,22.0,690.0,385.07,278.59
2016,8,7,15,45,874.5,88.0,2.8,22.0,643.5,323.39,224.9
2016,8,7,16,0,858.0,86.0,2.8,22.0,597.0,262.76,172.07
2016,8,7,16,15,838.0,83.0,2.8,21.5,547.5,195.74,116.7
2016,8,7,16,30,818.0,80.0,2.8,21.0,498.0,136.67,73.5
2016,8,7,16,45,789.5,77.0,2.8,20.5,445.5,79.65,45.13
2016,8,7,17,0,761.0,74.0,2.8,20.0,393.0,55.9,43.13
2016,8,7,17,15,723.0,69.5,2.75,19.5,340.0,53.79,41.54
2016,8,7,17,30,685.0,65.0,2.7,19.0,287.0,51.63,39.81
2016,8,7,17,45,629.0,59.0,2.7,18.5,234.5,43.88,33.07
2016,8,7,18,0,573.0,53.0,2.7,18.0,182.0,40.52,30.03
2016,8,7,18,15,486.5,45.0,2.65,17.5,134.5,35.27,25.15
2016,8,7,18,30,400.0,37.0,2.6,17.0,87.0,29.9,19.86
2016,8,7,18,45,254.0,25.0,2.55,16.5,51.5,20.52,8.62
2016,8,7,19,0,108.0,13.0,2.5,16.0,16.0,11.82,0.0
2016,8,7,19,15,54.0,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,181.0,17.0,2.25,13.5,38.0,91.67,38.8
2016,8,8,6,0,362.0,34.0,2.3,14.0,76.0,196.92,148.46
2016,8,8,6,15,452.0,42.5,2.15,14.5,121.5,267.98,213.01
2016,8,8,6,30,542.0,51.0,2.0,15.0,167.0,348.67,282.96
2016,8,8,6,45,598.5,57.5,1.9,15.5,217.5,417.5,341.26
2016,8,8,7,0,655.0,64.0,1.8,16.0,268.0,491.03,400.64
2016,8,8,7,15,694.5,68.5,1.7,16.5,320.5,552.49,448.1
2016,8,8,7,30,734.0,73.0,1.6,17.0,373.0,618.77,496.68
2016,8,8,7,45,764.0,76.5,1.55,17.5,424.5,678.2,536.96
2016,8,8,8,0,794.0,80.0,1.5,18.0,476.0,737.78,575.98
2016,8,8,8,15,815.0,83.0,1.5,18.5,525.5,789.09,608.46
2016,8,8,8,30,836.0,86.0,1.5,19.0,575.0,839.11,639.34
2016,8,8,8,45,853.0,88.0,1.5,19.5,621.5,874.54,659.7
2016,8,8,9,0,870.0,90.0,1.5,20.0,668.0,915.65,683.69
2016,8,8,9,15,882.0,92.0,1.55,20.5,709.5,949.61,703.25
2016,8,8,9,30,894.0,94.0,1.6,21.0,751.0,980.66,720.83
2016,8,8,9,45,906.0,94.5,1.7,21.5,788.0,1006.87,735.94
2016,8,8,10,0,918.0,95.0,1.8,22.0,825.0,1029.76,748.97
2016,8,8,10,15,925.0,96.0,1.9,22.0,855.0,1044.68,758.45
2016,8,8,10,30,932.0,97.0,2.0,22.0,885.0,1055.86,765.73
2016,8,8,10,45,936.5,98.0,2.15,22.0,908.0,1060.65,769.75
2016,8,8,11,0,941.0,99.0,2.3,22.0,931.0,1061.53,771.39
2016,8,8,11,15,944.0,100.0,2.4,22.0,947.0,1056.96,769.05
2016,8,8,11,30,947.0,101.0,2.5,22.0,963.0,1048.47,764.32
2016,8,8,11,45,948.5,101.0,2.65,22.5,971.0,1033.59,754.6
2016,8,8,12,0,950.0,101.0,2.8,23.0,979.0,1014.94,742.46
2016,8,8,12,15,950.5,101.0,2.9,22.5,979.5,991.67,729.67
2016,8,8,12,30,951.0,101.0,3.0,22.0,980.0,964.86,714.44
2016,8,8,12,45,950.5,100.0,3.15,22.0,973.0,932.77,694.53
2016,8,8,13,0,950.0,99.0,3.3,22.0,966.0,897.45,672.21
2016,8,8,13,15,947.5,98.5,3.35,22.0,951.0,857.92,646.14
2016,8,8,13,30,945.0,98.0,3.4,22.0,936.0,815.59,617.91
2016,8,8,13,45,941.0,97.0,3.5,22.0,913.5,769.11,586.7
2016,8,8,14,0,937.0,96.0,3.6,22.0,891.0,720.35,551.81
2016,8,8,14,15,930.5,94.5,3.65,22.0,862.0,667.51,512.09
2016,8,8,14,30,924.0,93.0,3.7,22.0,833.0,613.08,470.02
2016,8,8,14,45,916.0,91.5,3.75,22.0,797.5,556.51,425.02
2016,8,8,15,0,908.0,90.0,3.8,22.0,762.0,498.98,377.82
2016,8,8,15,15,896.5,88.0,3.8,21.5,720.5,438.91,327.77
2016,8,8,15,30,885.0,86.0,3.8,21.0,679.0,378.79,276.1
2016,8,8,15,45,871.0,83.0,3.8,21.0,633.5,317.37,221.9
2016,8,8,16,0,857.0,80.0,3.8,21.0,588.0,256.74,168.44
2016,8,8,16,15,837.0,77.5,3.75,20.5,538.5,196.56,118.1
2016,8,8,16,30,817.0,75.0,3.7,20.0,489.0,131.52,69.94
2016,8,8,16,45,792.5,71.0,3.7,20.0,438.0,73.95,41.2
2016,8,8,17,0,768.0,67.0,3.7,20.0,387.0,50.64,38.58
2016,8,8,17,15,731.5,63.0,3.65,19.5,334.5,48.72,37.11
2016,8,8,17,30,695.0,59.0,3.6,19.0,282.0,46.75,35.54
2016,8,8,17,45,642.5,53.5,3.6,18.5,230.5,43.38,32.63
2016,8,8,18,0,590.0,48.0,3.6,18.0,179.0,36.58,26.56
2016,8,8,18,15,505.0,40.5,3.55,17.5,132.0,31.58,21.9
2016,8,8,18,30,420.0,33.0,3.5,17.0,85.0,26.46,16.84
2016,8,8,18,45,270.0,22.5,3.5,16.5,50.0,18.34,6.31
2016,8,8,19,0,120.0,12.0,3.5,16.0,15.0,10.91,0.0
2016,8,8,19,15,60.0,6.0,3.45,15.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,178.5,16.5,1.2,13.5,36.5,89.87,32.49
2016,8,9,6,0,357.0,33.0,1.2,14.0,73.0,194.21,145.37
2016,8,9,6,15,448.0,41.5,1.0,14.5,119.0,265.37,209.48
2016,8,9,6,30,539.0,50.0,0.8,15.0,165.0,346.35,278.26
2016,8,9,6,45,593.0,57.0,0.6,15.5,215.0,414.27,333.72
2016,8,9,7,0,647.0,64.0,0.4,16.0,265.0,486.66,389.17
2016,8,9,7,15,687.0,69.0,0.4,16.5,317.0,548.61,435.54
2016,8,9,7,30,727.0,74.0,0.4,17.0,369.0,615.53,483.27
2016,8,9,7,45,756.5,77.5,0.4,17.5,421.0,674.34,521.74
2016,8,9,8,0,786.0,81.0,0.4,18.0,473.0,733.27,559.08
2016,8,9,8,15,807.5,84.5,0.45,18.5,522.0,785.33,591.48
2016,8,9,8,30,829.0,88.0,0.5,19.0,571.0,836.15,622.44
2016,8,9,8,45,847.5,89.5,0.6,20.0,617.5,872.01,642.84
2016,8,9,9,0,866.0,91.0,0.7,21.0,664.0,913.76,666.97
2016,8,9,9,15,878.0,93.0,0.7,21.5,705.5,947.61,684.95
2016,8,9,9,30,890.0,95.0,0.7,22.0,747.0,978.56,701.0
2016,8,9,9,45,900.0,96.5,0.75,22.5,783.5,1003.84,714.52
2016,8,9,10,0,910.0,98.0,0.8,23.0,820.0,1025.75,726.05
2016,8,9,10,15,917.0,99.0,0.85,23.0,850.0,1040.53,734.72
2016,8,9,10,30,924.0,100.0,0.9,23.0,880.0,1051.59,741.35
2016,8,9,10,45,928.0,101.5,0.95,23.5,902.5,1056.34,742.87
2016,8,9,11,0,932.0,103.0,1.0,24.0,925.0,1057.18,742.23
2016,8,9,11,15,935.0,103.5,1.1,24.0,940.5,1052.04,740.57
2016,8,9,11,30,938.0,104.0,1.2,24.0,956.0,1043.03,736.62
2016,8,9,11,45,938.0,105.5,1.35,24.0,964.0,1028.25,730.0
2016,8,9,12,0,938.0,107.0,1.5,24.0,972.0,1009.74,720.92
2016,8,9,12,15,938.5,107.0,1.6,24.0,972.0,986.6,708.01
2016,8,9,12,30,939.0,107.0,1.7,24.0,972.0,959.94,692.76
2016,8,9,12,45,935.5,108.0,1.85,24.0,964.0,927.36,674.09
2016,8,9,13,0,932.0,109.0,2.0,24.0,956.0,891.74,653.07
2016,8,9,13,15,929.0,108.0,2.1,24.0,941.0,851.8,628.31
2016,8,9,13,30,926.0,107.0,2.2,24.0,926.0,809.18,601.36
2016,8,9,13,45,920.0,107.0,2.35,24.0,903.5,762.8,571.74
2016,8,9,14,0,914.0,107.0,2.5,24.0,881.0,714.36,538.08
2016,8,9,14,15,907.0,105.5,2.55,23.5,852.0,662.12,500.81
2016,8,9,14,30,900.0,104.0,2.6,23.0,823.0,608.39,461.12
2016,8,9,14,45,890.0,103.0,2.65,23.0,787.0,552.27,417.35
2016,8,9,15,0,880.0,102.0,2.7,23.0,751.0,495.45,371.57
2016,8,9,15,15,867.5,100.0,2.7,23.0,710.0,436.33,322.48
2016,8,9,15,30,855.0,98.0,2.7,23.0,669.0,377.32,272.09
2016,8,9,15,45,837.5,96.0,2.7,23.0,623.0,312.24,216.28
2016,8,9,16,0,820.0,94.0,2.7,23.0,577.0,252.82,164.88
2016,8,9,16,15,799.0,90.5,2.65,22.5,528.0,193.23,115.88
2016,8,9,16,30,778.0,87.0,2.6,22.0,479.0,135.92,74.61
2016,8,9,16,45,746.5,83.5,2.6,21.5,427.5,80.81,48.11
2016,8,9,17,0,715.0,80.0,2.6,21.0,376.0,55.07,42.26
2016,8,9,17,15,675.0,75.0,2.55,20.5,323.5,53.06,40.74
2016,8,9,17,30,635.0,70.0,2.5,20.0,271.0,50.97,39.07
2016,8,9,17,45,572.5,63.5,2.5,19.5,220.0,47.49,36.07
2016,8,9,18,0,510.0,57.0,2.5,19.0,169.0,43.94,32.85
2016,8,9,18,15,419.5,47.5,2.45,18.0,123.0,37.57,27.01
2016,8,9,18,30,329.0,38.0,2.4,17.0,77.0,31.01,20.6
2016,8,9,18,45,192.0,24.0,2.4,16.5,44.0,18.9,5.62
2016,8,9,19,0,55.0,10.0,2.4,16.0,11.0,9.1,0.0
2016,8,9,19,15,27.5,5.0,2.45,15.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.0,17.5,2.05,13.5,34.0,80.56,22.72
2016,8,10,6,0,294.0,35.0,2.1,14.0,68.0,172.25,128.67
2016,8,10,6,15,387.0,45.5,2.0,14.0,112.0,243.17,193.39
2016,8,10,6,30,480.0,56.0,1.9,14.0,156.0,324.26,264.18
2016,8,10,6,45,540.5,63.5,1.8,14.5,206.0,393.47,323.04
2016,8,10,7,0,601.0,71.0,1.7,15.0,256.0,467.84,383.48
2016,8,10,7,15,643.5,76.5,1.6,15.5,307.5,532.72,433.82
2016,8,10,7,30,686.0,82.0,1.5,16.0,359.0,599.93,483.63
2016,8,10,7,45,719.0,86.0,1.45,16.5,410.5,660.08,525.26
2016,8,10,8,0,752.0,90.0,1.4,17.0,462.0,717.69,563.2
2016,8,10,8,15,774.5,93.5,1.4,17.5,511.0,769.36,596.27
2016,8,10,8,30,797.0,97.0,1.4,18.0,560.0,819.93,627.8
2016,8,10,8,45,816.5,99.0,1.4,18.5,606.5,864.6,654.63
2016,8,10,9,0,836.0,101.0,1.4,19.0,653.0,907.33,679.69
2016,8,10,9,15,849.0,103.0,1.45,19.0,694.5,932.24,694.69
2016,8,10,9,30,862.0,105.0,1.5,19.0,736.0,963.43,714.03
2016,8,10,9,45,874.5,106.0,1.55,19.5,772.5,990.02,728.88
2016,8,10,10,0,887.0,107.0,1.6,20.0,809.0,1013.4,741.68
