Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,894.5,108.0,1.65,20.0,839.0,1028.34,750.56
2016,8,10,10,30,902.0,109.0,1.7,20.0,869.0,1039.65,757.34
2016,8,10,10,45,907.5,110.0,1.75,20.5,892.0,1045.19,759.17
2016,8,10,11,0,913.0,111.0,1.8,21.0,915.0,1046.91,758.75
2016,8,10,11,15,916.5,112.0,1.85,21.0,931.0,1042.77,756.24
2016,8,10,11,30,920.0,113.0,1.9,21.0,947.0,1034.79,751.46
2016,8,10,11,45,922.0,113.0,2.0,21.0,955.0,1020.53,743.43
2016,8,10,12,0,924.0,113.0,2.1,21.0,963.0,1002.57,733.07
2016,8,10,12,15,924.0,113.0,2.15,21.0,963.5,979.13,718.56
2016,8,10,12,30,924.0,113.0,2.2,21.0,964.0,952.26,701.82
2016,8,10,12,45,921.5,113.5,2.3,21.0,956.0,920.36,682.18
2016,8,10,13,0,919.0,114.0,2.4,21.0,948.0,885.43,660.3
2016,8,10,13,15,916.0,113.0,2.4,21.0,933.0,845.83,634.22
2016,8,10,13,30,913.0,112.0,2.4,21.0,918.0,803.59,606.15
2016,8,10,13,45,909.0,110.5,2.45,21.0,896.0,757.71,575.61
2016,8,10,14,0,905.0,109.0,2.5,21.0,874.0,709.65,541.02
2016,8,10,14,15,898.0,107.5,2.5,20.5,844.5,657.74,503.25
2016,8,10,14,30,891.0,106.0,2.5,20.0,815.0,604.36,463.14
2016,8,10,14,45,883.0,103.5,2.5,20.0,780.0,548.36,418.86
2016,8,10,15,0,875.0,101.0,2.5,20.0,745.0,491.49,372.46
2016,8,10,15,15,862.5,99.0,2.5,20.0,704.0,432.6,323.05
2016,8,10,15,30,850.0,97.0,2.5,20.0,663.0,373.81,272.33
2016,8,10,15,45,835.5,93.5,2.5,20.0,617.5,308.59,215.76
2016,8,10,16,0,821.0,90.0,2.5,20.0,572.0,248.7,163.35
2016,8,10,16,15,800.0,87.0,2.5,19.5,523.0,189.43,114.15
2016,8,10,16,30,779.0,84.0,2.5,19.0,474.0,132.44,72.88
2016,8,10,16,45,752.5,79.5,2.55,19.0,423.0,76.63,45.82
2016,8,10,17,0,726.0,75.0,2.6,19.0,372.0,56.79,44.13
2016,8,10,17,15,687.0,70.0,2.6,18.5,320.0,49.56,38.03
2016,8,10,17,30,648.0,65.0,2.6,18.0,268.0,47.29,36.17
2016,8,10,17,45,592.0,58.5,2.6,17.5,217.5,43.67,33.01
2016,8,10,18,0,536.0,52.0,2.6,17.0,167.0,39.93,29.59
2016,8,10,18,15,446.5,43.0,2.55,16.5,121.0,33.82,23.89
2016,8,10,18,30,357.0,34.0,2.5,16.0,75.0,27.51,17.63
2016,8,10,18,45,178.5,17.0,2.45,15.5,37.5,13.45,1.39
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,155.5,16.5,1.6,13.5,33.5,81.72,15.6
2016,8,11,6,0,311.0,33.0,1.7,14.0,67.0,177.05,131.46
2016,8,11,6,15,403.5,43.5,1.7,14.5,111.5,248.59,196.85
2016,8,11,6,30,496.0,54.0,1.7,15.0,156.0,330.33,267.62
2016,8,11,6,45,551.0,62.5,1.75,15.5,206.0,398.51,325.68
2016,8,11,7,0,606.0,71.0,1.8,16.0,256.0,471.32,385.11
2016,8,11,7,15,317.5,109.5,1.75,16.0,208.0,352.44,289.19
2016,8,11,7,30,29.0,148.0,1.7,16.0,160.0,171.75,138.21
2016,8,11,7,45,95.0,178.5,1.65,16.5,224.5,254.84,207.1
2016,8,11,8,0,161.0,209.0,1.6,17.0,289.0,356.91,287.74
2016,8,11,8,15,474.0,156.0,1.6,17.5,424.0,589.68,469.77
2016,8,11,8,30,787.0,103.0,1.6,18.0,559.0,818.92,631.45
2016,8,11,8,45,799.5,108.5,1.65,18.5,603.5,861.12,655.38
2016,8,11,9,0,812.0,114.0,1.7,19.0,648.0,900.98,679.44
2016,8,11,9,15,826.0,117.0,1.7,19.0,690.0,936.8,701.24
2016,8,11,9,30,840.0,120.0,1.7,19.0,732.0,969.88,721.1
2016,8,11,9,45,863.0,116.0,1.75,19.5,771.5,990.38,731.97
2016,8,11,10,0,886.0,112.0,1.8,20.0,811.0,1018.49,747.93
2016,8,11,10,15,893.5,113.5,1.85,20.0,841.0,1033.88,757.04
2016,8,11,10,30,901.0,115.0,1.9,20.0,871.0,1045.61,764.06
2016,8,11,10,45,904.5,117.0,1.95,20.5,894.0,1050.06,765.13
2016,8,11,11,0,908.0,119.0,2.0,21.0,917.0,1050.67,763.96
2016,8,11,11,15,912.0,120.0,2.05,21.0,933.0,1046.9,761.62
2016,8,11,11,30,916.0,121.0,2.1,21.0,949.0,1039.29,756.99
2016,8,11,11,45,916.5,122.0,2.15,21.0,956.5,1024.45,747.84
2016,8,11,12,0,917.0,123.0,2.2,21.0,964.0,1005.95,736.46
2016,8,11,12,15,917.0,123.0,2.25,21.0,964.5,982.45,721.87
2016,8,11,12,30,917.0,123.0,2.3,21.0,965.0,955.55,705.06
2016,8,11,12,45,910.0,126.0,2.35,21.0,956.0,922.06,683.82
2016,8,11,13,0,903.0,129.0,2.4,21.0,947.0,885.78,660.6
2016,8,11,13,15,900.0,128.0,2.45,21.0,932.0,846.52,635.15
2016,8,11,13,30,897.0,127.0,2.5,21.0,917.0,804.66,607.65
2016,8,11,13,45,892.5,125.5,2.55,21.0,894.5,758.86,576.7
2016,8,11,14,0,888.0,124.0,2.6,21.0,872.0,710.96,542.06
2016,8,11,14,15,880.5,122.5,2.6,20.5,842.5,659.3,504.47
2016,8,11,14,30,873.0,121.0,2.6,20.0,813.0,606.26,464.61
2016,8,11,14,45,864.0,118.5,2.6,20.0,777.5,550.45,420.5
2016,8,11,15,0,855.0,116.0,2.6,20.0,742.0,491.66,372.77
2016,8,11,15,15,841.5,113.0,2.6,19.5,700.5,431.56,323.19
2016,8,11,15,30,828.0,110.0,2.6,19.0,659.0,371.83,272.32
2016,8,11,15,45,812.0,106.5,2.6,19.0,613.5,311.64,219.61
2016,8,11,16,0,796.0,103.0,2.6,19.0,568.0,252.66,168.0
2016,8,11,16,15,773.0,99.0,2.6,18.5,518.5,193.67,119.19
2016,8,11,16,30,750.0,95.0,2.6,18.0,469.0,137.27,78.53
2016,8,11,16,45,721.0,90.0,2.6,18.0,417.5,76.75,47.4
2016,8,11,17,0,692.0,85.0,2.6,18.0,366.0,58.81,46.09
2016,8,11,17,15,650.0,79.0,2.6,17.5,314.0,56.21,44.04
2016,8,11,17,30,608.0,73.0,2.6,17.0,262.0,53.49,41.79
2016,8,11,17,45,549.0,65.0,2.6,16.5,211.5,48.93,37.79
2016,8,11,18,0,490.0,57.0,2.6,16.0,161.0,44.2,33.45
2016,8,11,18,15,400.0,46.0,2.5,15.5,115.5,36.51,26.3
2016,8,11,18,30,310.0,35.0,2.4,15.0,70.0,28.51,18.42
2016,8,11,18,45,155.0,17.5,2.3,14.5,35.0,13.97,0.26
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.5,16.5,1.9,12.5,32.5,80.06,6.25
2016,8,12,6,0,303.0,33.0,2.0,13.0,65.0,174.19,129.15
2016,8,12,6,15,396.5,43.5,1.95,13.5,109.5,245.78,195.37
2016,8,12,6,30,490.0,54.0,1.9,14.0,154.0,327.7,266.72
2016,8,12,6,45,552.5,61.5,1.9,14.5,205.0,398.59,327.32
2016,8,12,7,0,615.0,69.0,1.9,15.0,256.0,474.87,389.77
2016,8,12,7,15,657.5,75.0,1.9,15.5,308.0,541.1,441.82
2016,8,12,7,30,700.0,81.0,1.9,16.0,360.0,609.66,493.53
2016,8,12,7,45,732.0,85.0,1.9,16.5,412.0,666.47,533.24
2016,8,12,8,0,764.0,89.0,1.9,17.0,464.0,727.16,574.33
2016,8,12,8,15,786.5,93.0,1.85,17.5,514.0,779.93,608.14
2016,8,12,8,30,809.0,97.0,1.8,18.0,564.0,831.55,640.24
2016,8,12,8,45,827.5,99.5,1.8,18.5,610.5,876.33,667.39
2016,8,12,9,0,846.0,102.0,1.8,19.0,657.0,919.05,692.69
2016,8,12,9,15,858.5,104.5,1.85,19.0,698.5,944.2,707.9
2016,8,12,9,30,871.0,107.0,1.9,19.0,740.0,975.63,727.48
2016,8,12,9,45,881.0,108.5,1.95,19.5,776.0,1000.4,741.16
2016,8,12,10,0,891.0,110.0,2.0,20.0,812.0,1021.85,752.75
2016,8,12,10,15,898.5,111.5,2.1,20.0,842.0,1037.27,762.6
2016,8,12,10,30,906.0,113.0,2.2,20.0,872.0,1049.02,770.24
2016,8,12,10,45,911.5,114.0,2.3,20.5,895.5,1054.42,772.47
2016,8,12,11,0,917.0,115.0,2.4,21.0,919.0,1055.98,772.38
2016,8,12,11,15,920.5,116.0,2.45,21.0,934.5,1051.65,769.54
2016,8,12,11,30,924.0,117.0,2.5,21.0,950.0,1043.45,764.39
2016,8,12,11,45,926.0,116.5,2.6,21.0,958.0,1028.43,755.47
2016,8,12,12,0,928.0,116.0,2.7,21.0,966.0,1009.71,744.2
2016,8,12,12,15,928.5,116.0,2.75,21.0,966.5,986.45,729.48
2016,8,12,12,30,929.0,116.0,2.8,21.0,967.0,959.71,712.47
2016,8,12,12,45,929.0,115.0,2.85,21.0,960.0,928.21,692.24
2016,8,12,13,0,929.0,114.0,2.9,21.0,953.0,893.51,669.75
2016,8,12,13,15,926.0,113.0,2.9,21.0,938.0,853.35,643.04
2016,8,12,13,30,923.0,112.0,2.9,21.0,923.0,810.51,614.3
2016,8,12,13,45,919.0,110.5,2.9,21.0,900.5,764.0,582.73
2016,8,12,14,0,915.0,109.0,2.9,21.0,878.0,715.27,547.1
2016,8,12,14,15,908.5,108.0,2.85,21.0,848.5,663.42,507.92
2016,8,12,14,30,902.0,107.0,2.8,21.0,819.0,610.01,466.54
2016,8,12,14,45,894.0,104.5,2.8,21.0,784.0,553.22,421.62
2016,8,12,15,0,886.0,102.0,2.8,21.0,749.0,495.53,374.54
2016,8,12,15,15,874.0,99.5,2.75,21.0,707.5,435.6,324.19
2016,8,12,15,30,862.0,97.0,2.7,21.0,666.0,375.72,272.53
2016,8,12,15,45,847.5,94.0,2.65,21.0,620.5,310.07,215.6
2016,8,12,16,0,833.0,91.0,2.6,21.0,575.0,249.7,162.9
2016,8,12,16,15,811.5,87.5,2.5,20.5,525.0,189.09,112.94
2016,8,12,16,30,790.0,84.0,2.4,20.0,475.0,130.84,71.39
2016,8,12,16,45,762.5,79.5,2.35,20.0,423.5,74.25,45.19
2016,8,12,17,0,735.0,75.0,2.3,20.0,372.0,57.13,44.26
2016,8,12,17,15,695.0,70.0,2.15,19.5,319.0,49.86,38.14
2016,8,12,17,30,655.0,65.0,2.0,19.0,266.0,47.59,36.29
2016,8,12,17,45,596.5,58.0,1.9,19.0,214.5,43.56,32.69
2016,8,12,18,0,538.0,51.0,1.8,19.0,163.0,39.38,28.82
2016,8,12,18,15,445.0,42.0,1.8,18.0,117.0,33.23,23.14
2016,8,12,18,30,352.0,33.0,1.8,17.0,71.0,26.9,16.75
2016,8,12,18,45,176.0,16.5,1.8,16.5,35.5,13.19,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,154.5,16.0,2.0,13.5,31.5,80.06,0.0
2016,8,13,6,0,309.0,32.0,2.1,14.0,63.0,175.75,128.95
2016,8,13,6,15,404.5,42.0,2.05,14.5,107.5,247.99,196.23
2016,8,13,6,30,500.0,52.0,2.0,15.0,152.0,330.79,268.24
2016,8,13,6,45,562.5,58.5,1.95,15.5,202.5,401.0,328.16
2016,8,13,7,0,625.0,65.0,1.9,16.0,253.0,476.57,389.81
2016,8,13,7,15,666.5,70.5,1.85,16.5,305.0,541.98,440.89
2016,8,13,7,30,708.0,76.0,1.8,17.0,357.0,606.57,489.17
2016,8,13,7,45,523.0,130.0,1.75,17.5,353.5,559.79,449.01
2016,8,13,8,0,338.0,184.0,1.7,18.0,350.0,482.37,385.56
2016,8,13,8,15,577.0,137.0,1.7,18.5,454.5,662.08,522.48
2016,8,13,8,30,816.0,90.0,1.7,19.0,559.0,829.89,637.06
2016,8,13,8,45,834.5,92.0,1.7,19.5,605.5,874.27,662.48
2016,8,13,9,0,853.0,94.0,1.7,20.0,652.0,907.74,681.43
2016,8,13,9,15,865.5,96.5,1.75,20.5,693.5,942.27,701.6
2016,8,13,9,30,878.0,99.0,1.8,21.0,735.0,973.93,719.69
2016,8,13,9,45,890.5,99.0,1.85,21.5,772.0,999.65,733.86
2016,8,13,10,0,903.0,99.0,1.9,22.0,809.0,1022.13,745.97
2016,8,13,10,15,910.0,100.0,1.95,22.0,838.5,1036.71,754.55
2016,8,13,10,30,917.0,101.0,2.0,22.0,868.0,1047.58,760.97
2016,8,13,10,45,922.5,102.0,2.05,22.5,891.0,1053.11,762.68
2016,8,13,11,0,928.0,103.0,2.1,23.0,914.0,1054.76,762.11
2016,8,13,11,15,931.5,103.5,2.15,23.0,929.5,1049.94,759.08
2016,8,13,11,30,935.0,104.0,2.2,23.0,945.0,1041.22,753.76
2016,8,13,11,45,937.0,104.0,2.3,23.0,953.0,1026.66,745.4
2016,8,13,12,0,939.0,104.0,2.4,23.0,961.0,1008.33,734.66
2016,8,13,12,15,939.0,104.0,2.45,23.0,961.5,984.44,719.81
2016,8,13,12,30,939.0,104.0,2.5,23.0,962.0,957.04,702.69
2016,8,13,12,45,924.0,112.0,2.55,23.0,950.5,920.86,679.7
2016,8,13,13,0,909.0,120.0,2.6,23.0,939.0,882.16,654.89
2016,8,13,13,15,905.5,119.5,2.65,23.0,923.5,842.65,629.31
2016,8,13,13,30,902.0,119.0,2.7,23.0,908.0,800.55,601.68
2016,8,13,13,45,901.0,115.5,2.75,23.0,886.5,755.14,571.3
2016,8,13,14,0,900.0,112.0,2.8,23.0,865.0,707.33,536.81
2016,8,13,14,15,893.0,110.5,2.8,23.0,836.0,655.35,498.07
2016,8,13,14,30,886.0,109.0,2.8,23.0,807.0,601.9,457.16
2016,8,13,14,45,880.5,105.0,2.85,23.0,772.0,545.86,413.24
2016,8,13,15,0,875.0,101.0,2.9,23.0,737.0,488.71,366.96
2016,8,13,15,15,862.5,99.0,2.9,22.5,696.0,429.56,318.19
2016,8,13,15,30,850.0,97.0,2.9,22.0,655.0,370.53,267.97
2016,8,13,15,45,837.5,93.0,2.9,22.0,610.5,305.3,211.49
2016,8,13,16,0,825.0,89.0,2.9,22.0,566.0,245.11,159.03
2016,8,13,16,15,804.0,85.5,2.9,21.5,516.5,185.04,109.72
2016,8,13,16,30,783.0,82.0,2.9,21.0,467.0,127.28,68.84
2016,8,13,16,45,757.5,77.5,2.9,21.0,416.0,71.16,43.54
2016,8,13,17,0,732.0,73.0,2.9,21.0,365.0,55.65,42.8
2016,8,13,17,15,692.0,68.0,2.8,20.5,313.0,53.13,40.83
2016,8,13,17,30,652.0,63.0,2.7,20.0,261.0,46.16,34.87
2016,8,13,17,45,594.5,56.5,2.65,19.5,210.0,42.47,31.65
2016,8,13,18,0,537.0,50.0,2.6,19.0,159.0,38.68,28.17
2016,8,13,18,15,441.5,41.0,2.6,18.5,113.5,32.49,22.39
2016,8,13,18,30,346.0,32.0,2.6,18.0,68.0,26.13,15.83
2016,8,13,18,45,173.0,16.0,2.6,17.5,34.0,12.84,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,174.5,15.0,2.1,13.5,32.0,84.99,0.0
2016,8,14,6,0,349.0,30.0,2.2,14.0,64.0,189.37,137.91
2016,8,14,6,15,447.0,38.5,2.15,14.5,110.0,263.16,207.93
2016,8,14,6,30,545.0,47.0,2.1,15.0,156.0,347.73,281.74
2016,8,14,6,45,607.0,53.0,2.1,15.5,207.5,419.3,343.07
2016,8,14,7,0,669.0,59.0,2.1,16.0,259.0,493.35,403.87
2016,8,14,7,15,344.5,100.0,2.1,16.5,204.0,360.17,296.07
2016,8,14,7,30,20.0,141.0,2.1,17.0,149.0,148.39,118.59
2016,8,14,7,45,77.0,174.0,2.1,17.5,210.5,237.21,192.23
2016,8,14,8,0,134.0,207.0,2.1,18.0,272.0,334.69,269.67
2016,8,14,8,15,256.5,213.0,2.1,18.5,354.0,460.68,368.21
2016,8,14,8,30,379.0,219.0,2.1,19.0,436.0,580.76,458.37
2016,8,14,8,45,230.0,253.5,2.1,20.0,388.5,497.25,389.0
2016,8,14,9,0,81.0,288.0,2.1,21.0,341.0,369.79,287.25
2016,8,14,9,15,495.0,188.5,2.1,21.0,544.0,702.35,543.07
2016,8,14,9,30,909.0,89.0,2.1,21.0,747.0,993.04,738.65
2016,8,14,9,45,898.5,101.0,2.15,21.5,778.0,1010.37,744.43
2016,8,14,10,0,888.0,113.0,2.2,22.0,809.0,1023.24,750.42
2016,8,14,10,15,895.0,114.5,2.2,22.0,839.0,1038.03,758.65
2016,8,14,10,30,902.0,116.0,2.2,22.0,869.0,1049.13,764.59
2016,8,14,10,45,911.0,115.0,2.25,22.5,892.5,1055.82,767.0
2016,8,14,11,0,920.0,114.0,2.3,23.0,916.0,1058.69,767.15
2016,8,14,11,15,923.0,115.0,2.35,23.0,931.5,1053.74,763.95
2016,8,14,11,30,926.0,116.0,2.4,23.0,947.0,1044.9,758.48
2016,8,14,11,45,930.0,114.5,2.45,23.0,955.5,1030.67,749.68
2016,8,14,12,0,934.0,113.0,2.5,23.0,964.0,1012.66,738.55
2016,8,14,12,15,934.0,113.0,2.55,23.0,964.0,988.68,723.6
2016,8,14,12,30,934.0,113.0,2.6,23.0,964.0,961.21,706.38
2016,8,14,12,45,924.0,117.5,2.65,23.5,954.0,925.94,682.63
2016,8,14,13,0,914.0,122.0,2.7,24.0,944.0,887.96,657.04
2016,8,14,13,15,910.5,121.5,2.75,23.5,928.5,848.14,632.54
2016,8,14,13,30,907.0,121.0,2.8,23.0,913.0,805.72,605.89
2016,8,14,13,45,901.0,120.0,2.85,23.0,889.5,758.63,574.16
2016,8,14,14,0,895.0,119.0,2.9,23.0,866.0,709.55,538.66
2016,8,14,14,15,887.5,117.5,2.95,23.0,836.5,657.32,499.91
2016,8,14,14,30,880.0,116.0,3.0,23.0,807.0,603.69,458.97
2016,8,14,14,45,870.0,114.0,3.05,23.0,771.0,547.2,414.61
2016,8,14,15,0,860.0,112.0,3.1,23.0,735.0,490.06,368.29
2016,8,14,15,15,847.0,109.5,3.15,22.5,693.5,427.76,317.29
2016,8,14,15,30,834.0,107.0,3.2,22.0,652.0,368.11,266.66
2016,8,14,15,45,817.0,103.5,3.25,22.0,606.0,307.11,213.6
2016,8,14,16,0,800.0,100.0,3.3,22.0,560.0,247.45,161.88
2016,8,14,16,15,777.5,96.5,3.3,21.5,510.5,188.57,113.77
2016,8,14,16,30,755.0,93.0,3.3,21.0,461.0,132.23,74.28
2016,8,14,16,45,724.5,88.0,3.35,20.5,409.5,71.38,45.24
2016,8,14,17,0,694.0,83.0,3.4,20.0,358.0,57.84,44.89
2016,8,14,17,15,651.0,77.0,3.3,19.5,305.5,55.17,42.78
2016,8,14,17,30,608.0,71.0,3.2,19.0,253.0,52.39,40.48
2016,8,14,17,45,546.0,63.0,3.15,18.5,202.5,47.77,36.41
2016,8,14,18,0,484.0,55.0,3.1,18.0,152.0,42.98,32.01
2016,8,14,18,15,385.0,44.0,3.0,17.5,107.0,35.21,24.77
2016,8,14,18,30,286.0,33.0,2.9,17.0,62.0,27.15,16.5
2016,8,14,18,45,143.0,16.5,2.85,16.5,31.0,13.38,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,150.5,16.0,2.15,11.5,30.5,77.98,0.0
2016,8,15,6,0,301.0,32.0,2.2,12.0,61.0,173.07,125.78
2016,8,15,6,15,403.5,42.5,2.15,12.5,107.0,248.67,197.84
2016,8,15,6,30,506.0,53.0,2.1,13.0,153.0,335.64,273.99
2016,8,15,6,45,572.0,60.5,2.1,13.5,204.5,409.52,337.58
2016,8,15,7,0,638.0,68.0,2.1,14.0,256.0,489.1,403.14
2016,8,15,7,15,319.0,92.5,2.05,14.5,186.5,334.78,277.7
2016,8,15,7,30,0.0,117.0,2.0,15.0,117.0,108.72,86.06
2016,8,15,7,45,0.0,128.0,2.0,15.5,128.0,118.49,94.11
2016,8,15,8,0,0.0,139.0,2.0,16.0,139.0,128.37,101.73
2016,8,15,8,15,12.5,176.0,1.95,16.5,183.0,175.36,139.9
2016,8,15,8,30,25.0,213.0,1.9,17.0,227.0,223.44,178.0
2016,8,15,8,45,30.5,235.5,1.85,17.5,254.5,265.82,210.51
2016,8,15,9,0,36.0,258.0,1.8,18.0,282.0,294.5,231.76
2016,8,15,9,15,37.5,276.0,1.8,18.0,302.0,314.37,246.38
2016,8,15,9,30,39.0,294.0,1.8,18.0,322.0,334.07,260.8
2016,8,15,9,45,78.0,333.0,1.85,18.5,393.0,413.74,321.18
2016,8,15,10,0,117.0,372.0,1.9,19.0,464.0,511.73,392.79
2016,8,15,10,15,534.5,235.5,1.95,19.0,677.5,817.78,621.39
2016,8,15,10,30,952.0,99.0,2.0,19.0,891.0,1081.7,794.51
2016,8,15,10,45,955.0,101.0,2.1,19.5,914.0,1085.73,792.86
2016,8,15,11,0,958.0,103.0,2.2,20.0,937.0,1085.71,791.87
2016,8,15,11,15,961.0,103.5,2.25,20.0,952.5,1080.03,788.28
2016,8,15,11,30,964.0,104.0,2.3,20.0,968.0,1070.33,782.3
2016,8,15,11,45,964.0,105.5,2.4,20.5,975.5,1054.75,771.77
2016,8,15,12,0,964.0,107.0,2.5,21.0,983.0,1035.3,758.83
2016,8,15,12,15,964.0,107.0,2.5,21.0,983.0,1010.61,742.91
2016,8,15,12,30,964.0,107.0,2.5,21.0,983.0,982.31,724.7
2016,8,15,12,45,958.5,109.0,2.55,21.0,974.0,947.66,702.74
2016,8,15,13,0,953.0,111.0,2.6,21.0,965.0,909.98,678.63
2016,8,15,13,15,950.0,110.0,2.6,20.5,949.0,868.65,652.7
2016,8,15,13,30,947.0,109.0,2.6,20.0,933.0,824.56,624.57
2016,8,15,13,45,941.0,108.5,2.6,20.0,909.5,776.2,591.92
2016,8,15,14,0,935.0,108.0,2.6,20.0,886.0,725.72,555.17
2016,8,15,14,15,928.0,106.5,2.6,20.0,855.5,671.84,514.84
2016,8,15,14,30,921.0,105.0,2.6,20.0,825.0,616.42,472.17
2016,8,15,14,45,912.0,102.5,2.6,20.0,788.5,557.82,425.81
2016,8,15,15,0,903.0,100.0,2.6,20.0,752.0,498.41,377.28
2016,8,15,15,15,890.5,98.0,2.6,19.5,709.5,437.47,326.64
2016,8,15,15,30,878.0,96.0,2.6,19.0,667.0,376.61,274.42
2016,8,15,15,45,863.0,92.5,2.6,19.0,620.0,309.29,215.71
2016,8,15,16,0,848.0,89.0,2.6,19.0,573.0,247.26,161.32
2016,8,15,16,15,826.0,85.5,2.55,18.5,522.5,185.51,110.39
2016,8,15,16,30,804.0,82.0,2.5,18.0,472.0,126.18,68.63
2016,8,15,16,45,774.5,78.0,2.5,18.0,419.0,68.99,44.28
2016,8,15,17,0,745.0,74.0,2.5,18.0,366.0,56.83,44.4
2016,8,15,17,15,703.0,68.5,2.45,17.5,312.5,53.91,42.05
2016,8,15,17,30,661.0,63.0,2.4,17.0,259.0,46.48,35.6
2016,8,15,17,45,596.0,56.5,2.35,16.5,207.0,42.76,32.3
2016,8,15,18,0,531.0,50.0,2.3,16.0,155.0,38.96,28.74
2016,8,15,18,15,429.5,40.5,2.15,15.5,108.5,32.34,22.46
2016,8,15,18,30,328.0,31.0,2.0,15.0,62.0,25.52,15.03
2016,8,15,18,45,164.0,15.5,1.95,14.5,31.0,12.6,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.0,2.0,12.5,27.5,66.63,0.0
2016,8,16,6,0,243.0,32.0,2.1,13.0,55.0,150.57,107.57
2016,8,16,6,15,341.0,44.0,2.05,13.5,98.5,222.81,176.4
2016,8,16,6,30,439.0,56.0,2.0,14.0,142.0,305.78,248.85
2016,8,16,6,45,503.5,65.0,2.0,14.5,191.5,377.15,310.16
2016,8,16,7,0,568.0,74.0,2.0,15.0,241.0,454.18,373.67
2016,8,16,7,15,331.5,115.5,2.0,15.5,217.5,370.99,305.34
2016,8,16,7,30,95.0,157.0,2.0,16.0,194.0,230.99,188.41
2016,8,16,7,45,129.0,180.5,2.0,16.5,238.5,297.8,242.58
2016,8,16,8,0,163.0,204.0,2.0,17.0,283.0,355.04,287.17
2016,8,16,8,15,131.0,226.0,1.95,17.5,293.5,357.77,286.58
2016,8,16,8,30,99.0,248.0,1.9,18.0,304.0,342.09,272.01
2016,8,16,8,45,172.0,268.0,1.9,18.5,375.5,446.55,352.5
2016,8,16,9,0,245.0,288.0,1.9,19.0,447.0,556.21,433.18
2016,8,16,9,15,542.0,204.0,1.9,19.0,585.0,765.75,589.52
2016,8,16,9,30,839.0,120.0,1.9,19.0,723.0,971.97,727.51
2016,8,16,9,45,842.0,126.0,1.9,19.5,757.0,994.49,737.08
2016,8,16,10,0,845.0,132.0,1.9,20.0,791.0,1013.44,746.43
2016,8,16,10,15,853.5,134.0,1.95,20.0,821.0,1029.81,756.29
2016,8,16,10,30,862.0,136.0,2.0,20.0,851.0,1042.56,763.96
2016,8,16,10,45,867.5,137.5,2.05,20.5,874.0,1036.1,757.98
2016,8,16,11,0,873.0,139.0,2.1,21.0,897.0,1037.79,757.6
2016,8,16,11,15,877.0,140.0,2.15,21.0,912.5,1033.72,755.0
2016,8,16,11,30,881.0,141.0,2.2,21.0,928.0,1025.92,750.18
2016,8,16,11,45,882.5,141.5,2.25,21.5,935.5,1011.48,739.77
2016,8,16,12,0,884.0,142.0,2.3,22.0,943.0,993.48,727.21
2016,8,16,12,15,884.0,142.0,2.3,22.0,943.0,970.11,712.12
2016,8,16,12,30,884.0,142.0,2.3,22.0,943.0,943.45,694.93
2016,8,16,12,45,880.5,142.0,2.35,22.0,934.5,910.54,674.08
2016,8,16,13,0,877.0,142.0,2.4,22.0,926.0,874.8,651.22
2016,8,16,13,15,873.0,141.5,2.4,22.0,910.5,835.55,625.39
2016,8,16,13,30,869.0,141.0,2.4,22.0,895.0,793.84,597.71
2016,8,16,13,45,864.0,139.0,2.45,22.0,872.0,747.85,566.06
2016,8,16,14,0,859.0,137.0,2.5,22.0,849.0,702.34,533.17
2016,8,16,14,15,850.5,135.0,2.5,21.5,819.0,649.37,494.79
2016,8,16,14,30,842.0,133.0,2.5,21.0,789.0,595.25,454.33
2016,8,16,14,45,831.5,130.0,2.5,21.0,753.0,538.35,409.6
2016,8,16,15,0,821.0,127.0,2.5,21.0,717.0,481.04,363.15
2016,8,16,15,15,806.5,124.0,2.5,21.0,675.5,422.01,313.99
2016,8,16,15,30,792.0,121.0,2.5,21.0,634.0,363.56,263.99
2016,8,16,15,45,774.5,116.5,2.5,21.0,588.0,303.9,212.36
2016,8,16,16,0,757.0,112.0,2.5,21.0,542.0,240.77,158.35
2016,8,16,16,15,732.0,107.5,2.5,20.5,492.5,182.67,111.33
2016,8,16,16,30,707.0,103.0,2.5,20.0,443.0,127.47,73.1
2016,8,16,16,45,675.5,97.0,2.5,20.0,392.0,74.16,50.18
2016,8,16,17,0,644.0,91.0,2.5,20.0,341.0,63.86,50.14
2016,8,16,17,15,597.5,84.0,2.5,19.5,289.5,60.7,47.61
2016,8,16,17,30,551.0,77.0,2.5,19.0,238.0,57.4,44.85
2016,8,16,17,45,487.0,67.0,2.55,18.5,188.5,51.31,39.48
2016,8,16,18,0,423.0,57.0,2.6,18.0,139.0,44.96,33.67
2016,8,16,18,15,324.0,44.5,2.5,17.5,96.0,34.41,23.96
2016,8,16,18,30,225.0,32.0,2.4,17.0,53.0,25.08,14.14
2016,8,16,18,45,112.5,16.0,2.35,16.5,26.5,14.55,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,15.5,2.0,13.5,25.0,48.04,0.0
2016,8,17,6,0,209.0,31.0,2.1,14.0,50.0,136.72,95.8
2016,8,17,6,15,305.5,44.0,2.05,14.5,92.0,205.54,161.85
2016,8,17,6,30,402.0,57.0,2.0,15.0,134.0,288.64,234.08
2016,8,17,6,45,468.0,66.5,1.95,15.5,182.5,359.53,294.75
2016,8,17,7,0,534.0,76.0,1.9,16.0,231.0,436.28,357.82
2016,8,17,7,15,580.5,83.0,1.85,16.5,282.0,502.74,410.25
2016,8,17,7,30,627.0,90.0,1.8,17.0,333.0,572.01,462.63
2016,8,17,7,45,661.5,95.5,1.75,17.5,384.0,632.85,506.16
2016,8,17,8,0,696.0,101.0,1.7,18.0,435.0,694.5,547.82
2016,8,17,8,15,721.5,105.5,1.65,18.5,484.0,747.83,582.18
2016,8,17,8,30,747.0,110.0,1.6,19.0,533.0,800.44,615.09
2016,8,17,8,45,767.0,113.5,1.6,19.5,579.0,841.41,639.7
2016,8,17,9,0,787.0,117.0,1.6,20.0,625.0,885.0,665.76
2016,8,17,9,15,802.0,120.0,1.6,20.0,666.5,921.13,687.68
2016,8,17,9,30,817.0,123.0,1.6,20.0,708.0,954.59,707.75
2016,8,17,9,45,836.5,121.0,1.65,20.5,746.5,983.89,724.34
2016,8,17,10,0,856.0,119.0,1.7,21.0,785.0,999.32,731.97
2016,8,17,10,15,864.5,120.5,1.75,21.0,814.5,1015.14,741.51
2016,8,17,10,30,873.0,122.0,1.8,21.0,844.0,1027.41,748.88
2016,8,17,10,45,879.0,123.0,1.9,21.5,867.5,1032.94,751.34
2016,8,17,11,0,885.0,124.0,2.0,22.0,891.0,1034.72,751.58
2016,8,17,11,15,889.0,125.0,2.05,22.0,906.5,1030.71,749.06
2016,8,17,11,30,893.0,126.0,2.1,22.0,922.0,1022.92,744.29
2016,8,17,11,45,895.0,126.5,2.15,22.5,930.0,1008.92,734.25
2016,8,17,12,0,897.0,127.0,2.2,23.0,938.0,991.29,722.02
2016,8,17,12,15,897.0,127.0,2.25,23.0,938.0,967.74,707.43
2016,8,17,12,30,897.0,127.0,2.3,23.0,938.0,940.84,690.66
2016,8,17,12,45,884.5,133.0,2.4,23.0,927.0,905.44,668.66
2016,8,17,13,0,872.0,139.0,2.5,23.0,916.0,867.57,644.79
2016,8,17,13,15,868.0,138.0,2.55,22.5,900.5,828.01,620.31
2016,8,17,13,30,864.0,137.0,2.6,22.0,885.0,786.02,593.79
2016,8,17,13,45,858.5,135.5,2.65,22.0,862.0,740.28,562.12
2016,8,17,14,0,853.0,134.0,2.7,22.0,839.0,694.93,529.1
2016,8,17,14,15,844.5,132.0,2.7,21.5,809.5,642.21,490.67
2016,8,17,14,30,836.0,130.0,2.7,21.0,780.0,588.36,450.17
2016,8,17,14,45,825.5,127.5,2.7,21.0,744.0,532.17,405.75
2016,8,17,15,0,815.0,125.0,2.7,21.0,708.0,475.58,359.62
2016,8,17,15,15,800.5,122.0,2.7,20.5,666.5,416.86,311.11
2016,8,17,15,30,786.0,119.0,2.7,20.0,625.0,358.72,261.61
2016,8,17,15,45,767.5,115.0,2.7,20.0,579.5,299.53,210.07
2016,8,17,16,0,749.0,111.0,2.7,20.0,534.0,237.04,156.35
2016,8,17,16,15,723.5,106.5,2.7,19.5,484.5,179.35,109.57
2016,8,17,16,30,698.0,102.0,2.7,19.0,435.0,124.64,71.79
2016,8,17,16,45,665.0,96.0,2.75,19.0,384.0,71.88,57.11
2016,8,17,17,0,632.0,90.0,2.8,19.0,333.0,63.22,49.81
2016,8,17,17,15,584.5,83.0,2.75,18.5,282.0,60.03,47.23
2016,8,17,17,30,537.0,76.0,2.7,18.0,231.0,56.71,44.43
2016,8,17,17,45,469.5,66.5,2.7,17.5,182.0,51.02,39.38
2016,8,17,18,0,402.0,57.0,2.7,17.0,133.0,45.12,33.91
2016,8,17,18,15,302.0,44.0,2.65,16.5,91.0,34.02,23.66
2016,8,17,18,30,202.0,31.0,2.6,16.0,49.0,24.3,13.12
2016,8,17,18,45,101.0,15.5,2.55,15.5,24.5,14.1,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,95.0,16.0,1.7,13.5,24.5,45.44,0.0
2016,8,18,6,0,190.0,32.0,1.8,14.0,49.0,131.57,90.63
2016,8,18,6,15,290.0,45.5,1.8,14.5,90.5,201.25,158.1
2016,8,18,6,30,390.0,59.0,1.8,15.0,132.0,282.87,229.1
2016,8,18,6,45,458.0,68.5,1.8,15.5,180.5,356.47,291.93
2016,8,18,7,0,526.0,78.0,1.8,16.0,229.0,434.08,355.73
2016,8,18,7,15,573.5,85.0,1.8,16.0,280.0,500.94,409.38
2016,8,18,7,30,621.0,92.0,1.8,16.0,331.0,570.68,463.33
2016,8,18,7,45,654.0,98.0,1.8,16.5,381.5,630.8,506.92
2016,8,18,8,0,687.0,104.0,1.8,17.0,432.0,691.59,548.62
2016,8,18,8,15,712.5,108.5,1.75,17.5,480.5,744.62,583.07
2016,8,18,8,30,738.0,113.0,1.7,18.0,529.0,796.93,616.09
2016,8,18,8,45,754.5,118.0,1.7,18.5,574.0,835.83,639.51
2016,8,18,9,0,771.0,123.0,1.7,19.0,619.0,877.53,664.57
2016,8,18,9,15,786.0,125.5,1.7,19.0,660.0,912.7,686.12
2016,8,18,9,30,801.0,128.0,1.7,19.0,701.0,945.25,705.81
2016,8,18,9,45,774.5,150.5,1.75,19.5,727.0,955.88,710.32
2016,8,18,10,0,748.0,173.0,1.8,20.0,753.0,969.57,717.19
2016,8,18,10,15,757.5,175.5,1.85,20.0,782.0,986.33,727.48
2016,8,18,10,30,767.0,178.0,1.9,20.0,811.0,991.79,730.5
2016,8,18,10,45,766.0,184.5,1.95,20.5,831.5,1003.52,736.44
2016,8,18,11,0,765.0,191.0,2.0,21.0,852.0,1003.66,734.91
2016,8,18,11,15,769.5,192.5,2.05,21.0,867.0,992.22,727.54
2016,8,18,11,30,774.0,194.0,2.1,21.0,882.0,985.7,723.58
2016,8,18,11,45,769.5,198.5,2.15,21.5,887.5,969.81,712.19
2016,8,18,12,0,765.0,203.0,2.2,22.0,893.0,958.28,703.82
2016,8,18,12,15,765.0,203.0,2.25,21.5,893.0,935.54,690.8
2016,8,18,12,30,765.0,203.0,2.3,21.0,893.0,909.74,675.76
2016,8,18,12,45,757.5,205.5,2.35,21.0,883.5,876.91,654.62
2016,8,18,13,0,750.0,208.0,2.4,21.0,874.0,841.73,631.61
2016,8,18,13,15,745.0,206.5,2.4,21.0,858.5,802.66,604.66
2016,8,18,13,30,740.0,205.0,2.4,21.0,843.0,761.61,575.9
2016,8,18,13,45,731.0,203.5,2.45,21.0,820.0,715.93,543.61
2016,8,18,14,0,722.0,202.0,2.5,21.0,797.0,669.05,509.72
2016,8,18,14,15,712.0,198.5,2.5,20.5,767.5,618.83,473.26
2016,8,18,14,30,702.0,195.0,2.5,20.0,738.0,568.03,435.27
2016,8,18,14,45,689.5,190.5,2.55,20.0,703.0,514.77,393.63
2016,8,18,15,0,677.0,186.0,2.6,20.0,668.0,461.71,350.89
2016,8,18,15,15,659.5,180.5,2.6,19.5,627.5,406.31,305.73
2016,8,18,15,30,642.0,175.0,2.6,19.0,587.0,352.2,260.4
2016,8,18,15,45,622.5,167.5,2.65,19.0,542.5,297.47,213.57
2016,8,18,16,0,603.0,160.0,2.7,19.0,498.0,244.79,168.75
2016,8,18,16,15,574.5,152.0,2.7,18.5,450.5,191.76,126.5
2016,8,18,16,30,546.0,144.0,2.7,18.0,403.0,142.82,92.87
2016,8,18,16,45,513.0,133.0,2.7,18.0,354.0,95.31,77.65
2016,8,18,17,0,480.0,122.0,2.7,18.0,305.0,85.58,69.49
2016,8,18,17,15,432.0,110.0,2.65,17.5,256.0,78.71,63.78
2016,8,18,17,30,384.0,98.0,2.6,17.0,207.0,71.53,57.62
2016,8,18,17,45,324.5,82.0,2.55,16.5,161.0,60.98,48.26
2016,8,18,18,0,265.0,66.0,2.5,16.0,115.0,49.99,38.26
2016,8,18,18,15,188.0,47.0,2.4,15.5,76.0,36.16,25.51
2016,8,18,18,30,111.0,28.0,2.3,15.0,37.0,22.67,11.33
2016,8,18,18,45,55.5,14.0,2.25,15.0,18.5,12.73,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,14.0,2.0,12.5,19.0,31.29,0.0
2016,8,19,6,0,114.0,28.0,2.1,13.0,38.0,87.35,57.81
2016,8,19,6,15,189.0,47.0,2.1,13.5,77.0,159.08,124.96
2016,8,19,6,30,264.0,66.0,2.1,14.0,116.0,229.26,186.47
2016,8,19,6,45,323.5,81.5,2.1,14.5,161.5,294.53,242.85
2016,8,19,7,0,383.0,97.0,2.1,15.0,207.0,365.64,302.26
2016,8,19,7,15,195.0,113.0,2.05,15.5,169.5,266.42,220.0
2016,8,19,7,30,7.0,129.0,2.0,16.0,132.0,127.17,101.39
2016,8,19,7,45,27.5,158.5,1.95,16.5,171.5,183.46,148.01
2016,8,19,8,0,48.0,188.0,1.9,17.0,211.0,232.27,187.11
2016,8,19,8,15,107.0,218.0,1.85,17.0,276.0,329.76,265.21
2016,8,19,8,30,166.0,248.0,1.8,17.0,341.0,417.12,332.94
2016,8,19,8,45,397.5,213.0,1.8,17.5,461.0,620.99,489.13
2016,8,19,9,0,629.0,178.0,1.8,18.0,581.0,814.08,626.88
2016,8,19,9,15,646.0,183.5,1.8,18.5,621.0,851.21,647.66
2016,8,19,9,30,663.0,189.0,1.8,19.0,661.0,886.2,668.32
2016,8,19,9,45,672.0,195.5,1.8,19.5,695.0,911.95,682.57
2016,8,19,10,0,681.0,202.0,1.8,20.0,729.0,934.84,694.95
2016,8,19,10,15,691.5,205.5,1.85,20.0,758.0,953.01,706.17
2016,8,19,10,30,702.0,209.0,1.9,20.0,787.0,968.05,715.48
2016,8,19,10,45,702.5,215.5,1.95,20.5,807.5,972.85,716.86
2016,8,19,11,0,703.0,222.0,2.0,21.0,828.0,974.27,716.27
2016,8,19,11,15,708.0,223.5,2.05,21.0,843.0,971.64,714.56
2016,8,19,11,30,713.0,225.0,2.1,21.0,858.0,965.64,710.81
2016,8,19,11,45,710.5,229.0,2.2,21.0,864.0,951.5,702.38
2016,8,19,12,0,708.0,233.0,2.3,21.0,870.0,934.23,691.96
2016,8,19,12,15,708.0,233.0,2.35,21.0,870.0,912.37,678.01
2016,8,19,12,30,708.0,233.0,2.4,21.0,870.0,887.64,661.99
2016,8,19,12,45,716.5,225.5,2.45,21.0,865.5,860.39,644.22
2016,8,19,13,0,725.0,218.0,2.5,21.0,861.0,830.13,624.14
2016,8,19,13,15,720.5,216.5,2.55,21.0,845.5,792.18,598.13
2016,8,19,13,30,716.0,215.0,2.6,21.0,830.0,752.29,570.33
2016,8,19,13,45,706.5,213.5,2.65,21.0,807.0,707.1,538.17
2016,8,19,14,0,697.0,212.0,2.7,21.0,784.0,660.83,504.52
2016,8,19,14,15,686.5,208.5,2.7,20.5,755.0,611.35,468.44
2016,8,19,14,30,676.0,205.0,2.7,20.0,726.0,561.41,430.96
2016,8,19,14,45,662.0,200.5,2.7,20.0,690.5,508.65,389.47
2016,8,19,15,0,648.0,196.0,2.7,20.0,655.0,456.31,347.18
2016,8,19,15,15,630.0,190.0,2.7,19.5,615.0,401.86,302.83
2016,8,19,15,30,612.0,184.0,2.7,19.0,575.0,348.84,258.49
2016,8,19,15,45,590.5,176.5,2.75,19.0,530.5,295.34,212.89
2016,8,19,16,0,569.0,169.0,2.8,19.0,486.0,242.87,168.56
2016,8,19,16,15,540.5,160.0,2.8,18.5,439.0,191.71,128.03
2016,8,19,16,30,512.0,151.0,2.8,18.0,392.0,144.04,95.43
2016,8,19,16,45,478.0,139.0,2.8,18.0,343.5,97.84,79.86
2016,8,19,17,0,444.0,127.0,2.8,18.0,295.0,88.99,72.47
2016,8,19,17,15,397.5,113.5,2.8,17.5,246.5,81.17,65.94
2016,8,19,17,30,351.0,100.0,2.8,17.0,198.0,72.98,58.88
2016,8,19,17,45,293.5,82.5,2.8,16.5,153.0,61.36,48.56
2016,8,19,18,0,236.0,65.0,2.8,16.0,108.0,49.23,37.54
2016,8,19,18,15,166.0,45.0,2.75,15.5,70.0,35.76,25.06
2016,8,19,18,30,96.0,25.0,2.7,15.0,32.0,20.36,8.86
2016,8,19,18,45,48.0,12.5,2.65,15.0,16.0,11.37,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,13.0,1.8,12.5,17.5,28.13,0.0
2016,8,20,6,0,100.0,26.0,1.9,13.0,35.0,78.69,50.33
2016,8,20,6,15,170.0,46.0,1.9,13.5,73.0,140.48,109.73
2016,8,20,6,30,240.0,66.0,1.9,14.0,111.0,217.76,176.86
2016,8,20,6,45,299.0,83.0,1.95,14.5,156.0,283.24,233.33
2016,8,20,7,0,358.0,100.0,2.0,15.0,201.0,354.51,292.92
2016,8,20,7,15,179.0,103.5,1.95,15.5,154.0,244.47,201.95
