Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,0.0,107.0,1.9,16.0,107.0,98.86,77.71
2016,8,20,7,45,0.0,119.5,1.9,16.5,119.5,110.27,87.02
2016,8,20,8,0,0.0,132.0,1.9,17.0,132.0,121.73,95.97
2016,8,20,8,15,6.5,161.5,1.9,17.5,165.5,156.05,123.64
2016,8,20,8,30,13.0,191.0,1.9,18.0,199.0,190.89,151.15
2016,8,20,8,45,57.0,239.0,1.9,18.5,275.5,295.27,234.08
2016,8,20,9,0,101.0,287.0,1.9,19.0,352.0,389.81,306.3
2016,8,20,9,15,79.5,297.0,1.95,19.0,350.5,379.85,296.81
2016,8,20,9,30,58.0,307.0,2.0,19.0,349.0,368.78,287.06
2016,8,20,9,45,145.0,335.5,2.05,19.5,446.0,502.68,388.57
2016,8,20,10,0,232.0,364.0,2.1,20.0,543.0,620.4,473.82
2016,8,20,10,15,479.0,279.0,2.15,20.0,666.5,811.29,613.2
2016,8,20,10,30,726.0,194.0,2.2,20.0,790.0,976.61,726.19
2016,8,20,10,45,734.0,196.0,2.3,20.5,812.5,984.3,728.32
2016,8,20,11,0,742.0,198.0,2.4,21.0,835.0,988.56,729.98
2016,8,20,11,15,746.5,199.5,2.45,21.0,850.0,985.27,727.73
2016,8,20,11,30,751.0,201.0,2.5,21.0,865.0,978.51,723.37
2016,8,20,11,45,754.0,201.0,2.6,21.0,873.0,965.25,715.33
2016,8,20,12,0,757.0,201.0,2.7,21.0,881.0,948.66,705.15
2016,8,20,12,15,757.5,201.0,2.75,21.0,881.0,926.45,690.82
2016,8,20,12,30,758.0,201.0,2.8,21.0,881.0,901.19,674.46
2016,8,20,12,45,739.5,210.0,2.9,21.0,868.5,865.25,651.15
2016,8,20,13,0,721.0,219.0,3.0,21.0,856.0,827.47,625.58
2016,8,20,13,15,716.5,217.5,3.0,21.0,841.0,789.59,599.06
2016,8,20,13,30,712.0,216.0,3.0,21.0,826.0,749.77,570.74
2016,8,20,13,45,709.5,210.5,3.05,21.0,804.5,706.01,539.45
2016,8,20,14,0,707.0,205.0,3.1,21.0,783.0,660.63,506.27
2016,8,20,14,15,697.0,201.5,3.1,20.5,754.0,610.98,469.78
2016,8,20,14,30,687.0,198.0,3.1,20.0,725.0,560.79,431.81
2016,8,20,14,45,679.0,191.0,3.1,20.0,691.5,508.31,390.25
2016,8,20,15,0,671.0,184.0,3.1,20.0,658.0,455.62,347.32
2016,8,20,15,15,413.5,236.5,3.1,19.5,523.0,354.03,269.68
2016,8,20,15,30,156.0,289.0,3.1,19.0,388.0,285.08,219.62
2016,8,20,15,45,121.0,263.5,3.1,19.0,337.0,242.0,186.27
2016,8,20,16,0,86.0,238.0,3.1,19.0,286.0,208.08,160.48
2016,8,20,16,15,59.0,207.5,3.1,18.5,239.0,173.03,134.13
2016,8,20,16,30,32.0,177.0,3.1,18.0,192.0,142.16,111.24
2016,8,20,16,45,17.0,150.0,3.1,18.0,158.0,123.5,102.02
2016,8,20,17,0,2.0,123.0,3.1,18.0,124.0,102.6,84.28
2016,8,20,17,15,1.0,103.0,3.1,17.5,103.5,86.63,70.7
2016,8,20,17,30,0.0,83.0,3.1,17.0,83.0,70.49,56.68
2016,8,20,17,45,136.5,72.0,3.1,16.5,96.0,55.57,43.45
2016,8,20,18,0,273.0,61.0,3.1,16.0,109.0,46.38,35.0
2016,8,20,18,15,193.0,42.5,3.0,15.5,71.0,32.81,22.42
2016,8,20,18,30,113.0,24.0,2.9,15.0,33.0,18.76,6.8
2016,8,20,18,45,56.5,12.0,2.85,15.0,16.5,10.91,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,56.0,13.5,2.6,12.5,18.0,30.56,0.0
2016,8,21,6,0,112.0,27.0,2.7,13.0,36.0,85.05,53.12
2016,8,21,6,15,190.5,46.0,2.8,13.5,74.5,159.51,124.96
2016,8,21,6,30,269.0,65.0,2.9,14.0,113.0,231.54,188.49
2016,8,21,6,45,332.5,79.5,3.0,14.5,159.0,298.12,246.53
2016,8,21,7,0,396.0,94.0,3.1,15.0,205.0,371.02,308.15
2016,8,21,7,15,215.0,117.5,3.05,15.0,180.0,286.22,237.74
2016,8,21,7,30,34.0,141.0,3.0,15.0,155.0,170.38,138.64
2016,8,21,7,45,301.5,137.5,2.95,15.5,278.5,391.22,324.4
2016,8,21,8,0,569.0,134.0,2.9,16.0,402.0,633.6,514.37
2016,8,21,8,15,372.0,189.5,2.8,16.5,372.5,532.78,429.9
2016,8,21,8,30,175.0,245.0,2.7,17.0,343.0,422.44,338.37
2016,8,21,8,45,233.0,259.5,2.65,17.5,401.5,494.08,393.52
2016,8,21,9,0,291.0,274.0,2.6,18.0,460.0,585.62,460.73
2016,8,21,9,15,272.5,298.0,2.55,18.0,481.5,600.23,468.76
2016,8,21,9,30,254.0,322.0,2.5,18.0,503.0,612.49,475.53
2016,8,21,9,45,472.0,259.5,2.45,18.5,615.0,778.02,597.98
2016,8,21,10,0,690.0,197.0,2.4,19.0,727.0,939.39,708.6
2016,8,21,10,15,700.5,200.0,2.45,19.0,756.0,957.03,718.18
2016,8,21,10,30,711.0,203.0,2.5,19.0,785.0,971.51,727.19
2016,8,21,10,45,720.5,204.0,2.55,19.5,808.0,979.54,730.64
2016,8,21,11,0,730.0,205.0,2.6,20.0,831.0,984.17,732.02
2016,8,21,11,15,735.0,206.5,2.65,20.0,846.0,981.35,730.01
2016,8,21,11,30,740.0,208.0,2.7,20.0,861.0,975.08,725.89
2016,8,21,11,45,743.5,208.0,2.8,20.0,869.0,962.34,718.04
2016,8,21,12,0,747.0,208.0,2.9,20.0,877.0,946.26,708.03
2016,8,21,12,15,554.5,305.5,2.95,20.0,802.0,837.87,630.84
2016,8,21,12,30,362.0,403.0,3.0,20.0,727.0,727.74,549.66
2016,8,21,12,45,563.0,298.5,3.1,20.0,797.0,793.95,602.74
2016,8,21,13,0,764.0,194.0,3.2,20.0,867.0,839.03,638.66
2016,8,21,13,15,472.5,308.0,3.2,20.0,722.0,677.3,517.81
2016,8,21,13,30,181.0,422.0,3.2,20.0,577.0,524.54,401.0
2016,8,21,13,45,156.0,409.0,3.25,20.0,540.0,481.39,369.63
2016,8,21,14,0,131.0,396.0,3.3,20.0,503.0,440.39,339.01
2016,8,21,14,15,107.5,374.0,3.3,19.5,459.5,393.42,304.24
2016,8,21,14,30,84.0,352.0,3.3,19.0,416.0,351.91,273.22
2016,8,21,14,45,60.0,316.5,3.35,19.0,361.5,301.97,235.01
2016,8,21,15,0,36.0,281.0,3.4,19.0,307.0,255.53,199.25
2016,8,21,15,15,34.0,264.5,3.4,18.5,288.0,236.09,184.65
2016,8,21,15,30,32.0,248.0,3.4,18.0,269.0,217.05,170.16
2016,8,21,15,45,22.0,217.5,3.4,18.0,231.5,190.23,149.28
2016,8,21,16,0,12.0,187.0,3.4,18.0,194.0,160.93,126.41
2016,8,21,16,15,6.0,162.0,3.4,17.5,165.5,138.06,108.7
2016,8,21,16,30,0.0,137.0,3.4,17.0,137.0,116.28,91.64
2016,8,21,16,45,0.0,114.0,3.45,17.0,114.0,97.14,79.68
2016,8,21,17,0,0.0,91.0,3.5,17.0,91.0,78.65,63.77
2016,8,21,17,15,0.0,76.0,3.45,16.5,76.0,66.13,53.0
2016,8,21,17,30,0.0,61.0,3.4,16.0,61.0,53.5,41.92
2016,8,21,17,45,138.5,60.5,3.4,15.5,84.0,47.36,36.37
2016,8,21,18,0,277.0,60.0,3.4,15.0,107.0,45.72,34.51
2016,8,21,18,15,193.5,41.5,3.3,14.5,69.0,32.1,21.79
2016,8,21,18,30,110.0,23.0,3.2,14.0,31.0,18.01,5.12
2016,8,21,18,45,55.0,11.5,3.1,14.0,15.5,10.46,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,13.0,2.7,12.5,18.0,32.92,0.0
2016,8,22,6,0,129.0,26.0,2.8,13.0,36.0,98.41,59.96
2016,8,22,6,15,214.0,43.5,2.8,13.5,75.0,167.16,130.78
2016,8,22,6,30,299.0,61.0,2.8,14.0,114.0,242.08,197.01
2016,8,22,6,45,364.0,74.0,2.85,14.5,160.5,309.39,255.78
2016,8,22,7,0,429.0,87.0,2.9,15.0,207.0,383.14,318.07
2016,8,22,7,15,217.5,106.5,2.8,15.0,168.0,274.5,228.19
2016,8,22,7,30,6.0,126.0,2.7,15.0,129.0,123.79,99.11
2016,8,22,7,45,9.5,144.0,2.65,15.5,148.5,143.64,115.45
2016,8,22,8,0,13.0,162.0,2.6,16.0,168.0,163.76,131.48
2016,8,22,8,15,13.5,177.0,2.5,16.5,184.0,178.43,142.69
2016,8,22,8,30,14.0,192.0,2.4,17.0,200.0,193.15,153.78
2016,8,22,8,45,43.5,234.0,2.35,17.5,261.5,278.1,221.48
2016,8,22,9,0,73.0,276.0,2.3,18.0,323.0,351.94,278.38
2016,8,22,9,15,75.5,296.5,2.3,18.0,347.5,376.31,296.01
2016,8,22,9,30,78.0,317.0,2.3,18.0,372.0,400.37,313.48
2016,8,22,9,45,92.5,339.5,2.35,18.5,408.0,438.2,341.06
2016,8,22,10,0,107.0,362.0,2.4,19.0,444.0,475.84,368.04
2016,8,22,10,15,422.5,274.0,2.45,19.0,616.5,749.69,575.06
2016,8,22,10,30,738.0,186.0,2.5,19.0,789.0,980.71,735.54
2016,8,22,10,45,744.0,189.0,2.6,19.5,810.5,987.4,736.36
2016,8,22,11,0,750.0,192.0,2.7,20.0,832.0,990.63,737.26
2016,8,22,11,15,754.5,193.0,2.75,20.0,847.0,986.67,734.49
2016,8,22,11,30,759.0,194.0,2.8,20.0,862.0,979.22,729.59
2016,8,22,11,45,760.0,195.5,2.9,20.5,869.0,965.4,719.61
2016,8,22,12,0,761.0,197.0,3.0,21.0,876.0,948.25,707.51
2016,8,22,12,15,761.0,197.0,3.05,21.0,875.5,925.39,692.6
2016,8,22,12,30,761.0,197.0,3.1,21.0,875.0,899.48,675.66
2016,8,22,12,45,734.0,211.5,3.2,21.0,860.5,861.41,650.65
2016,8,22,13,0,707.0,226.0,3.3,21.0,846.0,821.79,623.19
2016,8,22,13,15,702.5,224.0,3.3,20.5,830.5,783.73,597.53
2016,8,22,13,30,698.0,222.0,3.3,20.0,815.0,743.78,569.99
2016,8,22,13,45,463.5,306.0,3.35,20.0,696.0,615.25,473.06
2016,8,22,14,0,229.0,390.0,3.4,20.0,577.0,499.61,384.24
2016,8,22,14,15,260.0,368.0,3.4,19.5,572.5,484.17,374.13
2016,8,22,14,30,291.0,346.0,3.4,19.0,568.0,462.65,358.45
2016,8,22,14,45,238.0,336.0,3.45,19.0,512.0,406.02,314.74
2016,8,22,15,0,185.0,326.0,3.5,19.0,456.0,355.54,275.66
2016,8,22,15,15,297.5,282.5,3.5,18.5,476.5,346.17,266.75
2016,8,22,15,30,410.0,239.0,3.5,18.0,497.0,323.08,244.68
2016,8,22,15,45,503.0,197.5,3.5,18.0,489.0,284.56,208.33
2016,8,22,16,0,596.0,156.0,3.5,18.0,481.0,235.92,162.72
2016,8,22,16,15,347.5,173.5,3.45,17.5,359.0,177.36,125.68
2016,8,22,16,30,99.0,191.0,3.4,17.0,237.0,155.1,120.12
2016,8,22,16,45,49.5,155.0,3.35,17.0,178.0,120.81,100.15
2016,8,22,17,0,0.0,119.0,3.3,17.0,119.0,99.45,81.91
2016,8,22,17,15,0.0,99.0,3.2,16.5,99.0,83.45,68.21
2016,8,22,17,30,0.0,79.0,3.1,16.0,79.0,67.28,54.06
2016,8,22,17,45,132.0,69.0,3.05,15.5,91.0,53.41,41.67
2016,8,22,18,0,264.0,59.0,3.0,15.0,103.0,45.01,33.83
2016,8,22,18,15,180.5,40.5,2.85,14.5,65.5,31.36,21.01
2016,8,22,18,30,97.0,22.0,2.7,14.0,28.0,17.24,3.02
2016,8,22,18,45,48.5,11.0,2.6,14.0,14.0,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.0,2.2,12.5,19.0,39.01,0.0
2016,8,23,6,0,166.0,26.0,2.3,13.0,38.0,112.43,65.84
2016,8,23,6,15,263.0,40.5,2.3,13.5,78.0,185.4,144.84
2016,8,23,6,30,360.0,55.0,2.3,14.0,118.0,265.45,215.68
2016,8,23,6,45,429.5,65.5,2.3,14.5,166.0,339.33,279.73
2016,8,23,7,0,499.0,76.0,2.3,15.0,214.0,417.69,345.26
2016,8,23,7,15,249.5,84.0,2.2,15.0,153.0,282.1,234.47
2016,8,23,7,30,0.0,92.0,2.1,15.0,92.0,83.65,65.28
2016,8,23,7,45,0.0,108.0,2.05,15.5,108.0,98.76,77.85
2016,8,23,8,0,0.0,124.0,2.0,16.0,124.0,113.86,89.93
2016,8,23,8,15,5.0,154.0,1.95,16.5,157.0,147.44,117.14
2016,8,23,8,30,10.0,184.0,1.9,17.0,190.0,181.48,144.15
2016,8,23,8,45,14.5,205.0,1.85,17.5,214.0,205.98,163.06
2016,8,23,9,0,19.0,226.0,1.8,18.0,238.0,230.66,181.84
2016,8,23,9,15,21.5,244.0,1.8,18.0,258.0,250.45,196.87
2016,8,23,9,30,24.0,262.0,1.8,18.0,278.0,270.24,211.79
2016,8,23,9,45,32.0,289.0,1.8,18.5,312.5,322.35,251.11
2016,8,23,10,0,40.0,316.0,1.8,19.0,347.0,358.0,277.13
2016,8,23,10,15,69.0,351.5,1.85,19.0,407.0,423.91,326.81
2016,8,23,10,30,98.0,387.0,1.9,19.0,467.0,489.5,375.14
2016,8,23,10,45,231.5,383.0,1.95,19.5,578.5,634.82,482.37
2016,8,23,11,0,365.0,379.0,2.0,20.0,690.0,777.57,582.48
2016,8,23,11,15,403.5,367.0,2.05,20.0,716.5,809.67,603.78
2016,8,23,11,30,442.0,355.0,2.1,20.0,743.0,825.87,615.53
2016,8,23,11,45,640.0,255.5,2.2,20.5,822.0,909.55,676.79
2016,8,23,12,0,838.0,156.0,2.3,21.0,901.0,973.66,718.78
2016,8,23,12,15,838.0,156.0,2.35,21.0,900.5,949.92,702.94
2016,8,23,12,30,838.0,156.0,2.4,21.0,900.0,922.92,685.8
2016,8,23,12,45,828.0,159.5,2.45,21.0,889.5,887.52,662.97
2016,8,23,13,0,818.0,163.0,2.5,21.0,879.0,849.72,638.38
2016,8,23,13,15,813.5,162.0,2.55,21.0,863.0,809.9,612.17
2016,8,23,13,30,809.0,161.0,2.6,21.0,847.0,767.84,583.49
2016,8,23,13,45,802.5,159.0,2.7,21.0,823.5,721.42,550.65
2016,8,23,14,0,796.0,157.0,2.8,21.0,800.0,673.39,515.75
2016,8,23,14,15,786.5,154.5,2.8,20.5,770.0,621.68,477.7
2016,8,23,14,30,777.0,152.0,2.8,20.0,740.0,569.13,437.79
2016,8,23,14,45,565.5,222.0,2.85,20.0,639.0,474.45,364.27
2016,8,23,15,0,354.0,292.0,2.9,20.0,538.0,401.25,307.53
2016,8,23,15,15,250.5,287.5,2.9,19.5,456.5,331.78,254.59
2016,8,23,15,30,147.0,283.0,2.9,19.0,375.0,276.83,213.37
2016,8,23,15,45,132.0,260.0,2.95,19.0,337.5,241.38,185.42
2016,8,23,16,0,117.0,237.0,3.0,19.0,300.0,208.14,159.31
2016,8,23,16,15,84.5,208.5,3.0,18.5,252.0,176.02,135.54
2016,8,23,16,30,52.0,180.0,3.0,18.0,204.0,144.51,112.63
2016,8,23,16,45,40.5,156.5,3.05,17.5,173.5,121.49,100.56
2016,8,23,17,0,29.0,133.0,3.1,17.0,143.0,104.86,86.62
2016,8,23,17,15,236.5,106.5,3.1,16.5,170.0,79.73,64.94
2016,8,23,17,30,444.0,80.0,3.1,16.0,197.0,59.25,46.97
2016,8,23,17,45,374.0,67.0,3.1,16.0,150.5,50.46,38.96
2016,8,23,18,0,304.0,54.0,3.1,16.0,104.0,41.36,30.45
2016,8,23,18,15,210.5,37.5,3.0,15.5,66.0,29.13,18.86
2016,8,23,18,30,117.0,21.0,2.9,15.0,28.0,16.51,0.38
2016,8,23,18,45,58.5,10.5,2.85,14.5,14.0,9.55,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,12.5,2.15,11.5,20.0,46.97,0.0
2016,8,24,6,0,217.0,25.0,2.3,12.0,40.0,131.2,73.22
2016,8,24,6,15,325.0,37.5,2.3,12.5,82.5,211.47,165.59
2016,8,24,6,30,433.0,50.0,2.3,13.0,125.0,299.28,243.69
2016,8,24,6,45,505.0,58.5,2.35,13.5,175.0,374.19,309.14
2016,8,24,7,0,577.0,67.0,2.4,14.0,225.0,455.56,377.41
2016,8,24,7,15,346.0,108.0,2.35,14.5,208.0,375.74,311.54
2016,8,24,7,30,115.0,149.0,2.3,15.0,191.0,251.12,206.46
2016,8,24,7,45,97.0,170.0,2.3,15.5,209.5,251.77,206.24
2016,8,24,8,0,79.0,191.0,2.3,16.0,228.0,262.64,213.49
2016,8,24,8,15,88.5,214.5,2.25,16.5,260.5,297.72,240.56
2016,8,24,8,30,98.0,238.0,2.2,17.0,293.0,333.09,267.21
2016,8,24,8,45,90.0,257.5,2.2,17.5,311.0,348.14,277.12
2016,8,24,9,0,82.0,277.0,2.2,18.0,329.0,362.34,286.33
2016,8,24,9,15,86.0,298.0,2.15,18.0,355.5,388.91,305.79
2016,8,24,9,30,90.0,319.0,2.1,18.0,382.0,415.2,324.76
2016,8,24,9,45,101.5,339.5,2.1,18.5,414.5,447.98,348.14
2016,8,24,10,0,113.0,360.0,2.1,19.0,447.0,480.47,370.95
2016,8,24,10,15,214.0,365.5,2.1,19.5,536.5,604.34,462.43
2016,8,24,10,30,315.0,371.0,2.1,20.0,626.0,728.15,549.58
2016,8,24,10,45,608.5,246.0,2.15,20.5,756.5,910.49,679.95
2016,8,24,11,0,902.0,121.0,2.2,21.0,887.0,1049.74,768.73
2016,8,24,11,15,905.5,121.5,2.25,21.0,902.0,1044.11,763.56
2016,8,24,11,30,909.0,122.0,2.3,21.0,917.0,1034.62,757.64
2016,8,24,11,45,907.5,124.0,2.35,21.0,923.5,1017.98,747.22
2016,8,24,12,0,906.0,126.0,2.4,21.0,930.0,997.7,734.55
2016,8,24,12,15,906.0,126.0,2.45,21.0,929.5,973.34,719.24
2016,8,24,12,30,906.0,126.0,2.5,21.0,929.0,945.56,701.66
2016,8,24,12,45,892.5,132.0,2.6,21.0,917.0,908.48,678.22
2016,8,24,13,0,879.0,138.0,2.7,21.0,905.0,868.96,652.9
2016,8,24,13,15,875.0,137.0,2.75,21.0,888.5,828.46,626.26
2016,8,24,13,30,871.0,136.0,2.8,21.0,872.0,785.51,597.62
2016,8,24,13,45,865.0,134.5,2.9,21.0,848.5,738.43,564.69
2016,8,24,14,0,859.0,133.0,3.0,21.0,825.0,691.81,530.55
2016,8,24,14,15,850.0,131.0,3.05,20.5,794.0,637.88,490.9
2016,8,24,14,30,841.0,129.0,3.1,20.0,763.0,582.87,449.08
2016,8,24,14,45,830.5,126.0,3.15,20.0,726.5,525.41,403.14
2016,8,24,15,0,820.0,123.0,3.2,20.0,690.0,467.57,355.42
2016,8,24,15,15,559.5,193.0,3.2,19.5,569.0,371.86,281.25
2016,8,24,15,30,299.0,263.0,3.2,19.0,448.0,306.92,233.37
2016,8,24,15,45,291.5,242.0,3.2,19.0,411.0,265.11,198.91
2016,8,24,16,0,284.0,221.0,3.2,19.0,374.0,224.43,165.49
2016,8,24,16,15,234.0,204.0,3.2,18.5,322.0,182.27,134.17
2016,8,24,16,30,184.0,187.0,3.2,18.0,270.0,151.86,114.43
2016,8,24,16,45,93.5,153.0,3.2,18.0,195.0,114.21,94.12
2016,8,24,17,0,3.0,119.0,3.2,18.0,120.0,99.18,81.39
2016,8,24,17,15,1.5,99.5,3.15,17.5,100.0,83.55,68.02
2016,8,24,17,30,0.0,80.0,3.1,17.0,80.0,67.77,54.24
2016,8,24,17,45,195.5,64.0,3.1,16.5,95.0,50.07,38.49
2016,8,24,18,0,391.0,48.0,3.1,16.0,110.0,38.53,27.93
2016,8,24,18,15,275.0,34.5,3.05,15.5,70.0,28.24,17.89
2016,8,24,18,30,159.0,21.0,3.0,15.0,30.0,16.6,0.0
2016,8,24,18,45,79.5,10.5,2.95,14.5,15.0,9.55,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,118.0,11.5,2.15,12.5,19.5,49.24,0.0
2016,8,25,6,0,236.0,23.0,2.2,13.0,39.0,136.07,70.02
2016,8,25,6,15,347.0,34.5,2.15,13.5,81.0,218.53,169.93
2016,8,25,6,30,458.0,46.0,2.1,14.0,123.0,307.9,249.34
2016,8,25,6,45,528.0,53.5,2.1,14.5,173.0,381.64,313.56
2016,8,25,7,0,598.0,61.0,2.1,15.0,223.0,461.65,380.27
2016,8,25,7,15,299.0,64.0,2.05,15.5,145.0,289.65,241.02
2016,8,25,7,30,0.0,67.0,2.0,16.0,67.0,59.22,44.52
2016,8,25,7,45,0.0,85.0,2.0,16.5,85.0,75.9,58.51
2016,8,25,8,0,0.0,103.0,2.0,17.0,103.0,92.96,72.35
2016,8,25,8,15,0.0,125.0,2.0,17.0,125.0,114.03,89.45
2016,8,25,8,30,0.0,147.0,2.0,17.0,147.0,135.15,106.37
2016,8,25,8,45,1.5,161.0,2.0,17.5,162.0,149.61,117.55
2016,8,25,9,0,3.0,175.0,2.0,18.0,177.0,164.15,128.68
2016,8,25,9,15,1.5,164.0,2.0,18.0,165.0,151.26,117.93
2016,8,25,9,30,0.0,153.0,2.0,18.0,153.0,138.8,107.62
2016,8,25,9,45,8.5,207.0,2.05,18.5,213.5,199.18,155.51
2016,8,25,10,0,17.0,261.0,2.1,19.0,274.0,260.53,202.89
2016,8,25,10,15,51.0,320.0,2.15,19.0,361.0,371.96,288.65
2016,8,25,10,30,85.0,379.0,2.2,19.0,448.0,468.3,360.47
2016,8,25,10,45,217.0,382.5,2.25,19.5,565.0,620.31,473.34
2016,8,25,11,0,349.0,386.0,2.3,20.0,682.0,769.58,578.83
2016,8,25,11,15,645.5,244.5,2.3,20.0,803.5,931.46,695.71
2016,8,25,11,30,942.0,103.0,2.3,20.0,925.0,1047.22,770.06
2016,8,25,11,45,945.0,103.0,2.35,20.0,933.0,1032.55,759.54
2016,8,25,12,0,948.0,103.0,2.4,20.0,941.0,1013.98,747.99
2016,8,25,12,15,948.5,103.0,2.4,20.0,941.0,989.28,731.95
2016,8,25,12,30,949.0,103.0,2.4,20.0,941.0,960.97,713.59
2016,8,25,12,45,938.5,108.0,2.45,20.0,930.0,924.56,690.29
2016,8,25,13,0,928.0,113.0,2.5,20.0,919.0,885.38,664.99
2016,8,25,13,15,924.0,112.0,2.55,20.0,902.5,843.19,637.37
2016,8,25,13,30,920.0,111.0,2.6,20.0,886.0,798.38,607.64
2016,8,25,13,45,914.0,110.0,2.65,20.0,861.5,749.75,574.35
2016,8,25,14,0,908.0,109.0,2.7,20.0,837.0,699.1,537.18
2016,8,25,14,15,900.0,107.5,2.75,19.5,806.0,644.98,497.34
2016,8,25,14,30,892.0,106.0,2.8,19.0,775.0,589.51,455.04
2016,8,25,14,45,880.5,104.0,2.85,19.0,737.5,530.77,407.9
2016,8,25,15,0,869.0,102.0,2.9,19.0,700.0,471.57,358.82
2016,8,25,15,15,854.5,99.5,2.95,18.5,657.0,407.41,304.99
2016,8,25,15,30,840.0,97.0,3.0,18.0,614.0,346.19,251.82
2016,8,25,15,45,820.0,94.0,3.1,18.0,566.5,283.96,196.81
2016,8,25,16,0,800.0,91.0,3.2,18.0,519.0,223.48,144.1
2016,8,25,16,15,491.5,138.0,3.2,17.5,393.0,162.55,107.57
2016,8,25,16,30,183.0,185.0,3.2,17.0,267.0,149.86,113.48
2016,8,25,16,45,171.0,164.5,3.2,17.0,233.5,121.53,100.85
2016,8,25,17,0,159.0,144.0,3.2,17.0,200.0,107.84,89.25
2016,8,25,17,15,368.0,102.5,3.15,16.5,204.0,74.05,59.95
2016,8,25,17,30,577.0,61.0,3.1,16.0,208.0,46.09,35.32
2016,8,25,17,45,499.0,52.5,3.05,15.5,158.5,40.72,30.39
2016,8,25,18,0,421.0,44.0,3.0,15.0,109.0,35.19,25.07
2016,8,25,18,15,299.5,31.5,2.85,14.5,68.5,25.67,15.6
2016,8,25,18,30,178.0,19.0,2.7,14.0,28.0,15.74,0.0
2016,8,25,18,45,89.0,9.5,2.55,13.5,14.0,8.64,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,11.5,1.9,12.5,18.5,45.85,0.0
2016,8,26,6,0,215.0,23.0,2.0,13.0,37.0,127.27,58.7
2016,8,26,6,15,328.0,35.0,2.05,13.5,79.0,210.93,163.43
2016,8,26,6,30,441.0,47.0,2.1,14.0,121.0,300.86,243.5
2016,8,26,6,45,511.0,55.5,2.15,14.5,170.5,375.0,308.19
2016,8,26,7,0,581.0,64.0,2.2,15.0,220.0,455.46,375.49
2016,8,26,7,15,290.5,74.5,2.2,15.0,152.5,298.32,248.39
2016,8,26,7,30,0.0,85.0,2.2,15.0,85.0,76.75,59.5
2016,8,26,7,45,0.0,93.0,2.2,15.5,93.0,83.85,65.42
2016,8,26,8,0,0.0,101.0,2.2,16.0,101.0,91.03,71.05
2016,8,26,8,15,1.0,132.5,2.15,16.0,133.5,122.47,96.84
2016,8,26,8,30,2.0,164.0,2.1,16.0,166.0,154.26,122.48
2016,8,26,8,45,10.5,194.0,2.05,16.5,201.0,191.45,152.14
2016,8,26,9,0,19.0,224.0,2.0,17.0,236.0,229.13,181.61
2016,8,26,9,15,24.0,246.5,2.0,17.5,262.5,255.99,201.96
2016,8,26,9,30,29.0,269.0,2.0,18.0,289.0,300.05,235.34
2016,8,26,9,45,24.0,269.5,2.0,18.5,287.0,277.3,216.51
2016,8,26,10,0,19.0,270.0,2.0,19.0,285.0,271.72,211.27
2016,8,26,10,15,28.0,301.5,2.05,19.0,324.5,328.97,255.05
2016,8,26,10,30,37.0,333.0,2.1,19.0,364.0,369.87,285.64
2016,8,26,10,45,108.0,375.0,2.15,19.5,466.0,502.04,384.79
2016,8,26,11,0,179.0,417.0,2.2,20.0,568.0,614.73,465.86
2016,8,26,11,15,193.5,423.5,2.25,20.0,590.0,630.35,476.31
2016,8,26,11,30,208.0,430.0,2.3,20.0,612.0,644.56,486.46
2016,8,26,11,45,211.0,431.5,2.35,20.0,616.5,640.83,483.75
2016,8,26,12,0,214.0,433.0,2.4,20.0,621.0,635.93,480.39
2016,8,26,12,15,213.5,432.5,2.45,20.0,620.5,624.6,472.43
2016,8,26,12,30,213.0,432.0,2.5,20.0,620.0,612.33,463.83
2016,8,26,12,45,238.0,423.0,2.6,20.0,631.0,612.97,465.41
2016,8,26,13,0,263.0,414.0,2.7,20.0,642.0,619.33,470.79
2016,8,26,13,15,260.0,408.5,2.7,20.0,630.0,594.82,453.03
2016,8,26,13,30,257.0,403.0,2.7,20.0,618.0,569.76,434.93
2016,8,26,13,45,259.0,389.5,2.75,20.0,601.0,540.63,414.02
2016,8,26,14,0,261.0,376.0,2.8,20.0,584.0,510.92,392.36
2016,8,26,14,15,223.0,366.0,2.8,19.5,539.0,457.62,352.96
2016,8,26,14,30,185.0,356.0,2.8,19.0,494.0,410.98,318.12
2016,8,26,14,45,184.0,338.5,2.8,19.0,470.0,380.25,294.56
2016,8,26,15,0,183.0,321.0,2.8,19.0,446.0,349.61,270.6
2016,8,26,15,15,146.5,297.5,2.75,18.5,393.5,301.26,233.49
2016,8,26,15,30,110.0,274.0,2.7,18.0,341.0,260.35,202.17
2016,8,26,15,45,88.5,248.0,2.7,18.0,299.5,224.23,174.0
2016,8,26,16,0,67.0,222.0,2.7,18.0,258.0,191.29,148.53
2016,8,26,16,15,70.5,201.0,2.7,17.5,235.5,168.04,130.32
2016,8,26,16,30,74.0,180.0,2.7,17.0,213.0,144.61,112.66
2016,8,26,16,45,67.0,159.0,2.7,17.0,185.5,122.6,101.76
2016,8,26,17,0,60.0,138.0,2.7,17.0,158.0,107.55,88.98
2016,8,26,17,15,301.5,101.0,2.65,16.5,179.0,72.77,58.81
2016,8,26,17,30,543.0,64.0,2.6,16.0,200.0,48.65,37.57
2016,8,26,17,45,464.5,54.5,2.55,15.5,151.0,42.54,31.97
2016,8,26,18,0,386.0,45.0,2.5,15.0,102.0,36.24,25.92
2016,8,26,18,15,266.5,31.0,2.4,14.5,63.0,25.36,15.03
2016,8,26,18,30,147.0,17.0,2.3,14.0,24.0,13.98,0.0
2016,8,26,18,45,73.5,8.5,2.2,14.0,12.0,7.73,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,92.0,11.0,2.0,12.5,17.0,40.35,0.0
2016,8,27,6,0,184.0,22.0,2.1,13.0,34.0,113.67,44.8
2016,8,27,6,15,293.0,35.5,2.15,13.0,75.0,196.1,151.64
2016,8,27,6,30,402.0,49.0,2.2,13.0,116.0,283.68,230.47
2016,8,27,6,45,474.0,59.0,2.3,13.5,165.0,358.75,296.28
2016,8,27,7,0,546.0,69.0,2.4,14.0,214.0,440.42,365.15
2016,8,27,7,15,273.0,61.0,2.4,14.5,133.5,269.27,225.48
2016,8,27,7,30,0.0,53.0,2.4,15.0,53.0,46.78,34.23
2016,8,27,7,45,0.0,70.0,2.4,15.5,70.0,61.89,46.97
2016,8,27,8,0,0.0,87.0,2.4,16.0,87.0,77.42,59.73
2016,8,27,8,15,2.0,127.5,2.4,16.0,128.5,118.35,93.54
2016,8,27,8,30,4.0,168.0,2.4,16.0,170.0,160.25,127.54
2016,8,27,8,45,4.5,176.0,2.4,16.5,178.5,167.67,132.85
2016,8,27,9,0,5.0,184.0,2.4,17.0,187.0,175.23,138.3
2016,8,27,9,15,9.5,209.0,2.35,17.0,215.5,203.81,160.92
2016,8,27,9,30,14.0,234.0,2.3,17.0,244.0,232.54,183.35
2016,8,27,9,45,13.5,237.0,2.3,17.5,247.0,234.13,183.76
2016,8,27,10,0,13.0,240.0,2.3,18.0,250.0,235.8,184.34
2016,8,27,10,15,47.0,307.0,2.3,18.0,345.0,354.38,276.74
2016,8,27,10,30,81.0,374.0,2.3,18.0,440.0,459.5,355.66
2016,8,27,10,45,61.0,365.0,2.35,18.5,415.5,426.34,328.78
2016,8,27,11,0,41.0,356.0,2.4,19.0,391.0,393.5,302.86
2016,8,27,11,15,54.0,378.5,2.45,19.0,425.0,427.11,328.29
2016,8,27,11,30,67.0,401.0,2.5,19.0,459.0,459.74,352.48
2016,8,27,11,45,173.5,411.5,2.6,19.5,564.0,584.11,445.69
2016,8,27,12,0,280.0,422.0,2.7,20.0,669.0,700.83,529.73
2016,8,27,12,15,285.5,417.5,2.75,20.0,668.5,688.37,520.38
2016,8,27,12,30,291.0,413.0,2.8,20.0,668.0,674.43,510.89
2016,8,27,12,45,288.0,409.5,2.85,20.0,660.5,652.66,495.59
2016,8,27,13,0,285.0,406.0,2.9,20.0,653.0,630.01,479.59
2016,8,27,13,15,582.0,268.0,2.95,19.5,758.5,726.42,556.89
2016,8,27,13,30,879.0,130.0,3.0,19.0,864.0,783.27,602.88
2016,8,27,13,45,875.0,127.5,3.05,19.0,840.5,736.12,568.5
2016,8,27,14,0,871.0,125.0,3.1,19.0,817.0,686.9,531.88
2016,8,27,14,15,862.0,123.0,3.1,19.0,786.0,634.19,491.43
2016,8,27,14,30,853.0,121.0,3.1,19.0,755.0,578.4,447.56
2016,8,27,14,45,845.5,117.0,3.1,19.0,718.5,520.72,400.95
2016,8,27,15,0,838.0,113.0,3.1,19.0,682.0,462.33,352.26
2016,8,27,15,15,822.5,110.0,3.1,18.5,639.5,401.36,300.75
2016,8,27,15,30,807.0,107.0,3.1,18.0,597.0,341.11,248.39
2016,8,27,15,45,585.0,153.5,3.1,18.0,494.0,266.69,190.77
2016,8,27,16,0,363.0,200.0,3.1,18.0,391.0,221.99,160.86
2016,8,27,16,15,273.5,190.5,3.1,17.5,326.0,175.9,128.03
2016,8,27,16,30,184.0,181.0,3.1,17.0,261.0,146.01,110.65
2016,8,27,16,45,173.5,160.0,3.1,16.5,228.0,118.65,98.6
2016,8,27,17,0,163.0,139.0,3.1,16.0,195.0,104.57,86.77
2016,8,27,17,15,150.0,116.5,3.0,15.5,161.5,89.11,73.44
2016,8,27,17,30,137.0,94.0,2.9,15.0,128.0,73.19,59.38
2016,8,27,17,45,278.0,67.0,2.85,15.0,114.5,50.55,39.01
2016,8,27,18,0,419.0,40.0,2.8,15.0,101.0,31.98,22.14
2016,8,27,18,15,294.0,27.5,2.7,14.5,62.0,22.33,12.19
2016,8,27,18,30,169.0,15.0,2.6,14.0,23.0,13.64,0.0
2016,8,27,18,45,84.5,7.5,2.55,13.5,11.5,6.82,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,135.5,10.0,1.65,11.5,18.0,53.88,0.0
2016,8,28,6,0,271.0,20.0,1.7,12.0,36.0,144.9,47.24
2016,8,28,6,15,388.5,30.0,1.65,12.5,79.5,233.2,179.71
2016,8,28,6,30,506.0,40.0,1.6,13.0,123.0,326.37,263.65
2016,8,28,6,45,577.5,47.0,1.6,13.5,174.0,402.7,330.18
2016,8,28,7,0,649.0,54.0,1.6,14.0,225.0,482.05,396.32
2016,8,28,7,15,324.5,76.0,1.55,14.5,161.5,323.69,268.59
2016,8,28,7,30,0.0,98.0,1.5,15.0,98.0,90.37,70.8
2016,8,28,7,45,8.5,129.5,1.5,15.5,133.5,128.35,102.77
2016,8,28,8,0,17.0,161.0,1.5,16.0,169.0,167.15,134.27
2016,8,28,8,15,72.0,198.5,1.45,16.5,237.0,266.46,215.04
2016,8,28,8,30,127.0,236.0,1.4,17.0,305.0,373.66,298.44
2016,8,28,8,45,203.0,252.0,1.4,17.5,373.0,461.89,365.45
2016,8,28,9,0,279.0,268.0,1.4,18.0,441.0,571.37,445.45
2016,8,28,9,15,595.5,176.5,1.45,18.0,578.5,799.71,613.39
2016,8,28,9,30,912.0,85.0,1.5,18.0,716.0,997.32,742.55
2016,8,28,9,45,912.0,91.5,1.55,18.5,750.0,1018.34,751.44
2016,8,28,10,0,912.0,98.0,1.6,19.0,784.0,1035.36,760.11
2016,8,28,10,15,919.5,99.5,1.7,19.0,813.5,1050.27,769.78
2016,8,28,10,30,927.0,101.0,1.8,19.0,843.0,1061.34,777.13
2016,8,28,10,45,932.0,101.5,1.9,19.5,866.0,1064.82,778.31
2016,8,28,11,0,937.0,102.0,2.0,20.0,889.0,1064.33,777.13
2016,8,28,11,15,940.0,103.0,2.1,20.0,903.5,1058.35,774.06
2016,8,28,11,30,943.0,104.0,2.2,20.0,918.0,1048.38,768.54
2016,8,28,11,45,945.0,104.0,2.3,20.5,925.5,1032.42,757.77
2016,8,28,12,0,947.0,104.0,2.4,21.0,933.0,1012.6,744.58
2016,8,28,12,15,946.5,103.5,2.45,21.0,931.5,986.18,727.99
2016,8,28,12,30,946.0,103.0,2.5,21.0,930.0,956.22,709.06
2016,8,28,12,45,950.0,99.5,2.6,21.0,922.5,923.74,688.82
2016,8,28,13,0,954.0,96.0,2.7,21.0,915.0,887.73,665.97
2016,8,28,13,15,950.0,95.0,2.75,20.5,898.0,844.42,638.75
2016,8,28,13,30,946.0,94.0,2.8,20.0,881.0,798.42,609.27
2016,8,28,13,45,941.0,93.0,2.85,20.0,857.0,749.23,575.82
2016,8,28,14,0,936.0,92.0,2.9,20.0,833.0,697.85,537.84
2016,8,28,14,15,928.5,90.5,2.9,20.0,801.5,642.55,495.66
2016,8,28,14,30,921.0,89.0,2.9,20.0,770.0,585.79,451.11
2016,8,28,14,45,910.5,87.0,2.9,20.0,732.5,525.92,402.78
2016,8,28,15,0,900.0,85.0,2.9,20.0,695.0,465.44,352.38
2016,8,28,15,15,886.5,83.0,2.9,19.5,651.5,403.52,299.88
2016,8,28,15,30,873.0,81.0,2.9,19.0,608.0,341.87,246.06
2016,8,28,15,45,854.5,78.5,2.9,19.0,560.5,279.12,190.42
2016,8,28,16,0,836.0,76.0,2.9,19.0,513.0,212.41,132.81
2016,8,28,16,15,811.5,73.0,2.85,18.5,462.0,151.22,84.54
2016,8,28,16,30,787.0,70.0,2.8,18.0,411.0,92.84,49.07
2016,8,28,16,45,752.0,66.0,2.75,17.5,358.0,50.7,39.12
2016,8,28,17,0,717.0,62.0,2.7,17.0,305.0,48.8,37.64
2016,8,28,17,15,667.0,56.5,2.6,16.5,252.5,45.52,34.83
2016,8,28,17,30,617.0,51.0,2.5,16.0,200.0,38.6,28.67
2016,8,28,17,45,535.0,44.0,2.45,15.5,150.0,34.12,24.48
2016,8,28,18,0,453.0,37.0,2.4,15.0,100.0,29.56,19.98
2016,8,28,18,15,318.0,25.5,2.35,14.5,60.5,20.7,10.43
2016,8,28,18,30,183.0,14.0,2.3,14.0,21.0,12.73,0.0
2016,8,28,18,45,91.5,7.0,2.25,14.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,10.0,2.5,12.5,16.5,46.19,0.0
2016,8,29,6,0,224.0,20.0,2.6,13.0,33.0,126.05,28.22
2016,8,29,6,15,343.5,31.0,2.7,13.5,74.5,214.7,164.53
2016,8,29,6,30,463.0,42.0,2.8,14.0,116.0,307.58,248.91
2016,8,29,6,45,346.0,68.5,2.95,14.5,135.5,296.24,244.29
2016,8,29,7,0,229.0,95.0,3.1,15.0,155.0,262.68,218.07
2016,8,29,7,15,250.0,113.5,3.1,15.0,192.0,308.58,257.17
2016,8,29,7,30,271.0,132.0,3.1,15.0,229.0,355.84,296.01
2016,8,29,7,45,290.5,152.0,3.1,15.5,270.5,404.92,334.59
2016,8,29,8,0,310.0,172.0,3.1,16.0,312.0,454.65,372.58
2016,8,29,8,15,228.0,204.0,3.05,16.5,313.0,434.49,352.58
2016,8,29,8,30,146.0,236.0,3.0,17.0,314.0,390.73,314.46
2016,8,29,8,45,231.5,247.0,3.0,17.5,384.0,482.16,386.16
2016,8,29,9,0,317.0,258.0,3.0,18.0,454.0,595.53,471.12
2016,8,29,9,15,602.5,173.0,2.95,18.0,576.5,802.93,626.9
2016,8,29,9,30,888.0,88.0,2.9,18.0,699.0,977.76,745.24
2016,8,29,9,45,904.0,86.5,2.85,18.5,736.5,1004.71,758.38
2016,8,29,10,0,920.0,85.0,2.8,19.0,774.0,1028.39,770.64
2016,8,29,10,15,927.5,86.5,2.8,19.0,804.0,1043.48,779.17
2016,8,29,10,30,935.0,88.0,2.8,19.0,834.0,1054.69,785.34
2016,8,29,10,45,941.0,88.5,2.85,19.5,857.0,1059.29,786.33
2016,8,29,11,0,947.0,89.0,2.9,20.0,880.0,1059.86,784.9
2016,8,29,11,15,697.5,217.0,2.95,20.0,805.5,955.26,715.31
2016,8,29,11,30,448.0,345.0,3.0,20.0,731.0,822.59,619.29
2016,8,29,11,45,702.5,217.5,3.05,20.0,828.0,931.56,701.48
2016,8,29,12,0,957.0,90.0,3.1,20.0,925.0,1006.9,751.4
2016,8,29,12,15,957.0,90.0,3.15,20.0,924.5,981.3,733.97
2016,8,29,12,30,957.0,90.0,3.2,20.0,924.0,952.08,715.0
2016,8,29,12,45,646.0,241.5,3.25,20.0,802.0,811.48,617.27
2016,8,29,13,0,335.0,393.0,3.3,20.0,680.0,658.89,502.11
2016,8,29,13,15,623.0,251.0,3.35,20.0,772.0,742.3,569.69
2016,8,29,13,30,911.0,109.0,3.4,20.0,864.0,785.49,604.29
2016,8,29,13,45,909.0,106.0,3.45,20.0,841.0,737.84,570.2
2016,8,29,14,0,907.0,103.0,3.5,20.0,818.0,687.85,532.81
2016,8,29,14,15,899.5,101.5,3.5,20.0,787.0,633.8,491.14
2016,8,29,14,30,892.0,100.0,3.5,20.0,756.0,578.36,447.2
2016,8,29,14,45,884.0,96.5,3.55,20.0,719.0,519.77,399.64
2016,8,29,15,0,876.0,93.0,3.6,20.0,682.0,460.39,349.85
2016,8,29,15,15,862.0,90.5,3.6,19.5,639.5,399.09,297.6
2016,8,29,15,30,848.0,88.0,3.6,19.0,597.0,338.17,244.22
2016,8,29,15,45,695.0,118.5,3.6,19.0,513.5,262.55,183.01
2016,8,29,16,0,542.0,149.0,3.6,19.0,430.0,210.99,144.1
2016,8,29,16,15,302.5,160.5,3.6,18.5,314.5,156.89,111.17
2016,8,29,16,30,63.0,172.0,3.6,18.0,199.0,137.53,107.19
2016,8,29,16,45,57.5,151.0,3.6,18.0,173.0,117.08,96.77
2016,8,29,17,0,52.0,130.0,3.6,18.0,147.0,101.94,83.86
2016,8,29,17,15,45.0,108.0,3.5,17.5,121.0,85.85,70.01
2016,8,29,17,30,38.0,86.0,3.4,17.0,95.0,69.41,55.55
2016,8,29,17,45,26.0,65.5,3.3,16.5,71.0,53.64,41.36
2016,8,29,18,0,14.0,45.0,3.2,16.0,47.0,37.59,26.68
2016,8,29,18,15,7.0,27.0,3.15,15.5,28.0,23.24,11.61
2016,8,29,18,30,0.0,9.0,3.1,15.0,9.0,8.19,0.0
2016,8,29,18,45,0.0,4.5,3.1,15.0,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,128.5,9.0,3.0,13.5,16.5,50.83,0.0
