Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,257.0,18.0,3.1,14.0,33.0,136.29,14.5
2016,8,30,6,15,381.0,28.0,3.1,14.5,75.0,228.39,173.58
2016,8,30,6,30,505.0,38.0,3.1,15.0,117.0,324.38,261.38
2016,8,30,6,45,580.0,44.0,3.1,15.5,167.5,397.65,326.49
2016,8,30,7,0,655.0,50.0,3.1,16.0,218.0,481.95,397.62
2016,8,30,7,15,700.5,54.5,3.0,16.5,271.0,550.82,453.27
2016,8,30,7,30,746.0,59.0,2.9,17.0,324.0,622.09,506.88
2016,8,30,7,45,780.5,62.0,2.85,17.5,377.0,685.05,551.57
2016,8,30,8,0,815.0,65.0,2.8,18.0,430.0,748.46,595.02
2016,8,30,8,15,837.0,67.5,2.75,18.5,480.0,793.17,623.6
2016,8,30,8,30,859.0,70.0,2.7,19.0,530.0,843.78,655.75
2016,8,30,8,45,877.5,71.5,2.65,19.5,577.0,888.31,682.82
2016,8,30,9,0,896.0,73.0,2.6,20.0,624.0,930.64,707.86
2016,8,30,9,15,908.0,74.5,2.6,20.5,665.5,964.23,727.02
2016,8,30,9,30,920.0,76.0,2.6,21.0,707.0,994.7,743.98
2016,8,30,9,45,927.5,78.5,2.65,21.5,742.5,1018.59,756.99
2016,8,30,10,0,935.0,81.0,2.7,22.0,778.0,1038.78,767.64
2016,8,30,10,15,941.5,82.0,2.75,22.0,807.5,1052.37,775.58
2016,8,30,10,30,948.0,83.0,2.8,22.0,837.0,1062.03,781.16
2016,8,30,10,45,953.5,82.5,2.9,22.5,859.5,1064.95,781.53
2016,8,30,11,0,959.0,82.0,3.0,23.0,882.0,1063.83,779.47
2016,8,30,11,15,961.5,82.5,3.1,23.0,896.0,1056.74,775.2
2016,8,30,11,30,964.0,83.0,3.2,23.0,910.0,1045.59,768.42
2016,8,30,11,45,966.0,82.5,3.3,23.0,917.0,1028.84,758.08
2016,8,30,12,0,968.0,82.0,3.4,23.0,924.0,1008.17,745.21
2016,8,30,12,15,967.5,82.0,3.45,23.0,922.5,981.85,728.25
2016,8,30,12,30,967.0,82.0,3.5,23.0,921.0,951.89,708.86
2016,8,30,12,45,961.0,84.5,3.6,23.0,911.0,916.25,685.87
2016,8,30,13,0,955.0,87.0,3.7,23.0,901.0,877.54,660.61
2016,8,30,13,15,951.0,86.5,3.7,22.5,884.0,834.6,632.91
2016,8,30,13,30,947.0,86.0,3.7,22.0,867.0,788.96,602.97
2016,8,30,13,45,943.5,84.0,3.75,22.0,843.0,739.71,569.15
2016,8,30,14,0,940.0,82.0,3.8,22.0,819.0,688.15,530.66
2016,8,30,14,15,933.0,81.0,3.75,22.0,788.0,633.36,488.31
2016,8,30,14,30,926.0,80.0,3.7,22.0,757.0,577.05,443.61
2016,8,30,14,45,917.5,77.5,3.7,22.0,720.0,517.38,395.13
2016,8,30,15,0,909.0,75.0,3.7,22.0,683.0,456.89,344.43
2016,8,30,15,15,896.0,73.0,3.65,21.5,640.0,394.65,291.36
2016,8,30,15,30,883.0,71.0,3.6,21.0,597.0,332.64,237.03
2016,8,30,15,45,866.0,68.5,3.6,21.0,550.0,269.73,181.21
2016,8,30,16,0,849.0,66.0,3.6,21.0,503.0,208.08,127.83
2016,8,30,16,15,826.0,63.5,3.55,20.5,452.5,147.24,80.53
2016,8,30,16,30,803.0,61.0,3.5,20.0,402.0,88.85,46.67
2016,8,30,16,45,769.0,57.5,3.5,19.5,349.5,44.43,33.34
2016,8,30,17,0,735.0,54.0,3.5,19.0,297.0,42.65,31.94
2016,8,30,17,15,685.5,49.5,3.45,18.5,244.5,39.94,29.61
2016,8,30,17,30,636.0,45.0,3.4,18.0,192.0,37.2,27.14
2016,8,30,17,45,551.5,39.0,3.35,18.0,142.5,32.99,23.13
2016,8,30,18,0,467.0,33.0,3.3,18.0,93.0,26.38,16.81
2016,8,30,18,15,233.5,25.0,3.25,17.5,55.0,20.48,8.58
2016,8,30,18,30,0.0,17.0,3.2,17.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.5,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.0,2.9,12.5,15.5,50.43,0.0
2016,8,31,6,0,254.0,18.0,3.0,13.0,31.0,134.62,0.0
2016,8,31,6,15,381.5,27.5,3.1,13.5,73.0,228.51,173.2
2016,8,31,6,30,509.0,37.0,3.2,14.0,115.0,325.64,263.17
2016,8,31,6,45,580.0,43.5,3.3,14.5,165.5,397.49,327.7
2016,8,31,7,0,651.0,50.0,3.4,15.0,216.0,479.96,398.03
2016,8,31,7,15,378.5,95.0,3.4,15.5,197.0,385.09,320.19
2016,8,31,7,30,106.0,140.0,3.4,16.0,178.0,236.95,194.85
2016,8,31,7,45,168.5,160.5,3.45,16.5,231.0,310.57,256.0
2016,8,31,8,0,231.0,181.0,3.5,17.0,284.0,403.85,330.42
2016,8,31,8,15,304.5,190.5,3.45,17.5,343.0,483.11,392.21
2016,8,31,8,30,378.0,200.0,3.4,18.0,402.0,566.89,455.68
2016,8,31,8,45,632.5,137.5,3.4,18.5,510.5,760.68,601.17
2016,8,31,9,0,887.0,75.0,3.4,19.0,619.0,925.03,713.94
2016,8,31,9,15,899.5,77.0,3.4,19.0,660.5,959.41,734.54
2016,8,31,9,30,912.0,79.0,3.4,19.0,702.0,990.72,754.0
2016,8,31,9,45,917.0,82.5,3.4,19.5,737.0,1013.07,765.89
2016,8,31,10,0,922.0,86.0,3.4,20.0,772.0,1031.67,775.33
2016,8,31,10,15,929.0,87.5,3.4,20.0,801.5,1046.09,783.56
2016,8,31,10,30,936.0,89.0,3.4,20.0,831.0,1056.63,789.36
2016,8,31,10,45,942.0,89.0,3.45,20.5,853.5,1060.47,789.78
2016,8,31,11,0,948.0,89.0,3.5,21.0,876.0,1060.28,787.75
2016,8,31,11,15,950.5,90.0,3.5,21.0,891.0,1053.64,782.76
2016,8,31,11,30,953.0,91.0,3.5,21.0,906.0,1042.96,775.29
2016,8,31,11,45,955.5,90.5,3.55,21.5,913.0,1026.68,763.17
2016,8,31,12,0,958.0,90.0,3.6,22.0,920.0,1006.48,748.6
2016,8,31,12,15,957.5,90.0,3.6,22.0,918.5,980.2,731.15
2016,8,31,12,30,957.0,90.0,3.6,22.0,917.0,950.31,711.33
2016,8,31,12,45,949.0,93.0,3.6,22.0,906.5,913.54,686.82
2016,8,31,13,0,941.0,96.0,3.6,22.0,896.0,873.87,660.24
2016,8,31,13,15,937.0,95.5,3.65,22.0,878.5,831.27,631.71
2016,8,31,13,30,933.0,95.0,3.7,22.0,861.0,785.99,601.03
2016,8,31,13,45,929.0,93.0,3.75,22.0,837.0,736.84,566.88
2016,8,31,14,0,925.0,91.0,3.8,22.0,813.0,685.46,528.46
2016,8,31,14,15,917.0,89.5,3.8,22.0,781.5,630.17,485.91
2016,8,31,14,30,909.0,88.0,3.8,22.0,750.0,573.52,441.08
2016,8,31,14,45,900.5,85.0,3.85,22.0,712.5,514.16,392.91
2016,8,31,15,0,892.0,82.0,3.9,22.0,675.0,454.04,342.52
2016,8,31,15,15,610.5,162.0,3.9,21.5,556.0,358.67,268.4
2016,8,31,15,30,329.0,242.0,3.9,21.0,437.0,295.76,222.48
2016,8,31,15,45,334.0,219.5,3.9,21.0,403.5,254.05,187.4
2016,8,31,16,0,339.0,197.0,3.9,21.0,370.0,211.97,152.3
2016,8,31,16,15,330.5,176.0,3.85,20.5,330.5,169.15,119.29
2016,8,31,16,30,322.0,155.0,3.8,20.0,291.0,127.81,91.96
2016,8,31,16,45,518.0,106.0,3.8,20.0,290.5,75.03,59.84
2016,8,31,17,0,714.0,57.0,3.8,20.0,290.0,45.1,33.93
2016,8,31,17,15,662.5,52.0,3.7,19.5,237.5,42.09,31.35
2016,8,31,17,30,611.0,47.0,3.6,19.0,185.0,39.03,28.59
2016,8,31,17,45,527.0,40.0,3.55,18.5,136.5,31.17,21.45
2016,8,31,18,0,443.0,33.0,3.5,18.0,88.0,26.49,16.8
2016,8,31,18,15,291.5,22.0,3.5,17.5,51.0,17.94,5.73
2016,8,31,18,30,140.0,11.0,3.5,17.0,14.0,10.01,0.0
2016,8,31,18,45,70.0,5.5,3.5,16.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.5,44.86,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,29.0,120.8,0.0
2016,9,1,6,15,349.5,28.5,2.35,13.5,70.0,215.86,162.07
2016,9,1,6,30,479.0,39.0,2.3,14.0,111.0,313.48,252.35
2016,9,1,6,45,549.5,47.0,2.3,14.5,161.0,389.14,319.18
2016,9,1,7,0,620.0,55.0,2.3,15.0,211.0,471.3,388.34
2016,9,1,7,15,313.0,87.0,2.15,15.5,166.5,332.12,275.16
2016,9,1,7,30,6.0,119.0,2.0,16.0,122.0,118.28,94.05
2016,9,1,7,45,14.5,141.0,1.9,16.5,147.5,146.42,117.55
2016,9,1,8,0,23.0,163.0,1.8,17.0,173.0,175.14,140.65
2016,9,1,8,15,52.5,194.5,1.75,17.0,221.5,247.04,198.93
2016,9,1,8,30,82.0,226.0,1.7,17.0,270.0,308.53,247.46
2016,9,1,8,45,203.5,239.5,1.65,17.5,361.0,449.42,357.91
2016,9,1,9,0,325.0,253.0,1.6,18.0,452.0,598.6,468.34
2016,9,1,9,15,607.0,173.0,1.65,18.5,574.5,808.2,620.24
2016,9,1,9,30,889.0,93.0,1.7,19.0,697.0,985.22,735.08
2016,9,1,9,45,897.0,95.5,1.75,19.5,733.0,1008.71,746.0
2016,9,1,10,0,905.0,98.0,1.8,20.0,769.0,1028.62,756.51
2016,9,1,10,15,912.5,99.5,1.9,20.0,798.5,1043.17,765.82
2016,9,1,10,30,920.0,101.0,2.0,20.0,828.0,1053.89,772.86
2016,9,1,10,45,921.5,104.0,2.1,20.0,849.5,1056.27,774.69
2016,9,1,11,0,923.0,107.0,2.2,20.0,871.0,1054.65,774.15
2016,9,1,11,15,926.5,107.5,2.35,20.0,885.5,1048.32,771.3
2016,9,1,11,30,930.0,108.0,2.5,20.0,900.0,1038.05,765.94
2016,9,1,11,45,928.0,110.5,2.65,20.5,906.0,1020.61,754.45
2016,9,1,12,0,926.0,113.0,2.8,21.0,912.0,999.45,740.53
2016,9,1,12,15,925.5,113.0,2.8,21.0,910.5,973.54,723.55
2016,9,1,12,30,925.0,113.0,2.8,21.0,909.0,944.15,704.28
2016,9,1,12,45,927.0,110.0,2.85,21.0,901.0,910.59,682.58
2016,9,1,13,0,929.0,107.0,2.9,21.0,893.0,873.7,658.48
2016,9,1,13,15,925.0,106.0,2.85,21.0,875.5,830.83,629.45
2016,9,1,13,30,921.0,105.0,2.8,21.0,858.0,785.36,598.43
2016,9,1,13,45,735.0,186.0,2.75,21.0,775.5,692.08,529.25
2016,9,1,14,0,549.0,267.0,2.7,21.0,693.0,602.55,461.12
2016,9,1,14,15,720.5,183.5,2.75,21.0,719.5,597.99,459.14
2016,9,1,14,30,892.0,100.0,2.8,21.0,746.0,573.5,439.99
2016,9,1,14,45,878.5,98.5,2.85,21.0,707.5,513.79,391.83
2016,9,1,15,0,865.0,97.0,2.9,21.0,669.0,453.86,342.08
2016,9,1,15,15,849.5,94.5,2.9,20.5,625.5,389.25,287.76
2016,9,1,15,30,834.0,92.0,2.9,20.0,582.0,327.74,234.36
2016,9,1,15,45,811.0,90.0,2.95,20.0,533.5,265.84,180.04
2016,9,1,16,0,788.0,88.0,3.0,20.0,485.0,206.1,128.99
2016,9,1,16,15,759.5,84.0,3.0,19.5,434.5,146.57,83.51
2016,9,1,16,30,731.0,80.0,3.0,19.0,384.0,90.48,51.87
2016,9,1,16,45,689.5,75.0,3.0,19.0,331.0,53.08,40.99
2016,9,1,17,0,648.0,70.0,3.0,19.0,278.0,50.96,39.22
2016,9,1,17,15,589.5,63.5,3.0,18.5,226.0,47.5,36.24
2016,9,1,17,30,531.0,57.0,3.0,18.0,174.0,43.96,33.01
2016,9,1,17,45,437.0,47.5,3.0,17.5,126.5,37.6,27.1
2016,9,1,18,0,343.0,38.0,3.0,17.0,79.0,31.08,20.63
2016,9,1,18,15,171.5,24.5,2.95,16.5,45.0,19.3,4.97
2016,9,1,18,30,0.0,11.0,2.9,16.0,11.0,10.01,0.0
2016,9,1,18,45,0.0,5.5,2.9,15.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,8.5,2.15,12.5,11.5,30.95,0.0
2016,9,2,6,0,139.0,17.0,2.2,13.0,23.0,86.12,0.0
2016,9,2,6,15,260.0,30.0,2.2,13.5,61.5,177.74,131.91
2016,9,2,6,30,381.0,43.0,2.2,14.0,100.0,268.88,216.39
2016,9,2,6,45,460.0,52.5,2.2,14.5,148.0,346.1,284.26
2016,9,2,7,0,539.0,62.0,2.2,15.0,196.0,430.79,355.64
2016,9,2,7,15,590.5,68.5,2.1,15.5,247.0,500.34,411.86
2016,9,2,7,30,642.0,75.0,2.0,16.0,298.0,573.18,467.97
2016,9,2,7,45,580.0,101.0,1.9,17.0,326.5,586.41,473.99
2016,9,2,8,0,518.0,127.0,1.8,18.0,355.0,584.57,468.41
2016,9,2,8,15,646.5,109.0,1.75,18.5,427.5,698.28,550.17
2016,9,2,8,30,775.0,91.0,1.7,19.0,500.0,806.09,622.34
2016,9,2,8,45,797.0,93.0,1.65,19.5,546.5,852.0,649.26
2016,9,2,9,0,819.0,95.0,1.6,20.0,593.0,896.01,674.88
2016,9,2,9,15,833.5,97.5,1.65,20.0,634.0,931.27,696.78
2016,9,2,9,30,848.0,100.0,1.7,20.0,675.0,953.66,710.18
2016,9,2,9,45,871.5,96.0,1.75,20.5,713.5,984.1,727.68
2016,9,2,10,0,895.0,92.0,1.8,21.0,752.0,1011.61,743.09
2016,9,2,10,15,902.5,93.0,1.85,21.0,781.5,1025.51,751.21
2016,9,2,10,30,910.0,94.0,1.9,21.0,811.0,1035.65,757.19
2016,9,2,10,45,913.5,96.0,1.95,21.5,832.5,1038.98,757.54
2016,9,2,11,0,917.0,98.0,2.0,22.0,854.0,1038.36,755.58
2016,9,2,11,15,920.5,98.5,2.05,22.0,868.5,1032.13,751.67
2016,9,2,11,30,924.0,99.0,2.1,22.0,883.0,1021.98,745.41
2016,9,2,11,45,926.5,98.5,2.2,22.5,890.0,1005.89,734.61
2016,9,2,12,0,929.0,98.0,2.3,23.0,897.0,986.0,721.44
2016,9,2,12,15,929.0,98.0,2.35,23.0,896.0,960.59,705.56
2016,9,2,12,30,929.0,98.0,2.4,23.0,895.0,931.66,687.36
2016,9,2,12,45,916.0,104.0,2.5,23.0,883.0,894.2,663.83
2016,9,2,13,0,903.0,110.0,2.6,23.0,871.0,854.19,638.33
2016,9,2,13,15,899.5,109.5,2.7,23.0,854.5,813.1,611.77
2016,9,2,13,30,896.0,109.0,2.8,23.0,838.0,769.42,583.03
2016,9,2,13,45,893.0,106.0,2.9,23.0,814.5,721.37,549.77
2016,9,2,14,0,890.0,103.0,3.0,23.0,791.0,671.12,512.97
2016,9,2,14,15,881.5,101.5,3.1,22.5,760.0,617.01,473.04
2016,9,2,14,30,873.0,100.0,3.2,22.0,729.0,561.68,430.68
2016,9,2,14,45,863.0,97.5,3.3,22.0,692.0,503.76,383.98
2016,9,2,15,0,853.0,95.0,3.4,22.0,655.0,445.29,335.25
2016,9,2,15,15,838.0,92.5,3.45,21.5,612.5,381.53,281.51
2016,9,2,15,30,823.0,90.0,3.5,21.0,570.0,320.87,228.74
2016,9,2,15,45,802.5,87.0,3.55,21.0,522.5,259.4,174.71
2016,9,2,16,0,782.0,84.0,3.6,21.0,475.0,199.83,123.83
2016,9,2,16,15,754.0,80.0,3.55,20.5,425.0,140.78,79.02
2016,9,2,16,30,726.0,76.0,3.5,20.0,375.0,85.11,48.3
2016,9,2,16,45,684.0,72.0,3.5,19.5,323.0,51.0,39.1
2016,9,2,17,0,642.0,68.0,3.5,19.0,271.0,49.56,38.0
2016,9,2,17,15,583.0,61.5,3.5,18.5,219.5,46.04,34.94
2016,9,2,17,30,524.0,55.0,3.5,18.0,168.0,42.44,31.64
2016,9,2,17,45,428.5,45.5,3.5,17.5,121.0,36.02,25.66
2016,9,2,18,0,333.0,36.0,3.5,17.0,74.0,29.42,19.06
2016,9,2,18,15,166.5,18.0,3.45,16.5,37.0,14.43,0.47
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,22.23,0.0
2016,9,3,6,15,177.0,33.5,2.8,12.5,59.5,144.41,105.97
2016,9,3,6,30,354.0,46.0,2.8,13.0,98.0,258.45,208.92
2016,9,3,6,45,430.0,57.0,2.85,13.5,145.5,334.56,276.44
2016,9,3,7,0,506.0,68.0,2.9,14.0,193.0,417.8,347.56
2016,9,3,7,15,559.5,76.0,2.8,14.5,244.0,489.16,406.16
2016,9,3,7,30,613.0,84.0,2.7,15.0,295.0,563.98,464.89
2016,9,3,7,45,649.0,91.0,2.6,15.5,346.5,627.32,511.56
2016,9,3,8,0,685.0,98.0,2.5,16.0,398.0,691.54,556.53
2016,9,3,8,15,712.5,103.0,2.4,16.5,447.0,746.63,593.19
2016,9,3,8,30,740.0,108.0,2.3,17.0,496.0,801.06,628.26
2016,9,3,8,45,760.0,112.0,2.2,17.5,541.5,846.42,655.89
2016,9,3,9,0,780.0,116.0,2.1,18.0,587.0,884.76,678.02
2016,9,3,9,15,795.5,119.5,2.1,18.0,628.5,921.2,700.78
2016,9,3,9,30,811.0,123.0,2.1,18.0,670.0,954.91,721.52
2016,9,3,9,45,850.0,111.5,2.1,18.5,712.0,991.47,742.65
2016,9,3,10,0,889.0,100.0,2.1,19.0,754.0,1014.83,754.85
2016,9,3,10,15,896.5,101.5,2.2,19.0,783.0,1029.07,763.91
2016,9,3,10,30,904.0,103.0,2.3,19.0,812.0,1039.54,770.73
2016,9,3,10,45,908.0,104.5,2.45,19.5,833.5,1042.6,771.97
2016,9,3,11,0,912.0,106.0,2.6,20.0,855.0,1041.73,770.78
2016,9,3,11,15,915.5,106.5,2.75,20.0,869.5,1035.34,767.54
2016,9,3,11,30,919.0,107.0,2.9,20.0,884.0,1025.03,761.81
2016,9,3,11,45,919.5,108.0,3.05,20.0,890.5,1008.47,751.96
2016,9,3,12,0,920.0,109.0,3.2,20.0,897.0,988.16,739.62
2016,9,3,12,15,920.5,109.0,3.3,20.0,896.5,963.18,723.72
2016,9,3,12,30,921.0,109.0,3.4,20.0,896.0,934.68,705.38
2016,9,3,12,45,909.0,114.5,3.5,20.0,884.5,897.52,681.0
2016,9,3,13,0,897.0,120.0,3.6,20.0,873.0,857.78,654.64
2016,9,3,13,15,894.0,119.0,3.6,20.0,856.5,816.61,626.51
2016,9,3,13,30,891.0,118.0,3.6,20.0,840.0,772.84,596.33
2016,9,3,13,45,888.5,115.0,3.65,20.0,816.5,725.16,561.86
2016,9,3,14,0,886.0,112.0,3.7,20.0,793.0,675.26,524.23
2016,9,3,14,15,878.0,110.0,3.7,19.5,762.5,621.0,483.03
2016,9,3,14,30,870.0,108.0,3.7,19.0,732.0,565.47,439.48
2016,9,3,14,45,860.5,105.5,3.7,19.0,695.0,506.42,390.99
2016,9,3,15,0,851.0,103.0,3.7,19.0,658.0,447.29,340.87
2016,9,3,15,15,836.0,100.0,3.75,19.0,615.0,385.5,287.37
2016,9,3,15,30,821.0,97.0,3.8,19.0,572.0,324.38,233.25
2016,9,3,15,45,797.0,94.5,3.85,19.0,524.0,262.55,178.67
2016,9,3,16,0,773.0,92.0,3.9,19.0,476.0,203.07,127.8
2016,9,3,16,15,744.5,88.0,3.95,18.5,425.0,144.51,83.42
2016,9,3,16,30,716.0,84.0,4.0,18.0,374.0,83.99,48.97
2016,9,3,16,45,670.0,79.0,4.05,17.5,321.0,56.38,44.17
2016,9,3,17,0,624.0,74.0,4.1,17.0,268.0,54.41,42.6
2016,9,3,17,15,562.0,66.5,4.0,16.5,216.5,50.28,38.97
2016,9,3,17,30,500.0,59.0,3.9,16.0,165.0,46.05,35.06
2016,9,3,17,45,396.0,48.5,3.85,15.5,117.5,38.88,28.32
2016,9,3,18,0,292.0,38.0,3.8,15.0,70.0,31.52,20.77
2016,9,3,18,15,146.0,19.0,3.75,14.5,35.0,14.97,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,40.5,8.0,2.75,10.5,9.5,7.28,0.0
2016,9,4,6,0,81.0,16.0,2.8,11.0,19.0,46.21,0.0
2016,9,4,6,15,198.5,32.5,2.8,11.5,56.5,153.32,111.66
2016,9,4,6,30,316.0,49.0,2.8,12.0,94.0,242.5,196.33
2016,9,4,6,45,411.0,59.5,2.8,12.5,143.5,326.7,270.78
2016,9,4,7,0,506.0,70.0,2.8,13.0,193.0,420.31,350.61
2016,9,4,7,15,562.0,78.0,2.65,13.5,245.0,493.51,410.68
2016,9,4,7,30,618.0,86.0,2.5,14.0,297.0,570.32,470.85
2016,9,4,7,45,666.5,89.5,2.45,14.5,350.5,639.2,521.9
2016,9,4,8,0,715.0,93.0,2.4,15.0,404.0,709.79,571.68
2016,9,4,8,15,742.5,97.5,2.3,15.5,454.5,765.32,608.36
2016,9,4,8,30,770.0,102.0,2.2,16.0,505.0,815.32,639.98
2016,9,4,8,45,796.0,103.5,2.1,16.5,552.5,864.19,669.9
2016,9,4,9,0,822.0,105.0,2.0,17.0,600.0,911.3,697.76
2016,9,4,9,15,837.0,108.0,1.95,17.5,642.0,947.59,718.17
2016,9,4,9,30,852.0,111.0,1.9,18.0,684.0,981.0,736.42
2016,9,4,9,45,872.5,108.5,1.9,18.5,722.0,999.62,745.38
2016,9,4,10,0,893.0,106.0,1.9,19.0,760.0,1025.65,759.37
2016,9,4,10,15,900.5,107.5,1.95,19.0,789.5,1039.75,767.66
2016,9,4,10,30,908.0,109.0,2.0,19.0,819.0,1050.06,773.77
2016,9,4,10,45,914.0,110.0,2.05,19.5,841.0,1054.4,774.75
2016,9,4,11,0,920.0,111.0,2.1,20.0,863.0,1054.79,773.38
2016,9,4,11,15,923.0,111.5,2.2,20.0,878.0,1047.65,769.45
2016,9,4,11,30,926.0,112.0,2.3,20.0,893.0,1036.58,763.13
2016,9,4,11,45,927.5,112.0,2.4,20.0,899.5,1019.64,753.04
2016,9,4,12,0,929.0,112.0,2.5,20.0,906.0,998.9,740.52
2016,9,4,12,15,928.5,112.0,2.6,20.0,904.5,972.63,724.31
2016,9,4,12,30,928.0,112.0,2.7,20.0,903.0,942.86,705.68
2016,9,4,12,45,928.0,110.5,2.8,20.5,893.5,908.66,682.61
2016,9,4,13,0,928.0,109.0,2.9,21.0,884.0,871.23,657.21
2016,9,4,13,15,924.0,108.0,2.95,20.5,866.5,828.08,629.79
2016,9,4,13,30,920.0,107.0,3.0,20.0,849.0,782.33,600.15
2016,9,4,13,45,913.0,106.0,3.1,20.0,824.0,732.12,564.84
2016,9,4,14,0,906.0,105.0,3.2,20.0,799.0,680.0,526.07
2016,9,4,14,15,897.5,103.5,3.2,20.0,767.0,624.87,483.54
2016,9,4,14,30,889.0,102.0,3.2,20.0,735.0,568.47,438.78
2016,9,4,14,45,876.5,100.0,3.25,20.0,696.5,508.74,390.18
2016,9,4,15,0,864.0,98.0,3.3,20.0,658.0,448.7,339.75
2016,9,4,15,15,848.0,95.5,3.3,19.5,614.0,383.93,284.72
2016,9,4,15,30,832.0,93.0,3.3,19.0,570.0,322.23,230.7
2016,9,4,15,45,808.5,90.5,3.3,19.0,521.5,259.86,175.7
2016,9,4,16,0,785.0,88.0,3.3,19.0,473.0,199.77,124.45
2016,9,4,16,15,755.5,83.5,3.35,18.5,422.0,139.96,79.49
2016,9,4,16,30,726.0,79.0,3.4,18.0,371.0,78.68,45.36
2016,9,4,16,45,679.5,74.5,3.5,18.0,317.5,53.23,41.32
2016,9,4,17,0,633.0,70.0,3.6,18.0,264.0,51.49,39.85
2016,9,4,17,15,570.0,63.0,3.6,17.0,212.0,47.63,36.54
2016,9,4,17,30,507.0,56.0,3.6,16.0,160.0,43.69,32.95
2016,9,4,17,45,404.0,45.5,3.6,15.5,113.5,36.41,26.1
2016,9,4,18,0,301.0,35.0,3.6,15.0,67.0,28.92,18.33
2016,9,4,18,15,150.5,17.5,3.45,14.5,33.5,14.26,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,7.5,1.05,11.5,10.0,0.0,0.0
2016,9,5,6,0,136.0,15.0,1.0,12.0,20.0,66.87,0.0
2016,9,5,6,15,266.0,28.0,1.0,12.5,58.0,179.44,128.15
2016,9,5,6,30,396.0,41.0,1.0,13.0,96.0,275.36,220.04
2016,9,5,6,45,477.5,50.0,1.0,13.5,145.0,354.26,288.84
2016,9,5,7,0,559.0,59.0,1.0,14.0,194.0,440.82,360.73
2016,9,5,7,15,611.5,65.5,0.9,14.5,246.0,511.98,416.71
2016,9,5,7,30,664.0,72.0,0.8,15.0,298.0,586.48,471.91
2016,9,5,7,45,701.0,77.0,0.75,16.0,349.5,650.1,514.44
2016,9,5,8,0,738.0,82.0,0.7,17.0,401.0,710.67,552.82
2016,9,5,8,15,764.0,86.0,0.65,17.5,451.0,765.28,586.48
2016,9,5,8,30,790.0,90.0,0.6,18.0,501.0,818.9,618.34
2016,9,5,8,45,809.5,93.5,0.6,18.5,547.0,864.7,644.94
2016,9,5,9,0,829.0,97.0,0.6,19.0,593.0,908.41,669.71
2016,9,5,9,15,843.5,99.5,0.65,19.5,634.5,943.73,689.73
2016,9,5,9,30,858.0,102.0,0.7,20.0,676.0,976.13,707.86
2016,9,5,9,45,875.5,100.5,0.8,20.5,713.5,993.29,717.46
2016,9,5,10,0,893.0,99.0,0.9,21.0,751.0,1017.46,731.71
2016,9,5,10,15,901.0,100.5,1.05,21.0,780.5,1032.07,742.35
2016,9,5,10,30,909.0,102.0,1.2,21.0,810.0,1042.9,750.79
2016,9,5,10,45,912.5,104.0,1.35,21.5,831.5,1045.84,752.91
2016,9,5,11,0,916.0,106.0,1.5,22.0,853.0,1044.82,752.62
2016,9,5,11,15,919.5,107.0,1.65,22.0,867.5,1038.74,750.61
2016,9,5,11,30,923.0,108.0,1.8,22.0,882.0,1028.71,746.09
2016,9,5,11,45,922.0,109.5,1.95,22.0,888.5,1010.94,736.58
2016,9,5,12,0,921.0,111.0,2.1,22.0,895.0,989.47,724.61
2016,9,5,12,15,921.0,111.0,2.2,22.0,893.5,963.78,709.2
2016,9,5,12,30,921.0,111.0,2.3,22.0,892.0,934.59,691.38
2016,9,5,12,45,909.0,116.5,2.4,22.0,879.5,897.22,667.94
2016,9,5,13,0,897.0,122.0,2.5,22.0,867.0,857.29,642.53
2016,9,5,13,15,892.5,121.0,2.55,22.0,849.5,814.74,614.62
2016,9,5,13,30,888.0,120.0,2.6,22.0,832.0,769.72,584.69
2016,9,5,13,45,881.5,118.5,2.7,22.0,807.5,720.61,550.08
2016,9,5,14,0,875.0,117.0,2.8,22.0,783.0,669.65,512.7
2016,9,5,14,15,866.0,115.0,2.8,22.0,751.0,615.14,471.19
2016,9,5,14,30,857.0,113.0,2.8,22.0,719.0,559.3,427.43
2016,9,5,14,45,845.5,109.5,2.85,22.0,681.0,499.39,379.39
2016,9,5,15,0,834.0,106.0,2.9,22.0,643.0,439.26,329.57
2016,9,5,15,15,817.5,103.0,2.85,21.5,600.0,377.84,277.72
2016,9,5,15,30,801.0,100.0,2.8,21.0,557.0,317.31,225.35
2016,9,5,15,45,781.5,95.5,2.8,21.0,509.5,256.01,171.88
2016,9,5,16,0,762.0,91.0,2.8,21.0,462.0,196.57,121.74
2016,9,5,16,15,731.5,86.5,2.7,20.5,411.0,133.33,74.68
2016,9,5,16,30,701.0,82.0,2.6,20.0,360.0,78.13,46.08
2016,9,5,16,45,658.5,76.0,2.55,19.5,308.0,54.44,42.14
2016,9,5,17,0,616.0,70.0,2.5,19.0,256.0,51.61,39.8
2016,9,5,17,15,553.0,62.5,2.45,18.0,205.0,47.36,36.14
2016,9,5,17,30,490.0,55.0,2.4,17.0,154.0,42.99,32.17
2016,9,5,17,45,389.0,44.0,2.35,16.5,108.0,35.25,24.92
2016,9,5,18,0,288.0,33.0,2.3,16.0,62.0,27.24,16.53
2016,9,5,18,15,144.0,16.5,2.3,15.5,31.0,13.48,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.0,6.5,0.9,13.5,9.0,0.0,0.0
2016,9,6,6,0,130.0,13.0,0.8,14.0,18.0,62.77,0.0
2016,9,6,6,15,260.0,26.5,0.7,14.5,55.5,175.09,121.52
2016,9,6,6,30,390.0,40.0,0.6,15.0,93.0,271.59,214.31
2016,9,6,6,45,469.0,49.0,0.55,15.5,141.0,348.72,280.53
2016,9,6,7,0,548.0,58.0,0.5,16.0,189.0,433.28,349.31
2016,9,6,7,15,601.0,65.0,0.5,16.5,240.5,504.82,405.07
2016,9,6,7,30,654.0,72.0,0.5,17.0,292.0,579.8,460.53
2016,9,6,7,45,690.0,77.5,0.5,17.5,343.5,642.85,503.45
2016,9,6,8,0,726.0,83.0,0.5,18.0,395.0,706.72,545.33
2016,9,6,8,15,753.0,87.0,0.55,18.5,444.5,757.56,577.58
2016,9,6,8,30,780.0,91.0,0.6,19.0,494.0,811.65,611.39
2016,9,6,8,45,799.5,94.5,0.7,20.0,540.0,857.1,638.38
2016,9,6,9,0,819.0,98.0,0.8,21.0,586.0,900.47,663.63
2016,9,6,9,15,833.5,100.5,0.8,21.5,627.0,935.49,682.54
2016,9,6,9,30,848.0,103.0,0.8,22.0,668.0,967.62,699.49
2016,9,6,9,45,861.0,104.0,0.8,22.5,704.5,982.95,705.81
2016,9,6,10,0,874.0,105.0,0.8,23.0,741.0,1005.21,716.73
2016,9,6,10,15,882.0,106.5,0.85,23.0,770.0,1019.52,725.12
2016,9,6,10,30,890.0,108.0,0.9,23.0,799.0,1030.12,731.47
2016,9,6,10,45,897.0,108.5,1.0,23.5,821.5,1034.77,733.98
2016,9,6,11,0,904.0,109.0,1.1,24.0,844.0,1035.54,734.24
2016,9,6,11,15,907.5,110.0,1.25,24.0,858.5,1029.43,732.69
2016,9,6,11,30,911.0,111.0,1.4,24.0,873.0,1019.43,728.71
2016,9,6,11,45,913.5,110.5,1.6,24.5,879.5,1003.0,719.94
2016,9,6,12,0,916.0,110.0,1.8,25.0,886.0,982.82,708.56
2016,9,6,12,15,916.0,110.0,1.9,25.0,885.0,957.17,693.6
2016,9,6,12,30,916.0,110.0,2.0,25.0,884.0,928.05,676.28
2016,9,6,12,45,912.0,111.0,2.15,25.0,874.0,893.15,655.48
2016,9,6,13,0,908.0,112.0,2.3,25.0,864.0,855.29,632.34
2016,9,6,13,15,904.0,111.0,2.35,24.5,846.5,812.72,606.06
2016,9,6,13,30,900.0,110.0,2.4,24.0,829.0,767.61,577.62
2016,9,6,13,45,896.0,107.5,2.5,24.0,804.5,718.76,543.89
2016,9,6,14,0,892.0,105.0,2.6,24.0,780.0,667.8,506.92
2016,9,6,14,15,883.5,103.5,2.6,24.0,748.5,613.25,465.69
2016,9,6,14,30,875.0,102.0,2.6,24.0,717.0,557.47,422.28
2016,9,6,14,45,865.5,98.5,2.6,24.0,679.5,498.49,375.09
2016,9,6,15,0,856.0,95.0,2.6,24.0,642.0,438.95,325.9
2016,9,6,15,15,840.0,92.5,2.55,23.5,598.5,374.58,272.14
2016,9,6,15,30,824.0,90.0,2.5,23.0,555.0,313.36,219.47
2016,9,6,15,45,805.5,85.5,2.5,23.0,507.5,250.94,165.38
2016,9,6,16,0,787.0,81.0,2.5,23.0,460.0,190.22,114.58
2016,9,6,16,15,757.5,77.0,2.45,22.5,409.0,130.81,71.35
2016,9,6,16,30,728.0,73.0,2.4,22.0,358.0,75.0,43.76
2016,9,6,16,45,688.0,67.5,2.35,22.0,306.0,53.02,40.47
2016,9,6,17,0,648.0,62.0,2.3,22.0,254.0,45.65,34.13
2016,9,6,17,15,585.5,55.5,2.15,21.0,203.0,41.92,30.94
2016,9,6,17,30,523.0,49.0,2.0,20.0,152.0,38.12,27.5
2016,9,6,17,45,420.5,39.0,1.9,19.5,106.0,31.04,20.92
2016,9,6,18,0,318.0,29.0,1.8,19.0,60.0,23.74,13.09
2016,9,6,18,15,159.0,14.5,1.75,18.5,30.0,13.19,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,119.0,12.0,1.1,16.0,16.0,57.61,0.0
2016,9,7,6,15,247.5,26.0,1.15,16.5,53.0,168.13,113.15
2016,9,7,6,30,376.0,40.0,1.2,17.0,90.0,264.8,208.12
2016,9,7,6,45,459.0,49.5,1.3,17.5,138.5,344.06,277.03
2016,9,7,7,0,542.0,59.0,1.4,18.0,187.0,431.21,349.43
2016,9,7,7,15,595.5,66.0,1.45,18.5,238.0,502.84,406.68
2016,9,7,7,30,649.0,73.0,1.5,19.0,289.0,577.93,463.98
2016,9,7,7,45,687.0,78.0,1.55,20.0,341.0,641.63,508.1
2016,9,7,8,0,725.0,83.0,1.6,21.0,393.0,706.3,551.24
2016,9,7,8,15,751.5,87.0,1.55,21.5,442.0,756.58,582.93
2016,9,7,8,30,778.0,91.0,1.5,22.0,491.0,810.14,616.0
2016,9,7,8,45,798.5,94.0,1.45,22.5,537.5,855.77,642.7
2016,9,7,9,0,819.0,97.0,1.4,23.0,584.0,899.38,667.46
2016,9,7,9,15,834.0,100.0,1.3,23.5,625.0,935.42,685.97
2016,9,7,9,30,849.0,103.0,1.2,24.0,666.0,968.58,702.22
2016,9,7,9,45,858.5,105.5,1.15,25.0,701.0,982.11,705.26
2016,9,7,10,0,868.0,108.0,1.1,26.0,736.0,1002.46,712.79
2016,9,7,10,15,876.0,110.0,1.0,26.0,765.5,1017.17,718.52
2016,9,7,10,30,884.0,112.0,0.9,26.0,795.0,1028.17,721.99
2016,9,7,10,45,890.5,112.5,0.85,26.5,817.0,1032.18,720.93
2016,9,7,11,0,897.0,113.0,0.8,27.0,839.0,1032.33,717.77
2016,9,7,11,15,900.5,114.0,0.85,27.0,853.0,1026.14,714.57
2016,9,7,11,30,904.0,115.0,0.9,27.0,867.0,1016.07,709.21
2016,9,7,11,45,906.0,115.0,1.0,27.5,873.5,999.66,699.7
2016,9,7,12,0,908.0,115.0,1.1,28.0,880.0,979.53,687.92
2016,9,7,12,15,908.0,115.0,1.25,28.0,878.5,953.92,674.82
2016,9,7,12,30,908.0,115.0,1.4,28.0,877.0,924.86,659.24
2016,9,7,12,45,884.0,126.5,1.55,28.0,862.0,883.36,635.31
2016,9,7,13,0,860.0,138.0,1.7,28.0,847.0,846.46,613.88
2016,9,7,13,15,855.5,136.5,1.8,27.5,829.5,803.51,588.59
2016,9,7,13,30,851.0,135.0,1.9,27.0,812.0,758.22,560.69
2016,9,7,13,45,843.5,133.5,2.0,27.0,787.0,708.76,526.79
2016,9,7,14,0,836.0,132.0,2.1,27.0,762.0,657.66,490.67
2016,9,7,14,15,825.5,130.0,2.15,26.5,730.0,602.99,451.44
2016,9,7,14,30,815.0,128.0,2.2,26.0,698.0,547.51,410.15
2016,9,7,14,45,800.5,125.0,2.3,26.0,660.0,488.73,364.29
2016,9,7,15,0,786.0,122.0,2.4,26.0,622.0,430.16,316.98
2016,9,7,15,15,767.5,118.5,2.4,25.5,578.5,370.27,267.66
2016,9,7,15,30,749.0,115.0,2.4,25.0,535.0,307.74,215.22
2016,9,7,15,45,724.0,110.5,2.45,25.0,487.5,247.74,164.37
2016,9,7,16,0,699.0,106.0,2.5,25.0,440.0,190.36,117.47
2016,9,7,16,15,665.5,100.5,2.45,24.5,389.5,134.28,77.48
2016,9,7,16,30,632.0,95.0,2.4,24.0,339.0,82.43,52.12
2016,9,7,16,45,585.5,87.5,2.4,23.5,288.0,63.56,49.26
2016,9,7,17,0,539.0,80.0,2.4,23.0,237.0,59.96,46.3
2016,9,7,17,15,470.5,70.0,2.2,22.0,187.0,53.96,41.17
2016,9,7,17,30,402.0,60.0,2.0,21.0,137.0,45.72,33.87
2016,9,7,17,45,300.5,46.0,1.85,20.0,93.5,35.55,24.61
2016,9,7,18,0,199.0,32.0,1.7,19.0,50.0,25.09,13.57
2016,9,7,18,15,99.5,16.0,1.6,18.5,25.0,14.55,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,65.0,11.0,1.3,13.0,13.0,35.55,0.0
2016,9,8,6,15,182.5,27.0,1.35,13.5,48.0,137.8,90.58
2016,9,8,6,30,300.0,43.0,1.4,14.0,83.0,228.54,181.59
2016,9,8,6,45,386.0,55.0,1.45,14.5,129.5,309.2,252.33
2016,9,8,7,0,472.0,67.0,1.5,15.0,176.0,397.5,326.68
2016,9,8,7,15,236.0,74.5,1.5,15.5,129.0,267.92,221.69
2016,9,8,7,30,0.0,82.0,1.5,16.0,82.0,74.78,57.64
2016,9,8,7,45,0.0,102.5,1.5,16.5,102.5,94.75,74.38
2016,9,8,8,0,0.0,123.0,1.5,17.0,123.0,114.69,90.48
2016,9,8,8,15,4.0,146.0,1.5,17.5,148.5,140.59,111.33
2016,9,8,8,30,8.0,169.0,1.5,18.0,174.0,166.72,131.97
2016,9,8,8,45,30.0,207.5,1.55,18.5,225.5,241.11,191.26
2016,9,8,9,0,52.0,246.0,1.6,19.0,277.0,304.44,240.15
2016,9,8,9,15,91.5,276.0,1.6,19.0,335.0,375.11,294.58
2016,9,8,9,30,131.0,306.0,1.6,19.0,393.0,465.01,361.76
2016,9,8,9,45,205.0,317.0,1.65,19.5,461.0,549.35,423.88
2016,9,8,10,0,279.0,328.0,1.7,20.0,529.0,653.43,497.85
2016,9,8,10,15,295.0,339.0,1.75,20.0,559.0,680.4,515.64
2016,9,8,10,30,311.0,350.0,1.8,20.0,589.0,705.92,533.04
2016,9,8,10,45,585.5,241.0,1.85,20.5,706.5,882.17,659.65
2016,9,8,11,0,860.0,132.0,1.9,21.0,824.0,1026.55,752.24
2016,9,8,11,15,863.5,132.5,1.95,21.0,838.5,1008.4,738.93
2016,9,8,11,30,867.0,133.0,2.0,21.0,853.0,997.97,732.59
2016,9,8,11,45,870.5,132.5,2.05,21.5,859.5,982.82,721.8
2016,9,8,12,0,874.0,132.0,2.1,22.0,866.0,964.03,708.77
2016,9,8,12,15,873.5,132.0,2.15,22.0,864.0,938.51,692.76
2016,9,8,12,30,873.0,132.0,2.2,22.0,862.0,909.7,674.58
2016,9,8,12,45,863.5,135.0,2.25,22.0,850.5,872.98,651.01
2016,9,8,13,0,854.0,138.0,2.3,22.0,839.0,840.33,630.06
2016,9,8,13,15,687.5,211.0,2.3,22.0,767.5,747.36,564.39
2016,9,8,13,30,521.0,284.0,2.3,22.0,696.0,656.41,497.35
2016,9,8,13,45,678.5,206.5,2.35,22.0,725.5,664.6,506.16
2016,9,8,14,0,836.0,129.0,2.4,22.0,755.0,653.26,499.15
2016,9,8,14,15,689.5,177.5,2.4,21.5,679.0,565.77,433.29
2016,9,8,14,30,543.0,226.0,2.4,21.0,603.0,487.59,373.83
2016,9,8,14,45,669.0,170.5,2.45,21.0,610.0,464.12,354.03
2016,9,8,15,0,795.0,115.0,2.5,21.0,617.0,425.82,320.05
2016,9,8,15,15,776.5,111.5,2.5,20.5,573.5,365.44,269.05
2016,9,8,15,30,758.0,108.0,2.5,20.0,530.0,306.3,217.98
2016,9,8,15,45,738.0,102.5,2.55,20.0,483.0,242.44,162.81
2016,9,8,16,0,718.0,97.0,2.6,20.0,436.0,184.27,114.14
2016,9,8,16,15,685.0,92.0,2.55,19.5,386.0,127.56,73.19
2016,9,8,16,30,652.0,87.0,2.5,19.0,336.0,74.97,47.84
2016,9,8,16,45,610.5,79.0,2.5,19.0,285.0,57.18,44.64
2016,9,8,17,0,569.0,71.0,2.5,19.0,234.0,52.88,40.89
2016,9,8,17,15,502.0,62.5,2.45,18.0,184.5,47.86,36.51
2016,9,8,17,30,435.0,54.0,2.4,17.0,135.0,42.69,31.76
2016,9,8,17,45,333.5,41.5,2.35,16.5,91.5,33.57,23.2
2016,9,8,18,0,232.0,29.0,2.3,16.0,48.0,24.07,12.23
2016,9,8,18,15,116.0,14.5,2.35,15.5,24.0,13.19,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,34.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,9,6,0,69.0,11.0,1.5,13.0,13.0,37.16,0.0
2016,9,9,6,15,196.5,26.0,1.5,13.5,48.0,142.14,90.14
2016,9,9,6,30,324.0,41.0,1.5,14.0,83.0,239.83,190.26
2016,9,9,6,45,413.0,51.5,1.5,14.5,130.5,321.05,261.81
2016,9,9,7,0,502.0,62.0,1.5,15.0,178.0,410.83,337.33
2016,9,9,7,15,559.0,70.0,1.4,15.5,229.0,484.19,396.36
2016,9,9,7,30,616.0,78.0,1.3,16.0,280.0,561.38,455.32
2016,9,9,7,45,658.0,83.0,1.2,16.5,331.5,626.75,501.42
2016,9,9,8,0,700.0,88.0,1.1,17.0,383.0,693.42,546.04
2016,9,9,8,15,359.5,136.0,1.05,17.5,288.5,484.49,386.18
