Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,30,19.0,184.0,1.0,18.0,194.0,192.73,151.63
2016,9,9,8,45,184.0,210.5,0.95,18.5,318.0,400.48,318.54
2016,9,9,9,0,349.0,237.0,0.9,19.0,442.0,605.4,468.73
2016,9,9,9,15,386.0,246.5,0.9,19.5,488.0,657.39,501.77
2016,9,9,9,30,423.0,256.0,0.9,20.0,534.0,727.14,547.37
2016,9,9,9,45,469.5,251.5,0.95,20.5,575.5,772.78,576.99
2016,9,9,10,0,516.0,247.0,1.0,21.0,617.0,817.29,605.67
2016,9,9,10,15,697.0,180.5,1.05,21.0,702.0,934.37,683.8
2016,9,9,10,30,878.0,114.0,1.1,21.0,787.0,1023.5,738.7
2016,9,9,10,45,886.0,114.5,1.2,21.5,809.5,1028.81,740.36
2016,9,9,11,0,894.0,115.0,1.3,22.0,832.0,1030.27,740.87
2016,9,9,11,15,897.5,115.5,1.4,22.0,846.5,1023.35,737.66
2016,9,9,11,30,901.0,116.0,1.5,22.0,861.0,1012.57,732.15
2016,9,9,11,45,904.0,115.5,1.65,22.5,867.5,996.44,722.6
2016,9,9,12,0,907.0,115.0,1.8,23.0,874.0,976.56,710.57
2016,9,9,12,15,906.5,115.0,1.9,23.0,872.0,950.33,695.06
2016,9,9,12,30,906.0,115.0,2.0,23.0,870.0,920.68,677.22
2016,9,9,12,45,888.5,123.0,2.1,23.0,856.0,881.24,652.69
2016,9,9,13,0,871.0,131.0,2.2,23.0,842.0,839.58,626.38
2016,9,9,13,15,866.0,130.0,2.25,22.5,824.5,797.22,599.98
2016,9,9,13,30,861.0,129.0,2.3,22.0,807.0,756.69,573.96
2016,9,9,13,45,855.5,126.5,2.4,22.0,782.0,707.1,538.76
2016,9,9,14,0,850.0,124.0,2.5,22.0,757.0,655.68,501.21
2016,9,9,14,15,839.5,122.0,2.55,21.5,725.0,600.27,460.16
2016,9,9,14,30,829.0,120.0,2.6,21.0,693.0,544.02,416.97
2016,9,9,14,45,817.0,116.5,2.65,21.0,654.5,485.17,369.49
2016,9,9,15,0,805.0,113.0,2.7,21.0,616.0,426.22,320.35
2016,9,9,15,15,786.5,109.5,2.7,20.5,572.5,365.23,268.76
2016,9,9,15,30,768.0,106.0,2.7,20.0,529.0,305.48,217.02
2016,9,9,15,45,745.0,101.5,2.75,20.0,481.5,241.24,161.53
2016,9,9,16,0,722.0,97.0,2.8,20.0,434.0,182.99,112.99
2016,9,9,16,15,688.0,91.5,2.85,19.5,383.5,125.58,71.88
2016,9,9,16,30,654.0,86.0,2.9,19.0,333.0,72.45,47.02
2016,9,9,16,45,608.0,79.0,2.95,18.5,281.5,57.42,44.95
2016,9,9,17,0,562.0,72.0,3.0,18.0,230.0,53.93,41.97
2016,9,9,17,15,491.5,63.0,2.95,17.0,180.0,48.5,37.2
2016,9,9,17,30,421.0,54.0,2.9,16.0,130.0,42.92,32.04
2016,9,9,17,45,312.0,41.0,2.9,15.5,87.0,33.32,22.97
2016,9,9,18,0,203.0,28.0,2.9,15.0,44.0,22.03,9.76
2016,9,9,18,15,101.5,14.0,2.8,14.5,22.0,12.73,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.0,2.05,11.5,5.5,0.0,0.0
2016,9,10,6,0,47.0,10.0,2.1,12.0,11.0,27.62,0.0
2016,9,10,6,15,168.0,26.0,2.15,12.5,44.5,128.95,77.97
2016,9,10,6,30,289.0,42.0,2.2,13.0,78.0,222.84,177.39
2016,9,10,6,45,374.0,54.0,2.25,13.5,124.0,301.88,248.02
2016,9,10,7,0,459.0,66.0,2.3,14.0,170.0,388.99,322.66
2016,9,10,7,15,517.0,74.5,2.25,14.5,220.0,461.75,382.84
2016,9,10,7,30,575.0,83.0,2.2,15.0,270.0,538.41,443.45
2016,9,10,7,45,290.0,111.5,2.2,15.5,206.5,359.14,297.33
2016,9,10,8,0,5.0,140.0,2.2,16.0,143.0,137.49,109.53
2016,9,10,8,15,30.0,173.5,2.1,16.5,189.0,206.35,166.5
2016,9,10,8,30,55.0,207.0,2.0,17.0,235.0,265.99,213.98
2016,9,10,8,45,115.5,235.0,1.95,17.5,300.5,368.83,295.03
2016,9,10,9,0,176.0,263.0,1.9,18.0,366.0,458.45,363.01
2016,9,10,9,15,483.0,192.5,1.9,18.0,502.5,706.26,552.28
2016,9,10,9,30,790.0,122.0,1.9,18.0,639.0,933.32,708.15
2016,9,10,9,45,801.5,125.0,1.95,18.5,674.0,958.7,720.31
2016,9,10,10,0,813.0,128.0,2.0,19.0,709.0,980.81,732.58
2016,9,10,10,15,686.5,192.0,2.05,19.0,696.5,936.29,702.13
2016,9,10,10,30,560.0,256.0,2.1,19.0,684.0,871.05,656.22
2016,9,10,10,45,701.5,195.5,2.2,19.5,746.5,950.59,711.28
2016,9,10,11,0,843.0,135.0,2.3,20.0,809.0,1011.67,749.8
2016,9,10,11,15,846.5,136.0,2.35,20.0,822.5,1005.15,744.84
2016,9,10,11,30,850.0,137.0,2.4,20.0,836.0,994.86,738.26
2016,9,10,11,45,851.0,137.5,2.45,20.5,842.0,977.89,726.0
2016,9,10,12,0,852.0,138.0,2.5,21.0,848.0,957.35,711.53
2016,9,10,12,15,851.5,138.0,2.55,21.0,846.0,931.42,694.9
2016,9,10,12,30,851.0,138.0,2.6,21.0,844.0,902.21,676.05
2016,9,10,12,45,837.5,143.5,2.65,21.0,831.0,864.42,651.3
2016,9,10,13,0,824.0,149.0,2.7,21.0,818.0,824.37,624.83
2016,9,10,13,15,667.5,216.0,2.7,21.0,750.5,734.65,560.02
2016,9,10,13,30,511.0,283.0,2.7,21.0,683.0,646.69,494.34
2016,9,10,13,45,654.0,212.5,2.75,21.0,707.5,651.2,500.19
2016,9,10,14,0,797.0,142.0,2.8,21.0,732.0,637.8,491.35
2016,9,10,14,15,677.5,179.5,2.8,20.5,666.0,558.0,430.63
2016,9,10,14,30,558.0,217.0,2.8,20.0,600.0,485.32,374.7
2016,9,10,14,45,651.5,173.5,2.85,20.0,596.5,455.84,349.95
2016,9,10,15,0,745.0,130.0,2.9,20.0,593.0,412.66,312.25
2016,9,10,15,15,725.0,126.0,2.9,19.5,550.0,353.52,262.07
2016,9,10,15,30,705.0,122.0,2.9,19.0,507.0,295.91,212.19
2016,9,10,15,45,678.5,116.5,2.9,19.0,460.0,237.47,161.64
2016,9,10,16,0,652.0,111.0,2.9,19.0,413.0,181.96,115.69
2016,9,10,16,15,372.0,130.5,2.9,18.5,298.5,126.56,85.49
2016,9,10,16,30,92.0,150.0,2.9,18.0,184.0,118.13,92.36
2016,9,10,16,45,78.5,128.5,2.9,17.5,154.5,100.66,82.9
2016,9,10,17,0,65.0,107.0,2.9,17.0,125.0,84.82,69.22
2016,9,10,17,15,203.5,82.5,2.85,16.5,121.5,63.14,50.08
2016,9,10,17,30,342.0,58.0,2.8,16.0,118.0,44.31,33.18
2016,9,10,17,45,243.0,42.0,2.75,15.5,77.5,32.55,22.17
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,20.42,7.28
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,11.82,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,11.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,15.44,0.0
2016,9,11,6,15,114.0,26.0,2.7,12.0,39.0,104.19,58.45
2016,9,11,6,30,205.0,45.0,2.8,12.0,70.0,185.13,147.18
2016,9,11,6,45,282.5,61.0,2.9,12.5,114.0,257.99,212.87
2016,9,11,7,0,360.0,77.0,3.0,13.0,158.0,339.02,283.3
2016,9,11,7,15,418.5,88.5,2.95,13.5,206.0,408.94,342.34
2016,9,11,7,30,477.0,100.0,2.9,14.0,254.0,483.57,402.88
2016,9,11,7,45,238.5,93.5,2.85,14.5,170.5,297.52,249.14
2016,9,11,8,0,0.0,87.0,2.8,15.0,87.0,77.96,60.38
2016,9,11,8,15,0.0,106.0,2.75,15.0,106.0,96.17,75.65
2016,9,11,8,30,0.0,125.0,2.7,15.0,125.0,114.42,90.55
2016,9,11,8,45,10.5,169.0,2.65,15.5,175.0,167.92,134.41
2016,9,11,9,0,21.0,213.0,2.6,16.0,225.0,222.66,178.22
2016,9,11,9,15,34.0,242.5,2.55,16.0,264.0,282.14,225.3
2016,9,11,9,30,47.0,272.0,2.5,16.0,303.0,326.52,259.72
2016,9,11,9,45,37.0,272.5,2.5,16.5,298.0,314.88,249.05
2016,9,11,10,0,27.0,273.0,2.5,17.0,293.0,303.26,238.71
2016,9,11,10,15,43.5,305.5,2.5,17.0,339.0,353.69,277.82
2016,9,11,10,30,60.0,338.0,2.5,17.0,385.0,403.76,315.84
2016,9,11,10,45,48.0,333.0,2.55,17.5,371.0,383.08,298.6
2016,9,11,11,0,36.0,328.0,2.6,18.0,357.0,362.68,281.95
2016,9,11,11,15,27.0,307.0,2.65,18.0,329.5,328.69,255.68
2016,9,11,11,30,18.0,286.0,2.7,18.0,302.0,281.77,219.34
2016,9,11,11,45,18.5,288.0,2.75,18.5,304.0,282.87,219.87
2016,9,11,12,0,19.0,290.0,2.8,19.0,306.0,283.87,220.2
2016,9,11,12,15,19.0,289.5,2.85,18.5,305.5,281.91,219.12
2016,9,11,12,30,19.0,289.0,2.9,18.0,305.0,279.87,218.01
2016,9,11,12,45,67.5,338.0,3.0,18.0,393.0,375.63,293.09
2016,9,11,13,0,116.0,387.0,3.1,18.0,481.0,465.64,361.75
2016,9,11,13,15,114.0,380.0,3.15,18.0,471.0,447.64,347.95
2016,9,11,13,30,112.0,373.0,3.2,18.0,461.0,423.01,329.6
2016,9,11,13,45,74.5,337.0,3.3,18.0,395.0,355.86,278.14
2016,9,11,14,0,37.0,301.0,3.4,18.0,329.0,293.27,229.66
2016,9,11,14,15,35.5,286.5,3.45,17.5,312.0,274.75,216.02
2016,9,11,14,30,34.0,272.0,3.5,17.0,295.0,256.57,202.38
2016,9,11,14,45,30.5,253.5,3.55,17.0,273.5,234.45,185.12
2016,9,11,15,0,27.0,235.0,3.6,17.0,252.0,214.11,169.19
2016,9,11,15,15,26.0,219.0,3.6,16.5,234.5,197.05,156.04
2016,9,11,15,30,25.0,203.0,3.6,16.0,217.0,180.18,142.91
2016,9,11,15,45,23.0,185.0,3.65,16.0,197.0,161.71,128.16
2016,9,11,16,0,21.0,167.0,3.7,16.0,177.0,143.61,113.69
2016,9,11,16,15,10.5,132.0,3.7,15.5,137.0,112.54,88.99
2016,9,11,16,30,0.0,97.0,3.7,15.0,97.0,83.29,65.24
2016,9,11,16,45,280.0,82.5,3.7,15.0,158.5,58.72,46.76
2016,9,11,17,0,560.0,68.0,3.7,15.0,220.0,51.1,39.97
2016,9,11,17,15,489.0,59.0,3.65,14.5,171.0,45.55,34.91
2016,9,11,17,30,418.0,50.0,3.6,14.0,122.0,39.82,29.46
2016,9,11,17,45,304.0,37.5,3.55,13.5,80.0,30.55,20.49
2016,9,11,18,0,190.0,25.0,3.5,13.0,38.0,19.73,5.03
2016,9,11,18,15,95.0,12.5,3.4,13.0,19.0,11.37,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,8.5,5.0,3.1,11.0,5.0,0.0,0.0
2016,9,12,6,0,17.0,10.0,3.2,11.0,10.0,15.82,0.0
2016,9,12,6,15,141.5,27.5,3.3,11.5,43.5,118.51,62.0
2016,9,12,6,30,266.0,45.0,3.4,12.0,77.0,216.81,172.52
2016,9,12,6,45,368.0,56.0,3.5,12.5,124.0,299.96,247.88
2016,9,12,7,0,470.0,67.0,3.6,13.0,171.0,397.22,332.15
2016,9,12,7,15,533.5,75.5,3.55,13.0,223.0,474.4,397.82
2016,9,12,7,30,597.0,84.0,3.5,13.0,275.0,555.83,464.46
2016,9,12,7,45,298.5,105.0,3.5,13.5,200.5,374.79,314.2
2016,9,12,8,0,0.0,126.0,3.5,14.0,126.0,118.57,94.69
2016,9,12,8,15,0.0,137.5,3.45,14.5,137.5,128.86,103.09
2016,9,12,8,30,0.0,149.0,3.4,15.0,149.0,139.25,111.14
2016,9,12,8,45,0.0,148.5,3.35,15.5,148.5,137.37,109.01
2016,9,12,9,0,0.0,148.0,3.3,16.0,148.0,135.9,107.27
2016,9,12,9,15,7.5,187.0,3.3,16.0,192.0,181.56,144.42
2016,9,12,9,30,15.0,226.0,3.3,16.0,236.0,227.85,181.46
2016,9,12,9,45,40.5,270.5,3.3,16.5,299.0,316.39,251.49
2016,9,12,10,0,66.0,315.0,3.3,17.0,362.0,390.05,308.07
2016,9,12,10,15,138.5,339.0,3.3,17.0,442.5,505.77,397.54
2016,9,12,10,30,211.0,363.0,3.3,17.0,523.0,602.45,470.33
2016,9,12,10,45,314.5,344.5,3.35,17.0,590.5,699.46,543.2
2016,9,12,11,0,418.0,326.0,3.4,17.0,658.0,791.95,611.11
2016,9,12,11,15,422.0,329.5,3.45,17.0,669.0,790.81,609.36
2016,9,12,11,30,426.0,333.0,3.5,17.0,680.0,787.35,606.7
2016,9,12,11,45,465.5,322.5,3.6,17.5,704.5,801.36,616.67
2016,9,12,12,0,505.0,312.0,3.7,18.0,729.0,811.69,623.86
2016,9,12,12,15,509.5,307.5,3.75,17.5,727.0,792.32,611.32
2016,9,12,12,30,514.0,303.0,3.8,17.0,725.0,770.62,597.19
2016,9,12,12,45,288.5,334.0,3.85,17.0,570.5,578.04,451.83
2016,9,12,13,0,63.0,365.0,3.9,17.0,416.0,392.79,306.99
2016,9,12,13,15,63.0,357.0,3.9,17.0,407.0,379.21,297.35
2016,9,12,13,30,63.0,349.0,3.9,17.0,398.0,365.56,287.04
2016,9,12,13,45,39.0,298.5,3.95,17.0,329.0,297.03,233.72
2016,9,12,14,0,15.0,248.0,4.0,17.0,260.0,229.28,180.41
2016,9,12,14,15,12.5,232.0,4.0,16.5,241.5,211.96,167.3
2016,9,12,14,30,10.0,216.0,4.0,16.0,223.0,195.07,154.33
2016,9,12,14,45,16.0,220.5,4.0,16.0,231.0,199.96,158.55
2016,9,12,15,0,22.0,225.0,4.0,16.0,239.0,203.71,161.75
2016,9,12,15,15,13.0,196.0,3.95,15.5,204.0,173.75,138.13
2016,9,12,15,30,4.0,167.0,3.9,15.0,169.0,145.3,115.65
2016,9,12,15,45,2.5,155.0,3.85,15.0,156.5,133.61,106.42
2016,9,12,16,0,1.0,143.0,3.8,15.0,144.0,122.1,97.26
2016,9,12,16,15,0.5,100.5,3.75,14.5,101.0,87.17,68.47
2016,9,12,16,30,0.0,58.0,3.7,14.0,58.0,51.22,40.21
2016,9,12,16,45,0.0,48.5,3.65,14.0,48.5,42.79,32.76
2016,9,12,17,0,0.0,39.0,3.6,14.0,39.0,34.38,25.2
2016,9,12,17,15,204.5,46.0,3.5,13.5,79.5,34.11,24.85
2016,9,12,17,30,409.0,53.0,3.4,13.0,120.0,42.86,32.19
2016,9,12,17,45,273.5,39.5,3.35,12.5,77.5,30.81,20.61
2016,9,12,18,0,138.0,26.0,3.3,12.0,35.0,20.54,2.56
2016,9,12,18,15,69.0,13.0,3.25,12.0,17.5,11.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,119.5,21.5,1.85,12.0,35.5,98.64,45.2
2016,9,13,6,30,239.0,43.0,1.9,12.0,71.0,200.91,158.72
2016,9,13,6,45,325.0,57.0,1.95,12.5,116.0,277.66,228.09
2016,9,13,7,0,411.0,71.0,2.0,13.0,161.0,363.63,302.2
2016,9,13,7,15,472.0,81.5,1.95,13.5,210.5,436.47,362.88
2016,9,13,7,30,533.0,92.0,1.9,14.0,260.0,519.19,428.52
2016,9,13,7,45,580.0,98.5,1.85,14.5,311.0,587.09,480.0
2016,9,13,8,0,627.0,105.0,1.8,15.0,362.0,656.68,529.74
2016,9,13,8,15,658.5,111.0,1.75,15.0,411.0,713.96,569.46
2016,9,13,8,30,690.0,117.0,1.7,15.0,460.0,770.88,607.89
2016,9,13,8,45,717.5,120.0,1.7,15.5,506.0,819.83,639.03
2016,9,13,9,0,745.0,123.0,1.7,16.0,552.0,867.34,668.55
2016,9,13,9,15,762.0,126.5,1.75,16.5,592.5,903.66,690.48
2016,9,13,9,30,779.0,130.0,1.8,17.0,633.0,931.12,706.34
2016,9,13,9,45,789.0,134.5,1.85,17.5,667.5,956.3,720.69
2016,9,13,10,0,799.0,139.0,1.9,18.0,702.0,978.17,732.85
2016,9,13,10,15,690.0,192.0,1.9,18.0,692.5,938.93,705.3
2016,9,13,10,30,581.0,245.0,1.9,18.0,683.0,879.45,663.42
2016,9,13,10,45,713.0,192.0,1.9,18.5,744.5,956.98,715.26
2016,9,13,11,0,845.0,139.0,1.9,19.0,806.0,1015.96,751.0
2016,9,13,11,15,849.0,140.0,1.85,19.0,820.0,1009.59,744.91
2016,9,13,11,30,853.0,141.0,1.8,19.0,834.0,999.42,737.28
2016,9,13,11,45,862.0,137.5,1.8,19.5,841.5,985.41,726.63
2016,9,13,12,0,871.0,134.0,1.8,20.0,849.0,957.99,707.4
2016,9,13,12,15,870.0,134.0,1.75,20.0,847.0,931.61,689.79
2016,9,13,12,30,869.0,134.0,1.7,20.0,845.0,910.0,675.36
2016,9,13,12,45,871.5,130.5,1.7,20.0,836.0,868.76,648.42
2016,9,13,13,0,874.0,127.0,1.7,20.0,827.0,832.37,624.76
2016,9,13,13,15,869.0,126.0,1.7,20.0,808.5,789.61,596.5
2016,9,13,13,30,864.0,125.0,1.7,20.0,790.0,748.49,568.52
2016,9,13,13,45,859.5,122.0,1.7,20.0,765.0,698.7,532.71
2016,9,13,14,0,855.0,119.0,1.7,20.0,740.0,647.01,494.59
2016,9,13,14,15,844.5,116.5,1.7,20.0,707.5,590.72,451.96
2016,9,13,14,30,834.0,114.0,1.7,20.0,675.0,533.63,407.36
2016,9,13,14,45,822.0,110.5,1.7,20.0,636.5,474.4,359.66
2016,9,13,15,0,810.0,107.0,1.7,20.0,598.0,415.09,310.29
2016,9,13,15,15,790.5,103.5,1.7,19.5,554.5,353.49,258.34
2016,9,13,15,30,771.0,100.0,1.7,19.0,511.0,293.26,206.35
2016,9,13,15,45,746.5,95.5,1.75,19.0,463.0,228.81,151.03
2016,9,13,16,0,722.0,91.0,1.8,19.0,415.0,170.42,103.15
2016,9,13,16,15,687.0,86.0,1.8,18.5,364.0,113.63,64.16
2016,9,13,16,30,652.0,81.0,1.8,18.0,313.0,61.24,48.31
2016,9,13,16,45,600.5,74.0,1.85,18.0,261.5,54.38,42.4
2016,9,13,17,0,549.0,67.0,1.9,18.0,210.0,50.72,39.12
2016,9,13,17,15,473.5,58.0,1.8,17.0,161.0,45.14,34.12
2016,9,13,17,30,398.0,49.0,1.7,16.0,112.0,39.41,28.73
2016,9,13,17,45,279.5,35.0,1.6,15.5,71.5,28.67,18.33
2016,9,13,18,0,161.0,21.0,1.5,15.0,31.0,16.6,0.0
2016,9,13,18,15,80.5,10.5,1.5,14.5,15.5,9.55,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,6,15,122.0,20.5,0.85,12.5,34.5,97.78,37.96
2016,9,14,6,30,244.0,41.0,0.9,13.0,69.0,201.24,157.22
2016,9,14,6,45,331.5,55.0,0.95,13.5,114.0,279.13,226.88
2016,9,14,7,0,419.0,69.0,1.0,14.0,159.0,366.39,300.82
2016,9,14,7,15,479.5,79.0,1.0,14.5,208.5,442.53,362.78
2016,9,14,7,30,540.0,89.0,1.0,15.0,258.0,521.15,423.92
2016,9,14,7,45,582.0,96.5,1.0,15.5,308.5,586.55,472.32
2016,9,14,8,0,624.0,104.0,1.0,16.0,359.0,653.3,518.87
2016,9,14,8,15,655.5,110.0,1.0,16.0,407.5,710.4,557.74
2016,9,14,8,30,687.0,116.0,1.0,16.0,456.0,767.16,595.43
2016,9,14,8,45,710.5,121.0,1.0,16.5,501.0,814.75,624.74
2016,9,14,9,0,734.0,126.0,1.0,17.0,546.0,860.72,652.39
2016,9,14,9,15,751.5,129.5,1.05,17.5,587.0,897.2,674.02
2016,9,14,9,30,769.0,133.0,1.1,18.0,628.0,931.13,693.87
2016,9,14,9,45,821.5,117.5,1.15,18.5,672.0,968.61,715.89
2016,9,14,10,0,874.0,102.0,1.2,19.0,716.0,999.02,733.13
2016,9,14,10,15,882.5,103.5,1.2,19.0,744.5,1013.14,740.52
2016,9,14,10,30,891.0,105.0,1.2,19.0,773.0,1023.52,745.88
2016,9,14,10,45,898.0,105.5,1.3,19.5,794.5,1027.43,747.73
2016,9,14,11,0,905.0,106.0,1.4,20.0,816.0,1027.43,747.28
2016,9,14,11,15,908.5,106.5,1.45,20.0,830.0,1020.02,742.84
2016,9,14,11,30,912.0,107.0,1.5,20.0,844.0,1008.72,736.11
2016,9,14,11,45,914.5,107.0,1.6,20.5,850.0,992.06,725.43
2016,9,14,12,0,917.0,107.0,1.7,21.0,856.0,971.62,712.34
2016,9,14,12,15,916.5,106.5,1.75,21.0,854.0,944.24,695.43
2016,9,14,12,30,916.0,106.0,1.8,21.0,852.0,913.42,676.24
2016,9,14,12,45,908.5,108.5,1.85,21.0,840.0,876.47,652.85
2016,9,14,13,0,901.0,111.0,1.9,21.0,828.0,836.77,627.42
2016,9,14,13,15,896.5,110.0,1.95,21.0,810.0,793.42,599.2
2016,9,14,13,30,892.0,109.0,2.0,21.0,792.0,747.62,568.9
2016,9,14,13,45,887.0,106.5,2.05,21.0,767.0,697.82,533.15
2016,9,14,14,0,882.0,104.0,2.1,21.0,742.0,646.06,494.91
2016,9,14,14,15,872.5,102.0,2.1,20.5,709.5,590.49,453.24
2016,9,14,14,30,863.0,100.0,2.1,20.0,677.0,533.88,409.26
2016,9,14,14,45,852.0,97.0,2.15,20.0,638.5,473.54,360.27
2016,9,14,15,0,841.0,94.0,2.2,20.0,600.0,413.45,309.75
2016,9,14,15,15,823.0,91.0,2.2,20.0,556.0,351.07,255.97
2016,9,14,15,30,805.0,88.0,2.2,20.0,512.0,289.82,202.18
2016,9,14,15,45,783.5,83.5,2.2,20.0,464.5,227.97,148.47
2016,9,14,16,0,762.0,79.0,2.2,20.0,417.0,168.27,99.48
2016,9,14,16,15,728.5,74.5,2.15,19.5,366.0,110.1,60.13
2016,9,14,16,30,695.0,70.0,2.1,19.0,315.0,51.34,39.48
2016,9,14,16,45,649.5,64.0,2.1,18.5,263.5,46.94,35.79
2016,9,14,17,0,604.0,58.0,2.1,18.0,212.0,43.74,32.98
2016,9,14,17,15,529.0,50.0,2.0,17.5,162.0,38.66,28.34
2016,9,14,17,30,454.0,42.0,1.9,17.0,112.0,33.45,23.37
2016,9,14,17,45,332.0,30.5,1.8,16.5,71.0,24.79,14.75
2016,9,14,18,0,210.0,19.0,1.7,16.0,30.0,15.79,0.0
2016,9,14,18,15,105.0,9.5,1.75,15.5,15.0,8.64,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,125.23,39.4
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,262.33,205.06
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,345.84,281.61
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,438.49,360.68
2016,9,15,7,15,624.0,56.0,1.6,14.5,222.5,511.98,420.72
2016,9,15,7,30,681.0,62.0,1.5,15.0,274.0,585.15,476.54
2016,9,15,7,45,404.0,114.5,1.45,15.5,246.5,467.68,381.75
2016,9,15,8,0,127.0,167.0,1.4,16.0,219.0,296.15,240.69
2016,9,15,8,15,110.0,188.0,1.3,16.5,237.0,308.95,249.84
2016,9,15,8,30,93.0,209.0,1.2,17.0,255.0,304.03,244.0
2016,9,15,8,45,106.5,231.5,1.15,18.0,289.0,342.14,272.11
2016,9,15,9,0,120.0,254.0,1.1,19.0,323.0,397.84,312.31
2016,9,15,9,15,500.0,171.0,1.1,19.0,487.0,697.6,539.94
2016,9,15,9,30,880.0,88.0,1.1,19.0,651.0,968.83,718.8
2016,9,15,9,45,719.0,156.0,1.15,19.5,632.5,918.57,680.31
2016,9,15,10,0,558.0,224.0,1.2,20.0,614.0,832.95,621.49
2016,9,15,10,15,738.5,158.5,1.25,20.0,696.5,949.04,699.83
2016,9,15,10,30,919.0,93.0,1.3,20.0,779.0,1037.06,754.49
2016,9,15,10,45,521.0,235.5,1.4,20.5,627.0,803.96,598.73
2016,9,15,11,0,123.0,378.0,1.5,21.0,475.0,522.6,393.22
2016,9,15,11,15,529.0,237.5,1.6,21.0,662.0,798.2,600.33
2016,9,15,11,30,935.0,97.0,1.7,21.0,849.0,1018.94,745.75
2016,9,15,11,45,935.5,97.5,1.85,21.5,854.0,1000.53,731.61
2016,9,15,12,0,936.0,98.0,2.0,22.0,859.0,978.33,717.81
2016,9,15,12,15,736.5,195.0,2.1,22.0,793.5,885.89,658.23
2016,9,15,12,30,537.0,292.0,2.2,22.0,728.0,777.78,582.41
2016,9,15,12,45,540.0,283.0,2.3,22.0,716.0,747.37,563.03
2016,9,15,13,0,543.0,274.0,2.4,22.0,704.0,714.93,541.18
2016,9,15,13,15,543.5,266.5,2.45,21.5,688.5,680.09,517.87
2016,9,15,13,30,544.0,259.0,2.5,21.0,673.0,643.61,492.83
2016,9,15,13,45,543.5,248.5,2.55,21.0,651.0,602.2,462.71
2016,9,15,14,0,543.0,238.0,2.6,21.0,629.0,559.57,431.0
2016,9,15,14,15,510.5,238.0,2.65,21.0,592.0,507.27,391.04
2016,9,15,14,30,478.0,238.0,2.7,21.0,555.0,457.18,351.99
2016,9,15,14,45,468.0,227.5,2.75,21.0,523.0,410.81,314.98
2016,9,15,15,0,458.0,217.0,2.8,21.0,491.0,364.97,277.45
2016,9,15,15,15,459.5,197.0,2.8,20.5,454.5,315.86,236.78
2016,9,15,15,30,461.0,177.0,2.8,20.0,418.0,266.45,194.99
2016,9,15,15,45,605.0,129.5,2.8,20.0,414.0,224.87,153.28
2016,9,15,16,0,749.0,82.0,2.8,20.0,410.0,166.98,99.21
2016,9,15,16,15,713.5,77.5,2.8,19.5,359.0,105.0,57.08
2016,9,15,16,30,678.0,73.0,2.8,19.0,308.0,52.41,40.43
2016,9,15,16,45,627.5,66.5,2.85,18.5,256.0,48.99,37.58
2016,9,15,17,0,577.0,60.0,2.9,18.0,204.0,45.47,34.47
2016,9,15,17,15,497.0,51.5,2.85,17.5,155.0,40.04,29.5
2016,9,15,17,30,417.0,43.0,2.8,17.0,106.0,34.49,24.18
2016,9,15,17,45,284.5,30.5,2.8,16.5,65.5,24.93,14.5
2016,9,15,18,0,152.0,18.0,2.8,16.0,25.0,14.97,0.0
2016,9,15,18,15,76.0,9.0,2.75,15.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,177.0,16.0,0.7,12.5,35.5,118.13,24.34
2016,9,16,6,30,354.0,32.0,0.6,13.0,71.0,247.87,191.59
2016,9,16,6,45,450.0,41.5,0.55,14.0,118.0,332.69,267.42
2016,9,16,7,0,546.0,51.0,0.5,15.0,165.0,427.13,344.89
2016,9,16,7,15,605.0,57.0,0.4,15.5,216.5,500.95,402.69
2016,9,16,7,30,664.0,63.0,0.3,16.0,268.0,578.72,459.43
2016,9,16,7,45,477.0,109.5,0.25,16.5,270.5,517.07,409.87
2016,9,16,8,0,290.0,156.0,0.2,17.0,273.0,427.6,338.94
2016,9,16,8,15,302.0,174.0,0.15,17.5,309.5,468.07,368.32
2016,9,16,8,30,314.0,192.0,0.1,18.0,346.0,508.22,395.12
2016,9,16,8,45,576.0,139.0,0.1,18.5,454.0,714.53,542.32
2016,9,16,9,0,838.0,86.0,0.1,19.0,562.0,902.91,660.63
2016,9,16,9,15,853.5,88.5,0.15,19.5,603.0,928.93,671.63
2016,9,16,9,30,869.0,91.0,0.2,20.0,644.0,961.4,689.53
2016,9,16,9,45,880.5,92.5,0.3,21.0,679.5,985.61,701.93
2016,9,16,10,0,892.0,94.0,0.4,22.0,715.0,1006.38,712.51
2016,9,16,10,15,900.5,95.5,0.5,22.0,743.5,1020.53,721.99
2016,9,16,10,30,909.0,97.0,0.6,22.0,772.0,1030.86,729.42
2016,9,16,10,45,914.0,98.0,0.7,22.5,793.5,1033.2,730.77
2016,9,16,11,0,919.0,99.0,0.8,23.0,815.0,1031.57,729.89
2016,9,16,11,15,922.5,100.0,0.95,23.0,828.5,1024.48,728.22
2016,9,16,11,30,926.0,101.0,1.1,23.0,842.0,1013.41,724.03
2016,9,16,11,45,926.5,101.5,1.25,23.5,847.5,995.01,713.74
2016,9,16,12,0,927.0,102.0,1.4,24.0,853.0,972.86,700.95
2016,9,16,12,15,926.5,102.0,1.45,24.0,850.5,945.62,684.64
2016,9,16,12,30,926.0,102.0,1.5,24.0,848.0,914.89,666.04
2016,9,16,12,45,919.5,103.5,1.6,24.0,836.5,877.34,643.45
2016,9,16,13,0,913.0,105.0,1.7,24.0,825.0,836.97,618.67
2016,9,16,13,15,751.0,175.0,1.75,24.0,758.0,751.15,560.71
2016,9,16,13,30,589.0,245.0,1.8,24.0,691.0,661.34,496.09
2016,9,16,13,45,595.0,230.5,1.85,24.0,668.5,618.52,466.44
2016,9,16,14,0,601.0,216.0,1.9,24.0,646.0,576.39,435.95
2016,9,16,14,15,736.0,156.5,1.9,24.0,658.5,560.96,424.45
2016,9,16,14,30,871.0,97.0,1.9,24.0,671.0,531.01,400.19
2016,9,16,14,45,858.5,94.5,1.95,24.0,632.0,469.92,351.21
2016,9,16,15,0,846.0,92.0,2.0,24.0,593.0,409.3,301.04
2016,9,16,15,15,828.0,89.0,2.0,23.5,549.0,346.64,248.3
2016,9,16,15,30,810.0,86.0,2.0,23.0,505.0,285.1,195.4
2016,9,16,15,45,786.0,82.0,2.05,23.0,456.5,222.93,142.3
2016,9,16,16,0,762.0,78.0,2.1,23.0,408.0,163.23,94.43
2016,9,16,16,15,727.0,73.5,2.1,22.5,357.0,105.1,56.61
2016,9,16,16,30,692.0,69.0,2.1,22.0,306.0,49.66,37.55
2016,9,16,16,45,641.5,63.0,2.1,21.5,254.0,46.5,34.94
2016,9,16,17,0,591.0,57.0,2.1,21.0,202.0,43.26,32.1
2016,9,16,17,15,510.5,49.0,2.05,20.0,152.5,38.15,27.51
2016,9,16,17,30,430.0,41.0,2.0,19.0,103.0,32.94,22.56
2016,9,16,17,45,293.0,28.5,1.95,18.5,63.0,23.3,12.61
2016,9,16,18,0,156.0,16.0,1.9,18.0,23.0,14.55,0.0
2016,9,16,18,15,78.0,8.0,1.95,17.5,11.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,15.5,0.75,13.5,34.5,118.47,8.54
2016,9,17,6,30,361.0,31.0,0.6,14.0,69.0,250.64,191.84
2016,9,17,6,45,459.0,39.5,0.5,14.5,116.5,335.61,268.71
2016,9,17,7,0,557.0,48.0,0.4,15.0,164.0,430.37,346.62
2016,9,17,7,15,615.0,54.0,0.35,15.5,215.0,503.9,404.49
2016,9,17,7,30,673.0,60.0,0.3,16.0,266.0,577.33,458.37
2016,9,17,7,45,713.0,64.5,0.3,17.0,317.5,642.78,502.46
2016,9,17,8,0,753.0,69.0,0.3,18.0,369.0,709.13,545.09
2016,9,17,8,15,780.0,72.5,0.3,18.5,418.0,763.77,578.96
2016,9,17,8,30,807.0,76.0,0.3,19.0,467.0,817.41,611.22
2016,9,17,8,45,827.0,78.5,0.35,19.5,513.0,862.1,637.67
2016,9,17,9,0,847.0,81.0,0.4,20.0,559.0,895.43,656.5
2016,9,17,9,15,861.5,83.0,0.45,20.5,599.5,929.38,675.71
2016,9,17,9,30,876.0,85.0,0.5,21.0,640.0,960.41,692.92
2016,9,17,9,45,887.5,86.5,0.55,21.5,675.0,984.7,705.89
2016,9,17,10,0,899.0,88.0,0.6,22.0,710.0,1005.53,716.84
2016,9,17,10,15,907.0,89.0,0.65,22.5,738.5,1018.61,723.14
2016,9,17,10,30,915.0,90.0,0.7,23.0,767.0,1027.87,727.33
2016,9,17,10,45,919.5,91.0,0.8,23.5,787.5,1029.7,728.29
2016,9,17,11,0,924.0,92.0,0.9,24.0,808.0,1027.55,727.0
2016,9,17,11,15,927.0,93.0,1.0,24.0,821.5,1019.92,723.84
2016,9,17,11,30,930.0,94.0,1.1,24.0,835.0,1008.31,718.3
2016,9,17,11,45,930.5,94.5,1.2,24.5,840.0,989.85,707.13
2016,9,17,12,0,931.0,95.0,1.3,25.0,845.0,967.62,693.6
2016,9,17,12,15,930.5,95.0,1.4,25.0,842.5,940.28,678.09
2016,9,17,12,30,930.0,95.0,1.5,25.0,840.0,909.45,660.17
2016,9,17,12,45,916.0,100.5,1.6,25.0,826.0,869.68,636.17
2016,9,17,13,0,902.0,106.0,1.7,25.0,812.0,827.5,610.22
2016,9,17,13,15,897.0,105.0,1.75,24.5,793.5,783.58,583.32
2016,9,17,13,30,892.0,104.0,1.8,24.0,775.0,737.25,554.11
2016,9,17,13,45,884.0,102.5,1.9,24.0,749.0,686.28,518.28
2016,9,17,14,0,876.0,101.0,2.0,24.0,723.0,633.64,480.03
2016,9,17,14,15,866.0,99.5,2.0,24.0,690.0,578.47,438.12
2016,9,17,14,30,856.0,98.0,2.0,24.0,657.0,522.32,394.11
2016,9,17,14,45,842.0,95.5,2.05,24.0,618.0,461.44,345.31
2016,9,17,15,0,828.0,93.0,2.1,24.0,579.0,401.2,295.32
2016,9,17,15,15,809.0,90.0,2.1,23.5,535.5,339.29,243.11
2016,9,17,15,30,790.0,87.0,2.1,23.0,492.0,278.67,190.96
2016,9,17,15,45,765.0,83.0,2.15,23.0,444.0,217.6,138.87
2016,9,17,16,0,740.0,79.0,2.2,23.0,396.0,159.14,92.24
2016,9,17,16,15,704.0,74.5,2.15,22.5,345.5,98.02,52.24
2016,9,17,16,30,668.0,70.0,2.1,22.0,295.0,50.47,38.26
2016,9,17,16,45,617.0,63.5,2.1,22.0,244.0,46.97,35.27
2016,9,17,17,0,566.0,57.0,2.1,22.0,193.0,43.36,32.02
2016,9,17,17,15,483.0,48.5,1.95,21.0,144.5,37.84,27.08
2016,9,17,17,30,400.0,40.0,1.8,20.0,96.0,32.19,21.73
2016,9,17,17,45,263.5,27.5,1.7,19.5,57.5,22.54,11.36
2016,9,17,18,0,127.0,15.0,1.6,19.0,19.0,13.64,0.0
2016,9,17,18,15,63.5,7.5,1.6,18.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.0,0.85,15.5,33.0,115.16,0.0
2016,9,18,6,30,352.0,30.0,0.9,16.0,66.0,245.26,185.47
2016,9,18,6,45,449.0,38.5,1.0,17.0,112.0,329.03,262.47
2016,9,18,7,0,546.0,47.0,1.1,18.0,158.0,422.58,340.46
2016,9,18,7,15,605.0,53.0,1.05,18.5,208.5,496.14,399.48
2016,9,18,7,30,664.0,59.0,1.0,19.0,259.0,569.8,454.7
2016,9,18,7,45,704.0,63.0,0.95,20.0,310.0,634.16,498.47
2016,9,18,8,0,744.0,67.0,0.9,21.0,361.0,699.42,540.67
2016,9,18,8,15,771.0,70.5,0.9,21.5,410.0,753.62,574.99
2016,9,18,8,30,798.0,74.0,0.9,22.0,459.0,806.88,607.69
2016,9,18,8,45,818.5,76.5,0.9,23.0,504.5,851.65,632.65
2016,9,18,9,0,839.0,79.0,0.9,24.0,550.0,885.19,649.72
2016,9,18,9,15,853.5,81.5,0.85,24.5,590.5,919.52,667.47
2016,9,18,9,30,868.0,84.0,0.8,25.0,631.0,950.94,683.01
2016,9,18,9,45,886.0,82.5,0.75,26.0,667.0,977.75,694.08
2016,9,18,10,0,904.0,81.0,0.7,27.0,703.0,1001.33,703.01
2016,9,18,10,15,911.5,82.0,0.6,27.0,731.0,1013.94,706.88
2016,9,18,10,30,919.0,83.0,0.5,27.0,759.0,1022.71,708.61
2016,9,18,10,45,924.0,84.0,0.45,27.5,780.0,1025.03,706.43
2016,9,18,11,0,929.0,85.0,0.4,28.0,801.0,1023.36,702.14
2016,9,18,11,15,932.0,85.5,0.5,28.0,814.5,1015.12,699.1
2016,9,18,11,30,935.0,86.0,0.6,28.0,828.0,1002.9,693.85
2016,9,18,11,45,936.5,86.0,0.7,28.5,833.0,984.77,683.72
2016,9,18,12,0,938.0,86.0,0.8,29.0,838.0,962.81,671.27
2016,9,18,12,15,937.5,86.0,0.95,29.0,835.5,935.33,657.53
2016,9,18,12,30,937.0,86.0,1.1,29.0,833.0,904.33,641.21
2016,9,18,12,45,931.0,87.5,1.25,29.0,821.5,866.94,620.38
2016,9,18,13,0,925.0,89.0,1.4,29.0,810.0,826.68,597.13
2016,9,18,13,15,920.5,88.0,1.5,29.0,791.0,782.34,570.1
2016,9,18,13,30,916.0,87.0,1.6,29.0,772.0,735.5,540.85
2016,9,18,13,45,909.5,86.0,1.7,29.0,746.5,685.03,506.55
2016,9,18,14,0,903.0,85.0,1.8,29.0,721.0,632.68,469.34
2016,9,18,14,15,893.5,83.5,1.85,28.5,688.0,576.55,428.66
2016,9,18,14,30,884.0,82.0,1.9,28.0,655.0,519.35,385.54
2016,9,18,14,45,871.0,80.0,2.0,28.0,616.5,459.35,338.05
2016,9,18,15,0,858.0,78.0,2.1,28.0,578.0,399.21,288.69
2016,9,18,15,15,840.5,75.5,2.15,27.5,534.0,337.33,237.01
2016,9,18,15,30,823.0,73.0,2.2,27.0,490.0,272.68,182.22
2016,9,18,15,45,799.5,70.0,2.25,27.0,442.0,210.9,130.03
2016,9,18,16,0,776.0,67.0,2.3,27.0,394.0,151.47,83.32
2016,9,18,16,15,741.5,63.0,2.25,26.5,343.5,93.14,46.96
2016,9,18,16,30,707.0,59.0,2.2,26.0,293.0,46.55,34.27
2016,9,18,16,45,657.5,54.0,2.2,25.5,242.0,43.58,31.82
2016,9,18,17,0,608.0,49.0,2.2,25.0,191.0,40.58,29.19
2016,9,18,17,15,527.0,41.5,2.1,24.0,142.5,32.2,21.85
2016,9,18,17,30,446.0,34.0,2.0,23.0,94.0,27.11,17.08
2016,9,18,17,45,303.5,23.5,1.9,22.0,56.0,19.08,7.9
2016,9,18,18,0,161.0,13.0,1.8,21.0,18.0,11.82,0.0
2016,9,18,18,15,80.5,6.5,1.75,20.5,9.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,185.0,14.0,1.05,16.5,32.5,117.29,0.0
2016,9,19,6,30,370.0,28.0,1.1,17.0,65.0,252.46,188.85
2016,9,19,6,45,465.0,36.0,1.15,18.0,111.0,335.11,266.26
2016,9,19,7,0,560.0,44.0,1.2,19.0,157.0,427.46,343.22
2016,9,19,7,15,617.5,49.5,1.15,19.5,207.0,496.03,398.63
2016,9,19,7,30,675.0,55.0,1.1,20.0,257.0,572.8,455.95
2016,9,19,7,45,713.5,59.0,1.05,20.5,307.5,636.3,500.04
2016,9,19,8,0,752.0,63.0,1.0,21.0,358.0,700.61,542.72
2016,9,19,8,15,779.0,66.5,1.0,21.5,406.5,755.01,577.34
2016,9,19,8,30,806.0,70.0,1.0,22.0,455.0,808.45,610.31
