Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,825.0,72.5,1.05,23.0,500.0,843.27,629.51
2016,9,19,9,0,844.0,75.0,1.1,24.0,545.0,884.39,652.68
2016,9,19,9,15,858.5,77.0,1.1,24.5,585.5,918.17,671.08
2016,9,19,9,30,873.0,79.0,1.1,25.0,626.0,949.04,687.46
2016,9,19,9,45,876.0,84.0,1.15,25.5,658.5,969.13,697.8
2016,9,19,10,0,879.0,89.0,1.2,26.0,691.0,985.47,705.96
2016,9,19,10,15,887.0,90.5,1.2,26.0,719.0,998.81,712.91
2016,9,19,10,30,895.0,92.0,1.2,26.0,747.0,1008.39,717.68
2016,9,19,10,45,902.5,92.0,1.3,26.5,768.5,1011.88,719.18
2016,9,19,11,0,910.0,92.0,1.4,27.0,790.0,1011.45,718.4
2016,9,19,11,15,913.0,92.5,1.5,27.0,803.5,1003.21,714.3
2016,9,19,11,30,916.0,93.0,1.6,27.0,817.0,991.08,707.87
2016,9,19,11,45,919.0,92.5,1.75,27.0,822.5,973.98,699.0
2016,9,19,12,0,922.0,92.0,1.9,27.0,828.0,953.08,687.6
2016,9,19,12,15,922.0,92.0,1.95,27.0,825.5,926.3,671.19
2016,9,19,12,30,922.0,92.0,2.0,27.0,823.0,896.03,652.49
2016,9,19,12,45,909.5,97.0,2.15,27.5,810.0,857.24,627.73
2016,9,19,13,0,897.0,102.0,2.3,28.0,797.0,815.98,601.02
2016,9,19,13,15,892.5,101.0,2.35,27.5,778.5,772.55,574.09
2016,9,19,13,30,888.0,100.0,2.4,27.0,760.0,726.7,544.78
2016,9,19,13,45,884.0,97.5,2.5,27.0,735.0,677.51,509.8
2016,9,19,14,0,880.0,95.0,2.6,27.0,710.0,626.3,472.25
2016,9,19,14,15,870.0,93.0,2.65,26.5,678.0,570.45,430.71
2016,9,19,14,30,860.0,91.0,2.7,26.0,646.0,513.65,386.89
2016,9,19,14,45,850.0,88.0,2.75,26.0,608.0,455.25,339.47
2016,9,19,15,0,840.0,85.0,2.8,26.0,570.0,394.15,288.46
2016,9,19,15,15,822.0,82.0,2.8,25.5,526.0,331.97,235.77
2016,9,19,15,30,804.0,79.0,2.8,25.0,482.0,270.94,183.14
2016,9,19,15,45,782.5,75.0,2.85,25.0,435.0,209.81,131.0
2016,9,19,16,0,761.0,71.0,2.9,25.0,388.0,150.83,84.38
2016,9,19,16,15,726.0,66.5,2.85,24.5,337.5,93.06,48.55
2016,9,19,16,30,691.0,62.0,2.8,24.0,287.0,49.13,36.79
2016,9,19,16,45,642.5,56.0,2.75,23.5,236.5,45.42,33.68
2016,9,19,17,0,594.0,50.0,2.7,23.0,186.0,38.09,27.29
2016,9,19,17,15,510.0,42.5,2.6,22.0,137.5,33.16,22.84
2016,9,19,17,30,426.0,35.0,2.5,21.0,89.0,28.15,18.01
2016,9,19,17,45,279.0,23.5,2.4,20.0,52.0,19.23,7.08
2016,9,19,18,0,132.0,12.0,2.3,19.0,15.0,10.91,0.0
2016,9,19,18,15,66.0,6.0,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,143.0,16.5,2.6,12.5,30.5,100.69,0.0
2016,9,20,6,30,286.0,33.0,2.7,13.0,61.0,214.73,162.12
2016,9,20,6,45,392.0,43.5,2.8,13.5,107.0,303.12,246.99
2016,9,20,7,0,498.0,54.0,2.9,14.0,153.0,402.03,332.96
2016,9,20,7,15,562.5,61.0,2.9,14.5,203.5,478.62,397.77
2016,9,20,7,30,627.0,68.0,2.9,15.0,254.0,559.59,463.07
2016,9,20,7,45,674.0,72.0,2.95,15.5,305.5,627.26,514.05
2016,9,20,8,0,721.0,76.0,3.0,16.0,357.0,692.08,561.05
2016,9,20,8,15,750.0,80.0,2.95,16.5,406.0,747.78,599.26
2016,9,20,8,30,779.0,84.0,2.9,17.0,455.0,802.63,635.73
2016,9,20,8,45,805.5,85.0,2.85,17.5,501.0,850.27,666.05
2016,9,20,9,0,832.0,86.0,2.8,18.0,547.0,896.11,694.44
2016,9,20,9,15,847.0,88.5,2.8,18.0,587.5,930.79,716.31
2016,9,20,9,30,862.0,91.0,2.8,18.0,628.0,952.61,729.31
2016,9,20,9,45,874.0,92.0,2.8,18.5,662.5,976.21,742.26
2016,9,20,10,0,886.0,93.0,2.8,19.0,697.0,996.42,752.86
2016,9,20,10,15,894.0,94.5,2.8,19.0,725.0,1009.64,760.3
2016,9,20,10,30,902.0,96.0,2.8,19.0,753.0,1019.07,765.4
2016,9,20,10,45,908.5,96.5,2.85,19.5,774.0,1021.95,765.33
2016,9,20,11,0,915.0,97.0,2.9,20.0,795.0,1020.9,762.87
2016,9,20,11,15,918.0,97.5,2.95,20.0,808.5,1012.44,757.13
2016,9,20,11,30,921.0,98.0,3.0,20.0,822.0,1000.05,748.96
2016,9,20,11,45,922.0,98.5,3.05,20.5,826.5,981.89,735.66
2016,9,20,12,0,923.0,99.0,3.1,21.0,831.0,959.98,719.98
2016,9,20,12,15,922.0,99.0,3.15,21.0,828.5,932.09,701.71
2016,9,20,12,30,921.0,99.0,3.2,21.0,826.0,900.77,681.1
2016,9,20,12,45,916.5,99.5,3.25,21.0,814.0,863.78,656.5
2016,9,20,13,0,912.0,100.0,3.3,21.0,802.0,823.89,629.72
2016,9,20,13,15,907.0,99.0,3.3,21.0,783.5,779.43,599.23
2016,9,20,13,30,902.0,98.0,3.3,21.0,765.0,732.54,566.5
2016,9,20,13,45,894.0,97.0,3.35,21.0,738.5,681.49,528.41
2016,9,20,14,0,886.0,96.0,3.4,21.0,712.0,628.75,488.0
2016,9,20,14,15,875.5,94.5,3.4,20.5,679.0,572.72,444.64
2016,9,20,14,30,865.0,93.0,3.4,20.0,646.0,515.77,399.04
2016,9,20,14,45,851.5,90.5,3.45,20.0,607.0,454.52,347.95
2016,9,20,15,0,838.0,88.0,3.5,20.0,568.0,393.95,295.79
2016,9,20,15,15,819.0,85.0,3.5,19.5,523.5,331.54,241.42
2016,9,20,15,30,800.0,82.0,3.5,19.0,479.0,270.41,187.33
2016,9,20,15,45,775.5,78.0,3.55,19.0,431.0,208.96,133.81
2016,9,20,16,0,751.0,74.0,3.6,19.0,383.0,150.08,86.5
2016,9,20,16,15,714.0,69.5,3.55,18.5,332.5,92.9,50.82
2016,9,20,16,30,677.0,65.0,3.5,18.0,282.0,47.29,36.14
2016,9,20,16,45,624.0,58.5,3.5,18.0,231.0,43.61,32.9
2016,9,20,17,0,571.0,52.0,3.5,18.0,180.0,39.83,29.4
2016,9,20,17,15,482.5,44.0,3.45,17.5,132.0,34.56,24.48
2016,9,20,17,30,394.0,36.0,3.4,17.0,84.0,29.21,19.12
2016,9,20,17,45,239.5,23.5,3.35,16.5,48.0,19.38,5.82
2016,9,20,18,0,85.0,11.0,3.3,16.0,12.0,10.01,0.0
2016,9,20,18,15,42.5,5.5,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,15.5,3.6,12.5,30.0,102.3,0.0
2016,9,21,6,30,301.0,31.0,3.8,13.0,60.0,220.83,165.1
2016,9,21,6,45,404.0,41.5,4.0,13.5,105.5,307.91,251.32
2016,9,21,7,0,507.0,52.0,4.2,14.0,151.0,405.42,337.18
2016,9,21,7,15,572.0,59.0,4.3,14.0,202.0,482.62,404.33
2016,9,21,7,30,637.0,66.0,4.4,14.0,253.0,564.28,472.37
2016,9,21,7,45,378.0,112.5,4.5,14.5,229.0,447.2,374.44
2016,9,21,8,0,119.0,159.0,4.6,15.0,205.0,282.47,234.0
2016,9,21,8,15,389.0,131.0,4.6,15.0,309.5,506.03,421.38
2016,9,21,8,30,659.0,103.0,4.6,15.0,414.0,726.76,593.58
2016,9,21,8,45,747.0,95.5,4.65,15.5,481.0,810.23,652.49
2016,9,21,9,0,835.0,88.0,4.7,16.0,548.0,900.98,715.88
2016,9,21,9,15,851.5,90.5,4.7,16.0,590.0,937.05,739.46
2016,9,21,9,30,868.0,93.0,4.7,16.0,632.0,960.22,754.04
2016,9,21,9,45,885.5,93.0,4.75,16.5,668.5,987.96,770.9
2016,9,21,10,0,903.0,93.0,4.8,17.0,705.0,1012.4,785.36
2016,9,21,10,15,912.5,94.5,4.8,17.0,734.5,1027.11,794.18
2016,9,21,10,30,922.0,96.0,4.8,17.0,764.0,1037.95,800.5
2016,9,21,10,45,930.5,96.0,4.8,17.0,786.5,1042.08,802.34
2016,9,21,11,0,939.0,96.0,4.8,17.0,809.0,1042.18,801.6
2016,9,21,11,15,943.5,96.5,4.8,17.0,823.5,1034.82,795.89
2016,9,21,11,30,948.0,97.0,4.8,17.0,838.0,1023.39,787.58
2016,9,21,11,45,951.5,97.0,4.85,17.5,844.5,1006.43,774.49
2016,9,21,12,0,955.0,97.0,4.9,18.0,851.0,985.5,758.81
2016,9,21,12,15,955.5,97.0,4.95,18.0,849.0,958.0,740.08
2016,9,21,12,30,956.0,97.0,5.0,18.0,847.0,926.86,718.79
2016,9,21,12,45,950.0,98.5,5.05,18.0,835.0,888.4,692.2
2016,9,21,13,0,944.0,100.0,5.1,18.0,823.0,847.01,663.35
2016,9,21,13,15,783.5,160.5,5.15,18.0,751.0,753.38,594.59
2016,9,21,13,30,623.0,221.0,5.2,18.0,679.0,659.58,521.5
2016,9,21,13,45,605.5,216.5,5.3,18.0,648.5,608.99,482.81
2016,9,21,14,0,588.0,212.0,5.4,18.0,618.0,555.84,441.19
2016,9,21,14,15,746.5,151.0,5.45,18.0,641.0,553.08,438.32
2016,9,21,14,30,905.0,90.0,5.5,18.0,664.0,530.3,417.47
2016,9,21,14,45,894.0,86.5,5.55,18.0,624.0,468.37,364.12
2016,9,21,15,0,883.0,83.0,5.6,18.0,584.0,406.09,309.02
2016,9,21,15,15,864.0,80.5,5.6,17.5,538.5,339.19,249.6
2016,9,21,15,30,845.0,78.0,5.6,17.0,493.0,275.78,192.31
2016,9,21,15,45,821.5,74.0,5.6,17.0,443.5,211.75,135.59
2016,9,21,16,0,798.0,70.0,5.6,17.0,394.0,150.12,85.59
2016,9,21,16,15,760.5,66.0,5.5,16.5,342.0,90.41,48.65
2016,9,21,16,30,723.0,62.0,5.4,16.0,290.0,49.69,38.57
2016,9,21,16,45,667.5,56.0,5.35,15.5,237.0,45.92,35.27
2016,9,21,17,0,612.0,50.0,5.3,15.0,184.0,38.52,28.57
2016,9,21,17,15,518.5,42.0,5.2,14.5,134.0,33.13,23.48
2016,9,21,17,30,425.0,34.0,5.1,14.0,84.0,27.66,17.89
2016,9,21,17,45,212.5,17.0,5.05,13.5,42.0,13.54,0.87
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,161.5,14.5,3.8,11.5,29.5,86.49,0.0
2016,9,22,6,30,323.0,29.0,3.9,12.0,59.0,230.41,170.57
2016,9,22,6,45,434.0,38.0,4.05,12.5,105.5,321.04,262.64
2016,9,22,7,0,545.0,47.0,4.2,13.0,152.0,422.93,352.68
2016,9,22,7,15,608.5,53.5,4.1,13.5,203.5,499.98,418.8
2016,9,22,7,30,672.0,60.0,4.0,14.0,255.0,576.78,481.03
2016,9,22,7,45,719.5,63.5,3.95,14.5,308.0,646.46,534.08
2016,9,22,8,0,767.0,67.0,3.9,15.0,361.0,717.46,586.04
2016,9,22,8,15,795.0,70.5,3.7,15.0,410.5,773.08,625.15
2016,9,22,8,30,823.0,74.0,3.5,15.0,460.0,827.69,662.35
2016,9,22,8,45,845.0,76.0,3.35,15.5,506.0,873.56,691.17
2016,9,22,9,0,867.0,78.0,3.2,16.0,552.0,908.14,711.25
2016,9,22,9,15,881.5,80.0,3.1,16.5,593.0,942.09,730.87
2016,9,22,9,30,896.0,82.0,3.0,17.0,634.0,973.02,748.07
2016,9,22,9,45,908.0,82.5,2.9,17.5,669.0,996.39,759.88
2016,9,22,10,0,920.0,83.0,2.8,18.0,704.0,1016.23,769.26
2016,9,22,10,15,927.5,84.5,2.75,18.0,732.5,1029.09,775.93
2016,9,22,10,30,935.0,86.0,2.7,18.0,761.0,1038.02,780.15
2016,9,22,10,45,939.0,87.5,2.65,18.5,781.0,1039.44,778.07
2016,9,22,11,0,943.0,89.0,2.6,19.0,801.0,1036.79,773.55
2016,9,22,11,15,945.5,89.5,2.65,19.0,814.0,1027.44,767.34
2016,9,22,11,30,948.0,90.0,2.7,19.0,827.0,1014.08,758.66
2016,9,22,11,45,947.5,91.0,2.75,19.5,831.5,994.49,744.53
2016,9,22,12,0,947.0,92.0,2.8,20.0,836.0,971.08,728.0
2016,9,22,12,15,946.5,92.0,2.8,20.0,833.0,942.91,709.3
2016,9,22,12,30,946.0,92.0,2.8,20.0,830.0,911.19,688.22
2016,9,22,12,45,938.5,94.0,2.85,20.0,817.5,872.4,662.62
2016,9,22,13,0,931.0,96.0,2.9,20.0,805.0,830.81,634.89
2016,9,22,13,15,926.5,95.0,2.95,20.0,786.0,785.85,604.51
2016,9,22,13,30,922.0,94.0,3.0,20.0,767.0,738.36,571.71
2016,9,22,13,45,912.0,94.0,3.05,20.0,739.5,686.0,532.64
2016,9,22,14,0,902.0,94.0,3.1,20.0,712.0,632.07,491.3
2016,9,22,14,15,891.5,92.0,3.2,19.5,678.5,574.68,447.13
2016,9,22,14,30,881.0,90.0,3.3,19.0,645.0,516.36,400.51
2016,9,22,14,45,863.5,89.0,3.4,19.0,604.5,455.29,349.3
2016,9,22,15,0,846.0,88.0,3.5,19.0,564.0,392.49,295.19
2016,9,22,15,15,826.0,85.0,3.6,18.5,519.0,329.31,239.98
2016,9,22,15,30,806.0,82.0,3.7,18.0,474.0,267.54,185.17
2016,9,22,15,45,775.0,79.5,3.85,18.0,424.5,205.93,131.74
2016,9,22,16,0,744.0,77.0,4.0,18.0,375.0,147.71,85.63
2016,9,22,16,15,704.5,72.0,4.05,17.5,324.0,86.16,47.32
2016,9,22,16,30,665.0,67.0,4.1,17.0,273.0,49.16,37.95
2016,9,22,16,45,606.0,60.5,4.2,16.5,221.5,45.54,34.78
2016,9,22,17,0,547.0,54.0,4.3,16.0,170.0,41.85,31.37
2016,9,22,17,15,450.0,44.5,4.15,15.5,122.5,35.35,25.26
2016,9,22,17,30,353.0,35.0,4.0,15.0,75.0,28.68,18.47
2016,9,22,17,45,176.5,17.5,3.9,14.5,37.5,14.08,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,172.0,13.0,1.85,11.5,28.0,89.92,0.0
2016,9,23,6,30,344.0,26.0,1.9,12.0,56.0,238.27,172.59
2016,9,23,6,45,446.0,34.5,1.95,13.0,101.5,323.65,261.97
2016,9,23,7,0,548.0,43.0,2.0,14.0,147.0,419.72,345.11
2016,9,23,7,15,608.0,49.0,1.9,14.5,196.5,489.33,403.83
2016,9,23,7,30,668.0,55.0,1.8,15.0,246.0,567.89,465.11
2016,9,23,7,45,708.5,59.0,1.75,15.5,296.5,632.39,512.24
2016,9,23,8,0,749.0,63.0,1.7,16.0,347.0,697.82,558.0
2016,9,23,8,15,776.0,66.0,1.65,16.5,395.0,751.14,593.15
2016,9,23,8,30,803.0,69.0,1.6,17.0,443.0,803.48,626.48
2016,9,23,8,45,823.5,71.5,1.6,17.5,488.0,839.19,647.82
2016,9,23,9,0,844.0,74.0,1.6,18.0,533.0,881.27,673.29
2016,9,23,9,15,858.0,76.0,1.55,18.5,572.5,914.2,691.4
2016,9,23,9,30,872.0,78.0,1.5,19.0,612.0,944.19,707.33
2016,9,23,9,45,882.5,79.5,1.5,19.5,646.0,966.94,719.07
2016,9,23,10,0,893.0,81.0,1.5,20.0,680.0,986.22,728.6
2016,9,23,10,15,900.0,82.0,1.55,20.0,707.5,997.76,735.39
2016,9,23,10,30,907.0,83.0,1.6,20.0,735.0,1005.5,739.96
2016,9,23,10,45,911.5,84.0,1.65,20.5,754.5,1006.87,739.19
2016,9,23,11,0,916.0,85.0,1.7,21.0,774.0,1004.29,736.11
2016,9,23,11,15,919.0,86.0,1.8,21.0,787.0,996.28,731.8
2016,9,23,11,30,922.0,87.0,1.9,21.0,800.0,984.34,725.05
2016,9,23,11,45,921.0,88.0,2.0,21.5,804.0,964.76,711.98
2016,9,23,12,0,920.0,89.0,2.1,22.0,808.0,941.5,696.57
2016,9,23,12,15,919.5,89.0,2.25,21.5,805.0,914.04,681.47
2016,9,23,12,30,919.0,89.0,2.4,21.0,802.0,883.14,663.76
2016,9,23,12,45,914.0,89.5,2.55,21.0,790.0,845.77,640.05
2016,9,23,13,0,909.0,90.0,2.7,21.0,778.0,805.56,614.01
2016,9,23,13,15,904.0,89.5,2.8,21.0,759.5,761.68,584.7
2016,9,23,13,30,899.0,89.0,2.9,21.0,741.0,715.4,552.94
2016,9,23,13,45,892.5,87.5,3.05,21.0,715.0,664.97,515.7
2016,9,23,14,0,886.0,86.0,3.2,21.0,689.0,612.73,475.9
2016,9,23,14,15,876.0,84.0,3.25,21.0,656.5,556.56,431.52
2016,9,23,14,30,866.0,82.0,3.3,21.0,624.0,499.45,384.97
2016,9,23,14,45,853.0,80.0,3.4,21.0,585.0,440.39,335.46
2016,9,23,15,0,840.0,78.0,3.5,21.0,546.0,381.25,284.3
2016,9,23,15,15,820.5,75.5,3.5,20.5,502.0,316.9,228.35
2016,9,23,15,30,801.0,73.0,3.5,20.0,458.0,256.22,174.68
2016,9,23,15,45,772.5,70.0,3.55,19.5,410.0,195.14,122.22
2016,9,23,16,0,744.0,67.0,3.6,19.0,362.0,137.1,76.76
2016,9,23,16,15,705.5,63.0,3.6,18.5,312.0,81.05,43.71
2016,9,23,16,30,667.0,59.0,3.6,18.0,262.0,47.2,36.07
2016,9,23,16,45,614.5,52.5,3.6,18.0,212.0,39.32,29.08
2016,9,23,17,0,562.0,46.0,3.6,18.0,162.0,35.36,25.39
2016,9,23,17,15,467.5,38.0,3.55,17.0,115.5,29.88,20.29
2016,9,23,17,30,373.0,30.0,3.5,16.0,69.0,24.3,14.5
2016,9,23,17,45,186.5,15.0,3.45,15.5,34.5,11.97,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,13.5,28.0,96.3,0.0
2016,9,24,6,30,376.0,24.0,1.4,14.0,56.0,244.47,171.63
2016,9,24,6,45,478.5,31.5,1.5,15.0,101.5,333.03,266.38
2016,9,24,7,0,581.0,39.0,1.6,16.0,147.0,430.33,349.81
2016,9,24,7,15,641.0,44.5,1.65,16.5,198.0,505.74,412.68
2016,9,24,7,30,701.0,50.0,1.7,17.0,249.0,584.96,473.92
2016,9,24,7,45,740.5,54.0,1.75,17.5,300.0,649.9,521.35
2016,9,24,8,0,780.0,58.0,1.8,18.0,351.0,715.66,567.52
2016,9,24,8,15,807.5,61.0,1.9,18.5,400.5,762.44,598.88
2016,9,24,8,30,835.0,64.0,2.0,19.0,450.0,815.78,634.25
2016,9,24,8,45,855.0,66.0,2.1,19.5,495.5,859.72,662.24
2016,9,24,9,0,875.0,68.0,2.2,20.0,541.0,901.5,688.39
2016,9,24,9,15,889.5,69.5,2.2,20.5,581.5,934.93,707.55
2016,9,24,9,30,904.0,71.0,2.2,21.0,622.0,965.33,724.54
2016,9,24,9,45,917.0,71.5,2.2,22.0,657.0,989.71,736.01
2016,9,24,10,0,930.0,72.0,2.2,23.0,692.0,1010.56,745.14
2016,9,24,10,15,938.0,73.0,2.15,23.0,720.5,1023.33,751.37
2016,9,24,10,30,946.0,74.0,2.1,23.0,749.0,1032.14,755.24
2016,9,24,10,45,951.0,74.5,2.1,23.5,769.5,1033.32,753.54
2016,9,24,11,0,956.0,75.0,2.1,24.0,790.0,1030.41,749.47
2016,9,24,11,15,959.0,75.5,2.05,24.0,803.0,1021.43,742.57
2016,9,24,11,30,962.0,76.0,2.0,24.0,816.0,1008.36,733.28
2016,9,24,11,45,963.0,76.0,1.95,24.5,820.5,988.82,718.61
2016,9,24,12,0,964.0,76.0,1.9,25.0,825.0,965.38,701.66
2016,9,24,12,15,963.5,76.0,1.9,25.0,822.0,936.82,683.5
2016,9,24,12,30,963.0,76.0,1.9,25.0,819.0,904.65,663.01
2016,9,24,12,45,951.5,81.0,1.95,25.5,805.5,865.39,637.03
2016,9,24,13,0,940.0,86.0,2.0,26.0,792.0,823.45,609.15
2016,9,24,13,15,935.0,85.0,2.05,26.0,773.0,777.76,579.66
2016,9,24,13,30,930.0,84.0,2.1,26.0,754.0,729.59,547.89
2016,9,24,13,45,922.0,83.0,2.15,26.0,727.0,677.23,510.33
2016,9,24,14,0,914.0,82.0,2.2,26.0,700.0,623.11,470.34
2016,9,24,14,15,903.5,80.5,2.2,25.5,666.5,565.69,427.24
2016,9,24,14,30,893.0,79.0,2.2,25.0,633.0,507.31,381.78
2016,9,24,14,45,878.5,77.5,2.25,25.0,593.0,446.56,332.27
2016,9,24,15,0,864.0,76.0,2.3,25.0,553.0,385.85,281.14
2016,9,24,15,15,844.5,73.5,2.3,24.5,508.5,323.06,227.59
2016,9,24,15,30,825.0,71.0,2.3,24.0,464.0,257.97,171.62
2016,9,24,15,45,794.5,68.5,2.35,24.0,414.5,195.53,119.05
2016,9,24,16,0,764.0,66.0,2.4,24.0,365.0,136.37,73.93
2016,9,24,16,15,725.0,62.0,2.35,23.0,314.0,79.12,41.68
2016,9,24,16,30,686.0,58.0,2.3,22.0,263.0,46.63,34.96
2016,9,24,16,45,618.5,53.0,2.3,21.5,211.0,39.91,29.14
2016,9,24,17,0,551.0,48.0,2.3,21.0,159.0,37.17,26.59
2016,9,24,17,15,452.0,39.0,2.25,20.0,112.5,30.9,20.83
2016,9,24,17,30,353.0,30.0,2.2,19.0,66.0,24.47,14.14
2016,9,24,17,45,176.5,15.0,2.2,18.5,33.0,12.09,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,167.0,12.5,1.7,15.5,26.0,87.24,0.0
2016,9,25,6,30,334.0,25.0,1.8,16.0,52.0,229.94,155.78
2016,9,25,6,45,443.5,34.5,1.9,17.0,98.5,322.72,256.19
2016,9,25,7,0,553.0,44.0,2.0,18.0,145.0,424.46,343.06
2016,9,25,7,15,616.5,50.0,2.05,18.5,196.0,496.04,403.16
2016,9,25,7,30,680.0,56.0,2.1,19.0,247.0,577.46,466.69
2016,9,25,7,45,721.5,60.5,2.15,20.0,298.5,643.82,514.39
2016,9,25,8,0,763.0,65.0,2.2,21.0,350.0,711.1,560.67
2016,9,25,8,15,791.5,68.5,2.2,21.5,399.5,766.72,597.57
2016,9,25,8,30,820.0,72.0,2.2,22.0,449.0,821.37,632.7
2016,9,25,8,45,839.5,75.5,2.25,22.5,494.5,866.58,660.84
2016,9,25,9,0,859.0,79.0,2.3,23.0,540.0,900.32,680.73
2016,9,25,9,15,874.0,81.0,2.25,23.5,580.5,934.24,699.65
2016,9,25,9,30,889.0,83.0,2.2,24.0,621.0,965.18,716.28
2016,9,25,9,45,907.5,81.5,2.2,25.0,657.5,991.98,729.15
2016,9,25,10,0,926.0,80.0,2.2,26.0,694.0,1015.44,739.77
2016,9,25,10,15,933.5,81.0,2.15,26.5,722.0,1027.47,743.94
2016,9,25,10,30,941.0,82.0,2.1,27.0,750.0,1035.54,745.8
2016,9,25,10,45,936.5,87.5,2.1,27.5,768.0,1033.04,741.78
2016,9,25,11,0,932.0,93.0,2.1,28.0,786.0,1026.41,735.44
2016,9,25,11,15,935.0,93.5,2.0,28.5,798.5,1017.34,726.57
2016,9,25,11,30,938.0,94.0,1.9,29.0,811.0,1004.28,715.4
2016,9,25,11,45,929.5,98.5,1.85,29.5,813.0,980.96,698.62
2016,9,25,12,0,921.0,103.0,1.8,30.0,815.0,954.13,679.89
2016,9,25,12,15,920.0,103.0,1.7,30.0,811.5,925.83,661.12
2016,9,25,12,30,919.0,103.0,1.6,30.0,808.0,894.12,640.24
2016,9,25,12,45,919.5,101.0,1.5,30.5,797.0,858.29,615.52
2016,9,25,13,0,920.0,99.0,1.4,31.0,786.0,819.26,588.83
2016,9,25,13,15,914.5,98.0,1.25,31.0,766.5,773.81,558.58
2016,9,25,13,30,909.0,97.0,1.1,31.0,747.0,725.97,525.93
2016,9,25,13,45,887.5,101.0,1.0,31.0,716.5,670.62,486.73
2016,9,25,14,0,866.0,105.0,0.9,31.0,686.0,616.18,447.28
2016,9,25,14,15,854.0,103.0,0.8,30.5,652.5,558.79,405.76
2016,9,25,14,30,842.0,101.0,0.7,30.0,619.0,500.78,362.39
2016,9,25,14,45,816.0,101.5,0.6,30.0,577.0,438.87,314.21
2016,9,25,15,0,790.0,102.0,0.5,30.0,535.0,378.48,265.89
2016,9,25,15,15,767.5,98.0,0.55,29.5,490.0,316.97,216.78
2016,9,25,15,30,745.0,94.0,0.6,29.0,445.0,253.88,165.6
2016,9,25,15,45,711.5,90.0,0.65,29.0,396.0,193.98,117.72
2016,9,25,16,0,678.0,86.0,0.7,29.0,347.0,137.86,76.85
2016,9,25,16,15,634.0,79.5,0.8,28.0,297.0,83.33,47.08
2016,9,25,16,30,590.0,73.0,0.9,27.0,247.0,54.27,40.65
2016,9,25,16,45,530.0,64.0,1.05,26.0,197.5,48.82,36.12
2016,9,25,17,0,470.0,55.0,1.2,25.0,148.0,43.19,31.18
2016,9,25,17,15,370.5,43.0,1.3,24.0,102.5,34.51,23.4
2016,9,25,17,30,271.0,31.0,1.4,23.0,57.0,25.51,14.27
2016,9,25,17,45,135.5,15.5,1.5,22.0,28.5,12.67,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,13.0,0.45,15.5,22.5,65.9,0.0
2016,9,26,6,30,238.0,26.0,0.4,16.0,45.0,180.76,116.88
2016,9,26,6,45,346.0,38.5,0.35,17.0,89.0,272.51,213.47
2016,9,26,7,0,454.0,51.0,0.3,18.0,133.0,372.0,295.71
2016,9,26,7,15,522.5,59.5,0.3,18.5,182.5,450.65,358.62
2016,9,26,7,30,591.0,68.0,0.3,19.0,232.0,534.16,422.02
2016,9,26,7,45,637.5,74.0,0.3,19.5,283.0,602.16,469.8
2016,9,26,8,0,684.0,80.0,0.3,20.0,334.0,671.78,516.46
2016,9,26,8,15,716.5,85.0,0.25,21.0,382.5,729.57,551.23
2016,9,26,8,30,749.0,90.0,0.2,22.0,431.0,786.92,584.3
2016,9,26,8,45,772.5,94.0,0.2,23.0,476.5,829.17,607.07
2016,9,26,9,0,796.0,98.0,0.2,24.0,522.0,874.61,631.43
2016,9,26,9,15,813.0,101.0,0.3,24.5,563.0,910.48,652.27
2016,9,26,9,30,830.0,104.0,0.4,25.0,604.0,943.52,671.5
2016,9,26,9,45,842.0,106.5,0.55,25.5,638.5,968.0,686.6
2016,9,26,10,0,854.0,109.0,0.7,26.0,673.0,989.05,699.77
2016,9,26,10,15,863.5,110.5,0.75,26.5,701.0,1002.83,706.42
2016,9,26,10,30,873.0,112.0,0.8,27.0,729.0,1012.84,710.98
2016,9,26,10,45,878.5,114.0,0.9,27.5,749.5,1005.04,705.93
2016,9,26,11,0,884.0,116.0,1.0,28.0,770.0,1004.06,705.32
2016,9,26,11,15,888.0,116.5,1.1,28.0,783.0,996.09,701.78
2016,9,26,11,30,892.0,117.0,1.2,28.0,796.0,984.29,695.99
2016,9,26,11,45,893.5,117.5,1.3,28.5,800.5,966.37,685.04
2016,9,26,12,0,895.0,118.0,1.4,29.0,805.0,944.79,671.82
2016,9,26,12,15,894.0,117.5,1.5,29.0,801.5,916.4,655.56
2016,9,26,12,30,893.0,117.0,1.6,29.0,798.0,884.71,637.03
2016,9,26,12,45,915.0,104.5,1.75,29.0,793.0,856.26,620.91
2016,9,26,13,0,937.0,92.0,1.9,29.0,788.0,823.13,601.32
2016,9,26,13,15,932.0,91.0,1.95,29.0,768.5,777.37,572.14
2016,9,26,13,30,927.0,90.0,2.0,29.0,749.0,729.14,540.36
2016,9,26,13,45,920.5,88.0,2.1,29.0,722.0,676.72,503.57
2016,9,26,14,0,914.0,86.0,2.2,29.0,695.0,622.44,464.18
2016,9,26,14,15,903.5,84.5,2.2,28.5,661.5,564.91,421.43
2016,9,26,14,30,893.0,83.0,2.2,28.0,628.0,506.42,376.34
2016,9,26,14,45,880.0,80.5,2.25,28.0,588.0,445.29,327.02
2016,9,26,15,0,867.0,78.0,2.3,28.0,548.0,384.07,275.97
2016,9,26,15,15,847.5,75.0,2.25,27.5,503.0,317.78,220.28
2016,9,26,15,30,828.0,72.0,2.2,27.0,458.0,255.07,166.75
2016,9,26,15,45,802.5,68.5,2.15,26.5,409.0,192.53,114.95
2016,9,26,16,0,777.0,65.0,2.1,26.0,360.0,132.66,70.33
2016,9,26,16,15,737.5,60.5,1.9,25.5,308.5,74.34,38.99
2016,9,26,16,30,698.0,56.0,1.7,25.0,257.0,45.33,33.38
2016,9,26,16,45,641.0,49.5,1.55,24.5,206.0,40.95,29.61
2016,9,26,17,0,584.0,43.0,1.4,24.0,155.0,36.48,25.57
2016,9,26,17,15,483.0,34.5,1.35,23.0,108.0,27.4,17.44
2016,9,26,17,30,382.0,26.0,1.3,22.0,61.0,21.22,10.52
2016,9,26,17,45,191.0,13.0,1.3,21.0,30.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.0,0.25,16.5,23.0,79.31,0.0
2016,9,27,6,30,301.0,24.0,0.2,17.0,46.0,209.69,128.89
2016,9,27,6,45,409.0,34.0,0.2,17.5,90.5,303.04,235.22
2016,9,27,7,0,517.0,44.0,0.2,18.0,135.0,402.52,318.09
2016,9,27,7,15,583.0,51.0,0.2,18.5,185.5,480.12,379.91
2016,9,27,7,30,649.0,58.0,0.2,19.0,236.0,562.39,441.34
2016,9,27,7,45,691.0,63.0,0.2,19.5,286.5,623.46,483.43
2016,9,27,8,0,733.0,68.0,0.2,20.0,337.0,690.46,527.84
2016,9,27,8,15,763.0,72.0,0.2,20.5,386.0,746.76,563.03
2016,9,27,8,30,793.0,76.0,0.2,21.0,435.0,802.24,596.56
2016,9,27,8,45,814.0,79.0,0.25,22.0,480.0,847.18,621.88
2016,9,27,9,0,835.0,82.0,0.3,23.0,525.0,889.99,645.4
2016,9,27,9,15,851.0,84.0,0.35,23.5,565.0,924.38,664.49
2016,9,27,9,30,867.0,86.0,0.4,24.0,605.0,946.07,675.66
2016,9,27,9,45,885.5,85.0,0.5,24.5,641.0,972.93,691.35
2016,9,27,10,0,904.0,84.0,0.6,25.0,677.0,996.53,705.0
2016,9,27,10,15,912.0,85.5,0.65,25.5,705.0,1009.27,710.99
2016,9,27,10,30,920.0,87.0,0.7,26.0,733.0,1018.15,714.91
2016,9,27,10,45,924.5,88.0,0.8,26.5,753.0,1019.02,715.25
2016,9,27,11,0,929.0,89.0,0.9,27.0,773.0,1015.9,713.35
2016,9,27,11,15,932.5,89.5,0.95,27.0,785.5,1007.21,708.57
2016,9,27,11,30,936.0,90.0,1.0,27.0,798.0,994.55,701.52
2016,9,27,11,45,936.5,90.5,1.1,27.5,802.5,975.15,689.95
2016,9,27,12,0,937.0,91.0,1.2,28.0,807.0,951.97,676.04
2016,9,27,12,15,936.0,91.0,1.3,28.0,803.0,923.26,659.87
2016,9,27,12,30,935.0,91.0,1.4,28.0,799.0,891.09,641.3
2016,9,27,12,45,935.5,88.5,1.5,28.0,788.5,854.16,619.39
2016,9,27,13,0,936.0,86.0,1.6,28.0,778.0,814.02,595.01
2016,9,27,13,15,931.0,85.0,1.65,28.0,758.5,768.34,566.07
2016,9,27,13,30,926.0,84.0,1.7,28.0,739.0,720.2,534.51
2016,9,27,13,45,917.5,83.5,1.75,28.0,711.5,668.1,497.65
2016,9,27,14,0,909.0,83.0,1.8,28.0,684.0,614.32,458.39
2016,9,27,14,15,898.5,81.5,1.85,27.5,650.5,557.09,416.12
2016,9,27,14,30,888.0,80.0,1.9,27.0,617.0,498.92,371.4
2016,9,27,14,45,872.5,78.0,2.0,27.0,577.0,437.56,322.0
2016,9,27,15,0,857.0,76.0,2.1,27.0,537.0,376.41,271.02
2016,9,27,15,15,837.0,73.5,2.15,26.5,492.0,311.1,216.04
2016,9,27,15,30,817.0,71.0,2.2,26.0,447.0,249.43,163.25
2016,9,27,15,45,788.5,67.5,2.25,25.5,398.0,187.17,111.76
2016,9,27,16,0,760.0,64.0,2.3,25.0,349.0,127.98,67.88
2016,9,27,16,15,720.0,59.5,2.25,24.0,298.5,70.86,37.81
2016,9,27,16,30,680.0,55.0,2.2,23.0,248.0,44.55,33.01
2016,9,27,16,45,617.0,49.0,2.2,22.5,197.0,40.58,29.53
2016,9,27,17,0,554.0,43.0,2.2,22.0,146.0,33.5,23.19
2016,9,27,17,15,451.0,34.0,2.15,21.0,100.5,27.05,17.23
2016,9,27,17,30,348.0,25.0,2.1,20.0,55.0,20.43,9.4
2016,9,27,17,45,174.0,12.5,2.05,19.5,27.5,11.37,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,138.5,12.0,1.75,13.5,22.0,73.88,0.0
2016,9,28,6,30,277.0,24.0,1.8,14.0,44.0,196.24,115.7
2016,9,28,6,45,392.0,34.0,1.9,14.5,88.0,293.63,233.71
2016,9,28,7,0,507.0,44.0,2.0,15.0,132.0,396.45,323.82
2016,9,28,7,15,575.0,50.5,1.9,15.0,182.0,474.16,390.09
2016,9,28,7,30,643.0,57.0,1.8,15.0,232.0,556.71,456.36
2016,9,28,7,45,688.0,62.0,1.75,15.5,282.5,619.72,502.93
2016,9,28,8,0,733.0,67.0,1.7,16.0,333.0,688.87,551.96
2016,9,28,8,15,763.0,70.5,1.65,16.5,382.0,744.44,589.02
2016,9,28,8,30,793.0,74.0,1.6,17.0,431.0,799.17,624.25
2016,9,28,8,45,815.5,77.0,1.6,17.5,476.0,845.34,652.95
2016,9,28,9,0,838.0,80.0,1.6,18.0,521.0,889.47,679.68
2016,9,28,9,15,854.0,82.0,1.65,18.5,561.5,914.33,693.57
2016,9,28,9,30,870.0,84.0,1.7,19.0,602.0,945.54,711.87
2016,9,28,9,45,881.5,86.0,1.75,19.5,636.5,969.25,725.0
2016,9,28,10,0,893.0,88.0,1.8,20.0,671.0,989.49,735.93
2016,9,28,10,15,901.0,89.5,1.85,20.0,698.5,1002.01,743.33
2016,9,28,10,30,909.0,91.0,1.9,20.0,726.0,1010.72,748.47
2016,9,28,10,45,914.5,92.0,2.0,20.5,746.0,1012.45,748.48
2016,9,28,11,0,920.0,93.0,2.1,21.0,766.0,1010.22,746.09
2016,9,28,11,15,923.5,93.5,2.2,21.0,778.5,1001.5,741.04
2016,9,28,11,30,927.0,94.0,2.3,21.0,791.0,988.83,733.54
2016,9,28,11,45,928.5,94.0,2.4,21.0,795.5,969.84,721.93
2016,9,28,12,0,930.0,94.0,2.5,21.0,800.0,947.08,707.84
2016,9,28,12,15,929.0,93.5,2.55,21.0,796.0,917.91,688.98
2016,9,28,12,30,928.0,93.0,2.6,21.0,792.0,885.32,667.77
2016,9,28,12,45,923.5,93.0,2.7,21.0,780.0,847.16,642.98
2016,9,28,13,0,919.0,93.0,2.8,21.0,768.0,806.11,615.92
2016,9,28,13,15,913.5,92.5,2.85,21.0,748.0,761.15,585.48
2016,9,28,13,30,908.0,92.0,2.9,21.0,728.0,713.81,551.99
2016,9,28,13,45,901.0,90.0,3.0,21.0,701.5,661.89,513.31
2016,9,28,14,0,894.0,88.0,3.1,21.0,675.0,608.23,472.11
2016,9,28,14,15,882.5,86.5,3.1,20.5,641.0,551.18,427.52
2016,9,28,14,30,871.0,85.0,3.1,20.0,607.0,493.35,380.71
2016,9,28,14,45,855.0,82.5,3.15,20.0,567.0,432.23,329.17
2016,9,28,15,0,839.0,80.0,3.2,20.0,527.0,369.29,274.69
2016,9,28,15,15,818.0,77.5,3.25,19.5,482.5,307.01,220.09
2016,9,28,15,30,797.0,75.0,3.3,19.0,438.0,246.28,166.38
2016,9,28,15,45,528.0,108.5,3.35,19.0,338.5,174.14,115.54
2016,9,28,16,0,259.0,142.0,3.4,19.0,239.0,136.0,97.05
2016,9,28,16,15,241.0,123.5,3.35,18.5,203.5,100.24,73.73
2016,9,28,16,30,223.0,105.0,3.3,18.0,168.0,78.67,63.6
2016,9,28,16,45,363.0,76.0,3.3,17.5,153.0,56.8,44.37
2016,9,28,17,0,503.0,47.0,3.3,17.0,138.0,36.97,26.7
2016,9,28,17,15,390.0,37.0,3.25,16.5,93.5,29.79,19.85
2016,9,28,17,30,277.0,27.0,3.2,16.0,49.0,22.43,10.11
2016,9,28,17,45,138.5,13.5,3.15,15.5,24.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,105.0,13.0,2.5,11.0,20.0,59.57,0.0
2016,9,29,6,30,210.0,26.0,2.6,11.0,40.0,163.21,89.16
2016,9,29,6,45,330.5,37.5,2.75,11.5,83.0,262.78,211.44
2016,9,29,7,0,451.0,49.0,2.9,12.0,126.0,367.86,305.25
2016,9,29,7,15,522.5,57.0,2.85,12.5,175.0,447.55,374.28
2016,9,29,7,30,594.0,65.0,2.8,13.0,224.0,532.29,444.29
2016,9,29,7,45,297.0,76.5,2.8,13.5,156.0,340.46,286.54
2016,9,29,8,0,0.0,88.0,2.8,14.0,88.0,80.44,62.87
2016,9,29,8,15,0.0,111.5,2.8,14.5,111.5,103.85,82.55
2016,9,29,8,30,0.0,135.0,2.8,15.0,135.0,127.29,101.65
2016,9,29,8,45,9.0,162.5,2.8,15.5,167.0,163.09,131.0
2016,9,29,9,0,18.0,190.0,2.8,16.0,199.0,199.34,160.18
2016,9,29,9,15,14.0,194.0,2.8,16.5,201.5,198.02,158.12
2016,9,29,9,30,10.0,198.0,2.8,17.0,204.0,196.85,156.31
2016,9,29,9,45,21.0,227.5,2.8,17.5,241.0,237.15,188.23
