Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,32.0,257.0,2.8,18.0,278.0,295.77,233.81
2016,9,29,10,15,116.0,293.0,2.8,18.0,373.0,435.43,343.69
2016,9,29,10,30,200.0,329.0,2.8,18.0,468.0,556.23,435.33
2016,9,29,10,45,271.0,325.5,2.85,18.5,519.5,635.06,493.03
2016,9,29,11,0,342.0,322.0,2.9,19.0,571.0,693.69,535.44
2016,9,29,11,15,627.0,209.0,2.95,19.0,675.0,858.75,659.52
2016,9,29,11,30,912.0,96.0,3.0,19.0,779.0,975.21,738.2
2016,9,29,11,45,912.5,96.5,3.05,19.0,782.5,956.04,724.28
2016,9,29,12,0,913.0,97.0,3.1,19.0,786.0,933.2,709.15
2016,9,29,12,15,911.5,97.0,3.15,19.0,782.0,904.5,690.03
2016,9,29,12,30,910.0,97.0,3.2,19.0,778.0,872.47,668.57
2016,9,29,12,45,906.5,96.5,3.25,19.0,766.0,835.11,643.29
2016,9,29,13,0,903.0,96.0,3.3,19.0,754.0,794.88,615.81
2016,9,29,13,15,897.5,95.0,3.3,19.0,734.5,750.0,584.51
2016,9,29,13,30,892.0,94.0,3.3,19.0,715.0,702.81,550.02
2016,9,29,13,45,882.5,93.0,3.35,19.0,688.0,651.03,510.52
2016,9,29,14,0,873.0,92.0,3.4,19.0,661.0,597.77,468.8
2016,9,29,14,15,861.5,90.0,3.45,18.5,627.5,541.29,424.18
2016,9,29,14,30,850.0,88.0,3.5,18.0,594.0,483.52,376.92
2016,9,29,14,45,617.5,144.0,3.55,18.0,498.5,386.26,298.8
2016,9,29,15,0,385.0,200.0,3.6,18.0,403.0,308.37,237.52
2016,9,29,15,15,298.5,194.0,3.65,17.5,343.5,250.54,191.48
2016,9,29,15,30,212.0,188.0,3.7,17.0,284.0,203.66,155.15
2016,9,29,15,45,165.0,168.5,3.75,17.0,238.0,163.27,123.46
2016,9,29,16,0,118.0,149.0,3.8,17.0,192.0,129.09,98.01
2016,9,29,16,15,108.0,128.0,3.75,16.5,163.0,101.39,78.11
2016,9,29,16,30,98.0,107.0,3.7,16.0,134.0,82.15,67.15
2016,9,29,16,45,291.0,76.5,3.7,16.0,132.5,57.03,44.8
2016,9,29,17,0,484.0,46.0,3.7,16.0,131.0,36.25,26.13
2016,9,29,17,15,370.5,35.5,3.55,15.5,87.5,28.6,18.8
2016,9,29,17,30,257.0,25.0,3.4,15.0,44.0,20.71,7.64
2016,9,29,17,45,128.5,12.5,3.3,14.5,22.0,11.37,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,116.0,11.5,3.35,11.0,19.5,63.21,0.0
2016,9,30,6,30,232.0,23.0,3.5,11.0,39.0,169.86,83.03
2016,9,30,6,45,351.5,34.0,3.65,11.5,81.5,271.04,217.79
2016,9,30,7,0,471.0,45.0,3.8,12.0,124.0,375.58,312.28
2016,9,30,7,15,541.5,52.5,3.85,12.5,173.0,454.51,381.58
2016,9,30,7,30,612.0,60.0,3.9,13.0,222.0,538.52,451.84
2016,9,30,7,45,661.0,64.5,4.0,13.5,272.0,606.74,505.48
2016,9,30,8,0,710.0,69.0,4.1,14.0,322.0,672.31,555.07
2016,9,30,8,15,741.0,73.0,4.1,14.0,370.5,728.39,596.54
2016,9,30,8,30,772.0,77.0,4.1,14.0,419.0,783.75,636.46
2016,9,30,8,45,796.5,79.5,4.2,14.5,464.0,830.28,668.19
2016,9,30,9,0,821.0,82.0,4.3,15.0,509.0,874.92,698.15
2016,9,30,9,15,837.5,84.5,4.3,15.5,549.0,909.81,719.95
2016,9,30,9,30,854.0,87.0,4.3,16.0,589.0,932.05,732.51
2016,9,30,9,45,867.0,88.5,4.3,16.5,623.5,956.13,746.44
2016,9,30,10,0,880.0,90.0,4.3,17.0,658.0,976.85,758.08
2016,9,30,10,15,889.0,91.5,4.25,17.0,685.5,990.06,765.62
2016,9,30,10,30,898.0,93.0,4.2,17.0,713.0,999.52,770.7
2016,9,30,10,45,902.5,95.0,4.2,17.0,733.0,1001.26,770.93
2016,9,30,11,0,907.0,97.0,4.2,17.0,753.0,999.08,768.65
2016,9,30,11,15,911.0,97.5,4.25,17.0,765.5,990.76,762.62
2016,9,30,11,30,915.0,98.0,4.3,17.0,778.0,978.53,754.07
2016,9,30,11,45,917.0,98.0,4.35,17.0,783.0,960.03,741.33
2016,9,30,12,0,919.0,98.0,4.4,17.0,788.0,937.79,726.2
2016,9,30,12,15,918.5,97.5,4.4,17.0,784.0,909.17,706.23
2016,9,30,12,30,918.0,97.0,4.4,17.0,780.0,877.15,683.86
2016,9,30,12,45,915.5,96.5,4.45,17.0,768.5,840.25,658.3
2016,9,30,13,0,913.0,96.0,4.5,17.0,757.0,800.38,630.42
2016,9,30,13,15,908.0,95.0,4.5,17.0,737.5,755.4,598.27
2016,9,30,13,30,903.0,94.0,4.5,17.0,718.0,708.03,562.74
2016,9,30,13,45,897.5,91.5,4.55,17.0,692.0,656.71,522.74
2016,9,30,14,0,892.0,89.0,4.6,17.0,666.0,603.53,480.17
2016,9,30,14,15,881.0,87.0,4.55,16.5,632.0,546.34,433.73
2016,9,30,14,30,870.0,85.0,4.5,16.0,598.0,488.34,385.1
2016,9,30,14,45,855.5,82.5,4.5,16.0,558.5,426.53,331.33
2016,9,30,15,0,841.0,80.0,4.5,16.0,519.0,365.56,276.78
2016,9,30,15,15,819.5,77.5,4.45,15.5,474.5,303.1,220.58
2016,9,30,15,30,798.0,75.0,4.4,15.0,430.0,242.26,165.64
2016,9,30,15,45,767.0,71.5,4.35,15.0,381.0,180.97,112.63
2016,9,30,16,0,736.0,68.0,4.3,15.0,332.0,123.12,68.79
2016,9,30,16,15,691.5,63.0,4.2,14.5,281.5,67.33,40.24
2016,9,30,16,30,647.0,58.0,4.1,14.0,231.0,43.51,33.34
2016,9,30,16,45,574.5,51.5,4.05,14.0,180.5,39.58,29.67
2016,9,30,17,0,502.0,45.0,4.0,14.0,130.0,35.64,25.77
2016,9,30,17,15,384.5,34.0,3.85,13.5,86.0,27.47,17.86
2016,9,30,17,30,267.0,23.0,3.7,13.0,42.0,19.03,4.89
2016,9,30,17,45,133.5,11.5,3.55,13.0,21.0,10.46,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,120.5,11.5,2.05,10.5,19.0,65.26,0.0
2016,10,1,6,30,241.0,23.0,2.1,11.0,38.0,173.06,71.6
2016,10,1,6,45,365.5,33.5,2.2,11.5,81.0,278.4,221.84
2016,10,1,7,0,490.0,44.0,2.3,12.0,124.0,386.0,318.49
2016,10,1,7,15,563.0,51.0,2.35,12.5,174.0,466.74,388.42
2016,10,1,7,30,636.0,58.0,2.4,13.0,224.0,552.7,458.91
2016,10,1,7,45,684.0,63.0,2.45,13.5,275.0,616.87,508.18
2016,10,1,8,0,732.0,68.0,2.5,14.0,326.0,688.03,560.77
2016,10,1,8,15,763.5,72.0,2.4,14.5,375.0,745.22,600.06
2016,10,1,8,30,795.0,76.0,2.3,15.0,424.0,801.63,637.37
2016,10,1,8,45,818.0,78.5,2.25,15.5,469.5,847.39,666.24
2016,10,1,9,0,841.0,81.0,2.2,16.0,515.0,891.09,693.01
2016,10,1,9,15,857.5,83.5,2.15,16.5,555.5,926.31,713.34
2016,10,1,9,30,874.0,86.0,2.1,17.0,596.0,948.82,724.76
2016,10,1,9,45,891.0,85.5,2.1,17.5,631.5,974.47,738.91
2016,10,1,10,0,908.0,85.0,2.1,18.0,667.0,996.78,750.74
2016,10,1,10,15,916.5,86.0,2.1,18.0,694.5,1009.01,757.36
2016,10,1,10,30,925.0,87.0,2.1,18.0,722.0,1017.37,761.67
2016,10,1,10,45,930.5,88.0,2.1,18.5,742.0,1018.83,760.18
2016,10,1,11,0,936.0,89.0,2.1,19.0,762.0,1016.26,756.31
2016,10,1,11,15,939.0,89.5,2.2,19.0,774.5,1006.66,750.67
2016,10,1,11,30,942.0,90.0,2.3,19.0,787.0,993.08,742.53
2016,10,1,11,45,942.5,91.0,2.4,19.0,791.0,973.81,730.67
2016,10,1,12,0,943.0,92.0,2.5,19.0,795.0,950.73,716.29
2016,10,1,12,15,942.0,91.5,2.6,19.0,791.0,921.03,697.37
2016,10,1,12,30,941.0,91.0,2.7,19.0,787.0,887.86,675.98
2016,10,1,12,45,938.0,90.5,2.85,19.0,775.0,849.78,651.33
2016,10,1,13,0,935.0,90.0,3.0,19.0,763.0,808.69,624.22
2016,10,1,13,15,929.5,89.5,3.05,19.0,743.0,762.99,592.88
2016,10,1,13,30,924.0,89.0,3.1,19.0,723.0,714.86,558.18
2016,10,1,13,45,916.0,87.5,3.2,19.0,695.5,662.0,518.21
2016,10,1,14,0,908.0,86.0,3.3,19.0,668.0,607.46,475.72
2016,10,1,14,15,896.5,84.5,3.35,19.0,634.0,549.67,429.22
2016,10,1,14,30,885.0,83.0,3.4,19.0,600.0,491.08,380.56
2016,10,1,14,45,869.0,80.5,3.5,19.0,559.5,429.23,327.9
2016,10,1,15,0,853.0,78.0,3.6,19.0,519.0,365.6,272.29
2016,10,1,15,15,831.0,75.0,3.65,18.5,473.5,301.89,216.01
2016,10,1,15,30,809.0,72.0,3.7,18.0,428.0,239.87,160.95
2016,10,1,15,45,778.5,68.5,3.75,18.0,379.0,178.08,108.34
2016,10,1,16,0,748.0,65.0,3.8,18.0,330.0,119.65,64.97
2016,10,1,16,15,702.5,60.5,3.75,17.5,279.0,63.64,37.6
2016,10,1,16,30,657.0,56.0,3.7,17.0,228.0,46.07,35.17
2016,10,1,16,45,585.5,49.0,3.7,16.5,177.5,37.73,27.68
2016,10,1,17,0,514.0,42.0,3.7,16.0,127.0,33.24,23.39
2016,10,1,17,15,389.5,32.0,3.6,15.5,83.0,25.86,16.17
2016,10,1,17,30,265.0,22.0,3.5,15.0,39.0,18.28,1.94
2016,10,1,17,45,132.5,11.0,3.45,14.5,19.5,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,10.5,2.35,11.5,17.5,60.71,0.0
2016,10,2,6,30,225.0,21.0,2.5,12.0,35.0,161.94,51.13
2016,10,2,6,45,341.5,32.5,2.65,12.5,76.5,263.87,208.72
2016,10,2,7,0,458.0,44.0,2.8,13.0,118.0,366.32,301.79
2016,10,2,7,15,229.0,33.0,2.9,13.0,70.0,219.18,184.03
2016,10,2,7,30,0.0,22.0,3.0,13.0,22.0,19.35,11.02
2016,10,2,7,45,0.0,27.5,3.15,13.5,27.5,24.21,15.25
2016,10,2,8,0,0.0,33.0,3.3,14.0,33.0,29.07,19.37
2016,10,2,8,15,1.5,88.5,3.35,14.0,89.5,81.28,63.85
2016,10,2,8,30,3.0,144.0,3.4,14.0,146.0,140.49,113.35
2016,10,2,8,45,1.5,104.5,3.45,14.5,105.5,95.92,75.54
2016,10,2,9,0,0.0,65.0,3.5,15.0,65.0,57.47,42.95
2016,10,2,9,15,61.0,164.0,3.5,15.0,199.5,222.7,181.95
2016,10,2,9,30,122.0,263.0,3.5,15.0,334.0,414.58,335.36
2016,10,2,9,45,78.5,259.5,3.55,15.5,306.5,347.75,279.61
2016,10,2,10,0,35.0,256.0,3.6,16.0,279.0,298.6,238.36
2016,10,2,10,15,77.0,288.5,3.6,16.0,341.0,374.54,299.19
2016,10,2,10,30,119.0,321.0,3.6,16.0,403.0,468.21,371.8
2016,10,2,10,45,75.0,303.0,3.65,16.0,355.5,382.58,303.86
2016,10,2,11,0,31.0,285.0,3.7,16.0,308.0,316.62,250.85
2016,10,2,11,15,203.5,301.0,3.7,16.0,451.0,512.21,407.71
2016,10,2,11,30,376.0,317.0,3.7,16.0,594.0,700.6,550.85
2016,10,2,11,45,646.5,208.0,3.75,16.5,686.5,841.36,657.62
2016,10,2,12,0,917.0,99.0,3.8,17.0,779.0,933.23,720.77
2016,10,2,12,15,916.5,98.5,3.85,17.0,775.5,904.53,700.25
2016,10,2,12,30,916.0,98.0,3.9,17.0,772.0,872.44,678.25
2016,10,2,12,45,910.5,99.0,3.95,17.0,759.5,834.68,652.11
2016,10,2,13,0,905.0,100.0,4.0,17.0,747.0,794.15,623.81
2016,10,2,13,15,898.5,99.0,4.05,16.5,726.5,748.3,592.5
2016,10,2,13,30,892.0,98.0,4.1,16.0,706.0,700.25,557.32
2016,10,2,13,45,883.0,96.5,4.2,16.0,678.5,648.17,516.72
2016,10,2,14,0,874.0,95.0,4.3,16.0,651.0,594.59,473.97
2016,10,2,14,15,861.5,93.0,4.3,16.0,617.0,537.84,427.11
2016,10,2,14,30,849.0,91.0,4.3,16.0,583.0,479.37,377.51
2016,10,2,14,45,831.5,88.5,4.35,16.0,542.5,418.15,324.4
2016,10,2,15,0,814.0,86.0,4.4,16.0,502.0,357.55,270.37
2016,10,2,15,15,790.5,82.5,4.35,15.5,457.0,295.28,214.58
2016,10,2,15,30,767.0,79.0,4.3,15.0,412.0,234.98,160.47
2016,10,2,15,45,736.5,74.5,4.3,15.0,364.0,174.98,108.98
2016,10,2,16,0,706.0,70.0,4.3,15.0,316.0,114.59,63.58
2016,10,2,16,15,658.5,64.5,4.2,14.5,266.0,60.04,36.84
2016,10,2,16,30,611.0,59.0,4.1,14.0,216.0,44.54,34.24
2016,10,2,16,45,542.0,51.0,4.0,14.0,167.5,39.44,29.47
2016,10,2,17,0,473.0,43.0,3.9,14.0,119.0,34.21,24.39
2016,10,2,17,15,346.0,32.0,3.7,13.5,76.5,25.98,16.22
2016,10,2,17,30,219.0,21.0,3.5,13.0,34.0,17.48,0.0
2016,10,2,17,45,109.5,10.5,3.3,13.0,17.0,9.55,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.0,1.55,10.5,2.0,1.82,0.0
2016,10,3,6,30,0.0,4.0,1.6,11.0,4.0,3.5,0.0
2016,10,3,6,45,0.0,9.0,1.7,11.5,9.0,7.9,0.78
2016,10,3,7,0,0.0,14.0,1.8,12.0,14.0,12.3,4.8
2016,10,3,7,15,0.0,20.0,1.8,12.0,20.0,17.58,9.51
2016,10,3,7,30,0.0,26.0,1.8,12.0,26.0,22.88,14.19
2016,10,3,7,45,0.0,32.5,1.85,12.5,32.5,28.62,19.16
2016,10,3,8,0,0.0,39.0,1.9,13.0,39.0,34.38,24.05
2016,10,3,8,15,0.0,64.0,1.9,13.0,64.0,56.55,42.98
2016,10,3,8,30,0.0,89.0,1.9,13.0,89.0,79.82,62.59
2016,10,3,8,45,3.0,128.5,1.9,13.5,130.5,121.99,97.72
2016,10,3,9,0,6.0,168.0,1.9,14.0,172.0,165.29,132.99
2016,10,3,9,15,3.0,124.0,1.9,14.0,126.0,115.66,91.59
2016,10,3,9,30,0.0,80.0,1.9,14.0,80.0,70.84,54.07
2016,10,3,9,45,3.5,139.0,1.95,14.5,141.5,130.01,102.97
2016,10,3,10,0,7.0,198.0,2.0,15.0,203.0,192.07,152.92
2016,10,3,10,15,12.0,219.0,2.05,15.0,227.5,217.4,173.0
2016,10,3,10,30,17.0,240.0,2.1,15.0,252.0,242.66,192.96
2016,10,3,10,45,8.5,185.0,2.15,15.0,191.0,178.12,140.89
2016,10,3,11,0,0.0,130.0,2.2,15.0,130.0,116.82,90.92
2016,10,3,11,15,3.0,162.5,2.25,15.0,165.0,150.21,118.21
2016,10,3,11,30,6.0,195.0,2.3,15.0,200.0,183.73,145.19
2016,10,3,11,45,5.0,187.0,2.35,15.0,191.0,174.62,137.72
2016,10,3,12,0,4.0,179.0,2.4,15.0,182.0,165.67,130.5
2016,10,3,12,15,5.0,190.0,2.4,15.0,194.0,176.43,139.21
2016,10,3,12,30,6.0,201.0,2.4,15.0,206.0,187.03,147.76
2016,10,3,12,45,7.5,210.0,2.45,15.0,216.0,195.96,155.01
2016,10,3,13,0,9.0,219.0,2.5,15.0,226.0,204.64,162.09
2016,10,3,13,15,9.0,215.5,2.45,15.0,222.5,200.4,158.8
2016,10,3,13,30,9.0,212.0,2.4,15.0,219.0,196.15,155.54
2016,10,3,13,45,5.5,192.0,2.4,15.0,196.0,174.78,138.47
2016,10,3,14,0,2.0,172.0,2.4,15.0,173.0,154.04,121.88
2016,10,3,14,15,5.0,180.0,2.35,15.0,183.0,162.04,128.67
2016,10,3,14,30,8.0,188.0,2.3,15.0,193.0,169.39,134.87
2016,10,3,14,45,5.5,175.0,2.3,15.0,178.5,155.74,124.01
2016,10,3,15,0,3.0,162.0,2.3,15.0,164.0,142.47,113.48
2016,10,3,15,15,1.5,89.0,2.25,14.5,90.0,79.03,61.25
2016,10,3,15,30,0.0,16.0,2.2,14.0,16.0,14.08,6.43
2016,10,3,15,45,0.0,14.0,2.15,14.0,14.0,12.32,4.95
2016,10,3,16,0,0.0,12.0,2.1,14.0,12.0,10.55,3.45
2016,10,3,16,15,273.0,38.0,1.95,14.0,106.5,30.64,17.56
2016,10,3,16,30,546.0,64.0,1.8,14.0,201.0,48.62,37.9
2016,10,3,16,45,466.5,55.5,1.7,14.0,154.0,43.28,32.87
2016,10,3,17,0,387.0,47.0,1.6,14.0,107.0,37.86,27.53
2016,10,3,17,15,262.0,34.0,1.5,13.5,68.0,26.59,16.49
2016,10,3,17,30,137.0,21.0,1.4,13.0,29.0,16.61,0.0
2016,10,3,17,45,68.5,10.5,1.3,13.0,14.5,9.55,0.0
2016,10,3,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,88.5,10.0,1.7,11.0,15.0,49.34,0.0
2016,10,4,6,30,177.0,20.0,1.8,11.0,30.0,134.13,4.78
2016,10,4,6,45,310.5,32.0,1.95,11.5,71.0,245.95,192.27
2016,10,4,7,0,444.0,44.0,2.1,12.0,112.0,357.5,293.97
2016,10,4,7,15,521.0,51.5,2.1,12.0,160.5,439.21,365.64
2016,10,4,7,30,598.0,59.0,2.1,12.0,209.0,526.49,438.71
2016,10,4,7,45,377.0,98.5,2.1,12.5,200.5,430.33,359.45
2016,10,4,8,0,156.0,138.0,2.1,13.0,192.0,290.02,241.58
2016,10,4,8,15,468.5,106.0,2.0,13.5,300.5,539.99,447.39
2016,10,4,8,30,781.0,74.0,1.9,14.0,409.0,784.92,626.92
2016,10,4,8,45,809.0,76.0,1.85,14.5,455.0,833.75,655.98
2016,10,4,9,0,837.0,78.0,1.8,15.0,501.0,880.79,684.95
2016,10,4,9,15,854.5,80.0,1.7,15.5,541.0,915.9,704.39
2016,10,4,9,30,872.0,82.0,1.6,16.0,581.0,938.5,715.02
2016,10,4,9,45,883.0,84.5,1.55,16.5,615.0,961.8,726.77
2016,10,4,10,0,894.0,87.0,1.5,17.0,649.0,981.58,736.08
2016,10,4,10,15,664.5,176.0,1.45,17.0,603.5,880.92,666.73
2016,10,4,10,30,435.0,265.0,1.4,17.0,558.0,747.0,569.91
2016,10,4,10,45,682.0,177.0,1.4,17.5,652.0,891.47,673.04
2016,10,4,11,0,929.0,89.0,1.4,18.0,746.0,1004.31,743.63
2016,10,4,11,15,659.5,198.5,1.5,18.0,669.0,872.87,656.34
2016,10,4,11,30,390.0,308.0,1.6,18.0,592.0,702.83,535.18
2016,10,4,11,45,666.0,198.5,1.7,18.5,685.5,846.73,642.62
2016,10,4,12,0,942.0,89.0,1.8,19.0,779.0,940.43,703.91
2016,10,4,12,15,940.5,89.0,1.95,19.0,774.5,910.74,684.81
2016,10,4,12,30,939.0,89.0,2.1,19.0,770.0,877.62,664.48
2016,10,4,12,45,931.0,90.5,2.3,19.0,756.5,837.68,639.51
2016,10,4,13,0,923.0,92.0,2.5,19.0,743.0,795.08,612.12
2016,10,4,13,15,917.5,91.0,2.65,19.0,723.0,749.24,581.52
2016,10,4,13,30,912.0,90.0,2.8,19.0,703.0,701.06,546.93
2016,10,4,13,45,902.5,89.0,2.95,19.0,675.0,648.3,507.23
2016,10,4,14,0,893.0,88.0,3.1,19.0,647.0,594.04,465.04
2016,10,4,14,15,881.0,86.0,3.2,18.5,613.0,536.3,419.41
2016,10,4,14,30,869.0,84.0,3.3,18.0,579.0,477.88,371.46
2016,10,4,14,45,850.5,82.5,3.4,18.0,538.0,415.68,318.22
2016,10,4,15,0,832.0,81.0,3.5,18.0,497.0,354.72,264.45
2016,10,4,15,15,808.5,77.5,3.55,17.5,452.0,291.54,208.49
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,230.31,154.17
2016,10,4,15,45,747.0,71.0,3.7,17.0,357.5,169.63,103.2
2016,10,4,16,0,709.0,68.0,3.8,17.0,308.0,113.32,62.72
2016,10,4,16,15,659.0,63.0,3.8,16.5,257.5,55.46,35.17
2016,10,4,16,30,609.0,58.0,3.8,16.0,207.0,44.11,33.54
2016,10,4,16,45,521.0,51.0,3.8,16.0,157.5,39.79,29.45
2016,10,4,17,0,433.0,44.0,3.8,16.0,108.0,35.48,25.12
2016,10,4,17,15,295.0,31.5,3.7,15.5,67.5,25.88,15.36
2016,10,4,17,30,157.0,19.0,3.6,15.0,27.0,15.07,0.0
2016,10,4,17,45,78.5,9.5,3.55,14.5,13.5,8.64,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.0,9.5,2.15,9.5,15.5,62.76,0.0
2016,10,5,6,30,238.0,19.0,2.2,10.0,31.0,162.95,0.0
2016,10,5,6,45,378.0,28.5,2.25,11.0,74.0,279.91,217.64
2016,10,5,7,0,518.0,38.0,2.3,12.0,117.0,395.39,324.38
2016,10,5,7,15,592.5,44.5,2.3,12.5,167.0,471.52,391.48
2016,10,5,7,30,667.0,51.0,2.3,13.0,217.0,559.27,463.17
2016,10,5,7,45,716.0,55.5,2.3,13.5,268.0,629.79,517.32
2016,10,5,8,0,765.0,60.0,2.3,14.0,319.0,701.74,570.11
2016,10,5,8,15,796.0,63.0,2.3,14.5,368.0,757.83,609.04
2016,10,5,8,30,827.0,66.0,2.3,15.0,417.0,813.04,646.11
2016,10,5,8,45,850.0,68.5,2.3,15.5,462.5,850.49,669.46
2016,10,5,9,0,873.0,71.0,2.3,16.0,508.0,894.24,696.88
2016,10,5,9,15,888.5,73.0,2.15,16.5,548.5,927.96,715.24
2016,10,5,9,30,904.0,75.0,2.0,17.0,589.0,958.65,731.09
2016,10,5,9,45,914.5,77.0,1.9,17.5,623.0,981.27,741.75
2016,10,5,10,0,925.0,79.0,1.8,18.0,657.0,1000.24,749.93
2016,10,5,10,15,933.0,80.0,1.75,18.0,684.0,1011.76,755.32
2016,10,5,10,30,941.0,81.0,1.7,18.0,711.0,1019.34,758.32
2016,10,5,10,45,946.5,81.5,1.65,18.5,730.5,1019.86,755.49
2016,10,5,11,0,952.0,82.0,1.6,19.0,750.0,1016.32,750.27
2016,10,5,11,15,954.5,82.5,1.65,19.0,762.0,1005.84,743.72
2016,10,5,11,30,957.0,83.0,1.7,19.0,774.0,991.34,734.75
2016,10,5,11,45,957.5,83.0,1.8,19.5,777.5,970.47,721.0
2016,10,5,12,0,958.0,83.0,1.9,20.0,781.0,945.79,704.78
2016,10,5,12,15,956.5,83.0,1.95,20.0,776.5,915.68,685.67
2016,10,5,12,30,955.0,83.0,2.0,20.0,772.0,882.09,664.16
2016,10,5,12,45,943.0,86.5,2.15,20.0,757.0,840.66,638.03
2016,10,5,13,0,931.0,90.0,2.3,20.0,742.0,796.74,609.7
2016,10,5,13,15,925.0,89.0,2.35,20.0,721.5,750.22,578.34
2016,10,5,13,30,919.0,88.0,2.4,20.0,701.0,701.38,543.11
2016,10,5,13,45,908.0,87.5,2.5,20.0,672.5,647.89,503.13
2016,10,5,14,0,897.0,87.0,2.6,20.0,644.0,593.02,460.79
2016,10,5,14,15,884.5,85.0,2.65,19.5,609.5,534.84,415.15
2016,10,5,14,30,872.0,83.0,2.7,19.0,575.0,476.04,367.25
2016,10,5,14,45,852.0,81.5,2.8,19.0,533.5,413.14,313.96
2016,10,5,15,0,832.0,80.0,2.9,19.0,492.0,351.65,260.23
2016,10,5,15,15,807.5,77.0,2.95,18.5,446.5,288.74,204.9
2016,10,5,15,30,783.0,74.0,3.0,18.0,401.0,227.89,151.33
2016,10,5,15,45,745.5,70.5,3.05,18.0,352.0,167.08,100.7
2016,10,5,16,0,708.0,67.0,3.1,18.0,303.0,110.59,60.63
2016,10,5,16,15,657.0,61.5,3.05,17.5,252.5,52.57,33.83
2016,10,5,16,30,606.0,56.0,3.0,17.0,202.0,42.65,32.09
2016,10,5,16,45,521.0,48.5,3.0,16.5,153.0,37.84,27.64
2016,10,5,17,0,436.0,41.0,3.0,16.0,104.0,32.98,22.89
2016,10,5,17,15,294.5,29.0,3.05,15.5,64.0,23.75,13.21
2016,10,5,17,30,153.0,17.0,3.1,15.0,24.0,15.46,0.0
2016,10,5,17,45,76.5,8.5,3.15,14.5,12.0,7.73,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.0,1.45,11.5,14.0,57.52,0.0
2016,10,6,6,30,217.0,18.0,1.5,12.0,28.0,150.16,0.0
2016,10,6,6,45,358.0,28.0,1.55,12.5,69.5,268.21,204.67
2016,10,6,7,0,499.0,38.0,1.6,13.0,111.0,383.7,311.95
2016,10,6,7,15,574.0,44.5,1.7,13.5,160.0,464.59,382.24
2016,10,6,7,30,649.0,51.0,1.8,14.0,209.0,546.11,449.06
2016,10,6,7,45,698.0,55.0,1.9,14.5,259.5,615.17,502.26
2016,10,6,8,0,747.0,59.0,2.0,15.0,310.0,685.64,554.29
2016,10,6,8,15,778.0,62.5,1.95,15.5,358.5,741.63,592.62
2016,10,6,8,30,809.0,66.0,1.9,16.0,407.0,796.81,629.01
2016,10,6,8,45,832.5,68.5,1.9,16.5,451.5,842.8,658.2
2016,10,6,9,0,856.0,71.0,1.9,17.0,496.0,877.73,679.09
2016,10,6,9,15,871.5,73.0,1.85,17.5,536.0,910.98,698.02
2016,10,6,9,30,887.0,75.0,1.8,18.0,576.0,941.29,714.61
2016,10,6,9,45,902.0,75.0,1.75,18.5,610.0,965.35,726.83
2016,10,6,10,0,917.0,75.0,1.7,19.0,644.0,985.99,736.74
2016,10,6,10,15,925.0,76.0,1.6,19.0,671.0,997.44,741.31
2016,10,6,10,30,933.0,77.0,1.5,19.0,698.0,1004.99,743.48
2016,10,6,10,45,938.5,78.0,1.45,19.5,717.5,1006.13,741.03
2016,10,6,11,0,944.0,79.0,1.4,20.0,737.0,1003.22,736.21
2016,10,6,11,15,947.0,79.0,1.35,20.0,749.0,992.7,728.12
2016,10,6,11,30,950.0,79.0,1.3,20.0,761.0,978.19,717.72
2016,10,6,11,45,951.0,79.0,1.3,20.5,764.5,957.92,703.27
2016,10,6,12,0,952.0,79.0,1.3,21.0,768.0,933.85,686.55
2016,10,6,12,15,951.0,79.0,1.35,21.0,763.5,904.35,668.42
2016,10,6,12,30,950.0,79.0,1.4,21.0,759.0,871.37,647.91
2016,10,6,12,45,941.0,81.0,1.5,21.0,745.5,830.94,622.82
2016,10,6,13,0,932.0,83.0,1.6,21.0,732.0,787.87,595.53
2016,10,6,13,15,926.0,82.5,1.65,21.0,711.5,741.92,565.3
2016,10,6,13,30,920.0,82.0,1.7,21.0,691.0,693.63,531.27
2016,10,6,13,45,910.5,81.0,1.75,21.0,663.0,640.61,492.14
2016,10,6,14,0,901.0,80.0,1.8,21.0,635.0,586.07,450.6
2016,10,6,14,15,888.5,78.5,1.85,21.0,600.5,528.3,405.18
2016,10,6,14,30,876.0,77.0,1.9,21.0,566.0,469.88,357.62
2016,10,6,14,45,858.0,75.0,2.0,21.0,525.5,408.48,306.28
2016,10,6,15,0,840.0,73.0,2.1,21.0,485.0,345.63,252.21
2016,10,6,15,15,816.5,70.0,2.15,20.5,440.0,282.69,197.46
2016,10,6,15,30,793.0,67.0,2.2,20.0,395.0,221.66,144.29
2016,10,6,15,45,757.5,64.0,2.25,20.0,346.5,161.14,94.44
2016,10,6,16,0,722.0,61.0,2.3,20.0,298.0,104.63,55.12
2016,10,6,16,15,672.0,56.0,2.25,19.0,248.0,50.51,38.78
2016,10,6,16,30,622.0,51.0,2.2,18.0,198.0,38.8,28.56
2016,10,6,16,45,538.5,44.0,2.15,17.5,149.0,34.23,24.34
2016,10,6,17,0,455.0,37.0,2.1,17.0,100.0,29.63,19.83
2016,10,6,17,15,312.0,26.0,2.1,16.5,61.0,21.18,10.61
2016,10,6,17,30,169.0,15.0,2.1,16.0,22.0,13.64,0.0
2016,10,6,17,45,84.5,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.5,12.5,11.37,0.0
2016,10,7,6,30,0.0,25.0,1.4,13.0,25.0,31.58,0.0
2016,10,7,6,45,235.0,31.0,1.5,13.5,65.0,201.47,151.08
2016,10,7,7,0,470.0,37.0,1.6,14.0,105.0,364.64,295.58
2016,10,7,7,15,545.5,44.0,1.6,14.5,153.0,444.97,364.81
2016,10,7,7,30,621.0,51.0,1.6,15.0,201.0,525.93,430.88
2016,10,7,7,45,671.5,55.5,1.6,15.5,250.5,595.47,483.87
2016,10,7,8,0,722.0,60.0,1.6,16.0,300.0,666.65,535.58
2016,10,7,8,15,754.0,64.0,1.6,16.5,348.0,723.14,574.4
2016,10,7,8,30,786.0,68.0,1.6,17.0,396.0,778.96,611.46
2016,10,7,8,45,811.0,70.0,1.65,17.5,440.5,824.87,640.97
2016,10,7,9,0,836.0,72.0,1.7,18.0,485.0,868.87,668.62
2016,10,7,9,15,852.0,74.5,1.7,18.5,524.0,893.66,682.13
2016,10,7,9,30,868.0,77.0,1.7,19.0,563.0,924.62,699.87
2016,10,7,9,45,862.5,85.5,1.75,20.0,593.0,939.41,705.87
2016,10,7,10,0,857.0,94.0,1.8,21.0,623.0,960.14,716.01
2016,10,7,10,15,723.5,147.5,1.75,21.5,607.0,902.41,674.35
2016,10,7,10,30,590.0,201.0,1.7,22.0,591.0,823.5,619.06
2016,10,7,10,45,741.0,149.0,1.7,22.5,653.5,912.9,677.88
2016,10,7,11,0,892.0,97.0,1.7,23.0,716.0,972.86,714.08
2016,10,7,11,15,895.5,97.5,1.6,23.0,727.5,963.71,705.57
2016,10,7,11,30,899.0,98.0,1.5,23.0,739.0,950.75,695.54
2016,10,7,11,45,902.0,97.5,1.45,23.5,743.0,932.45,681.62
2016,10,7,12,0,905.0,97.0,1.4,24.0,747.0,910.45,665.54
2016,10,7,12,15,904.0,97.0,1.3,24.0,743.0,881.98,645.99
2016,10,7,12,30,903.0,97.0,1.2,24.0,739.0,850.19,624.4
2016,10,7,12,45,879.5,105.5,1.1,24.5,722.0,806.52,593.83
2016,10,7,13,0,856.0,114.0,1.0,25.0,705.0,766.3,565.69
2016,10,7,13,15,849.5,112.5,0.9,25.0,685.0,720.86,534.18
2016,10,7,13,30,843.0,111.0,0.8,25.0,665.0,673.38,499.93
2016,10,7,13,45,833.0,109.0,0.75,25.0,637.5,621.48,462.43
2016,10,7,14,0,823.0,107.0,0.7,25.0,610.0,568.38,423.08
2016,10,7,14,15,809.0,105.0,0.7,25.0,576.5,512.33,380.85
2016,10,7,14,30,795.0,103.0,0.7,25.0,543.0,456.03,336.96
2016,10,7,14,45,720.5,108.0,0.7,25.0,485.0,381.06,278.68
2016,10,7,15,0,646.0,113.0,0.7,25.0,427.0,314.7,225.97
2016,10,7,15,15,628.0,105.0,0.75,24.5,386.5,259.6,180.38
2016,10,7,15,30,610.0,97.0,0.8,24.0,346.0,206.16,135.84
2016,10,7,15,45,559.0,96.0,0.9,23.5,302.5,156.04,97.15
2016,10,7,16,0,508.0,95.0,1.0,23.0,259.0,110.3,66.95
2016,10,7,16,15,463.0,83.5,1.1,22.0,213.5,64.05,49.92
2016,10,7,16,30,418.0,72.0,1.2,21.0,168.0,54.01,41.33
2016,10,7,16,45,351.0,58.5,1.35,20.5,125.5,44.59,32.88
2016,10,7,17,0,284.0,45.0,1.5,20.0,83.0,34.86,23.88
2016,10,7,17,15,142.0,30.0,1.55,19.5,49.0,23.49,11.4
2016,10,7,17,30,0.0,15.0,1.6,19.0,15.0,13.64,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,8.0,1.1,13.5,10.5,7.28,0.0
2016,10,8,6,30,130.0,16.0,1.1,14.0,21.0,80.15,0.0
2016,10,8,6,45,263.5,29.0,1.1,14.5,59.5,216.55,159.0
2016,10,8,7,0,397.0,42.0,1.1,15.0,98.0,325.83,261.85
2016,10,8,7,15,479.0,50.5,1.1,15.5,145.0,409.43,333.25
2016,10,8,7,30,561.0,59.0,1.1,16.0,192.0,499.16,405.96
2016,10,8,7,45,611.0,65.5,1.1,16.5,241.0,567.91,458.16
2016,10,8,8,0,661.0,72.0,1.1,17.0,290.0,638.61,509.14
2016,10,8,8,15,697.0,76.5,1.1,17.5,337.0,696.55,548.68
2016,10,8,8,30,733.0,81.0,1.1,18.0,384.0,749.26,583.18
2016,10,8,8,45,757.0,85.0,1.1,19.0,428.0,795.43,610.96
2016,10,8,9,0,781.0,89.0,1.1,20.0,472.0,839.73,636.67
2016,10,8,9,15,799.5,92.0,1.15,20.5,511.5,875.52,658.02
2016,10,8,9,30,818.0,95.0,1.2,21.0,551.0,908.57,677.41
2016,10,8,9,45,855.5,88.0,1.25,22.0,589.5,944.26,697.04
2016,10,8,10,0,893.0,81.0,1.3,23.0,628.0,967.31,708.23
2016,10,8,10,15,901.5,82.5,1.25,23.5,655.0,979.47,712.34
2016,10,8,10,30,910.0,84.0,1.2,24.0,682.0,987.83,714.23
2016,10,8,10,45,915.0,85.0,1.2,24.5,701.0,988.31,712.19
2016,10,8,11,0,920.0,86.0,1.2,25.0,720.0,984.86,707.94
2016,10,8,11,15,923.5,86.5,1.1,25.0,732.0,975.45,699.81
2016,10,8,11,30,927.0,87.0,1.0,25.0,744.0,962.12,689.42
2016,10,8,11,45,927.5,87.5,0.9,25.5,747.5,942.21,673.74
2016,10,8,12,0,928.0,88.0,0.8,26.0,751.0,918.6,656.0
2016,10,8,12,15,927.0,87.5,0.7,26.0,746.5,889.0,635.94
2016,10,8,12,30,926.0,87.0,0.6,26.0,742.0,856.04,613.87
2016,10,8,12,45,923.5,86.0,0.5,26.0,729.5,818.14,588.72
2016,10,8,13,0,921.0,85.0,0.4,26.0,717.0,777.29,561.7
2016,10,8,13,15,915.5,84.0,0.35,26.0,697.0,731.58,532.26
2016,10,8,13,30,910.0,83.0,0.3,26.0,677.0,683.54,499.15
2016,10,8,13,45,901.0,82.0,0.3,26.0,649.5,631.3,462.66
2016,10,8,14,0,892.0,81.0,0.3,26.0,622.0,577.53,423.93
2016,10,8,14,15,880.0,79.0,0.4,26.0,587.5,520.02,382.15
2016,10,8,14,30,868.0,77.0,0.5,26.0,553.0,461.86,337.94
2016,10,8,14,45,850.5,75.0,0.6,26.0,513.0,401.2,289.92
2016,10,8,15,0,833.0,73.0,0.7,26.0,473.0,339.12,238.97
2016,10,8,15,15,809.0,70.0,0.8,25.5,428.0,276.61,186.89
2016,10,8,15,30,785.0,67.0,0.9,25.0,383.0,216.1,136.17
2016,10,8,15,45,750.5,63.5,1.05,24.5,335.0,155.99,88.68
2016,10,8,16,0,716.0,60.0,1.2,24.0,287.0,99.79,51.34
2016,10,8,16,15,665.0,54.5,1.2,23.0,237.0,45.93,34.15
2016,10,8,16,30,614.0,49.0,1.2,22.0,187.0,40.91,29.85
2016,10,8,16,45,530.5,41.5,1.3,21.0,139.5,32.42,22.32
2016,10,8,17,0,447.0,34.0,1.4,20.0,92.0,27.29,17.4
2016,10,8,17,15,300.0,23.0,1.45,19.5,54.0,18.74,7.1
2016,10,8,17,30,153.0,12.0,1.5,19.0,16.0,10.91,0.0
2016,10,8,17,45,76.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,90.5,7.5,0.7,13.5,11.0,0.0,0.0
2016,10,9,6,30,181.0,15.0,0.7,14.0,22.0,104.89,0.0
2016,10,9,6,45,318.0,26.0,0.7,14.5,61.0,243.78,175.16
2016,10,9,7,0,455.0,37.0,0.7,15.0,100.0,355.24,283.09
2016,10,9,7,15,534.5,44.5,0.65,15.5,148.0,437.98,352.99
2016,10,9,7,30,614.0,52.0,0.6,16.0,196.0,526.77,423.1
2016,10,9,7,45,663.0,57.5,0.55,16.5,245.5,590.35,469.4
2016,10,9,8,0,712.0,63.0,0.5,17.0,295.0,661.15,518.47
2016,10,9,8,15,746.0,67.0,0.5,17.5,343.0,718.82,556.51
2016,10,9,8,30,780.0,71.0,0.5,18.0,391.0,775.9,592.81
2016,10,9,8,45,803.0,74.5,0.5,19.0,435.0,821.67,619.11
2016,10,9,9,0,826.0,78.0,0.5,20.0,479.0,865.42,643.38
2016,10,9,9,15,843.0,80.5,0.55,20.5,518.5,899.98,663.33
2016,10,9,9,30,860.0,83.0,0.6,21.0,558.0,931.63,681.33
2016,10,9,9,45,876.0,83.5,0.65,21.5,592.5,946.94,688.88
2016,10,9,10,0,892.0,84.0,0.7,22.0,627.0,968.52,700.7
2016,10,9,10,15,900.5,85.5,0.8,22.5,653.5,980.54,707.51
2016,10,9,10,30,909.0,87.0,0.9,23.0,680.0,988.77,712.16
2016,10,9,10,45,913.0,88.5,1.0,23.5,699.0,988.76,711.78
2016,10,9,11,0,917.0,90.0,1.1,24.0,718.0,984.83,709.11
2016,10,9,11,15,920.5,90.5,1.2,24.0,730.0,975.33,704.4
2016,10,9,11,30,924.0,91.0,1.3,24.0,742.0,961.93,697.3
2016,10,9,11,45,923.0,92.5,1.4,24.5,744.5,941.74,684.52
2016,10,9,12,0,922.0,94.0,1.5,25.0,747.0,917.9,669.42
2016,10,9,12,15,920.5,93.5,1.55,25.0,742.5,887.93,650.92
