Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,919.0,93.0,1.6,25.0,738.0,854.65,630.18
2016,10,9,12,45,912.5,93.5,1.7,25.0,725.0,815.37,605.77
2016,10,9,13,0,906.0,94.0,1.8,25.0,712.0,773.44,579.19
2016,10,9,13,15,899.5,93.0,1.85,24.5,691.5,727.52,549.95
2016,10,9,13,30,893.0,92.0,1.9,24.0,671.0,679.41,516.49
2016,10,9,13,45,882.0,91.5,1.95,24.0,642.5,627.15,477.91
2016,10,9,14,0,871.0,91.0,2.0,24.0,614.0,574.75,437.97
2016,10,9,14,15,857.5,88.5,2.05,23.5,579.5,516.21,392.97
2016,10,9,14,30,844.0,86.0,2.1,23.0,545.0,457.29,345.91
2016,10,9,14,45,825.5,83.5,2.15,23.0,505.0,396.36,295.0
2016,10,9,15,0,807.0,81.0,2.2,23.0,465.0,336.2,243.26
2016,10,9,15,15,781.0,77.5,2.2,22.5,420.0,274.25,189.85
2016,10,9,15,30,755.0,74.0,2.2,22.0,375.0,214.6,138.63
2016,10,9,15,45,719.0,69.5,2.2,21.5,327.0,155.33,91.01
2016,10,9,16,0,683.0,65.0,2.2,21.0,279.0,96.53,51.02
2016,10,9,16,15,629.0,59.0,2.05,20.5,229.5,44.23,33.05
2016,10,9,16,30,575.0,53.0,1.9,20.0,180.0,40.8,29.99
2016,10,9,16,45,490.0,44.5,1.8,19.5,133.0,35.07,24.7
2016,10,9,17,0,405.0,36.0,1.7,19.0,86.0,29.22,18.98
2016,10,9,17,15,202.5,24.5,1.6,18.0,49.5,20.21,6.85
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,11.82,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,12.0,9.5,0.0,0.0
2016,10,10,6,30,0.0,19.0,1.2,12.0,19.0,17.28,0.0
2016,10,10,6,45,195.0,30.0,1.3,12.5,56.0,178.21,125.76
2016,10,10,7,0,390.0,41.0,1.4,13.0,93.0,319.95,258.78
2016,10,10,7,15,472.5,50.0,1.45,13.0,140.0,403.94,332.58
2016,10,10,7,30,555.0,59.0,1.5,13.0,187.0,494.12,408.22
2016,10,10,7,45,608.5,65.0,1.55,13.5,236.0,564.42,463.49
2016,10,10,8,0,662.0,71.0,1.6,14.0,285.0,636.86,517.63
2016,10,10,8,15,698.5,76.0,1.55,14.5,332.0,695.69,558.69
2016,10,10,8,30,735.0,81.0,1.5,15.0,379.0,754.35,598.06
2016,10,10,8,45,713.5,90.5,1.5,15.5,406.5,767.5,604.21
2016,10,10,9,0,692.0,100.0,1.5,16.0,434.0,776.49,607.77
2016,10,10,9,15,525.0,159.5,1.5,16.0,425.0,699.35,550.82
2016,10,10,9,30,358.0,219.0,1.5,16.0,416.0,602.17,475.39
2016,10,10,9,45,424.5,215.0,1.5,16.5,462.0,680.24,532.2
2016,10,10,10,0,491.0,211.0,1.5,17.0,508.0,740.45,573.63
2016,10,10,10,15,687.5,153.0,1.55,17.5,588.0,870.32,663.61
2016,10,10,10,30,884.0,95.0,1.6,18.0,668.0,972.59,729.04
2016,10,10,10,45,890.0,96.0,1.65,18.5,687.5,973.82,727.03
2016,10,10,11,0,896.0,97.0,1.7,19.0,707.0,971.21,723.92
2016,10,10,11,15,899.5,98.0,1.75,19.0,718.5,962.38,718.27
2016,10,10,11,30,903.0,99.0,1.8,19.0,730.0,949.73,710.27
2016,10,10,11,45,902.5,100.0,1.85,19.0,733.5,929.68,697.47
2016,10,10,12,0,902.0,101.0,1.9,19.0,737.0,906.07,682.38
2016,10,10,12,15,901.0,100.5,1.95,19.0,732.5,876.96,663.57
2016,10,10,12,30,900.0,100.0,2.0,19.0,728.0,844.58,642.48
2016,10,10,12,45,886.0,104.0,2.1,19.0,713.0,803.71,615.78
2016,10,10,13,0,872.0,108.0,2.2,19.0,698.0,765.57,590.67
2016,10,10,13,15,865.5,107.0,2.25,18.5,678.0,720.04,559.65
2016,10,10,13,30,859.0,106.0,2.3,18.0,658.0,672.43,525.34
2016,10,10,13,45,843.0,106.5,2.35,18.0,629.0,618.8,484.46
2016,10,10,14,0,827.0,107.0,2.4,18.0,600.0,564.45,441.85
2016,10,10,14,15,812.5,105.0,2.4,17.5,566.0,508.03,396.96
2016,10,10,14,30,798.0,103.0,2.4,17.0,532.0,451.44,350.31
2016,10,10,14,45,771.0,101.5,2.45,17.0,491.0,388.84,297.12
2016,10,10,15,0,744.0,100.0,2.5,17.0,450.0,329.43,245.2
2016,10,10,15,15,715.5,95.5,2.55,16.5,405.5,269.12,192.37
2016,10,10,15,30,687.0,91.0,2.6,16.0,361.0,211.53,142.21
2016,10,10,15,45,642.0,86.0,2.7,16.0,313.0,154.38,95.77
2016,10,10,16,0,597.0,81.0,2.8,16.0,265.0,102.66,60.72
2016,10,10,16,15,537.0,73.0,2.75,15.5,216.5,55.7,43.9
2016,10,10,16,30,477.0,65.0,2.7,15.0,168.0,51.14,39.73
2016,10,10,16,45,385.0,53.5,2.7,14.5,122.0,43.16,32.27
2016,10,10,17,0,293.0,42.0,2.7,14.0,76.0,32.76,22.28
2016,10,10,17,15,163.5,25.5,2.6,13.5,43.0,20.1,5.13
2016,10,10,17,30,34.0,9.0,2.5,13.0,10.0,8.19,0.0
2016,10,10,17,45,17.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,45.0,7.0,1.35,10.5,8.5,0.0,0.0
2016,10,11,6,30,90.0,14.0,1.4,11.0,17.0,58.01,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.0,190.64,131.05
2016,10,11,7,0,360.0,42.0,1.5,12.0,89.0,302.3,244.96
2016,10,11,7,15,445.5,52.0,1.55,12.5,135.5,388.13,320.42
2016,10,11,7,30,531.0,62.0,1.6,13.0,182.0,480.41,397.51
2016,10,11,7,45,590.0,68.0,1.65,13.5,231.0,553.95,456.01
2016,10,11,8,0,649.0,74.0,1.7,14.0,280.0,629.95,513.21
2016,10,11,8,15,686.0,79.0,1.65,14.0,327.0,688.69,555.51
2016,10,11,8,30,723.0,84.0,1.6,14.0,374.0,747.29,596.32
2016,10,11,8,45,752.5,86.5,1.6,14.5,418.5,790.16,623.97
2016,10,11,9,0,782.0,89.0,1.6,15.0,463.0,837.21,654.01
2016,10,11,9,15,801.0,91.5,1.55,15.5,502.0,872.59,674.62
2016,10,11,9,30,820.0,94.0,1.5,16.0,541.0,905.23,693.06
2016,10,11,9,45,850.0,90.0,1.5,16.5,577.5,937.21,711.48
2016,10,11,10,0,880.0,86.0,1.5,17.0,614.0,956.33,721.15
2016,10,11,10,15,889.0,87.5,1.5,17.0,640.5,968.58,727.83
2016,10,11,10,30,898.0,89.0,1.5,17.0,667.0,977.08,732.25
2016,10,11,10,45,904.0,90.0,1.5,17.5,686.5,978.27,730.67
2016,10,11,11,0,910.0,91.0,1.5,18.0,706.0,975.56,726.81
2016,10,11,11,15,913.5,91.5,1.5,18.0,717.5,966.0,720.03
2016,10,11,11,30,917.0,92.0,1.5,18.0,729.0,952.59,710.96
2016,10,11,11,45,917.0,92.5,1.5,18.0,732.0,932.21,697.44
2016,10,11,12,0,917.0,93.0,1.5,18.0,735.0,908.21,681.68
2016,10,11,12,15,916.0,93.0,1.5,18.0,730.5,879.29,662.68
2016,10,11,12,30,915.0,93.0,1.5,18.0,726.0,847.05,641.45
2016,10,11,12,45,900.0,97.0,1.55,18.5,710.5,805.04,612.85
2016,10,11,13,0,885.0,101.0,1.6,19.0,695.0,760.92,582.62
2016,10,11,13,15,737.0,146.0,1.65,18.5,630.5,670.77,518.49
2016,10,11,13,30,589.0,191.0,1.7,18.0,566.0,577.34,449.7
2016,10,11,13,45,619.0,171.0,1.8,18.0,550.5,546.9,427.48
2016,10,11,14,0,649.0,151.0,1.9,18.0,535.0,508.12,397.51
2016,10,11,14,15,734.5,121.5,2.0,17.5,532.0,482.96,377.09
2016,10,11,14,30,820.0,92.0,2.1,17.0,529.0,448.53,347.27
2016,10,11,14,45,719.0,103.0,2.25,17.0,465.5,368.91,281.95
2016,10,11,15,0,618.0,114.0,2.4,17.0,402.0,300.64,225.22
2016,10,11,15,15,528.5,119.5,2.5,16.5,348.5,238.98,174.21
2016,10,11,15,30,439.0,125.0,2.6,16.0,295.0,189.38,134.29
2016,10,11,15,45,403.0,115.0,2.75,16.0,255.5,144.48,98.19
2016,10,11,16,0,367.0,105.0,2.9,16.0,216.0,103.97,70.01
2016,10,11,16,15,442.0,81.0,2.85,15.5,190.5,60.15,47.82
2016,10,11,16,30,517.0,57.0,2.8,15.0,165.0,44.45,33.79
2016,10,11,16,45,421.0,47.0,2.8,14.5,119.5,37.54,27.29
2016,10,11,17,0,325.0,37.0,2.8,14.0,74.0,30.46,20.13
2016,10,11,17,15,162.5,18.5,2.7,13.5,37.0,14.9,0.37
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,85.0,12.0,1.3,11.0,15.0,53.62,0.0
2016,10,12,6,45,219.5,26.5,1.2,11.5,50.5,184.56,121.53
2016,10,12,7,0,354.0,41.0,1.1,12.0,86.0,297.35,239.67
2016,10,12,7,15,439.5,51.0,1.0,12.5,132.0,382.71,314.07
2016,10,12,7,30,525.0,61.0,0.9,13.0,178.0,474.56,389.31
2016,10,12,7,45,582.0,67.5,0.85,13.5,226.5,546.83,445.3
2016,10,12,8,0,639.0,74.0,0.8,14.0,275.0,621.48,499.51
2016,10,12,8,15,676.5,79.5,0.8,14.0,322.0,680.82,541.51
2016,10,12,8,30,714.0,85.0,0.8,14.0,369.0,740.08,582.16
2016,10,12,8,45,502.5,139.0,0.85,14.5,350.0,633.55,502.61
2016,10,12,9,0,291.0,193.0,0.9,15.0,331.0,502.98,400.98
2016,10,12,9,15,547.5,146.0,1.0,15.0,432.5,702.06,553.41
2016,10,12,9,30,804.0,99.0,1.1,15.0,534.0,894.96,685.3
2016,10,12,9,45,475.0,186.5,1.25,15.0,448.0,693.78,541.64
2016,10,12,10,0,146.0,274.0,1.4,15.0,362.0,448.51,354.23
2016,10,12,10,15,141.5,287.0,1.6,15.0,374.5,456.38,361.82
2016,10,12,10,30,137.0,300.0,1.8,15.0,387.0,463.49,366.98
2016,10,12,10,45,88.5,289.5,2.0,15.5,346.0,382.96,303.68
2016,10,12,11,0,40.0,279.0,2.2,16.0,305.0,321.47,254.29
2016,10,12,11,15,93.5,304.5,2.2,16.0,368.5,396.65,314.17
2016,10,12,11,30,147.0,330.0,2.2,16.0,432.0,485.21,382.01
2016,10,12,11,45,236.5,320.0,2.2,16.5,484.5,546.85,429.16
2016,10,12,12,0,326.0,310.0,2.2,17.0,537.0,618.09,482.05
2016,10,12,12,15,448.5,265.0,2.15,17.0,575.0,672.02,523.19
2016,10,12,12,30,571.0,220.0,2.1,17.0,613.0,705.23,548.93
2016,10,12,12,45,374.0,268.0,2.1,17.0,523.5,565.75,442.98
2016,10,12,13,0,177.0,316.0,2.1,17.0,434.0,441.34,346.39
2016,10,12,13,15,269.5,290.5,2.15,17.0,463.5,476.75,375.65
2016,10,12,13,30,362.0,265.0,2.2,17.0,493.0,493.98,389.62
2016,10,12,13,45,358.5,254.0,2.3,17.0,472.0,459.2,362.72
2016,10,12,14,0,355.0,243.0,2.4,17.0,451.0,424.07,335.25
2016,10,12,14,15,277.0,238.5,2.45,17.0,395.0,358.37,283.3
2016,10,12,14,30,199.0,234.0,2.5,17.0,339.0,297.19,234.78
2016,10,12,14,45,489.5,156.5,2.65,17.0,388.5,327.41,253.75
2016,10,12,15,0,780.0,79.0,2.8,17.0,438.0,320.05,237.11
2016,10,12,15,15,752.5,75.5,2.65,16.5,394.0,259.65,183.28
2016,10,12,15,30,725.0,72.0,2.5,16.0,350.0,201.78,132.44
2016,10,12,15,45,688.0,67.0,2.45,16.0,303.0,144.2,85.45
2016,10,12,16,0,651.0,62.0,2.4,16.0,256.0,87.34,46.98
2016,10,12,16,15,593.5,56.0,2.3,15.5,208.0,42.19,31.92
2016,10,12,16,30,536.0,50.0,2.2,15.0,160.0,38.69,28.68
2016,10,12,16,45,445.5,41.0,2.15,14.5,115.5,32.44,22.79
2016,10,12,17,0,355.0,32.0,2.1,14.0,71.0,26.04,16.2
2016,10,12,17,15,177.5,16.0,2.1,13.5,35.5,12.79,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.9,11.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.9,11.0,9.0,8.19,0.0
2016,10,13,6,45,36.5,26.0,1.95,11.5,30.5,59.49,33.52
2016,10,13,7,0,73.0,43.0,2.0,12.0,52.0,105.74,82.98
2016,10,13,7,15,91.0,63.5,2.1,12.0,80.0,145.4,119.07
2016,10,13,7,30,109.0,84.0,2.2,12.0,108.0,185.39,154.56
2016,10,13,7,45,120.5,104.5,2.35,12.5,137.0,221.3,185.41
2016,10,13,8,0,132.0,125.0,2.5,13.0,166.0,257.46,215.58
2016,10,13,8,15,137.5,145.0,2.45,13.5,194.0,288.23,240.23
2016,10,13,8,30,143.0,165.0,2.4,14.0,222.0,318.74,264.01
2016,10,13,8,45,101.0,180.0,2.35,14.5,222.0,284.76,234.1
2016,10,13,9,0,59.0,195.0,2.3,15.0,222.0,263.81,214.7
2016,10,13,9,15,57.0,210.0,2.25,15.0,238.5,277.52,225.06
2016,10,13,9,30,55.0,225.0,2.2,15.0,255.0,291.01,235.02
2016,10,13,9,45,28.0,196.5,2.15,15.5,212.0,228.45,183.21
2016,10,13,10,0,1.0,168.0,2.1,16.0,169.0,156.98,123.99
2016,10,13,10,15,97.0,232.5,2.05,16.0,294.5,348.97,280.15
2016,10,13,10,30,193.0,297.0,2.0,16.0,420.0,513.58,406.6
2016,10,13,10,45,215.0,304.0,2.0,16.5,444.5,537.8,422.77
2016,10,13,11,0,237.0,311.0,2.0,17.0,469.0,560.77,438.79
2016,10,13,11,15,298.0,303.5,2.05,17.0,505.5,618.58,482.19
2016,10,13,11,30,359.0,296.0,2.1,17.0,542.0,656.34,510.55
2016,10,13,11,45,366.5,292.5,2.15,17.5,544.5,647.29,502.92
2016,10,13,12,0,374.0,289.0,2.2,18.0,547.0,636.49,494.41
2016,10,13,12,15,357.5,294.0,2.25,18.0,539.5,612.85,476.82
2016,10,13,12,30,341.0,299.0,2.3,18.0,532.0,588.63,458.79
2016,10,13,12,45,246.5,306.0,2.35,18.0,473.5,495.24,387.95
2016,10,13,13,0,152.0,313.0,2.4,18.0,415.0,420.05,329.69
2016,10,13,13,15,139.0,302.5,2.4,17.5,393.0,390.17,307.63
2016,10,13,13,30,126.0,292.0,2.4,17.0,371.0,361.28,285.85
2016,10,13,13,45,256.5,261.5,2.4,17.0,413.5,405.58,321.71
2016,10,13,14,0,387.0,231.0,2.4,17.0,456.0,429.38,339.89
2016,10,13,14,15,242.0,230.5,2.4,17.0,368.5,333.66,264.04
2016,10,13,14,30,97.0,230.0,2.4,17.0,281.0,246.6,195.37
2016,10,13,14,45,68.0,205.0,2.4,17.0,239.5,205.72,162.93
2016,10,13,15,0,39.0,180.0,2.4,17.0,198.0,168.83,133.59
2016,10,13,15,15,87.0,168.0,2.35,16.5,203.0,165.68,129.67
2016,10,13,15,30,135.0,156.0,2.3,16.0,208.0,155.98,119.54
2016,10,13,15,45,374.0,110.5,2.3,16.0,226.0,135.48,92.1
2016,10,13,16,0,613.0,65.0,2.3,16.0,244.0,86.13,47.69
2016,10,13,16,15,553.0,58.5,2.15,15.5,197.0,44.25,33.73
2016,10,13,16,30,493.0,52.0,2.0,15.0,150.0,40.46,30.21
2016,10,13,16,45,392.0,42.5,1.95,15.0,106.5,33.84,23.89
2016,10,13,17,0,291.0,33.0,1.9,15.0,63.0,27.08,16.72
2016,10,13,17,15,145.5,16.5,1.8,14.5,31.5,13.34,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,4.05,14.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.9,14.0,5.0,4.55,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,16.75,4.42
2016,10,14,7,0,0.0,33.0,3.6,14.0,33.0,30.94,19.76
2016,10,14,7,15,0.0,52.0,3.4,14.0,52.0,51.21,37.58
2016,10,14,7,30,0.0,71.0,3.2,14.0,71.0,70.66,54.56
2016,10,14,7,45,4.5,90.0,3.0,14.5,91.5,92.98,73.78
2016,10,14,8,0,9.0,109.0,2.8,15.0,112.0,115.41,92.75
2016,10,14,8,15,13.5,126.0,2.65,15.0,131.5,135.56,109.66
2016,10,14,8,30,18.0,143.0,2.5,15.0,151.0,155.99,126.54
2016,10,14,8,45,128.0,169.5,2.45,15.0,229.0,310.79,256.33
2016,10,14,9,0,238.0,196.0,2.4,15.0,307.0,459.48,375.28
2016,10,14,9,15,119.0,148.0,2.35,15.0,203.5,274.54,225.02
2016,10,14,9,30,0.0,100.0,2.3,15.0,100.0,89.46,69.38
2016,10,14,9,45,0.0,70.0,2.3,15.5,70.0,61.94,46.42
2016,10,14,10,0,0.0,40.0,2.3,16.0,40.0,35.34,24.05
2016,10,14,10,15,0.0,79.0,2.25,16.0,79.0,69.98,52.86
2016,10,14,10,30,0.0,118.0,2.2,16.0,118.0,105.95,82.37
2016,10,14,10,45,5.5,168.5,2.15,16.0,172.5,159.8,126.25
2016,10,14,11,0,11.0,219.0,2.1,16.0,227.0,214.73,170.2
2016,10,14,11,15,8.0,204.0,2.05,16.0,209.5,195.94,154.8
2016,10,14,11,30,5.0,189.0,2.0,16.0,192.0,177.74,140.07
2016,10,14,11,45,58.0,256.5,1.95,16.5,296.0,304.35,241.57
2016,10,14,12,0,111.0,324.0,1.9,17.0,400.0,418.95,329.39
2016,10,14,12,15,65.0,285.0,1.85,17.0,329.5,333.03,261.93
2016,10,14,12,30,19.0,246.0,1.8,17.0,259.0,241.32,189.68
2016,10,14,12,45,9.5,169.0,1.8,17.0,175.5,159.56,125.04
2016,10,14,13,0,0.0,92.0,1.8,17.0,92.0,81.59,61.84
2016,10,14,13,15,20.0,174.0,1.75,17.0,187.0,175.21,138.45
2016,10,14,13,30,40.0,256.0,1.7,17.0,282.0,264.32,209.15
2016,10,14,13,45,20.0,207.5,1.65,17.0,220.5,197.82,156.11
2016,10,14,14,0,0.0,159.0,1.6,17.0,159.0,141.53,111.05
2016,10,14,14,15,17.5,182.5,1.55,16.5,191.5,170.45,135.09
2016,10,14,14,30,35.0,206.0,1.5,16.0,224.0,198.92,158.27
2016,10,14,14,45,17.5,166.0,1.5,16.0,175.0,152.23,120.7
2016,10,14,15,0,0.0,126.0,1.5,16.0,126.0,110.57,87.15
2016,10,14,15,15,13.5,133.0,1.45,16.0,138.5,118.96,93.93
2016,10,14,15,30,27.0,140.0,1.4,16.0,151.0,123.76,97.41
2016,10,14,15,45,22.0,122.0,1.4,16.0,130.0,106.08,83.04
2016,10,14,16,0,17.0,104.0,1.4,16.0,109.0,88.2,68.57
2016,10,14,16,15,9.0,85.5,1.25,15.5,88.0,71.16,57.42
2016,10,14,16,30,1.0,67.0,1.1,15.0,67.0,56.18,43.96
2016,10,14,16,45,0.5,47.0,1.0,14.5,47.0,39.99,29.22
2016,10,14,17,0,0.0,27.0,0.9,14.0,27.0,23.57,13.62
2016,10,14,17,15,0.0,13.5,0.85,13.5,13.5,11.89,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,11.5,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,43.63,0.0
2016,10,15,6,45,209.5,23.0,2.0,12.5,44.0,170.72,88.59
2016,10,15,7,0,350.0,36.0,2.1,13.0,77.0,289.09,231.07
2016,10,15,7,15,439.5,44.5,2.2,13.0,121.5,374.1,308.68
2016,10,15,7,30,529.0,53.0,2.3,13.0,166.0,466.1,387.85
2016,10,15,7,45,264.5,78.5,2.45,13.5,135.0,320.26,268.39
2016,10,15,8,0,0.0,104.0,2.6,14.0,104.0,102.66,81.7
2016,10,15,8,15,5.0,120.5,2.9,14.0,122.5,122.43,98.78
2016,10,15,8,30,10.0,137.0,3.2,14.0,141.0,142.52,115.62
2016,10,15,8,45,5.0,109.0,3.5,14.5,111.0,104.89,83.5
2016,10,15,9,0,0.0,81.0,3.8,15.0,81.0,71.68,55.1
2016,10,15,9,15,0.0,100.5,4.0,15.0,100.5,90.33,70.59
2016,10,15,9,30,0.0,120.0,4.2,15.0,120.0,109.18,86.11
2016,10,15,9,45,0.0,134.0,4.45,15.5,134.0,122.59,96.83
2016,10,15,10,0,0.0,148.0,4.7,16.0,148.0,136.0,107.48
2016,10,15,10,15,0.0,137.0,4.85,16.0,137.0,124.59,97.92
2016,10,15,10,30,0.0,126.0,5.0,16.0,126.0,113.63,88.79
2016,10,15,10,45,11.5,187.5,5.15,16.5,195.0,184.47,146.79
2016,10,15,11,0,23.0,249.0,5.3,17.0,264.0,256.95,204.91
2016,10,15,11,15,13.5,217.0,5.4,17.0,226.0,214.12,170.03
2016,10,15,11,30,4.0,185.0,5.5,17.0,188.0,173.02,136.5
2016,10,15,11,45,21.0,234.0,5.65,17.0,248.5,235.54,187.5
2016,10,15,12,0,38.0,283.0,5.8,17.0,309.0,312.08,248.86
2016,10,15,12,15,21.0,232.5,5.85,17.0,247.0,231.35,183.96
2016,10,15,12,30,4.0,182.0,5.9,17.0,185.0,168.09,132.56
2016,10,15,12,45,2.0,165.0,6.0,17.0,166.5,150.15,118.08
2016,10,15,13,0,0.0,148.0,6.1,17.0,148.0,132.63,103.86
2016,10,15,13,15,0.0,87.5,6.1,17.0,87.5,77.56,58.77
2016,10,15,13,30,0.0,27.0,6.1,17.0,27.0,23.85,14.27
2016,10,15,13,45,0.0,25.5,6.15,17.0,25.5,22.51,13.19
2016,10,15,14,0,0.0,24.0,6.2,17.0,24.0,21.18,12.11
2016,10,15,14,15,0.0,71.5,6.15,16.5,71.5,63.26,47.45
2016,10,15,14,30,0.0,119.0,6.1,16.0,119.0,105.29,82.74
2016,10,15,14,45,0.0,98.0,6.05,16.0,98.0,86.63,67.34
2016,10,15,15,0,0.0,77.0,6.0,16.0,77.0,68.12,51.99
2016,10,15,15,15,0.0,52.5,5.8,15.5,52.5,46.35,33.81
2016,10,15,15,30,0.0,28.0,5.6,15.0,28.0,24.66,15.46
2016,10,15,15,45,0.0,23.5,5.45,15.0,23.5,20.68,12.08
2016,10,15,16,0,0.0,19.0,5.3,15.0,19.0,16.71,8.68
2016,10,15,16,15,0.0,15.0,5.15,15.0,15.0,13.18,6.11
2016,10,15,16,30,0.0,11.0,5.0,15.0,11.0,9.66,2.89
2016,10,15,16,45,0.0,7.5,4.85,15.0,7.5,6.58,0.06
2016,10,15,17,0,0.0,4.0,4.7,15.0,4.0,3.5,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.0,2.0,1.82,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,6,45,197.0,16.5,1.6,12.5,39.0,154.22,68.44
2016,10,16,7,0,394.0,33.0,1.7,13.0,78.0,312.03,247.79
2016,10,16,7,15,483.0,40.5,1.8,13.0,123.0,396.86,325.8
2016,10,16,7,30,572.0,48.0,1.9,13.0,168.0,488.74,404.58
2016,10,16,7,45,624.0,53.5,2.0,13.5,215.0,556.77,459.3
2016,10,16,8,0,676.0,59.0,2.1,14.0,262.0,622.25,509.65
2016,10,16,8,15,355.0,103.5,2.2,14.0,211.5,441.22,366.2
2016,10,16,8,30,34.0,148.0,2.3,14.0,161.0,190.18,155.19
2016,10,16,8,45,52.5,170.5,2.4,14.5,193.0,231.55,189.81
2016,10,16,9,0,71.0,193.0,2.5,15.0,225.0,273.47,223.48
2016,10,16,9,15,70.5,209.0,2.55,15.0,243.5,290.03,236.03
2016,10,16,9,30,70.0,225.0,2.6,15.0,262.0,306.34,248.37
2016,10,16,9,45,35.0,172.5,2.7,15.5,191.0,207.97,167.55
2016,10,16,10,0,0.0,120.0,2.8,16.0,120.0,108.38,84.56
2016,10,16,10,15,0.0,113.5,2.85,16.0,113.5,101.88,79.18
2016,10,16,10,30,0.0,107.0,2.9,16.0,107.0,95.57,73.89
2016,10,16,10,45,0.0,114.5,3.0,16.5,114.5,102.56,79.39
2016,10,16,11,0,0.0,122.0,3.1,17.0,122.0,109.53,84.84
2016,10,16,11,15,0.0,124.0,3.1,17.0,124.0,111.3,86.2
2016,10,16,11,30,0.0,126.0,3.1,17.0,126.0,113.06,87.59
2016,10,16,11,45,4.5,169.5,3.15,17.0,173.0,158.07,124.22
2016,10,16,12,0,9.0,213.0,3.2,17.0,220.0,203.42,160.67
2016,10,16,12,15,28.5,250.0,3.3,17.0,269.5,266.47,211.3
2016,10,16,12,30,48.0,287.0,3.4,17.0,319.0,317.5,251.79
2016,10,16,12,45,37.5,269.0,3.55,17.0,294.0,287.02,227.62
2016,10,16,13,0,27.0,251.0,3.7,17.0,269.0,248.91,197.5
2016,10,16,13,15,46.5,260.0,3.85,17.0,289.5,276.82,220.35
2016,10,16,13,30,66.0,269.0,4.0,17.0,310.0,293.56,234.03
2016,10,16,13,45,52.5,249.5,4.2,17.0,281.0,261.44,208.51
2016,10,16,14,0,39.0,230.0,4.4,17.0,252.0,231.09,184.36
2016,10,16,14,15,157.0,222.5,4.5,16.5,303.0,280.3,224.67
2016,10,16,14,30,275.0,215.0,4.6,16.0,354.0,314.29,250.7
2016,10,16,14,45,137.5,118.5,4.7,16.0,188.0,158.86,124.93
2016,10,16,15,0,0.0,22.0,4.8,16.0,22.0,19.38,10.8
2016,10,16,15,15,0.0,34.0,4.7,16.0,34.0,29.97,19.87
2016,10,16,15,30,0.0,46.0,4.6,16.0,46.0,40.58,28.95
2016,10,16,15,45,0.0,39.5,4.6,16.0,39.5,34.82,24.08
2016,10,16,16,0,0.0,33.0,4.6,16.0,33.0,29.06,19.17
2016,10,16,16,15,0.0,26.0,4.45,15.5,26.0,22.88,14.72
2016,10,16,16,30,0.0,19.0,4.3,15.0,19.0,16.7,9.11
2016,10,16,16,45,0.0,13.0,4.2,15.0,13.0,11.42,4.24
2016,10,16,17,0,0.0,7.0,4.1,15.0,7.0,6.14,0.0
2016,10,16,17,15,0.0,3.5,4.1,14.5,3.5,3.18,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,144.0,19.5,1.6,12.5,35.5,125.06,42.71
2016,10,17,7,0,288.0,39.0,1.6,13.0,71.0,255.32,201.44
2016,10,17,7,15,385.0,49.5,1.6,13.0,115.0,343.18,281.62
2016,10,17,7,30,482.0,60.0,1.6,13.0,159.0,440.55,364.54
2016,10,17,7,45,551.0,65.5,1.6,13.5,207.0,518.31,427.82
2016,10,17,8,0,620.0,71.0,1.6,14.0,255.0,599.12,489.49
2016,10,17,8,15,660.5,76.0,1.6,14.0,301.0,658.99,533.73
2016,10,17,8,30,701.0,81.0,1.6,14.0,347.0,718.99,576.69
2016,10,17,8,45,734.5,83.0,1.6,14.5,390.5,768.58,609.72
2016,10,17,9,0,768.0,85.0,1.6,15.0,434.0,812.12,637.63
2016,10,17,9,15,787.5,88.0,1.6,15.0,472.0,847.72,660.64
2016,10,17,9,30,807.0,91.0,1.6,15.0,510.0,880.65,681.59
2016,10,17,9,45,822.5,92.5,1.6,15.5,542.5,905.06,695.25
2016,10,17,10,0,838.0,94.0,1.6,16.0,575.0,926.21,706.71
2016,10,17,10,15,847.5,95.5,1.6,16.0,600.5,938.21,713.38
2016,10,17,10,30,857.0,97.0,1.6,16.0,626.0,946.56,717.82
2016,10,17,10,45,612.0,185.5,1.65,16.5,569.0,816.81,627.67
2016,10,17,11,0,367.0,274.0,1.7,17.0,512.0,655.91,508.14
2016,10,17,11,15,622.5,186.5,1.75,17.0,598.5,807.95,623.42
2016,10,17,11,30,878.0,99.0,1.8,17.0,685.0,913.01,694.23
2016,10,17,11,45,631.0,190.5,1.9,17.0,612.5,788.45,607.61
2016,10,17,12,0,384.0,282.0,2.0,17.0,540.0,635.02,493.82
2016,10,17,12,15,630.0,190.0,2.05,17.0,610.0,744.85,579.8
2016,10,17,12,30,876.0,98.0,2.1,17.0,680.0,808.46,625.78
2016,10,17,12,45,874.0,96.5,2.15,17.0,667.0,771.92,600.13
2016,10,17,13,0,872.0,95.0,2.2,17.0,654.0,732.61,573.22
2016,10,17,13,15,864.5,94.0,2.25,17.0,633.5,687.5,540.51
2016,10,17,13,30,857.0,93.0,2.3,17.0,613.0,643.27,506.83
2016,10,17,13,45,847.0,91.0,2.35,17.0,586.0,591.22,466.42
2016,10,17,14,0,837.0,89.0,2.4,17.0,559.0,537.99,423.88
2016,10,17,14,15,822.5,86.5,2.4,17.0,525.0,481.18,377.08
2016,10,17,14,30,808.0,84.0,2.4,17.0,491.0,424.21,328.69
2016,10,17,14,45,787.5,81.0,2.45,17.0,451.5,364.71,277.06
2016,10,17,15,0,767.0,78.0,2.5,17.0,412.0,306.31,225.12
2016,10,17,15,15,737.5,74.5,2.45,16.5,368.5,246.7,172.34
2016,10,17,15,30,708.0,71.0,2.4,16.0,325.0,189.9,122.92
2016,10,17,15,45,667.0,66.0,2.4,16.0,278.5,130.33,75.39
2016,10,17,16,0,626.0,61.0,2.4,16.0,232.0,78.35,42.77
2016,10,17,16,15,561.0,54.5,2.25,15.5,185.0,41.72,31.41
2016,10,17,16,30,496.0,48.0,2.1,15.0,138.0,37.8,27.69
2016,10,17,16,45,388.5,38.5,2.0,14.5,95.0,31.04,21.19
2016,10,17,17,0,281.0,29.0,1.9,14.0,52.0,24.14,12.42
2016,10,17,17,15,140.5,14.5,1.9,13.5,26.0,13.19,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,183.0,16.5,1.9,11.5,36.0,144.25,32.76
2016,10,18,7,0,366.0,33.0,1.9,12.0,72.0,294.54,232.15
2016,10,18,7,15,462.0,41.5,2.0,12.5,117.5,383.72,315.28
2016,10,18,7,30,558.0,50.0,2.1,13.0,163.0,480.56,398.02
2016,10,18,7,45,620.0,55.0,2.25,13.5,211.0,554.53,458.36
2016,10,18,8,0,682.0,60.0,2.4,14.0,259.0,626.07,514.01
2016,10,18,8,15,720.0,64.0,2.45,14.0,306.0,684.98,558.44
2016,10,18,8,30,758.0,68.0,2.5,14.0,353.0,743.56,601.28
2016,10,18,8,45,786.5,70.5,2.55,14.5,396.5,791.25,633.83
2016,10,18,9,0,815.0,73.0,2.6,15.0,440.0,837.23,664.42
2016,10,18,9,15,833.5,75.5,2.5,15.0,478.5,872.05,686.54
2016,10,18,9,30,852.0,78.0,2.4,15.0,517.0,904.07,706.37
2016,10,18,9,45,870.5,77.5,2.35,15.5,550.5,919.74,713.7
2016,10,18,10,0,889.0,77.0,2.3,16.0,584.0,941.52,725.4
2016,10,18,10,15,898.0,78.5,2.2,16.5,610.0,953.4,729.68
2016,10,18,10,30,907.0,80.0,2.1,17.0,636.0,961.52,731.53
2016,10,18,10,45,915.5,79.5,2.05,17.5,655.5,962.85,729.51
2016,10,18,11,0,924.0,79.0,2.0,18.0,675.0,960.29,725.12
2016,10,18,11,15,927.5,79.5,1.95,18.0,686.0,950.38,717.38
2016,10,18,11,30,931.0,80.0,1.9,18.0,697.0,936.59,707.28
2016,10,18,11,45,934.0,79.0,1.85,18.0,700.0,916.76,693.31
2016,10,18,12,0,937.0,78.0,1.8,18.0,703.0,893.19,676.98
2016,10,18,12,15,935.5,78.0,1.85,18.0,698.0,863.38,657.58
2016,10,18,12,30,934.0,78.0,1.9,18.0,693.0,830.23,635.84
2016,10,18,12,45,927.0,78.5,1.95,18.5,679.5,790.3,608.06
2016,10,18,13,0,920.0,79.0,2.0,19.0,666.0,747.75,578.28
2016,10,18,13,15,913.5,78.0,2.0,19.0,645.0,701.54,545.6
2016,10,18,13,30,907.0,77.0,2.0,19.0,624.0,653.16,509.15
2016,10,18,13,45,894.5,76.5,2.05,19.0,595.5,599.88,468.29
2016,10,18,14,0,882.0,76.0,2.1,19.0,567.0,545.47,425.27
2016,10,18,14,15,867.5,74.5,2.15,18.5,532.5,488.27,379.39
2016,10,18,14,30,853.0,73.0,2.2,18.0,498.0,430.74,331.46
2016,10,18,14,45,829.5,71.5,2.25,18.0,457.5,368.84,278.01
2016,10,18,15,0,806.0,70.0,2.3,18.0,417.0,308.72,224.75
2016,10,18,15,15,778.0,66.5,2.25,17.5,372.5,247.32,170.46
2016,10,18,15,30,750.0,63.0,2.2,17.0,328.0,188.48,119.35
2016,10,18,15,45,707.5,59.0,2.2,17.0,280.5,130.4,73.52
2016,10,18,16,0,665.0,55.0,2.2,17.0,233.0,77.3,41.15
2016,10,18,16,15,601.0,49.0,2.2,16.5,185.5,37.49,27.52
2016,10,18,16,30,537.0,43.0,2.2,16.0,138.0,33.76,23.99
2016,10,18,16,45,428.0,34.0,2.2,15.5,94.5,27.24,17.73
2016,10,18,17,0,319.0,25.0,2.2,15.0,51.0,20.58,8.89
2016,10,18,17,15,159.5,12.5,2.3,14.5,25.5,11.37,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.0,155.59,11.08
2016,10,19,7,0,426.0,28.0,1.9,12.0,72.0,316.36,247.55
2016,10,19,7,15,515.5,35.5,1.95,12.5,117.5,403.53,330.87
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,497.22,410.67
2016,10,19,7,45,659.5,47.5,2.05,13.5,210.5,567.43,467.27
2016,10,19,8,0,714.0,52.0,2.1,14.0,258.0,639.53,522.64
2016,10,19,8,15,749.0,55.5,2.1,14.5,304.0,696.05,563.6
2016,10,19,8,30,784.0,59.0,2.1,15.0,350.0,752.1,602.67
2016,10,19,8,45,755.0,70.5,2.15,15.5,378.0,762.8,607.95
2016,10,19,9,0,726.0,82.0,2.2,16.0,406.0,768.54,609.82
2016,10,19,9,15,796.0,75.5,2.15,16.5,459.0,836.62,655.52
2016,10,19,9,30,866.0,69.0,2.1,17.0,512.0,894.23,691.97
2016,10,19,9,45,876.5,71.0,2.1,17.5,543.5,915.18,703.05
2016,10,19,10,0,887.0,73.0,2.1,18.0,575.0,932.7,712.13
2016,10,19,10,15,895.0,74.0,2.0,18.0,600.5,942.99,716.62
2016,10,19,10,30,903.0,75.0,1.9,18.0,626.0,949.56,718.73
2016,10,19,10,45,906.0,77.0,1.85,18.5,643.5,948.86,715.36
2016,10,19,11,0,909.0,79.0,1.8,19.0,661.0,944.31,709.67
2016,10,19,11,15,912.0,79.5,1.75,19.0,671.5,934.1,701.77
2016,10,19,11,30,915.0,80.0,1.7,19.0,682.0,920.1,691.56
2016,10,19,11,45,916.0,80.0,1.7,19.5,685.0,900.0,676.77
2016,10,19,12,0,917.0,80.0,1.7,20.0,688.0,876.3,659.75
