Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,15,915.5,80.0,1.7,20.0,682.5,847.03,640.31
2016,10,19,12,30,914.0,80.0,1.7,20.0,677.0,814.5,618.65
2016,10,19,12,45,908.5,80.0,1.75,20.5,664.0,775.86,592.03
2016,10,19,13,0,903.0,80.0,1.8,21.0,651.0,734.56,563.41
2016,10,19,13,15,896.5,79.0,1.8,21.0,630.5,689.09,531.32
2016,10,19,13,30,890.0,78.0,1.8,21.0,610.0,641.49,495.76
2016,10,19,13,45,880.0,76.5,1.85,21.0,582.5,589.48,456.23
2016,10,19,14,0,870.0,75.0,1.9,21.0,555.0,536.16,414.42
2016,10,19,14,15,856.0,73.0,1.95,20.5,521.0,479.42,369.3
2016,10,19,14,30,842.0,71.0,2.0,20.0,487.0,422.34,322.14
2016,10,19,14,45,821.5,69.0,2.05,20.0,447.5,361.77,270.14
2016,10,19,15,0,801.0,67.0,2.1,20.0,408.0,302.68,218.06
2016,10,19,15,15,773.0,64.0,2.05,19.5,364.0,242.2,164.96
2016,10,19,15,30,745.0,61.0,2.0,19.0,320.0,184.27,115.08
2016,10,19,15,45,704.0,56.5,1.95,19.0,273.0,126.37,69.88
2016,10,19,16,0,663.0,52.0,1.9,19.0,226.0,73.26,38.04
2016,10,19,16,15,600.0,46.5,1.85,18.0,179.0,38.83,28.49
2016,10,19,16,30,537.0,41.0,1.8,17.0,132.0,32.2,22.48
2016,10,19,16,45,430.0,32.0,1.75,16.5,89.5,25.62,16.17
2016,10,19,17,0,323.0,23.0,1.7,16.0,47.0,18.88,6.65
2016,10,19,17,15,161.5,11.5,1.75,15.5,23.5,10.46,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,14.0,1.45,12.5,35.0,151.52,0.0
2016,10,20,7,0,415.0,28.0,1.5,13.0,70.0,317.52,244.3
2016,10,20,7,15,508.0,36.0,1.5,13.5,115.5,398.42,323.82
2016,10,20,7,30,601.0,44.0,1.5,14.0,161.0,494.69,404.94
2016,10,20,7,45,659.0,48.5,1.55,14.5,209.0,567.35,462.82
2016,10,20,8,0,717.0,53.0,1.6,15.0,257.0,642.04,519.46
2016,10,20,8,15,753.0,56.5,1.5,15.5,304.0,699.4,559.53
2016,10,20,8,30,789.0,60.0,1.4,16.0,351.0,756.29,597.39
2016,10,20,8,45,815.0,62.5,1.35,16.5,394.0,802.34,626.51
2016,10,20,9,0,841.0,65.0,1.3,17.0,437.0,837.74,647.37
2016,10,20,9,15,858.5,67.0,1.25,17.5,475.5,871.11,666.38
2016,10,20,9,30,876.0,69.0,1.2,18.0,514.0,901.69,683.09
2016,10,20,9,45,890.0,70.0,1.2,19.0,546.5,924.62,693.94
2016,10,20,10,0,904.0,71.0,1.2,20.0,579.0,944.17,702.54
2016,10,20,10,15,912.5,72.0,1.2,20.5,604.5,954.96,706.8
2016,10,20,10,30,921.0,73.0,1.2,21.0,630.0,961.95,708.83
2016,10,20,10,45,926.0,74.0,1.25,21.5,648.5,961.78,707.26
2016,10,20,11,0,931.0,75.0,1.3,22.0,667.0,957.69,703.4
2016,10,20,11,15,933.5,75.5,1.3,22.0,677.5,946.77,695.87
2016,10,20,11,30,936.0,76.0,1.3,22.0,688.0,931.98,686.07
2016,10,20,11,45,936.5,76.5,1.3,22.5,690.5,911.62,671.5
2016,10,20,12,0,937.0,77.0,1.3,23.0,693.0,887.6,654.73
2016,10,20,12,15,935.0,76.5,1.3,23.0,687.5,856.82,634.85
2016,10,20,12,30,933.0,76.0,1.3,23.0,682.0,822.76,612.8
2016,10,20,12,45,927.5,76.5,1.35,23.0,668.5,784.06,588.09
2016,10,20,13,0,922.0,77.0,1.4,23.0,655.0,742.64,561.25
2016,10,20,13,15,915.0,76.0,1.4,23.0,634.5,696.1,529.13
2016,10,20,13,30,908.0,75.0,1.4,23.0,614.0,647.43,493.47
2016,10,20,13,45,899.0,73.5,1.45,23.0,586.0,595.2,454.55
2016,10,20,14,0,890.0,72.0,1.5,23.0,558.0,541.53,413.2
2016,10,20,14,15,876.0,70.0,1.5,23.0,523.5,483.83,367.14
2016,10,20,14,30,862.0,68.0,1.5,23.0,489.0,425.75,319.22
2016,10,20,14,45,842.5,66.0,1.5,23.0,449.0,365.62,268.27
2016,10,20,15,0,823.0,64.0,1.5,23.0,409.0,304.61,215.43
2016,10,20,15,15,795.0,61.0,1.5,22.5,365.0,242.95,162.23
2016,10,20,15,30,767.0,58.0,1.5,22.0,321.0,183.8,112.15
2016,10,20,15,45,726.0,54.0,1.55,21.5,273.5,125.15,67.34
2016,10,20,16,0,685.0,50.0,1.6,21.0,226.0,71.23,36.01
2016,10,20,16,15,621.0,44.5,1.6,20.0,178.5,37.24,26.84
2016,10,20,16,30,557.0,39.0,1.6,19.0,131.0,33.48,23.34
2016,10,20,16,45,443.5,30.5,1.65,18.5,88.0,24.46,14.92
2016,10,20,17,0,330.0,22.0,1.7,18.0,45.0,18.11,4.78
2016,10,20,17,15,165.0,11.0,1.7,17.5,22.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,200.0,13.5,1.2,13.5,33.0,145.54,0.0
2016,10,21,7,0,400.0,27.0,1.2,14.0,66.0,307.11,232.2
2016,10,21,7,15,494.0,34.5,1.15,14.5,110.5,387.18,312.2
2016,10,21,7,30,588.0,42.0,1.1,15.0,155.0,482.63,391.95
2016,10,21,7,45,644.5,47.0,1.05,15.5,202.0,553.97,447.67
2016,10,21,8,0,701.0,52.0,1.0,16.0,249.0,627.4,501.89
2016,10,21,8,15,737.5,56.0,0.9,16.5,295.0,685.13,541.27
2016,10,21,8,30,774.0,60.0,0.8,17.0,341.0,742.51,578.39
2016,10,21,8,45,799.0,63.0,0.7,17.5,384.0,787.86,605.39
2016,10,21,9,0,824.0,66.0,0.6,18.0,427.0,831.35,630.06
2016,10,21,9,15,842.0,68.0,0.55,18.5,465.0,855.97,642.25
2016,10,21,9,30,860.0,70.0,0.5,19.0,503.0,886.63,658.38
2016,10,21,9,45,870.5,72.5,0.5,19.5,534.5,907.99,669.13
2016,10,21,10,0,881.0,75.0,0.5,20.0,566.0,925.93,677.78
2016,10,21,10,15,890.0,76.5,0.5,20.0,591.5,937.61,683.81
2016,10,21,10,30,899.0,78.0,0.5,20.0,617.0,945.58,687.7
2016,10,21,10,45,904.5,79.0,0.55,20.5,635.5,945.86,686.72
2016,10,21,11,0,910.0,80.0,0.6,21.0,654.0,942.3,683.57
2016,10,21,11,15,913.0,80.5,0.7,21.0,664.5,932.0,678.66
2016,10,21,11,30,916.0,81.0,0.8,21.0,675.0,917.91,671.42
2016,10,21,11,45,916.0,81.0,0.9,21.5,677.5,896.87,658.41
2016,10,21,12,0,916.0,81.0,1.0,22.0,680.0,872.28,643.08
2016,10,21,12,15,914.5,81.0,1.1,22.0,674.5,843.02,625.76
2016,10,21,12,30,913.0,81.0,1.2,22.0,669.0,810.52,606.03
2016,10,21,12,45,692.0,155.5,1.35,22.0,596.0,698.47,530.18
2016,10,21,13,0,471.0,230.0,1.5,22.0,523.0,580.8,444.63
2016,10,21,13,15,674.5,156.5,1.65,22.0,561.0,622.82,479.14
2016,10,21,13,30,878.0,83.0,1.8,22.0,599.0,635.2,489.78
2016,10,21,13,45,866.0,81.5,1.95,22.0,571.0,582.63,449.9
2016,10,21,14,0,854.0,80.0,2.1,22.0,543.0,529.01,408.23
2016,10,21,14,15,839.0,78.0,2.2,21.5,509.0,473.05,363.75
2016,10,21,14,30,824.0,76.0,2.3,21.0,475.0,415.86,316.57
2016,10,21,14,45,802.5,73.5,2.4,21.0,435.5,356.02,265.22
2016,10,21,15,0,781.0,71.0,2.5,21.0,396.0,297.37,213.63
2016,10,21,15,15,751.5,67.5,2.5,20.5,352.5,237.42,161.24
2016,10,21,15,30,722.0,64.0,2.5,20.0,309.0,180.25,112.38
2016,10,21,15,45,679.5,59.5,2.55,19.5,262.5,123.86,69.06
2016,10,21,16,0,637.0,55.0,2.6,19.0,216.0,69.12,36.34
2016,10,21,16,15,568.5,48.5,2.6,18.0,169.5,37.41,27.19
2016,10,21,16,30,500.0,42.0,2.6,17.0,123.0,33.28,23.31
2016,10,21,16,45,385.0,32.5,2.6,16.5,81.5,26.29,16.48
2016,10,21,17,0,270.0,23.0,2.6,16.0,40.0,19.15,3.62
2016,10,21,17,15,135.0,11.5,2.65,15.5,20.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,93.0,16.0,1.7,11.5,25.0,87.38,0.0
2016,10,22,7,0,186.0,32.0,1.7,12.0,50.0,185.48,138.79
2016,10,22,7,15,240.0,48.5,1.7,12.0,85.5,247.48,202.35
2016,10,22,7,30,294.0,65.0,1.7,12.0,121.0,314.12,261.61
2016,10,22,7,45,332.0,79.5,1.7,12.5,159.0,370.26,309.56
2016,10,22,8,0,370.0,94.0,1.7,13.0,197.0,428.42,357.17
2016,10,22,8,15,400.5,105.0,1.65,13.0,234.0,477.51,396.35
2016,10,22,8,30,431.0,116.0,1.6,13.0,271.0,527.18,434.66
2016,10,22,8,45,496.5,118.5,1.55,13.5,318.0,595.97,486.13
2016,10,22,9,0,562.0,121.0,1.5,14.0,365.0,673.7,541.31
2016,10,22,9,15,618.5,116.5,1.4,14.5,407.0,729.5,578.06
2016,10,22,9,30,675.0,112.0,1.3,15.0,449.0,783.86,612.73
2016,10,22,9,45,539.0,163.0,1.2,15.5,443.0,717.04,561.16
2016,10,22,10,0,403.0,214.0,1.1,16.0,437.0,634.14,496.11
2016,10,22,10,15,325.5,241.5,1.1,16.0,427.0,593.08,464.11
2016,10,22,10,30,248.0,269.0,1.1,16.0,417.0,532.03,417.08
2016,10,22,10,45,431.5,224.5,1.1,16.5,491.0,680.28,527.86
2016,10,22,11,0,615.0,180.0,1.1,17.0,565.0,798.37,610.76
2016,10,22,11,15,762.5,137.5,1.15,17.0,623.5,873.61,660.64
2016,10,22,11,30,910.0,95.0,1.2,17.0,682.0,926.77,695.57
2016,10,22,11,45,810.0,125.5,1.25,17.0,649.5,861.08,651.49
2016,10,22,12,0,710.0,156.0,1.3,17.0,617.0,791.63,605.48
2016,10,22,12,15,609.0,189.5,1.35,17.0,583.0,719.94,555.11
2016,10,22,12,30,508.0,223.0,1.4,17.0,549.0,646.75,501.76
2016,10,22,12,45,538.5,207.5,1.45,17.0,546.0,630.68,491.53
2016,10,22,13,0,569.0,192.0,1.5,17.0,543.0,610.74,477.58
2016,10,22,13,15,732.5,140.0,1.55,17.0,577.0,643.07,502.96
2016,10,22,13,30,896.0,88.0,1.6,17.0,611.0,649.46,507.96
2016,10,22,13,45,752.5,116.5,1.7,17.0,541.5,554.22,435.07
2016,10,22,14,0,609.0,145.0,1.8,17.0,472.0,465.91,366.63
2016,10,22,14,15,663.0,119.5,1.85,17.0,455.0,430.02,336.89
2016,10,22,14,30,717.0,94.0,1.9,17.0,438.0,387.05,299.45
2016,10,22,14,45,516.5,126.0,1.95,17.0,363.0,299.39,229.23
2016,10,22,15,0,316.0,158.0,2.0,17.0,288.0,232.78,177.59
2016,10,22,15,15,302.5,143.0,2.05,16.5,256.0,193.92,144.65
2016,10,22,15,30,289.0,128.0,2.1,16.0,224.0,156.63,113.32
2016,10,22,15,45,276.0,109.5,2.15,16.0,190.5,118.35,82.6
2016,10,22,16,0,263.0,91.0,2.2,16.0,157.0,81.99,57.32
2016,10,22,16,15,232.5,74.0,2.15,15.0,123.0,57.22,44.97
2016,10,22,16,30,202.0,57.0,2.1,14.0,89.0,44.74,33.59
2016,10,22,16,45,149.0,39.5,2.1,13.5,58.5,31.5,20.93
2016,10,22,17,0,96.0,22.0,2.1,13.0,28.0,17.29,0.57
2016,10,22,17,15,48.0,11.0,2.15,12.5,14.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.0,1.35,10.0,30.5,111.74,0.0
2016,10,23,7,0,366.0,28.0,1.3,10.0,61.0,287.52,213.55
2016,10,23,7,15,468.0,36.5,1.3,10.5,105.5,378.82,308.99
2016,10,23,7,30,570.0,45.0,1.3,11.0,150.0,478.77,394.75
2016,10,23,7,45,629.0,50.5,1.3,11.5,197.0,544.84,448.61
2016,10,23,8,0,688.0,56.0,1.3,12.0,244.0,620.2,506.48
2016,10,23,8,15,727.0,60.5,1.3,12.0,290.5,680.08,550.95
2016,10,23,8,30,766.0,65.0,1.3,12.0,337.0,739.69,593.62
2016,10,23,8,45,701.5,82.5,1.3,12.5,355.5,732.3,585.37
2016,10,23,9,0,637.0,100.0,1.3,13.0,374.0,713.46,569.39
2016,10,23,9,15,746.0,88.0,1.3,13.0,436.5,801.33,631.47
2016,10,23,9,30,855.0,76.0,1.3,13.0,499.0,895.65,694.85
2016,10,23,9,45,782.0,97.5,1.35,13.5,504.0,863.6,669.5
2016,10,23,10,0,709.0,119.0,1.4,14.0,509.0,831.82,646.0
2016,10,23,10,15,806.5,100.0,1.45,14.0,562.5,894.49,689.31
2016,10,23,10,30,904.0,81.0,1.5,14.0,616.0,949.97,725.98
2016,10,23,10,45,911.5,81.0,1.55,14.5,634.5,950.71,724.28
2016,10,23,11,0,919.0,81.0,1.6,15.0,653.0,947.6,720.85
2016,10,23,11,15,922.0,81.5,1.65,15.0,663.5,937.11,713.97
2016,10,23,11,30,925.0,82.0,1.7,15.0,674.0,922.8,704.7
2016,10,23,11,45,927.0,82.0,1.75,15.0,676.5,903.26,691.98
2016,10,23,12,0,929.0,82.0,1.8,15.0,679.0,880.05,676.82
2016,10,23,12,15,927.0,81.5,1.85,15.0,674.0,849.44,656.53
2016,10,23,12,30,925.0,81.0,1.9,15.0,669.0,815.59,633.93
2016,10,23,12,45,769.0,128.0,2.0,15.5,610.0,723.34,568.28
2016,10,23,13,0,613.0,175.0,2.1,16.0,551.0,628.07,495.73
2016,10,23,13,15,749.5,129.5,2.15,16.0,574.0,641.89,507.95
2016,10,23,13,30,886.0,84.0,2.2,16.0,597.0,637.21,504.65
2016,10,23,13,45,878.0,81.0,2.25,16.0,569.5,585.08,463.42
2016,10,23,14,0,870.0,78.0,2.3,16.0,542.0,531.5,420.1
2016,10,23,14,15,694.0,113.5,2.3,16.0,468.5,437.16,344.29
2016,10,23,14,30,518.0,149.0,2.3,16.0,395.0,353.56,276.89
2016,10,23,14,45,603.0,115.0,2.35,16.0,377.5,321.29,246.37
2016,10,23,15,0,688.0,81.0,2.4,16.0,360.0,275.11,202.19
2016,10,23,15,15,645.5,81.0,2.35,15.5,319.5,220.67,154.31
2016,10,23,15,30,603.0,81.0,2.3,15.0,279.0,170.56,111.6
2016,10,23,15,45,563.5,72.5,2.3,15.0,235.5,118.01,70.58
2016,10,23,16,0,524.0,64.0,2.3,15.0,192.0,70.27,41.67
2016,10,23,16,15,461.5,54.5,2.15,14.5,149.5,42.54,32.09
2016,10,23,16,30,399.0,45.0,2.0,14.0,107.0,36.06,25.96
2016,10,23,16,45,293.5,33.0,1.9,13.5,69.0,26.95,16.9
2016,10,23,17,0,188.0,21.0,1.8,13.0,31.0,17.48,0.0
2016,10,23,17,15,94.0,10.5,1.8,12.5,15.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,3.45,12.5,12.5,11.37,0.0
2016,10,24,7,0,0.0,25.0,3.6,13.0,25.0,23.88,12.03
2016,10,24,7,15,7.0,44.5,3.65,13.0,45.5,50.71,36.74
2016,10,24,7,30,14.0,64.0,3.7,13.0,66.0,76.4,59.54
2016,10,24,7,45,22.5,83.0,3.8,13.5,88.0,111.93,90.39
2016,10,24,8,0,31.0,102.0,3.9,14.0,110.0,139.53,114.15
2016,10,24,8,15,38.5,120.0,4.0,14.0,132.5,165.18,136.05
2016,10,24,8,30,46.0,138.0,4.1,14.0,155.0,191.15,157.88
2016,10,24,8,45,82.0,160.0,4.25,14.0,194.0,247.06,205.22
2016,10,24,9,0,118.0,182.0,4.4,14.0,233.0,320.39,265.83
2016,10,24,9,15,135.0,199.5,4.4,14.0,262.5,355.99,294.33
2016,10,24,9,30,152.0,217.0,4.4,14.0,292.0,391.54,322.53
2016,10,24,9,45,100.5,222.0,4.4,14.5,273.0,330.58,270.73
2016,10,24,10,0,49.0,227.0,4.4,15.0,254.0,285.83,231.9
2016,10,24,10,15,24.5,195.0,4.45,15.0,208.5,207.87,167.72
2016,10,24,10,30,0.0,163.0,4.5,15.0,163.0,150.77,119.88
2016,10,24,10,45,2.5,175.5,4.55,15.0,177.5,165.01,131.58
2016,10,24,11,0,5.0,188.0,4.6,15.0,192.0,179.18,143.11
2016,10,24,11,15,2.5,162.0,4.6,15.0,164.0,150.4,119.38
2016,10,24,11,30,0.0,136.0,4.6,15.0,136.0,122.74,96.54
2016,10,24,11,45,0.0,137.5,4.65,15.5,137.5,123.99,97.38
2016,10,24,12,0,0.0,139.0,4.7,16.0,139.0,125.23,98.21
2016,10,24,12,15,3.0,166.5,4.75,16.0,168.5,153.54,121.48
2016,10,24,12,30,6.0,194.0,4.8,16.0,198.0,181.76,144.55
2016,10,24,12,45,5.5,191.0,4.85,16.0,194.5,177.83,141.4
2016,10,24,13,0,5.0,188.0,4.9,16.0,191.0,173.97,138.37
2016,10,24,13,15,2.5,99.5,4.95,15.5,101.0,89.97,69.65
2016,10,24,13,30,0.0,11.0,5.0,15.0,11.0,9.7,2.54
2016,10,24,13,45,35.0,119.5,5.05,15.0,138.0,129.0,103.03
2016,10,24,14,0,70.0,228.0,5.1,15.0,265.0,245.77,198.88
2016,10,24,14,15,35.0,118.0,4.95,15.0,136.5,122.84,97.59
2016,10,24,14,30,0.0,8.0,4.8,15.0,8.0,7.04,0.34
2016,10,24,14,45,0.0,56.0,4.7,15.0,56.0,49.46,36.47
2016,10,24,15,0,0.0,104.0,4.6,15.0,104.0,91.53,72.13
2016,10,24,15,15,0.0,91.5,4.45,14.5,91.5,80.35,62.93
2016,10,24,15,30,0.0,79.0,4.3,14.0,79.0,69.28,53.73
2016,10,24,15,45,0.0,66.0,4.15,14.0,66.0,57.91,44.03
2016,10,24,16,0,0.0,53.0,4.0,14.0,53.0,46.66,34.31
2016,10,24,16,15,0.0,40.5,3.9,14.0,40.5,35.73,26.09
2016,10,24,16,30,0.0,28.0,3.8,14.0,28.0,24.67,15.93
2016,10,24,16,45,0.0,17.5,3.7,14.0,17.5,15.4,7.06
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,10,24,17,15,0.0,3.5,3.65,13.5,3.5,3.18,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,3.45,13.5,8.0,7.28,0.0
2016,10,25,7,0,0.0,16.0,3.6,14.0,16.0,14.08,4.42
2016,10,25,7,15,0.0,29.5,3.6,14.0,29.5,26.01,15.91
2016,10,25,7,30,0.0,43.0,3.6,14.0,43.0,38.96,27.34
2016,10,25,7,45,0.0,57.5,3.65,14.0,57.5,53.31,39.9
2016,10,25,8,0,0.0,72.0,3.7,14.0,72.0,67.49,52.17
2016,10,25,8,15,0.0,87.0,3.65,14.0,87.0,82.14,64.69
2016,10,25,8,30,0.0,102.0,3.6,14.0,102.0,96.73,76.97
2016,10,25,8,45,0.0,67.0,3.55,14.5,67.0,59.22,44.94
2016,10,25,9,0,0.0,32.0,3.5,15.0,32.0,28.2,18.43
2016,10,25,9,15,0.0,33.0,3.55,15.0,33.0,29.1,19.15
2016,10,25,9,30,0.0,34.0,3.6,15.0,34.0,29.99,19.85
2016,10,25,9,45,0.0,52.5,3.7,15.5,52.5,46.38,33.57
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,62.82,47.17
2016,10,25,10,15,0.0,100.0,3.85,16.0,100.0,89.22,69.03
2016,10,25,10,30,0.0,129.0,3.9,16.0,129.0,117.01,91.85
2016,10,25,10,45,2.5,159.0,3.95,16.0,160.5,148.53,117.64
2016,10,25,11,0,5.0,189.0,4.0,16.0,192.0,180.33,143.44
2016,10,25,11,15,3.5,183.0,4.0,16.0,185.0,172.18,136.6
2016,10,25,11,30,2.0,177.0,4.0,16.0,178.0,164.29,130.08
2016,10,25,11,45,1.0,161.0,4.05,16.0,161.5,147.39,116.27
2016,10,25,12,0,0.0,145.0,4.1,16.0,145.0,130.95,102.84
2016,10,25,12,15,1.0,159.5,4.0,16.0,160.0,145.31,114.63
2016,10,25,12,30,2.0,174.0,3.9,16.0,175.0,159.57,126.29
2016,10,25,12,45,4.5,183.5,3.85,16.5,186.0,170.02,134.66
2016,10,25,13,0,7.0,193.0,3.8,17.0,197.0,180.19,142.76
2016,10,25,13,15,6.0,187.0,3.75,17.0,190.5,173.09,137.12
2016,10,25,13,30,5.0,181.0,3.7,17.0,184.0,166.14,131.63
2016,10,25,13,45,5.5,177.0,3.65,17.0,180.0,161.99,128.46
2016,10,25,14,0,6.0,173.0,3.6,17.0,176.0,157.77,125.23
2016,10,25,14,15,4.0,162.5,3.5,16.5,164.5,146.45,116.41
2016,10,25,14,30,2.0,152.0,3.4,16.0,153.0,135.42,107.79
2016,10,25,14,45,9.0,148.5,3.35,16.0,152.0,133.85,106.62
2016,10,25,15,0,16.0,145.0,3.3,16.0,151.0,131.24,104.39
2016,10,25,15,15,11.5,129.0,3.15,16.0,133.5,114.47,90.65
2016,10,25,15,30,7.0,113.0,3.0,16.0,116.0,98.38,77.43
2016,10,25,15,45,3.5,96.0,2.9,16.0,97.5,82.3,64.06
2016,10,25,16,0,0.0,79.0,2.8,16.0,79.0,66.84,51.01
2016,10,25,16,15,0.0,60.5,2.6,15.5,60.5,51.32,39.57
2016,10,25,16,30,0.0,42.0,2.4,15.0,42.0,36.18,25.79
2016,10,25,16,45,0.0,26.5,2.25,15.0,26.5,23.16,13.13
2016,10,25,17,0,0.0,11.0,2.1,15.0,11.0,9.68,0.0
2016,10,25,17,15,0.0,5.5,2.05,14.5,5.5,5.0,0.0
2016,10,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,160.5,12.5,1.7,12.5,25.5,97.57,0.0
2016,10,26,7,0,321.0,25.0,1.7,13.0,51.0,252.07,168.3
2016,10,26,7,15,428.0,34.0,1.7,13.0,93.0,348.7,280.96
2016,10,26,7,30,535.0,43.0,1.7,13.0,135.0,450.11,369.71
2016,10,26,7,45,598.0,48.5,1.75,13.5,181.0,523.02,430.33
2016,10,26,8,0,661.0,54.0,1.8,14.0,227.0,593.69,485.84
2016,10,26,8,15,701.5,58.0,1.85,14.5,272.0,652.82,530.12
2016,10,26,8,30,742.0,62.0,1.9,15.0,317.0,711.84,572.59
2016,10,26,8,45,770.0,65.0,2.0,15.5,359.5,758.42,604.95
2016,10,26,9,0,798.0,68.0,2.1,16.0,402.0,803.35,635.39
2016,10,26,9,15,817.5,70.5,2.15,16.0,439.0,838.03,658.74
2016,10,26,9,30,837.0,73.0,2.2,16.0,476.0,870.04,680.04
2016,10,26,9,45,854.5,73.0,2.3,16.5,508.5,884.82,688.33
2016,10,26,10,0,872.0,73.0,2.4,17.0,541.0,905.53,700.95
2016,10,26,10,15,881.5,74.0,2.45,17.0,566.0,916.76,707.82
2016,10,26,10,30,891.0,75.0,2.5,17.0,591.0,924.36,712.41
2016,10,26,10,45,894.5,77.0,2.6,17.5,608.0,923.95,710.75
2016,10,26,11,0,898.0,79.0,2.7,18.0,625.0,919.76,706.69
2016,10,26,11,15,901.5,79.5,2.75,18.0,635.5,909.98,699.85
2016,10,26,11,30,905.0,80.0,2.8,18.0,646.0,896.46,690.6
2016,10,26,11,45,903.5,81.0,2.9,18.0,648.0,875.54,676.67
2016,10,26,12,0,902.0,82.0,3.0,18.0,650.0,851.19,660.37
2016,10,26,12,15,901.5,82.0,3.0,18.0,645.5,823.17,640.84
2016,10,26,12,30,901.0,82.0,3.0,18.0,641.0,791.93,619.01
2016,10,26,12,45,893.0,83.0,3.05,18.0,627.5,753.18,591.96
2016,10,26,13,0,885.0,84.0,3.1,18.0,614.0,712.01,562.97
2016,10,26,13,15,878.5,83.0,3.05,18.0,594.5,667.5,528.8
2016,10,26,13,30,872.0,82.0,3.0,18.0,575.0,620.94,492.18
2016,10,26,13,45,859.5,81.5,2.95,18.0,547.5,571.63,452.47
2016,10,26,14,0,847.0,81.0,2.9,18.0,520.0,518.69,408.98
2016,10,26,14,15,831.5,78.5,2.8,17.5,486.0,461.64,361.7
2016,10,26,14,30,816.0,76.0,2.7,17.0,452.0,404.53,312.85
2016,10,26,14,45,792.0,74.0,2.65,17.0,412.5,345.24,260.56
2016,10,26,15,0,768.0,72.0,2.6,17.0,373.0,287.42,208.6
2016,10,26,15,15,735.5,68.0,2.45,16.5,329.5,227.63,155.66
2016,10,26,15,30,703.0,64.0,2.3,16.0,286.0,171.02,107.07
2016,10,26,15,45,653.5,59.0,2.2,16.0,240.0,112.39,62.25
2016,10,26,16,0,604.0,54.0,2.1,16.0,194.0,62.12,34.17
2016,10,26,16,15,526.0,47.0,1.8,15.5,148.5,36.78,26.78
2016,10,26,16,30,448.0,40.0,1.5,15.0,103.0,32.21,22.31
2016,10,26,16,45,224.0,33.0,1.25,14.5,64.5,25.87,15.01
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,21.04,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.0,2.15,13.0,9.0,8.19,0.0
2016,10,27,7,0,0.0,18.0,2.3,13.0,18.0,15.86,4.71
2016,10,27,7,15,0.0,35.0,2.4,13.0,35.0,33.67,22.17
2016,10,27,7,30,0.0,52.0,2.5,13.0,52.0,51.47,37.96
2016,10,27,7,45,0.0,70.0,2.6,13.5,70.0,69.96,54.05
2016,10,27,8,0,0.0,88.0,2.7,14.0,88.0,88.05,69.57
2016,10,27,8,15,4.5,104.5,2.65,14.0,106.0,107.55,86.32
2016,10,27,8,30,9.0,121.0,2.6,14.0,124.0,127.31,103.04
2016,10,27,8,45,4.5,108.0,2.55,14.5,109.5,105.48,84.18
2016,10,27,9,0,0.0,95.0,2.5,15.0,95.0,86.35,67.62
2016,10,27,9,15,26.5,146.5,2.45,15.0,159.5,176.12,143.18
2016,10,27,9,30,53.0,198.0,2.4,15.0,224.0,261.59,213.0
2016,10,27,9,45,37.5,199.0,2.35,15.0,218.0,245.2,198.44
2016,10,27,10,0,22.0,200.0,2.3,15.0,212.0,213.47,171.87
2016,10,27,10,15,28.5,215.5,2.25,15.0,231.5,250.92,201.95
2016,10,27,10,30,35.0,231.0,2.2,15.0,251.0,272.46,218.87
2016,10,27,10,45,45.5,246.0,2.15,15.5,273.0,296.77,237.6
2016,10,27,11,0,56.0,261.0,2.1,16.0,295.0,320.59,255.72
2016,10,27,11,15,28.5,216.0,2.2,16.0,233.5,241.76,192.6
2016,10,27,11,30,1.0,171.0,2.3,16.0,172.0,157.71,124.33
2016,10,27,11,45,1.5,172.0,2.4,16.0,173.0,158.66,125.29
2016,10,27,12,0,2.0,173.0,2.5,16.0,174.0,159.61,126.09
2016,10,27,12,15,1.0,144.0,2.5,15.5,144.5,130.7,102.79
2016,10,27,12,30,0.0,115.0,2.5,15.0,115.0,102.66,80.01
2016,10,27,12,45,0.0,130.0,2.5,15.0,130.0,116.48,91.48
2016,10,27,13,0,0.0,145.0,2.5,15.0,145.0,130.28,102.89
2016,10,27,13,15,0.0,142.0,2.4,15.0,142.0,127.31,100.54
2016,10,27,13,30,0.0,139.0,2.3,15.0,139.0,124.35,98.25
2016,10,27,13,45,0.0,106.5,2.2,15.0,106.5,94.61,73.81
2016,10,27,14,0,0.0,74.0,2.1,15.0,74.0,65.47,49.66
2016,10,27,14,15,10.5,122.5,2.0,15.0,127.5,113.5,89.89
2016,10,27,14,30,21.0,171.0,1.9,15.0,181.0,159.89,128.1
2016,10,27,14,45,10.5,92.5,1.8,15.0,97.5,85.31,66.39
2016,10,27,15,0,0.0,14.0,1.7,15.0,14.0,12.32,4.9
2016,10,27,15,15,0.0,12.0,1.6,15.0,12.0,10.55,3.42
2016,10,27,15,30,0.0,10.0,1.5,15.0,10.0,8.79,1.91
2016,10,27,15,45,0.0,8.5,1.4,15.0,8.5,7.46,0.76
2016,10,27,16,0,0.0,7.0,1.3,15.0,7.0,6.14,0.0
2016,10,27,16,15,0.0,5.0,1.2,14.5,5.0,4.38,0.0
2016,10,27,16,30,0.0,3.0,1.1,14.0,3.0,2.63,0.0
2016,10,27,16,45,0.0,1.5,1.0,14.0,1.5,1.31,0.0
2016,10,27,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,13.5,9.5,8.64,0.0
2016,10,28,7,0,0.0,19.0,0.3,14.0,19.0,16.75,4.53
2016,10,28,7,15,0.0,37.5,0.35,14.0,37.5,38.1,25.68
2016,10,28,7,30,0.0,56.0,0.4,14.0,56.0,57.87,43.16
2016,10,28,7,45,8.5,74.0,0.5,14.0,76.5,82.12,64.38
2016,10,28,8,0,17.0,92.0,0.6,14.0,97.0,106.66,85.63
2016,10,28,8,15,23.5,110.0,0.7,14.0,117.5,141.58,115.12
2016,10,28,8,30,30.0,128.0,0.8,14.0,138.0,166.51,135.86
2016,10,28,8,45,57.0,150.0,0.9,14.5,172.0,214.39,175.48
2016,10,28,9,0,84.0,172.0,1.0,15.0,206.0,263.16,214.84
2016,10,28,9,15,42.0,161.0,1.1,15.0,178.0,208.28,168.76
2016,10,28,9,30,0.0,150.0,1.2,15.0,150.0,142.44,113.38
2016,10,28,9,45,0.0,126.5,1.35,15.5,126.5,116.33,91.72
2016,10,28,10,0,0.0,103.0,1.5,16.0,103.0,92.39,71.71
2016,10,28,10,15,0.0,124.0,1.6,16.0,124.0,112.66,88.32
2016,10,28,10,30,0.0,145.0,1.7,16.0,145.0,133.09,104.88
2016,10,28,10,45,0.0,140.0,1.85,16.0,140.0,127.65,100.3
2016,10,28,11,0,0.0,135.0,2.0,16.0,135.0,122.43,95.96
2016,10,28,11,15,18.0,193.5,2.1,16.0,205.0,196.06,156.32
2016,10,28,11,30,36.0,252.0,2.2,16.0,275.0,286.22,228.26
2016,10,28,11,45,18.0,209.5,2.35,16.0,221.0,210.0,166.95
2016,10,28,12,0,0.0,167.0,2.5,16.0,167.0,152.22,119.97
2016,10,28,12,15,0.0,151.5,2.55,16.0,151.5,137.06,107.79
2016,10,28,12,30,0.0,136.0,2.6,16.0,136.0,122.24,95.77
2016,10,28,12,45,6.0,170.0,2.65,16.0,174.0,158.48,125.6
2016,10,28,13,0,12.0,204.0,2.7,16.0,212.0,194.44,154.88
2016,10,28,13,15,11.0,198.0,2.7,16.0,205.0,186.99,148.9
2016,10,28,13,30,10.0,192.0,2.7,16.0,198.0,179.67,143.13
2016,10,28,13,45,5.0,119.0,2.7,16.0,122.0,108.72,85.23
2016,10,28,14,0,0.0,46.0,2.7,16.0,46.0,40.62,28.64
2016,10,28,14,15,0.0,31.5,2.65,16.0,31.5,27.78,17.9
2016,10,28,14,30,0.0,17.0,2.6,16.0,17.0,14.97,7.08
2016,10,28,14,45,0.0,15.0,2.6,16.0,15.0,13.2,5.61
2016,10,28,15,0,0.0,13.0,2.6,16.0,13.0,11.43,4.12
2016,10,28,15,15,359.0,36.0,2.45,15.5,146.5,111.81,75.28
2016,10,28,15,30,718.0,59.0,2.3,15.0,280.0,166.62,103.31
2016,10,28,15,45,675.5,53.5,2.15,15.0,234.5,110.49,60.3
2016,10,28,16,0,633.0,48.0,2.0,15.0,189.0,59.35,32.31
2016,10,28,16,15,554.5,41.5,1.75,14.5,143.5,32.44,23.01
2016,10,28,16,30,476.0,35.0,1.5,14.0,98.0,28.09,18.69
2016,10,28,16,45,238.0,28.5,1.3,13.5,60.0,23.53,12.23
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,20.01,0.0
2016,10,28,17,15,0.0,11.0,1.1,12.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.0,12.5,1.7,13.0,19.5,67.33,0.0
2016,10,29,7,0,210.0,25.0,1.8,13.0,39.0,180.5,93.95
2016,10,29,7,15,323.0,36.0,1.9,13.0,78.5,283.16,226.06
2016,10,29,7,30,436.0,47.0,2.0,13.0,118.0,385.95,317.8
2016,10,29,7,45,512.0,53.5,2.15,13.5,162.5,465.64,386.16
2016,10,29,8,0,588.0,60.0,2.3,14.0,207.0,549.23,453.77
2016,10,29,8,15,294.0,57.5,2.4,14.0,131.0,324.47,273.3
2016,10,29,8,30,0.0,55.0,2.5,14.0,55.0,48.56,35.9
2016,10,29,8,45,0.0,56.0,2.6,14.5,56.0,49.45,36.7
2016,10,29,9,0,0.0,57.0,2.7,15.0,57.0,50.34,37.3
2016,10,29,9,15,0.0,71.5,2.8,15.0,71.5,63.23,48.1
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,76.42,59.07
2016,10,29,9,45,0.0,93.5,3.05,15.5,93.5,83.45,64.69
2016,10,29,10,0,0.0,101.0,3.2,16.0,101.0,90.49,70.28
2016,10,29,10,15,0.0,85.5,3.25,16.0,85.5,75.72,57.88
2016,10,29,10,30,0.0,70.0,3.3,16.0,70.0,61.94,46.33
2016,10,29,10,45,17.5,155.5,3.35,16.5,166.0,159.09,126.9
2016,10,29,11,0,35.0,241.0,3.4,17.0,262.0,278.99,223.04
2016,10,29,11,15,17.5,186.0,3.35,17.0,196.5,188.13,149.44
2016,10,29,11,30,0.0,131.0,3.3,17.0,131.0,118.18,92.08
2016,10,29,11,45,6.0,171.0,3.3,17.0,175.0,161.68,127.76
2016,10,29,12,0,12.0,211.0,3.3,17.0,219.0,205.5,163.15
2016,10,29,12,15,25.5,230.5,3.25,17.0,246.5,234.63,186.78
2016,10,29,12,30,39.0,250.0,3.2,17.0,274.0,274.51,218.74
2016,10,29,12,45,39.0,245.0,3.15,17.0,268.5,265.98,211.9
2016,10,29,13,0,39.0,240.0,3.1,17.0,263.0,257.48,205.23
2016,10,29,13,15,19.5,174.5,3.0,17.0,186.0,170.32,135.1
