Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,30,0.0,109.0,2.9,17.0,109.0,96.96,75.08
2016,10,29,13,45,80.5,167.0,2.85,17.0,208.0,198.8,159.44
2016,10,29,14,0,161.0,225.0,2.8,17.0,307.0,294.26,235.57
2016,10,29,14,15,298.5,190.0,2.7,17.0,328.5,315.96,251.31
2016,10,29,14,30,436.0,155.0,2.6,17.0,350.0,321.69,252.26
2016,10,29,14,45,310.0,156.0,2.55,17.0,288.5,247.99,192.59
2016,10,29,15,0,184.0,157.0,2.5,17.0,227.0,190.29,147.2
2016,10,29,15,15,175.0,139.5,2.35,16.5,199.5,159.22,121.05
2016,10,29,15,30,166.0,122.0,2.2,16.0,172.0,129.37,96.13
2016,10,29,15,45,152.0,103.0,2.1,16.0,143.0,99.2,72.05
2016,10,29,16,0,138.0,84.0,2.0,16.0,114.0,71.13,51.84
2016,10,29,16,15,118.0,64.5,1.85,15.5,86.0,51.45,39.47
2016,10,29,16,30,98.0,45.0,1.7,15.0,58.0,35.58,24.93
2016,10,29,16,45,49.0,28.5,1.55,14.5,35.0,23.61,11.52
2016,10,29,17,0,0.0,12.0,1.4,14.0,12.0,10.91,0.0
2016,10,29,17,15,0.0,6.0,1.4,13.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,4.15,13.0,3.0,2.73,0.0
2016,10,30,7,0,0.0,6.0,4.3,13.0,6.0,5.26,0.0
2016,10,30,7,15,0.0,13.5,4.3,13.0,13.5,11.86,4.01
2016,10,30,7,30,0.0,21.0,4.3,13.0,21.0,18.47,9.96
2016,10,30,7,45,0.0,29.5,4.35,13.5,29.5,25.98,16.56
2016,10,30,8,0,0.0,38.0,4.4,14.0,38.0,33.49,23.1
2016,10,30,8,15,0.0,46.5,4.45,14.0,46.5,41.02,29.61
2016,10,30,8,30,0.0,55.0,4.5,14.0,55.0,48.56,36.06
2016,10,30,8,45,0.0,62.5,4.55,14.5,62.5,55.22,41.61
2016,10,30,9,0,0.0,70.0,4.6,15.0,70.0,61.89,47.09
2016,10,30,9,15,22.5,129.5,4.65,15.0,140.0,152.79,124.22
2016,10,30,9,30,45.0,189.0,4.7,15.0,210.0,244.26,199.96
2016,10,30,9,45,57.0,206.5,4.8,15.0,235.0,273.74,223.84
2016,10,30,10,0,69.0,224.0,4.9,15.0,260.0,303.11,247.57
2016,10,30,10,15,36.0,198.5,4.95,15.0,217.5,238.54,193.65
2016,10,30,10,30,3.0,173.0,5.0,15.0,175.0,164.7,131.75
2016,10,30,10,45,1.5,115.0,5.1,15.5,116.0,104.78,82.03
2016,10,30,11,0,0.0,57.0,5.2,16.0,57.0,50.42,36.61
2016,10,30,11,15,185.5,155.0,5.15,16.0,267.5,342.34,281.83
2016,10,30,11,30,371.0,253.0,5.1,16.0,478.0,609.49,492.9
2016,10,30,11,45,354.0,258.0,5.1,16.0,473.5,589.03,475.19
2016,10,30,12,0,337.0,263.0,5.1,16.0,469.0,567.8,458.1
2016,10,30,12,15,175.0,237.0,5.05,16.0,344.0,384.38,311.47
2016,10,30,12,30,13.0,211.0,5.0,16.0,219.0,204.32,163.09
2016,10,30,12,45,404.5,163.0,4.95,16.0,398.0,478.75,391.8
2016,10,30,13,0,796.0,115.0,4.9,16.0,577.0,680.93,551.4
2016,10,30,13,15,503.5,180.5,4.85,16.0,469.5,519.79,421.07
2016,10,30,13,30,211.0,246.0,4.8,16.0,362.0,366.77,296.36
2016,10,30,13,45,105.5,142.0,4.75,16.0,200.0,194.5,156.97
2016,10,30,14,0,0.0,38.0,4.7,16.0,38.0,33.54,22.67
2016,10,30,14,15,63.0,115.0,4.55,15.5,143.0,136.18,108.76
2016,10,30,14,30,126.0,192.0,4.4,15.0,248.0,226.06,181.92
2016,10,30,14,45,119.5,176.5,4.3,15.0,225.5,199.62,159.34
2016,10,30,15,0,113.0,161.0,4.2,15.0,203.0,174.0,137.53
2016,10,30,15,15,355.0,119.5,4.0,15.0,229.5,183.0,134.76
2016,10,30,15,30,597.0,78.0,3.8,15.0,256.0,160.81,103.85
2016,10,30,15,45,557.0,69.0,3.65,15.0,213.5,108.92,64.16
2016,10,30,16,0,517.0,60.0,3.5,15.0,171.0,61.88,37.45
2016,10,30,16,15,428.0,51.0,3.4,14.5,127.5,40.75,30.21
2016,10,30,16,30,339.0,42.0,3.3,14.0,84.0,34.62,24.09
2016,10,30,16,45,169.5,29.0,3.2,14.0,50.0,22.8,10.1
2016,10,30,17,0,0.0,16.0,3.1,14.0,16.0,14.55,0.0
2016,10,30,17,15,0.0,8.0,3.05,13.5,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.0,1.7,11.5,7.0,6.37,0.0
2016,10,31,7,0,0.0,14.0,1.7,12.0,14.0,12.32,0.0
2016,10,31,7,15,0.0,30.0,1.8,12.0,30.0,28.33,17.39
2016,10,31,7,30,0.0,46.0,1.9,12.0,46.0,45.14,32.55
2016,10,31,7,45,0.0,64.5,2.0,12.5,64.5,64.65,49.6
2016,10,31,8,0,0.0,83.0,2.1,13.0,83.0,83.6,65.96
2016,10,31,8,15,4.0,99.5,2.15,13.0,101.0,102.76,82.53
2016,10,31,8,30,8.0,116.0,2.2,13.0,119.0,122.13,99.03
2016,10,31,8,45,12.5,131.0,2.3,13.5,136.0,140.26,114.09
2016,10,31,9,0,17.0,146.0,2.4,14.0,153.0,158.64,129.12
2016,10,31,9,15,128.5,170.5,2.45,14.0,229.5,313.87,259.8
2016,10,31,9,30,240.0,195.0,2.5,14.0,306.0,460.21,377.65
2016,10,31,9,45,147.0,205.5,2.55,14.0,275.0,370.99,303.43
2016,10,31,10,0,54.0,216.0,2.6,14.0,244.0,279.8,227.31
2016,10,31,10,15,104.5,235.5,2.6,14.0,292.5,346.56,282.27
2016,10,31,10,30,155.0,255.0,2.6,14.0,341.0,429.69,348.14
2016,10,31,10,45,131.0,261.5,2.65,14.5,336.0,411.14,331.43
2016,10,31,11,0,107.0,268.0,2.7,15.0,331.0,376.18,302.65
2016,10,31,11,15,60.5,241.0,2.75,15.0,277.0,299.25,240.65
2016,10,31,11,30,14.0,214.0,2.8,15.0,223.0,212.78,170.05
2016,10,31,11,45,14.0,215.0,2.85,15.0,224.0,212.61,170.07
2016,10,31,12,0,14.0,216.0,2.9,15.0,225.0,212.46,169.94
2016,10,31,12,15,194.5,231.0,2.95,15.0,348.0,393.2,318.93
2016,10,31,12,30,375.0,246.0,3.0,15.0,471.0,549.18,441.65
2016,10,31,12,45,190.0,214.5,3.1,15.0,328.5,354.26,286.74
2016,10,31,13,0,5.0,183.0,3.2,15.0,186.0,169.81,135.19
2016,10,31,13,15,4.0,177.0,3.25,15.0,179.5,162.85,129.97
2016,10,31,13,30,3.0,171.0,3.3,15.0,173.0,156.04,124.55
2016,10,31,13,45,31.5,190.0,3.35,15.0,206.0,194.02,156.2
2016,10,31,14,0,60.0,209.0,3.4,15.0,239.0,223.22,180.12
2016,10,31,14,15,211.5,187.0,3.45,15.0,281.5,269.19,216.83
2016,10,31,14,30,363.0,165.0,3.5,15.0,324.0,297.07,236.13
2016,10,31,14,45,181.5,108.0,3.55,15.0,187.5,161.2,126.16
2016,10,31,15,0,0.0,51.0,3.6,15.0,51.0,45.01,32.79
2016,10,31,15,15,0.0,44.5,3.55,14.5,44.5,39.25,28.04
2016,10,31,15,30,0.0,38.0,3.5,14.0,38.0,33.49,23.17
2016,10,31,15,45,0.0,31.0,3.5,14.0,31.0,27.3,17.81
2016,10,31,16,0,0.0,24.0,3.5,14.0,24.0,21.11,12.4
2016,10,31,16,15,0.0,17.5,3.5,14.0,17.5,15.38,7.92
2016,10,31,16,30,0.0,11.0,3.5,14.0,11.0,9.66,2.62
2016,10,31,16,45,0.0,6.5,3.5,14.0,6.5,5.7,0.0
2016,10,31,17,0,0.0,2.0,3.5,14.0,2.0,1.82,0.0
2016,10,31,17,15,0.0,1.0,3.6,13.5,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,97.5,11.0,1.95,10.5,17.0,61.55,0.0
2016,11,1,7,0,195.0,22.0,1.9,11.0,34.0,163.15,34.38
2016,11,1,7,15,322.0,33.0,1.95,11.5,73.0,277.75,218.61
2016,11,1,7,30,449.0,44.0,2.0,12.0,112.0,388.73,319.67
2016,11,1,7,45,526.0,51.0,2.05,12.5,157.0,469.6,389.48
2016,11,1,8,0,603.0,58.0,2.1,13.0,202.0,554.48,458.22
2016,11,1,8,15,650.5,63.0,2.15,13.0,247.0,617.19,507.71
2016,11,1,8,30,698.0,68.0,2.2,13.0,292.0,680.52,555.94
2016,11,1,8,45,731.0,71.5,2.25,13.5,334.0,724.49,587.09
2016,11,1,9,0,764.0,75.0,2.3,14.0,376.0,773.03,620.82
2016,11,1,9,15,786.5,78.0,2.25,14.0,413.5,809.99,645.68
2016,11,1,9,30,809.0,81.0,2.2,14.0,451.0,844.42,668.35
2016,11,1,9,45,825.5,83.0,2.15,14.5,482.5,869.39,682.72
2016,11,1,10,0,842.0,85.0,2.1,15.0,514.0,891.17,694.74
2016,11,1,10,15,852.5,86.5,1.95,15.0,539.0,903.45,700.33
2016,11,1,10,30,863.0,88.0,1.8,15.0,564.0,912.13,703.45
2016,11,1,10,45,870.0,89.0,1.7,15.5,582.0,913.32,700.79
2016,11,1,11,0,877.0,90.0,1.6,16.0,600.0,910.76,695.77
2016,11,1,11,15,880.5,90.5,1.5,16.0,610.0,900.73,687.15
2016,11,1,11,30,884.0,91.0,1.4,16.0,620.0,879.12,670.88
2016,11,1,11,45,653.5,163.5,1.35,16.0,556.0,757.65,586.32
2016,11,1,12,0,423.0,236.0,1.3,16.0,492.0,620.76,484.04
2016,11,1,12,15,292.5,256.0,1.25,16.0,432.5,510.52,401.34
2016,11,1,12,30,162.0,276.0,1.2,16.0,373.0,407.93,321.88
2016,11,1,12,45,256.0,257.0,1.2,16.0,405.5,457.34,361.8
2016,11,1,13,0,350.0,238.0,1.2,16.0,438.0,487.43,385.35
2016,11,1,13,15,603.5,161.5,1.15,16.0,492.0,567.32,447.01
2016,11,1,13,30,857.0,85.0,1.1,16.0,546.0,607.71,476.52
2016,11,1,13,45,843.0,83.5,1.1,16.0,518.0,555.03,434.67
2016,11,1,14,0,829.0,82.0,1.1,16.0,490.0,501.58,391.89
2016,11,1,14,15,811.0,80.0,1.1,16.0,456.0,445.37,345.61
2016,11,1,14,30,793.0,78.0,1.1,16.0,422.0,389.39,298.04
2016,11,1,14,45,765.0,75.5,1.1,16.0,382.5,330.16,246.76
2016,11,1,15,0,737.0,73.0,1.1,16.0,343.0,272.92,196.18
2016,11,1,15,15,700.0,68.5,1.15,15.5,300.0,212.1,143.48
2016,11,1,15,30,663.0,64.0,1.2,15.0,257.0,156.76,96.93
2016,11,1,15,45,610.0,58.0,1.25,15.0,212.0,102.69,56.85
2016,11,1,16,0,557.0,52.0,1.3,15.0,167.0,54.9,31.52
2016,11,1,16,15,467.5,44.0,1.45,14.5,123.5,34.91,25.03
2016,11,1,16,30,378.0,36.0,1.6,14.0,80.0,29.4,19.43
2016,11,1,16,45,230.0,23.5,1.75,13.5,46.5,19.4,5.73
2016,11,1,17,0,82.0,11.0,1.9,13.0,13.0,10.01,0.0
2016,11,1,17,15,41.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.0,1.8,9.0,16.0,70.26,0.0
2016,11,2,7,0,232.0,20.0,1.8,9.0,32.0,180.87,7.75
2016,11,2,7,15,356.5,30.0,1.85,9.5,71.5,295.49,231.91
2016,11,2,7,30,481.0,40.0,1.9,10.0,111.0,404.5,333.95
2016,11,2,7,45,553.0,47.0,2.0,10.5,156.0,482.47,402.07
2016,11,2,8,0,625.0,54.0,2.1,11.0,201.0,564.29,468.97
2016,11,2,8,15,671.0,59.0,2.1,11.5,245.5,626.29,517.12
2016,11,2,8,30,717.0,64.0,2.1,12.0,290.0,683.52,559.59
2016,11,2,8,45,748.0,67.5,2.15,12.5,332.0,732.08,594.31
2016,11,2,9,0,779.0,71.0,2.2,13.0,374.0,779.13,626.93
2016,11,2,9,15,800.5,73.5,2.15,13.5,411.0,814.75,649.61
2016,11,2,9,30,822.0,76.0,2.1,14.0,448.0,847.79,670.0
2016,11,2,9,45,845.0,75.5,2.1,14.5,481.0,875.44,686.68
2016,11,2,10,0,868.0,75.0,2.1,15.0,514.0,890.96,694.75
2016,11,2,10,15,878.0,76.5,1.95,15.0,539.0,902.95,700.2
2016,11,2,10,30,888.0,78.0,1.8,15.0,564.0,911.36,703.15
2016,11,2,10,45,893.0,79.0,1.7,15.5,581.5,910.92,699.38
2016,11,2,11,0,898.0,80.0,1.6,16.0,599.0,906.77,693.31
2016,11,2,11,15,901.5,80.5,1.5,16.0,609.0,896.96,684.85
2016,11,2,11,30,905.0,81.0,1.4,16.0,619.0,883.45,674.09
2016,11,2,11,45,904.5,81.5,1.3,16.5,621.0,862.92,657.5
2016,11,2,12,0,904.0,82.0,1.2,17.0,623.0,838.96,638.82
2016,11,2,12,15,902.0,82.0,1.1,17.0,617.5,809.91,618.01
2016,11,2,12,30,900.0,82.0,1.0,17.0,612.0,777.75,595.16
2016,11,2,12,45,897.0,80.5,0.95,17.0,599.5,740.24,569.29
2016,11,2,13,0,894.0,79.0,0.9,17.0,587.0,700.04,541.11
2016,11,2,13,15,886.0,78.0,0.85,17.0,566.5,654.68,507.2
2016,11,2,13,30,878.0,77.0,0.8,17.0,546.0,607.4,471.14
2016,11,2,13,45,865.5,75.5,0.75,17.5,518.0,555.48,429.92
2016,11,2,14,0,853.0,74.0,0.7,18.0,490.0,503.76,387.81
2016,11,2,14,15,836.5,72.0,0.7,17.5,456.5,447.2,342.62
2016,11,2,14,30,820.0,70.0,0.7,17.0,423.0,390.65,295.72
2016,11,2,14,45,795.0,67.5,0.75,17.0,383.5,331.13,244.77
2016,11,2,15,0,770.0,65.0,0.8,17.0,344.0,273.19,193.95
2016,11,2,15,15,735.0,61.0,0.85,16.5,301.0,213.63,142.39
2016,11,2,15,30,700.0,57.0,0.9,16.0,258.0,157.51,95.38
2016,11,2,15,45,646.0,52.5,0.95,16.0,212.5,103.01,55.54
2016,11,2,16,0,592.0,48.0,1.0,16.0,167.0,51.81,28.55
2016,11,2,16,15,506.5,40.0,1.1,15.0,123.5,31.64,22.08
2016,11,2,16,30,421.0,32.0,1.2,14.0,80.0,25.94,16.38
2016,11,2,16,45,267.0,21.0,1.3,13.5,46.0,17.21,3.17
2016,11,2,17,0,113.0,10.0,1.4,13.0,12.0,9.1,0.0
2016,11,2,17,15,56.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.0,1.95,9.5,15.0,13.64,0.0
2016,11,3,7,0,0.0,30.0,2.0,10.0,30.0,43.08,0.0
2016,11,3,7,15,241.0,34.5,2.05,10.5,69.0,229.21,177.15
2016,11,3,7,30,482.0,39.0,2.1,11.0,108.0,403.07,331.72
2016,11,3,7,45,554.5,45.5,2.15,11.5,152.5,480.52,399.16
2016,11,3,8,0,627.0,52.0,2.2,12.0,197.0,561.84,465.56
2016,11,3,8,15,673.0,57.0,2.15,12.5,241.5,618.14,509.15
2016,11,3,8,30,719.0,62.0,2.1,13.0,286.0,681.11,555.8
2016,11,3,8,45,751.0,65.0,2.1,13.5,328.0,729.77,590.17
2016,11,3,9,0,783.0,68.0,2.1,14.0,370.0,776.97,622.42
2016,11,3,9,15,804.5,70.5,2.05,14.5,407.0,812.57,644.97
2016,11,3,9,30,826.0,73.0,2.0,15.0,444.0,845.6,665.23
2016,11,3,9,45,844.0,74.5,2.0,15.5,476.0,871.34,680.48
2016,11,3,10,0,862.0,76.0,2.0,16.0,508.0,893.89,693.43
2016,11,3,10,15,872.5,77.0,1.9,16.5,533.0,896.66,691.58
2016,11,3,10,30,883.0,78.0,1.8,17.0,558.0,904.86,693.76
2016,11,3,10,45,890.0,79.0,1.7,17.5,576.0,906.24,691.28
2016,11,3,11,0,897.0,80.0,1.6,18.0,594.0,903.9,686.46
2016,11,3,11,15,756.5,123.0,1.5,18.0,561.5,831.04,635.07
2016,11,3,11,30,616.0,166.0,1.4,18.0,529.0,742.46,572.75
2016,11,3,11,45,614.0,167.5,1.35,18.5,531.0,725.97,559.98
2016,11,3,12,0,612.0,169.0,1.3,19.0,533.0,706.99,544.7
2016,11,3,12,15,756.5,125.0,1.25,19.0,570.5,751.81,577.02
2016,11,3,12,30,901.0,81.0,1.2,19.0,608.0,775.58,592.67
2016,11,3,12,45,895.0,80.5,1.15,19.0,594.5,737.08,565.48
2016,11,3,13,0,889.0,80.0,1.1,19.0,581.0,696.08,536.64
2016,11,3,13,15,881.0,79.0,1.05,19.0,560.5,650.98,502.94
2016,11,3,13,30,873.0,78.0,1.0,19.0,540.0,603.99,467.11
2016,11,3,13,45,859.5,77.0,1.0,19.0,512.5,554.28,428.68
2016,11,3,14,0,846.0,76.0,1.0,19.0,485.0,501.07,386.48
2016,11,3,14,15,829.0,73.5,0.95,19.0,451.0,444.19,339.91
2016,11,3,14,30,812.0,71.0,0.9,19.0,417.0,387.42,292.01
2016,11,3,14,45,755.0,69.0,0.85,19.0,367.5,318.48,234.29
2016,11,3,15,0,698.0,67.0,0.8,19.0,318.0,254.85,180.24
2016,11,3,15,15,649.5,67.0,0.75,18.5,277.5,198.57,132.41
2016,11,3,15,30,601.0,67.0,0.7,18.0,237.0,148.89,91.81
2016,11,3,15,45,546.0,61.0,0.7,18.0,195.0,98.64,55.46
2016,11,3,16,0,491.0,55.0,0.7,18.0,153.0,54.99,32.83
2016,11,3,16,15,417.0,44.5,0.75,17.5,112.0,35.54,25.16
2016,11,3,16,30,343.0,34.0,0.8,17.0,71.0,27.78,17.55
2016,11,3,16,45,171.5,17.0,0.85,16.5,35.5,13.54,0.0
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.0,2.0,10.0,13.5,59.84,0.0
2016,11,4,7,0,197.0,18.0,2.0,10.0,27.0,155.27,0.0
2016,11,4,7,15,327.5,29.0,2.05,10.5,65.5,275.42,209.89
2016,11,4,7,30,458.0,40.0,2.1,11.0,104.0,387.54,318.15
2016,11,4,7,45,533.5,47.5,2.2,12.0,148.5,467.46,387.8
2016,11,4,8,0,609.0,55.0,2.3,13.0,193.0,551.47,456.01
2016,11,4,8,15,657.0,60.0,2.15,13.5,237.5,614.29,504.32
2016,11,4,8,30,705.0,65.0,2.0,14.0,282.0,671.92,546.26
2016,11,4,8,45,737.0,69.0,1.95,14.5,324.0,721.51,580.97
2016,11,4,9,0,769.0,73.0,1.9,15.0,366.0,769.66,613.37
2016,11,4,9,15,791.5,75.5,1.75,15.5,403.0,805.89,635.25
2016,11,4,9,30,814.0,78.0,1.6,16.0,440.0,839.58,654.6
2016,11,4,9,45,830.0,80.5,1.45,16.5,472.0,864.66,667.31
2016,11,4,10,0,846.0,83.0,1.3,17.0,504.0,886.53,677.46
2016,11,4,10,15,857.0,84.5,1.15,17.0,529.0,899.21,682.37
2016,11,4,10,30,868.0,86.0,1.0,17.0,554.0,908.31,684.8
2016,11,4,10,45,875.5,87.0,0.9,17.5,572.0,909.93,681.86
2016,11,4,11,0,883.0,88.0,0.8,18.0,590.0,907.79,676.64
2016,11,4,11,15,886.5,88.5,0.7,18.0,600.0,889.56,662.28
2016,11,4,11,30,890.0,89.0,0.6,18.0,610.0,876.22,651.52
2016,11,4,11,45,891.5,89.0,0.5,18.5,613.0,857.03,635.8
2016,11,4,12,0,893.0,89.0,0.4,19.0,616.0,834.39,618.1
2016,11,4,12,15,891.0,88.5,0.3,19.0,610.5,805.07,597.42
2016,11,4,12,30,889.0,88.0,0.2,19.0,605.0,772.7,575.0
2016,11,4,12,45,887.5,86.0,0.15,19.5,592.5,736.13,549.65
2016,11,4,13,0,886.0,84.0,0.1,20.0,580.0,696.8,521.8
2016,11,4,13,15,877.5,83.0,0.15,20.0,559.0,654.94,492.6
2016,11,4,13,30,869.0,82.0,0.2,20.0,538.0,607.11,458.5
2016,11,4,13,45,857.0,80.0,0.25,20.0,510.5,554.73,420.07
2016,11,4,14,0,845.0,78.0,0.3,20.0,483.0,501.37,379.52
2016,11,4,14,15,827.5,76.0,0.3,20.0,449.5,444.89,334.7
2016,11,4,14,30,810.0,74.0,0.3,20.0,416.0,388.55,288.44
2016,11,4,14,45,785.5,70.5,0.35,20.0,376.5,328.91,238.63
2016,11,4,15,0,761.0,67.0,0.4,20.0,337.0,270.84,188.88
2016,11,4,15,15,724.5,63.0,0.45,19.5,294.0,211.69,138.83
2016,11,4,15,30,688.0,59.0,0.5,19.0,251.0,156.18,93.38
2016,11,4,15,45,632.5,53.5,0.55,19.0,206.0,98.91,52.14
2016,11,4,16,0,577.0,48.0,0.6,19.0,161.0,50.48,27.92
2016,11,4,16,15,486.5,40.0,0.7,18.5,117.5,31.84,21.83
2016,11,4,16,30,396.0,32.0,0.8,18.0,74.0,26.16,15.97
2016,11,4,16,45,198.0,16.0,0.9,17.5,37.0,12.76,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,95.5,8.5,0.65,11.0,12.5,57.67,0.0
2016,11,5,7,0,191.0,17.0,0.7,11.0,25.0,149.15,0.0
2016,11,5,7,15,317.5,28.0,0.7,11.5,62.0,267.73,197.88
2016,11,5,7,30,444.0,39.0,0.7,12.0,99.0,376.32,303.41
2016,11,5,7,45,515.0,46.5,0.75,12.5,142.0,452.31,368.78
2016,11,5,8,0,586.0,54.0,0.8,13.0,185.0,532.12,432.79
2016,11,5,8,15,506.0,76.5,0.8,13.0,207.0,517.48,422.55
2016,11,5,8,30,426.0,99.0,0.8,13.0,229.0,492.07,402.81
2016,11,5,8,45,454.0,107.0,0.85,13.5,263.0,534.51,435.47
2016,11,5,9,0,482.0,115.0,0.9,14.0,297.0,576.64,466.21
2016,11,5,9,15,582.5,104.0,0.85,14.5,345.5,664.84,528.64
2016,11,5,9,30,683.0,93.0,0.8,15.0,394.0,746.88,583.5
2016,11,5,9,45,600.5,125.5,0.8,15.5,404.0,719.0,560.55
2016,11,5,10,0,518.0,158.0,0.8,16.0,414.0,678.77,529.87
2016,11,5,10,15,552.5,156.0,0.8,16.0,441.0,706.45,549.61
2016,11,5,10,30,587.0,154.0,0.8,16.0,468.0,739.04,571.36
2016,11,5,10,45,724.5,119.0,0.85,16.5,519.0,816.6,623.39
2016,11,5,11,0,862.0,84.0,0.9,17.0,570.0,873.94,660.06
2016,11,5,11,15,865.0,84.5,1.0,17.0,579.5,864.15,653.86
2016,11,5,11,30,868.0,85.0,1.1,17.0,589.0,850.85,646.23
2016,11,5,11,45,868.5,84.5,1.2,17.5,591.0,830.8,632.82
2016,11,5,12,0,869.0,84.0,1.3,18.0,593.0,807.45,617.17
2016,11,5,12,15,531.0,175.0,1.35,18.0,485.0,620.84,483.61
2016,11,5,12,30,193.0,266.0,1.4,18.0,377.0,420.46,330.06
2016,11,5,12,45,184.0,260.0,1.45,18.0,364.5,397.54,313.89
2016,11,5,13,0,175.0,254.0,1.5,18.0,352.0,374.86,296.55
2016,11,5,13,15,186.0,243.5,1.55,17.5,344.0,360.5,286.32
2016,11,5,13,30,197.0,233.0,1.6,17.0,336.0,344.92,274.81
2016,11,5,13,45,356.0,192.0,1.65,17.0,366.0,384.45,306.32
2016,11,5,14,0,515.0,151.0,1.7,17.0,396.0,407.59,322.73
2016,11,5,14,15,464.5,148.5,1.7,16.5,357.5,352.27,277.7
2016,11,5,14,30,414.0,146.0,1.7,16.0,319.0,301.31,235.87
2016,11,5,14,45,401.5,133.0,1.75,16.0,287.5,257.93,198.58
2016,11,5,15,0,389.0,120.0,1.8,16.0,256.0,215.64,161.58
2016,11,5,15,15,366.5,107.5,1.75,15.5,223.0,172.94,124.87
2016,11,5,15,30,344.0,95.0,1.7,15.0,190.0,132.78,91.28
2016,11,5,15,45,312.5,80.5,1.7,15.0,155.0,92.89,60.77
2016,11,5,16,0,281.0,66.0,1.7,15.0,120.0,56.96,38.42
2016,11,5,16,15,232.0,50.5,1.6,14.5,86.5,38.72,28.14
2016,11,5,16,30,183.0,35.0,1.5,14.0,53.0,27.24,16.98
2016,11,5,16,45,91.5,17.5,1.45,14.0,26.5,13.73,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,13.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.8,13.0,13.0,11.82,0.0
2016,11,6,7,15,26.5,30.0,0.9,13.0,33.5,54.46,35.33
2016,11,6,7,30,53.0,47.0,1.0,13.0,54.0,103.65,81.36
2016,11,6,7,45,68.0,66.0,1.1,13.5,78.5,138.83,112.61
2016,11,6,8,0,83.0,85.0,1.2,14.0,103.0,174.09,143.19
2016,11,6,8,15,92.5,103.5,1.2,14.0,127.5,204.71,169.32
2016,11,6,8,30,102.0,122.0,1.2,14.0,152.0,235.4,194.88
2016,11,6,8,45,108.5,139.0,1.3,14.0,175.5,261.46,216.17
2016,11,6,9,0,115.0,156.0,1.4,14.0,199.0,287.41,237.01
2016,11,6,9,15,115.0,172.0,1.4,14.0,219.0,306.14,251.39
2016,11,6,9,30,115.0,188.0,1.4,14.0,239.0,324.38,265.2
2016,11,6,9,45,90.5,198.0,1.4,14.5,240.0,295.91,240.77
2016,11,6,10,0,66.0,208.0,1.4,15.0,241.0,283.16,228.94
2016,11,6,10,15,167.5,219.0,1.35,15.0,307.0,401.12,324.1
2016,11,6,10,30,269.0,230.0,1.3,15.0,373.0,518.97,414.56
2016,11,6,10,45,242.5,242.0,1.3,15.0,374.0,487.98,389.12
2016,11,6,11,0,216.0,254.0,1.3,15.0,375.0,473.3,376.92
2016,11,6,11,15,282.0,248.0,1.35,15.0,409.0,533.12,423.26
2016,11,6,11,30,348.0,242.0,1.4,15.0,443.0,573.78,454.38
2016,11,6,11,45,270.0,255.0,1.45,15.5,411.5,512.77,405.86
2016,11,6,12,0,192.0,268.0,1.5,16.0,380.0,440.12,349.04
2016,11,6,12,15,193.0,265.5,1.5,16.0,377.0,429.35,341.2
2016,11,6,12,30,194.0,263.0,1.5,16.0,374.0,417.94,332.42
2016,11,6,12,45,174.5,257.5,1.5,16.5,356.0,388.14,308.55
2016,11,6,13,0,155.0,252.0,1.5,17.0,338.0,359.38,285.53
2016,11,6,13,15,319.0,215.0,1.45,17.0,383.0,423.83,337.39
2016,11,6,13,30,483.0,178.0,1.4,17.0,428.0,473.1,374.94
2016,11,6,13,45,410.5,182.0,1.4,17.0,387.0,410.82,325.34
2016,11,6,14,0,338.0,186.0,1.4,17.0,346.0,348.27,275.8
2016,11,6,14,15,313.5,175.5,1.35,16.5,315.0,306.45,242.24
2016,11,6,14,30,289.0,165.0,1.3,16.0,284.0,266.81,209.72
2016,11,6,14,45,279.0,150.5,1.3,16.0,257.0,230.56,178.91
2016,11,6,15,0,269.0,136.0,1.3,16.0,230.0,195.32,148.54
2016,11,6,15,15,258.0,119.5,1.15,15.5,200.0,159.26,117.68
2016,11,6,15,30,247.0,103.0,1.0,15.0,170.0,124.6,88.6
2016,11,6,15,45,227.0,85.5,0.9,14.5,138.5,89.9,61.69
2016,11,6,16,0,207.0,68.0,0.8,14.0,107.0,57.96,40.55
2016,11,6,16,15,170.0,51.0,0.75,14.0,77.0,40.25,29.49
2016,11,6,16,30,133.0,34.0,0.7,14.0,47.0,27.33,16.86
2016,11,6,16,45,66.5,17.0,0.7,14.0,23.5,14.01,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,1.55,12.0,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,1.5,12.0,14.0,12.73,0.0
2016,11,7,7,15,70.5,29.5,1.5,12.5,38.5,101.94,68.84
2016,11,7,7,30,141.0,45.0,1.5,13.0,63.0,170.29,136.92
2016,11,7,7,45,168.5,62.5,1.55,13.5,93.0,215.74,177.82
2016,11,7,8,0,196.0,80.0,1.6,14.0,123.0,262.32,218.16
2016,11,7,8,15,213.0,97.0,1.55,14.0,153.0,301.15,251.07
2016,11,7,8,30,230.0,114.0,1.5,14.0,183.0,340.17,283.09
2016,11,7,8,45,240.5,130.5,1.45,14.5,211.0,373.14,308.63
2016,11,7,9,0,251.0,147.0,1.4,15.0,239.0,405.56,332.98
2016,11,7,9,15,277.0,159.5,1.35,15.5,271.0,445.21,362.73
2016,11,7,9,30,303.0,172.0,1.3,16.0,303.0,484.64,391.49
2016,11,7,9,45,263.5,191.5,1.3,16.5,311.5,474.5,380.72
2016,11,7,10,0,224.0,211.0,1.3,17.0,320.0,445.05,356.02
2016,11,7,10,15,371.5,192.0,1.25,17.5,383.0,567.37,449.87
2016,11,7,10,30,519.0,173.0,1.2,18.0,446.0,691.34,539.19
2016,11,7,10,45,651.0,138.5,1.15,18.5,493.0,770.97,592.55
2016,11,7,11,0,783.0,104.0,1.1,19.0,540.0,833.13,631.82
2016,11,7,11,15,787.5,105.0,1.05,19.0,549.5,825.79,624.86
2016,11,7,11,30,792.0,106.0,1.0,19.0,559.0,815.07,616.65
2016,11,7,11,45,794.5,105.5,1.0,19.0,562.0,797.65,604.79
2016,11,7,12,0,797.0,105.0,1.0,19.0,565.0,777.04,590.91
2016,11,7,12,15,600.5,164.5,1.0,19.0,509.5,667.45,513.15
2016,11,7,12,30,404.0,224.0,1.0,19.0,454.0,543.65,421.63
2016,11,7,12,45,434.0,211.0,1.05,19.5,452.5,544.49,422.92
2016,11,7,13,0,464.0,198.0,1.1,20.0,451.0,530.16,411.95
2016,11,7,13,15,441.0,195.0,1.05,20.0,428.5,488.94,380.5
2016,11,7,13,30,418.0,192.0,1.0,20.0,406.0,448.39,349.33
2016,11,7,13,45,411.0,182.0,1.0,20.0,383.5,410.63,320.17
2016,11,7,14,0,404.0,172.0,1.0,20.0,361.0,372.72,290.17
2016,11,7,14,15,292.0,173.0,0.95,19.5,304.5,294.56,229.41
2016,11,7,14,30,180.0,174.0,0.9,19.0,248.0,229.85,179.1
2016,11,7,14,45,173.5,158.0,0.9,19.0,224.0,200.27,154.76
2016,11,7,15,0,167.0,142.0,0.9,19.0,200.0,171.46,130.6
2016,11,7,15,15,158.5,124.5,0.8,18.5,173.5,141.83,105.92
2016,11,7,15,30,150.0,107.0,0.7,18.0,147.0,113.38,82.52
2016,11,7,15,45,134.0,88.5,0.6,18.0,119.5,84.82,60.18
2016,11,7,16,0,118.0,70.0,0.5,18.0,92.0,58.59,41.63
2016,11,7,16,15,90.5,51.5,0.5,17.5,65.5,41.55,30.09
2016,11,7,16,30,63.0,33.0,0.5,17.0,39.0,27.26,16.31
2016,11,7,16,45,31.5,16.5,0.55,16.5,19.5,14.08,0.0
2016,11,7,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,12.0,18.0,16.37,0.0
2016,11,8,7,15,195.0,28.0,1.3,12.5,52.0,187.16,125.43
2016,11,8,7,30,390.0,38.0,1.3,13.0,86.0,337.34,271.37
2016,11,8,7,45,470.0,46.0,1.35,13.5,128.0,417.59,341.85
2016,11,8,8,0,550.0,54.0,1.4,14.0,170.0,502.43,411.79
2016,11,8,8,15,601.0,59.5,1.3,14.5,213.0,565.77,460.57
2016,11,8,8,30,652.0,65.0,1.2,15.0,256.0,630.12,507.59
2016,11,8,8,45,616.5,79.0,1.15,15.5,280.5,635.55,509.49
2016,11,8,9,0,581.0,93.0,1.1,16.0,305.0,636.25,507.96
2016,11,8,9,15,598.0,100.0,1.05,16.5,338.0,669.39,529.84
2016,11,8,9,30,615.0,107.0,1.0,17.0,371.0,700.5,549.3
2016,11,8,9,45,723.0,91.5,0.95,17.5,423.0,781.59,603.25
2016,11,8,10,0,831.0,76.0,0.9,18.0,475.0,856.66,650.5
2016,11,8,10,15,842.0,77.0,0.85,18.0,499.5,868.65,655.58
2016,11,8,10,30,853.0,78.0,0.8,18.0,524.0,877.15,659.26
2016,11,8,10,45,854.5,81.5,0.8,18.5,540.5,876.8,656.88
2016,11,8,11,0,856.0,85.0,0.8,19.0,557.0,872.82,652.38
2016,11,8,11,15,860.0,85.5,0.75,19.0,567.5,863.7,645.02
2016,11,8,11,30,864.0,86.0,0.7,19.0,578.0,851.01,635.52
2016,11,8,11,45,860.0,88.0,0.7,19.5,579.5,829.95,620.36
2016,11,8,12,0,856.0,90.0,0.7,20.0,581.0,805.69,603.29
2016,11,8,12,15,854.5,90.0,0.7,20.0,576.0,778.01,585.14
2016,11,8,12,30,853.0,90.0,0.7,20.0,571.0,747.34,564.95
2016,11,8,12,45,859.5,85.0,0.7,20.5,560.5,713.84,541.72
2016,11,8,13,0,866.0,80.0,0.7,21.0,550.0,673.06,512.42
2016,11,8,13,15,858.5,79.0,0.7,21.0,530.5,633.01,483.11
2016,11,8,13,30,851.0,78.0,0.7,21.0,511.0,587.02,448.86
2016,11,8,13,45,832.5,78.0,0.75,21.0,483.0,534.59,409.36
2016,11,8,14,0,814.0,78.0,0.8,21.0,455.0,481.78,368.23
2016,11,8,14,15,796.0,75.5,0.7,20.5,422.5,426.59,323.63
2016,11,8,14,30,778.0,73.0,0.6,20.0,390.0,371.67,277.85
2016,11,8,14,45,748.5,70.5,0.55,20.0,351.5,313.62,228.42
2016,11,8,15,0,719.0,68.0,0.5,20.0,313.0,257.74,180.01
2016,11,8,15,15,680.5,64.0,0.45,19.5,271.5,199.18,130.38
2016,11,8,15,30,642.0,60.0,0.4,19.0,230.0,146.04,87.05
2016,11,8,15,45,582.5,54.0,0.35,19.0,186.5,93.53,49.92
2016,11,8,16,0,523.0,48.0,0.3,19.0,143.0,48.05,27.58
2016,11,8,16,15,429.5,38.5,0.6,18.0,101.5,30.86,20.85
2016,11,8,16,30,336.0,29.0,0.9,17.0,60.0,23.78,13.25
2016,11,8,16,45,168.0,14.5,1.2,16.5,30.0,11.67,0.0
2016,11,8,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
