Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,60.5,6.5,1.45,12.0,8.0,0.0,0.0
2016,11,9,7,0,121.0,13.0,1.4,12.0,16.0,79.49,0.0
2016,11,9,7,15,251.5,25.0,1.45,12.5,50.0,215.97,137.64
2016,11,9,7,30,382.0,37.0,1.5,13.0,84.0,330.26,264.96
2016,11,9,7,45,460.5,46.0,1.55,13.5,125.5,410.07,336.04
2016,11,9,8,0,539.0,55.0,1.6,14.0,167.0,494.54,406.34
2016,11,9,8,15,590.5,61.0,1.5,14.0,210.0,558.53,457.04
2016,11,9,8,30,642.0,67.0,1.4,14.0,253.0,623.54,506.17
2016,11,9,8,45,676.5,71.5,1.35,14.5,293.0,673.22,541.19
2016,11,9,9,0,711.0,76.0,1.3,15.0,333.0,721.96,574.22
2016,11,9,9,15,735.5,79.5,1.3,15.5,369.5,759.41,598.6
2016,11,9,9,30,760.0,83.0,1.3,16.0,406.0,789.51,617.28
2016,11,9,9,45,677.0,106.5,1.35,16.5,410.0,758.52,593.31
2016,11,9,10,0,594.0,130.0,1.4,17.0,414.0,715.7,561.51
2016,11,9,10,15,718.0,107.0,1.4,17.5,467.5,798.81,618.79
2016,11,9,10,30,842.0,84.0,1.4,18.0,521.0,873.14,666.99
2016,11,9,10,45,848.5,85.5,1.4,18.5,538.5,874.69,665.08
2016,11,9,11,0,855.0,87.0,1.4,19.0,556.0,872.63,661.76
2016,11,9,11,15,859.0,87.5,1.4,19.0,566.0,863.54,655.14
2016,11,9,11,30,863.0,88.0,1.4,19.0,576.0,850.88,646.32
2016,11,9,11,45,863.0,88.5,1.4,19.5,578.0,831.37,631.79
2016,11,9,12,0,863.0,89.0,1.4,20.0,580.0,808.53,615.19
2016,11,9,12,15,861.0,89.0,1.35,20.0,575.0,780.35,595.6
2016,11,9,12,30,859.0,89.0,1.3,20.0,570.0,749.18,574.01
2016,11,9,12,45,860.5,85.5,1.3,20.5,558.5,713.7,548.86
2016,11,9,13,0,862.0,82.0,1.3,21.0,547.0,675.36,520.35
2016,11,9,13,15,853.5,81.0,1.25,21.0,526.5,630.83,486.89
2016,11,9,13,30,845.0,80.0,1.2,21.0,506.0,584.53,451.42
2016,11,9,13,45,830.5,78.5,1.15,21.0,479.0,532.97,411.17
2016,11,9,14,0,816.0,77.0,1.1,21.0,452.0,480.73,369.29
2016,11,9,14,15,728.0,85.0,1.05,21.0,401.5,405.6,309.56
2016,11,9,14,30,640.0,93.0,1.0,21.0,351.0,338.0,254.87
2016,11,9,14,45,683.0,79.5,0.95,21.0,330.5,299.59,219.56
2016,11,9,15,0,726.0,66.0,0.9,21.0,310.0,257.05,179.44
2016,11,9,15,15,687.5,61.5,0.85,20.5,268.5,199.63,130.45
2016,11,9,15,30,649.0,57.0,0.8,20.0,227.0,143.92,84.95
2016,11,9,15,45,591.0,51.0,0.75,19.5,183.5,91.26,47.79
2016,11,9,16,0,533.0,45.0,0.7,19.0,140.0,45.41,25.46
2016,11,9,16,15,437.5,36.5,0.75,18.5,99.0,29.2,19.33
2016,11,9,16,30,342.0,28.0,0.8,18.0,58.0,22.97,12.26
2016,11,9,16,45,171.0,14.0,0.85,17.5,29.0,11.29,0.0
2016,11,9,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,12.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,13.0,14.0,12.73,0.0
2016,11,10,7,15,170.5,25.5,2.15,13.0,45.5,165.06,96.82
2016,11,10,7,30,341.0,37.0,2.2,13.0,77.0,302.91,243.19
2016,11,10,7,45,414.0,47.0,2.25,13.5,117.0,378.35,311.72
2016,11,10,8,0,487.0,57.0,2.3,14.0,157.0,458.22,379.77
2016,11,10,8,15,537.5,64.0,2.15,14.5,197.5,521.04,430.25
2016,11,10,8,30,588.0,71.0,2.0,15.0,238.0,584.94,478.9
2016,11,10,8,45,637.0,70.5,1.9,15.5,276.5,638.44,517.68
2016,11,10,9,0,686.0,70.0,1.8,16.0,315.0,691.4,554.53
2016,11,10,9,15,500.0,117.5,1.65,16.0,306.0,597.56,482.22
2016,11,10,9,30,314.0,165.0,1.5,16.0,297.0,484.16,391.51
2016,11,10,9,45,382.0,165.5,1.4,16.5,337.5,561.88,450.26
2016,11,10,10,0,450.0,166.0,1.3,17.0,378.0,623.05,493.7
2016,11,10,10,15,645.0,123.5,1.25,17.5,445.5,752.37,585.77
2016,11,10,10,30,840.0,81.0,1.2,18.0,513.0,865.8,660.06
2016,11,10,10,45,846.0,82.5,1.15,18.5,530.0,866.97,656.62
2016,11,10,11,0,852.0,84.0,1.1,19.0,547.0,864.56,652.36
2016,11,10,11,15,855.5,84.5,1.0,19.0,557.0,855.15,644.04
2016,11,10,11,30,859.0,85.0,0.9,19.0,567.0,842.21,633.57
2016,11,10,11,45,858.0,86.0,0.8,19.5,569.0,822.66,617.67
2016,11,10,12,0,857.0,87.0,0.7,20.0,571.0,799.84,599.82
2016,11,10,12,15,854.5,86.5,0.6,20.0,565.5,770.96,579.19
2016,11,10,12,30,852.0,86.0,0.5,20.0,560.0,739.17,556.72
2016,11,10,12,45,848.0,84.5,0.4,20.5,547.5,702.44,529.94
2016,11,10,13,0,844.0,83.0,0.3,21.0,535.0,663.25,500.19
2016,11,10,13,15,835.0,82.0,0.25,21.0,515.0,619.22,467.98
2016,11,10,13,30,826.0,81.0,0.2,21.0,495.0,573.52,433.9
2016,11,10,13,45,812.5,79.0,0.15,21.5,468.5,522.94,394.72
2016,11,10,14,0,799.0,77.0,0.1,22.0,442.0,471.64,354.1
2016,11,10,14,15,780.0,74.5,0.1,21.5,409.0,417.01,311.5
2016,11,10,14,30,761.0,72.0,0.1,21.0,376.0,362.79,267.63
2016,11,10,14,45,734.5,69.0,0.15,21.0,339.0,306.38,220.59
2016,11,10,15,0,708.0,66.0,0.2,21.0,302.0,251.82,174.08
2016,11,10,15,15,669.0,61.5,0.2,20.5,261.0,193.64,125.39
2016,11,10,15,30,630.0,57.0,0.2,20.0,220.0,140.9,82.86
2016,11,10,15,45,570.5,51.0,0.2,20.0,177.5,89.37,46.82
2016,11,10,16,0,511.0,45.0,0.2,20.0,135.0,44.83,25.28
2016,11,10,16,15,415.5,36.0,0.2,19.5,95.0,28.81,18.88
2016,11,10,16,30,320.0,27.0,0.2,19.0,55.0,22.12,11.25
2016,11,10,16,45,160.0,13.5,0.2,18.5,27.5,12.28,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,12.5,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,11,11,7,15,15.0,23.0,1.3,13.0,25.0,36.03,14.63
2016,11,11,7,30,30.0,39.0,1.3,13.0,43.0,67.5,50.1
2016,11,11,7,45,46.0,57.5,1.35,13.5,66.0,101.55,80.67
2016,11,11,8,0,62.0,76.0,1.4,14.0,89.0,135.49,110.41
2016,11,11,8,15,72.5,94.5,1.25,14.5,113.0,165.66,136.23
2016,11,11,8,30,83.0,113.0,1.1,15.0,137.0,195.97,161.46
2016,11,11,8,45,91.5,129.5,1.0,15.5,159.5,236.25,193.94
2016,11,11,9,0,100.0,146.0,0.9,16.0,182.0,262.87,214.63
2016,11,11,9,15,148.5,161.0,0.85,16.0,220.5,321.3,261.78
2016,11,11,9,30,197.0,176.0,0.8,16.0,259.0,380.81,308.34
2016,11,11,9,45,249.0,184.0,0.8,16.5,296.0,451.44,361.62
2016,11,11,10,0,301.0,192.0,0.8,17.0,333.0,505.59,401.27
2016,11,11,10,15,285.5,205.5,0.8,17.0,345.5,506.19,399.88
2016,11,11,10,30,270.0,219.0,0.8,17.0,358.0,505.32,397.99
2016,11,11,10,45,304.5,221.5,0.85,17.5,382.5,533.72,418.72
2016,11,11,11,0,339.0,224.0,0.9,18.0,407.0,560.47,437.71
2016,11,11,11,15,255.0,240.0,0.95,18.0,379.5,499.41,390.53
2016,11,11,11,30,171.0,256.0,1.0,18.0,352.0,424.34,333.1
2016,11,11,11,45,184.5,256.5,1.1,18.0,360.0,429.09,337.79
2016,11,11,12,0,198.0,257.0,1.2,18.0,368.0,432.63,340.92
2016,11,11,12,15,105.5,227.0,1.2,18.0,286.5,319.52,252.68
2016,11,11,12,30,13.0,197.0,1.2,18.0,205.0,192.07,151.06
2016,11,11,12,45,9.0,185.5,1.3,18.0,191.0,176.88,139.44
2016,11,11,13,0,5.0,174.0,1.4,18.0,177.0,162.24,127.8
2016,11,11,13,15,70.5,198.5,1.4,18.0,234.0,233.74,186.35
2016,11,11,13,30,136.0,223.0,1.4,18.0,291.0,299.6,238.49
2016,11,11,13,45,110.5,208.5,1.45,18.0,262.0,262.39,208.57
2016,11,11,14,0,85.0,194.0,1.5,18.0,233.0,222.06,176.45
2016,11,11,14,15,121.5,181.0,1.45,17.5,232.0,223.82,177.82
2016,11,11,14,30,158.0,168.0,1.4,17.0,231.0,216.0,170.64
2016,11,11,14,45,151.5,153.0,1.4,17.0,208.5,188.66,147.57
2016,11,11,15,0,145.0,138.0,1.4,17.0,186.0,162.08,124.98
2016,11,11,15,15,136.0,120.0,1.3,16.5,160.0,133.28,100.8
2016,11,11,15,30,127.0,102.0,1.2,16.0,134.0,105.79,77.97
2016,11,11,15,45,115.0,83.5,1.1,16.0,108.0,79.06,56.61
2016,11,11,16,0,103.0,65.0,1.0,16.0,82.0,54.21,38.54
2016,11,11,16,15,74.5,47.0,0.95,15.5,57.5,38.05,27.06
2016,11,11,16,30,46.0,29.0,0.9,15.0,33.0,24.07,12.58
2016,11,11,16,45,23.0,14.5,0.9,15.0,16.5,13.19,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.0,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,13.0,12.0,10.91,0.0
2016,11,12,7,15,196.5,22.0,0.9,13.5,43.5,173.37,78.79
2016,11,12,7,30,393.0,32.0,0.9,14.0,75.0,329.51,258.43
2016,11,12,7,45,479.0,39.0,0.9,14.5,116.5,411.12,331.93
2016,11,12,8,0,565.0,46.0,0.9,15.0,158.0,498.12,402.94
2016,11,12,8,15,617.5,51.0,0.85,15.0,200.0,561.53,452.51
2016,11,12,8,30,670.0,56.0,0.8,15.0,242.0,620.96,496.84
2016,11,12,8,45,707.0,59.0,0.8,15.5,282.0,671.57,532.41
2016,11,12,9,0,744.0,62.0,0.8,16.0,322.0,721.15,565.9
2016,11,12,9,15,490.0,116.5,0.8,16.0,295.0,585.91,466.53
2016,11,12,9,30,236.0,171.0,0.8,16.0,268.0,424.34,340.38
2016,11,12,9,45,356.5,163.5,0.8,16.5,323.0,518.5,414.58
2016,11,12,10,0,477.0,156.0,0.8,17.0,378.0,633.14,497.99
2016,11,12,10,15,382.0,185.0,0.8,17.0,369.0,565.44,444.78
2016,11,12,10,30,287.0,214.0,0.8,17.0,360.0,513.94,404.36
2016,11,12,10,45,337.5,212.5,0.85,17.5,389.5,551.44,432.62
2016,11,12,11,0,388.0,211.0,0.9,18.0,419.0,587.09,458.22
2016,11,12,11,15,632.0,143.0,0.95,18.0,489.5,733.54,566.28
2016,11,12,11,30,876.0,75.0,1.0,18.0,560.0,833.6,633.7
2016,11,12,11,45,877.0,75.5,1.1,18.5,562.5,815.46,620.14
2016,11,12,12,0,878.0,76.0,1.2,19.0,565.0,793.98,605.79
2016,11,12,12,15,876.5,75.5,1.25,19.0,560.0,766.15,587.53
2016,11,12,12,30,875.0,75.0,1.3,19.0,555.0,735.33,567.12
2016,11,12,12,45,862.0,77.0,1.4,19.0,541.0,696.44,541.29
2016,11,12,13,0,849.0,79.0,1.5,19.0,527.0,659.69,515.17
2016,11,12,13,15,840.5,78.0,1.55,18.5,507.5,616.02,483.36
2016,11,12,13,30,832.0,77.0,1.6,18.0,488.0,570.62,449.23
2016,11,12,13,45,819.0,75.5,1.65,18.0,461.5,520.82,409.79
2016,11,12,14,0,806.0,74.0,1.7,18.0,435.0,470.21,368.46
2016,11,12,14,15,787.0,71.5,1.7,18.0,403.0,415.47,322.48
2016,11,12,14,30,768.0,69.0,1.7,18.0,371.0,361.11,275.5
2016,11,12,14,45,741.0,66.0,1.75,18.0,333.5,304.41,225.76
2016,11,12,15,0,714.0,63.0,1.8,18.0,296.0,249.58,176.87
2016,11,12,15,15,674.5,59.0,1.85,17.5,255.5,193.48,128.08
2016,11,12,15,30,635.0,55.0,1.9,17.0,215.0,139.28,83.06
2016,11,12,15,45,572.5,49.0,1.95,17.0,172.5,87.41,46.02
2016,11,12,16,0,510.0,43.0,2.0,17.0,130.0,42.87,24.21
2016,11,12,16,15,408.5,34.5,2.0,16.5,90.5,27.66,17.99
2016,11,12,16,30,307.0,26.0,2.0,16.0,51.0,21.37,10.05
2016,11,12,16,45,153.5,13.0,2.05,15.5,25.5,11.82,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,183.5,16.5,0.95,12.0,36.0,156.88,56.5
2016,11,13,7,30,367.0,33.0,0.9,12.0,72.0,313.17,245.95
2016,11,13,7,45,453.5,41.0,0.85,12.5,112.5,395.46,321.27
2016,11,13,8,0,540.0,49.0,0.8,13.0,153.0,483.15,393.58
2016,11,13,8,15,593.5,54.5,0.7,13.5,195.0,547.23,442.88
2016,11,13,8,30,647.0,60.0,0.6,14.0,237.0,612.58,490.37
2016,11,13,8,45,683.0,64.0,0.55,14.5,277.0,662.46,524.69
2016,11,13,9,0,719.0,68.0,0.5,15.0,317.0,706.42,553.41
2016,11,13,9,15,744.0,71.0,0.45,15.0,352.5,744.0,577.66
2016,11,13,9,30,769.0,74.0,0.4,15.0,388.0,779.36,599.77
2016,11,13,9,45,786.5,76.0,0.35,15.5,419.0,804.4,613.25
2016,11,13,10,0,804.0,78.0,0.3,16.0,450.0,826.48,624.63
2016,11,13,10,15,817.0,80.0,0.35,16.0,474.5,841.44,634.2
2016,11,13,10,30,830.0,82.0,0.4,16.0,499.0,853.01,641.75
2016,11,13,10,45,840.0,82.5,0.5,16.5,517.0,856.56,643.93
2016,11,13,11,0,850.0,83.0,0.6,17.0,535.0,856.53,643.96
2016,11,13,11,15,854.5,83.5,0.6,17.0,545.5,848.14,637.89
2016,11,13,11,30,859.0,84.0,0.6,17.0,556.0,836.21,629.72
2016,11,13,11,45,864.0,83.0,0.65,17.5,559.5,819.35,618.14
2016,11,13,12,0,869.0,82.0,0.7,18.0,563.0,792.46,599.91
2016,11,13,12,15,867.0,82.0,0.65,18.0,558.0,765.06,580.94
2016,11,13,12,30,865.0,82.0,0.6,18.0,553.0,740.11,563.69
2016,11,13,12,45,866.0,79.5,0.6,18.5,542.0,700.83,536.23
2016,11,13,13,0,867.0,77.0,0.6,19.0,531.0,664.12,509.32
2016,11,13,13,15,858.0,75.5,0.6,19.0,511.0,619.65,476.66
2016,11,13,13,30,849.0,74.0,0.6,19.0,491.0,576.15,443.81
2016,11,13,13,45,838.0,72.0,0.6,19.0,464.5,526.22,405.32
2016,11,13,14,0,827.0,70.0,0.6,19.0,438.0,475.26,364.83
2016,11,13,14,15,808.5,68.0,0.6,19.0,405.5,420.33,320.04
2016,11,13,14,30,790.0,66.0,0.6,19.0,373.0,365.68,274.01
2016,11,13,14,45,764.0,62.5,0.6,19.0,335.5,307.72,224.32
2016,11,13,15,0,738.0,59.0,0.6,19.0,298.0,251.5,175.19
2016,11,13,15,15,699.5,55.5,0.65,18.5,257.0,194.82,126.73
2016,11,13,15,30,661.0,52.0,0.7,18.0,216.0,141.95,83.39
2016,11,13,15,45,601.5,46.5,0.75,17.5,173.5,89.66,46.63
2016,11,13,16,0,542.0,41.0,0.8,17.0,131.0,41.65,22.9
2016,11,13,16,15,442.0,32.5,0.9,16.5,91.0,26.03,16.58
2016,11,13,16,30,342.0,24.0,1.0,16.0,51.0,19.64,8.38
2016,11,13,16,45,171.0,12.0,1.1,15.5,25.5,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.5,15.0,1.45,11.5,36.0,164.79,39.48
2016,11,14,7,30,407.0,30.0,1.4,12.0,72.0,334.6,261.43
2016,11,14,7,45,494.0,37.5,1.35,12.5,113.5,417.41,339.86
2016,11,14,8,0,581.0,45.0,1.3,13.0,155.0,505.86,413.45
2016,11,14,8,15,634.0,50.0,1.2,13.5,198.0,563.9,459.05
2016,11,14,8,30,687.0,55.0,1.1,14.0,241.0,629.83,508.01
2016,11,14,8,45,721.5,59.0,1.0,14.5,281.0,680.0,542.73
2016,11,14,9,0,756.0,63.0,0.9,15.0,321.0,729.01,574.98
2016,11,14,9,15,780.5,65.5,0.8,15.5,357.5,766.09,597.36
2016,11,14,9,30,805.0,68.0,0.7,16.0,394.0,800.85,617.31
2016,11,14,9,45,817.0,71.5,0.6,16.5,424.0,823.42,628.27
2016,11,14,10,0,829.0,75.0,0.5,17.0,454.0,842.85,636.9
2016,11,14,10,15,841.0,76.5,0.45,17.0,478.5,856.38,643.64
2016,11,14,10,30,853.0,78.0,0.4,17.0,503.0,866.47,648.21
2016,11,14,10,45,860.0,79.0,0.35,17.5,521.0,867.97,646.06
2016,11,14,11,0,867.0,80.0,0.3,18.0,539.0,865.86,641.83
2016,11,14,11,15,871.5,81.0,0.35,18.0,549.0,850.11,632.02
2016,11,14,11,30,876.0,82.0,0.4,18.0,559.0,838.96,625.56
2016,11,14,11,45,876.0,82.5,0.45,18.5,561.5,820.01,612.78
2016,11,14,12,0,876.0,83.0,0.5,19.0,564.0,797.76,597.97
2016,11,14,12,15,874.0,82.5,0.55,19.0,559.0,769.64,580.33
2016,11,14,12,30,872.0,82.0,0.6,19.0,554.0,743.97,564.31
2016,11,14,12,45,867.0,81.0,0.65,19.0,541.5,706.8,540.16
2016,11,14,13,0,862.0,80.0,0.7,19.0,529.0,667.18,512.51
2016,11,14,13,15,853.0,79.0,0.75,19.0,509.0,622.82,480.44
2016,11,14,13,30,844.0,78.0,0.8,19.0,489.0,576.75,446.12
2016,11,14,13,45,829.0,76.5,0.9,19.0,462.0,525.5,407.2
2016,11,14,14,0,814.0,75.0,1.0,19.0,435.0,473.61,366.27
2016,11,14,14,15,794.5,72.5,1.1,18.5,402.5,418.42,321.86
2016,11,14,14,30,775.0,70.0,1.2,18.0,370.0,363.64,275.97
2016,11,14,14,45,747.0,67.0,1.35,18.0,332.5,306.4,226.41
2016,11,14,15,0,719.0,64.0,1.5,18.0,295.0,251.13,177.54
2016,11,14,15,15,678.5,59.5,1.55,17.5,253.5,194.23,128.29
2016,11,14,15,30,638.0,55.0,1.6,17.0,212.0,139.38,82.91
2016,11,14,15,45,576.5,49.0,1.65,16.5,169.5,87.56,46.11
2016,11,14,16,0,515.0,43.0,1.7,16.0,127.0,42.93,24.41
2016,11,14,16,15,411.5,34.0,1.8,15.5,87.5,27.4,17.75
2016,11,14,16,30,308.0,25.0,1.9,15.0,48.0,20.62,8.61
2016,11,14,16,45,154.0,12.5,2.0,14.5,24.0,11.37,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,190.5,14.0,1.9,13.0,33.0,153.95,11.68
2016,11,15,7,30,381.0,28.0,2.0,13.0,66.0,315.01,243.81
2016,11,15,7,45,465.0,35.5,2.1,13.5,105.5,394.26,321.76
2016,11,15,8,0,549.0,43.0,2.2,14.0,145.0,479.23,394.52
2016,11,15,8,15,602.5,48.0,2.25,14.0,186.0,536.71,442.56
2016,11,15,8,30,656.0,53.0,2.3,14.0,227.0,601.87,494.61
2016,11,15,8,45,690.0,56.5,2.35,14.5,266.0,650.05,530.8
2016,11,15,9,0,724.0,60.0,2.4,15.0,305.0,697.18,565.02
2016,11,15,9,15,749.0,63.0,2.45,15.0,340.5,734.65,592.16
2016,11,15,9,30,774.0,66.0,2.5,15.0,376.0,769.98,617.29
2016,11,15,9,45,387.0,63.0,2.6,15.5,218.0,440.44,363.72
2016,11,15,10,0,0.0,60.0,2.7,16.0,60.0,53.01,39.0
2016,11,15,10,15,0.0,51.0,2.75,16.0,51.0,45.04,32.47
2016,11,15,10,30,0.0,42.0,2.8,16.0,42.0,37.07,25.72
2016,11,15,10,45,0.0,53.5,2.85,16.0,53.5,47.27,34.26
2016,11,15,11,0,0.0,65.0,2.9,16.0,65.0,57.48,42.77
2016,11,15,11,15,0.0,96.0,3.0,16.0,96.0,85.49,66.07
2016,11,15,11,30,0.0,127.0,3.1,16.0,127.0,115.18,90.59
2016,11,15,11,45,41.0,185.0,3.25,16.0,207.5,217.32,175.44
2016,11,15,12,0,82.0,243.0,3.4,16.0,288.0,312.14,252.2
2016,11,15,12,15,73.0,238.0,3.5,16.0,277.5,295.23,238.18
2016,11,15,12,30,64.0,233.0,3.6,16.0,267.0,278.92,224.97
2016,11,15,12,45,44.5,216.0,3.7,16.0,239.5,243.01,195.76
2016,11,15,13,0,25.0,199.0,3.8,16.0,212.0,200.43,161.01
2016,11,15,13,15,33.5,198.0,3.8,15.5,215.0,211.02,170.27
2016,11,15,13,30,42.0,197.0,3.8,15.0,218.0,212.08,171.63
2016,11,15,13,45,148.0,190.0,3.85,15.0,256.5,264.03,214.84
2016,11,15,14,0,254.0,183.0,3.9,15.0,295.0,303.86,246.42
2016,11,15,14,15,137.0,163.5,3.85,14.5,223.5,213.97,172.86
2016,11,15,14,30,20.0,144.0,3.8,14.0,152.0,136.02,109.41
2016,11,15,14,45,16.5,130.0,3.75,14.0,136.0,120.5,96.54
2016,11,15,15,0,13.0,116.0,3.7,14.0,120.0,105.49,83.95
2016,11,15,15,15,8.0,101.0,3.55,13.5,103.5,89.84,70.94
2016,11,15,15,30,3.0,86.0,3.4,13.0,87.0,74.91,58.42
2016,11,15,15,45,1.5,68.5,3.25,13.0,69.0,59.0,44.66
2016,11,15,16,0,0.0,51.0,3.1,13.0,51.0,43.63,31.21
2016,11,15,16,15,0.0,35.0,2.95,12.5,35.0,30.24,20.35
2016,11,15,16,30,0.0,19.0,2.8,12.0,19.0,16.75,5.59
2016,11,15,16,45,0.0,9.5,2.7,12.0,9.5,8.64,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,15.5,2.8,9.5,34.0,157.62,0.0
2016,11,16,7,30,390.0,31.0,2.9,10.0,68.0,323.13,250.47
2016,11,16,7,45,484.0,38.5,3.05,10.5,110.0,410.0,338.71
2016,11,16,8,0,578.0,46.0,3.2,11.0,152.0,502.7,419.57
2016,11,16,8,15,633.5,51.5,3.35,11.0,195.0,569.03,476.09
2016,11,16,8,30,689.0,57.0,3.5,11.0,238.0,630.53,526.69
2016,11,16,8,45,726.0,60.5,3.7,11.5,278.5,682.17,567.02
2016,11,16,9,0,763.0,64.0,3.9,12.0,319.0,732.64,605.17
2016,11,16,9,15,787.5,66.5,3.95,12.0,355.5,769.83,632.76
2016,11,16,9,30,812.0,69.0,4.0,12.0,392.0,804.66,658.12
2016,11,16,9,45,828.0,71.5,4.05,12.5,422.5,829.48,674.39
2016,11,16,10,0,844.0,74.0,4.1,13.0,453.0,851.19,688.23
2016,11,16,10,15,855.5,75.5,4.1,13.0,478.0,864.38,696.76
2016,11,16,10,30,867.0,77.0,4.1,13.0,503.0,874.07,702.83
2016,11,16,10,45,863.5,81.5,4.1,13.0,518.5,870.87,699.58
2016,11,16,11,0,860.0,86.0,4.1,13.0,534.0,864.07,693.91
2016,11,16,11,15,864.0,86.5,4.1,13.0,544.0,855.25,686.95
2016,11,16,11,30,868.0,87.0,4.1,13.0,554.0,842.88,677.53
2016,11,16,11,45,855.0,92.0,4.1,13.0,554.0,818.48,659.35
2016,11,16,12,0,842.0,97.0,4.1,13.0,554.0,791.17,639.15
2016,11,16,12,15,840.0,97.0,4.05,13.0,549.0,763.96,618.85
2016,11,16,12,30,838.0,97.0,4.0,13.0,544.0,733.85,596.38
2016,11,16,12,45,844.0,92.0,4.0,13.0,533.5,701.04,571.6
2016,11,16,13,0,850.0,87.0,4.0,13.0,523.0,665.1,543.08
2016,11,16,13,15,840.5,85.5,3.95,13.0,503.5,620.45,506.89
2016,11,16,13,30,831.0,84.0,3.9,13.0,484.0,574.17,468.67
2016,11,16,13,45,805.0,85.5,3.9,13.0,455.0,520.98,424.15
2016,11,16,14,0,779.0,87.0,3.9,13.0,426.0,468.1,378.84
2016,11,16,14,15,758.0,84.0,3.85,13.0,393.5,413.33,330.88
2016,11,16,14,30,737.0,81.0,3.8,13.0,361.0,359.08,282.23
2016,11,16,14,45,699.5,78.5,3.8,13.0,322.5,301.09,230.01
2016,11,16,15,0,662.0,76.0,3.8,13.0,284.0,246.17,180.08
2016,11,16,15,15,617.5,70.5,3.7,12.5,243.5,190.47,130.78
2016,11,16,15,30,573.0,65.0,3.6,12.0,203.0,139.43,87.73
2016,11,16,15,45,506.0,57.0,3.5,12.0,161.0,89.3,51.19
2016,11,16,16,0,439.0,49.0,3.4,12.0,119.0,47.2,29.28
2016,11,16,16,15,334.0,37.5,3.3,11.5,81.0,30.69,20.75
2016,11,16,16,30,229.0,26.0,3.2,11.0,43.0,21.67,8.27
2016,11,16,16,45,114.5,13.0,3.1,10.5,21.5,11.82,0.0
2016,11,16,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,13.5,1.35,6.5,33.0,162.2,0.0
2016,11,17,7,30,421.0,27.0,1.3,7.0,66.0,327.78,251.56
2016,11,17,7,45,511.0,34.0,1.3,7.5,107.5,413.62,341.07
2016,11,17,8,0,601.0,41.0,1.3,8.0,149.0,504.29,418.57
2016,11,17,8,15,655.5,46.0,1.3,8.5,192.0,570.61,472.64
2016,11,17,8,30,710.0,51.0,1.3,9.0,235.0,637.84,524.77
2016,11,17,8,45,747.0,54.0,1.35,9.5,275.5,688.99,562.89
2016,11,17,9,0,784.0,57.0,1.4,10.0,316.0,739.04,598.87
2016,11,17,9,15,808.5,59.5,1.3,10.5,352.5,776.46,622.79
2016,11,17,9,30,833.0,62.0,1.2,11.0,389.0,811.54,644.19
2016,11,17,9,45,850.5,63.5,1.2,11.5,420.5,828.06,653.21
2016,11,17,10,0,868.0,65.0,1.2,12.0,452.0,849.92,666.09
2016,11,17,10,15,879.5,66.0,1.15,12.5,477.0,862.64,671.66
2016,11,17,10,30,891.0,67.0,1.1,13.0,502.0,871.92,674.96
2016,11,17,10,45,898.5,68.0,1.05,13.5,520.0,874.12,673.49
2016,11,17,11,0,906.0,69.0,1.0,14.0,538.0,872.65,669.74
2016,11,17,11,15,910.0,69.5,0.95,14.0,548.0,863.86,662.43
2016,11,17,11,30,914.0,70.0,0.9,14.0,558.0,851.42,652.89
2016,11,17,11,45,914.0,70.5,0.85,14.0,561.0,832.11,638.83
2016,11,17,12,0,914.0,71.0,0.8,14.0,564.0,809.38,622.64
2016,11,17,12,15,912.0,71.0,0.8,14.0,559.0,781.22,603.59
2016,11,17,12,30,910.0,71.0,0.8,14.0,554.0,749.98,582.42
2016,11,17,12,45,903.0,71.0,0.85,14.5,541.0,712.33,556.28
2016,11,17,13,0,896.0,71.0,0.9,15.0,528.0,672.25,526.93
2016,11,17,13,15,887.0,70.0,0.9,15.0,508.0,627.62,493.26
2016,11,17,13,30,878.0,69.0,0.9,15.0,488.0,581.17,457.36
2016,11,17,13,45,862.5,68.0,0.9,15.0,460.5,529.76,416.66
2016,11,17,14,0,847.0,67.0,0.9,15.0,433.0,479.02,375.18
2016,11,17,14,15,828.0,65.0,0.85,14.5,400.5,423.32,328.92
2016,11,17,14,30,809.0,63.0,0.8,14.0,368.0,367.88,281.37
2016,11,17,14,45,780.0,60.0,0.8,14.0,330.0,308.86,229.59
2016,11,17,15,0,751.0,57.0,0.8,14.0,292.0,251.86,178.67
2016,11,17,15,15,710.0,53.5,0.75,13.5,250.5,194.31,128.33
2016,11,17,15,30,669.0,50.0,0.7,13.0,209.0,140.82,83.67
2016,11,17,15,45,606.0,44.5,0.65,13.0,166.0,88.09,45.98
2016,11,17,16,0,543.0,39.0,0.6,13.0,123.0,42.76,24.22
2016,11,17,16,15,437.5,30.5,0.6,12.5,84.0,24.55,15.4
2016,11,17,16,30,332.0,22.0,0.6,12.0,45.0,18.08,5.33
2016,11,17,16,45,166.0,11.0,0.6,12.0,22.5,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.5,14.0,2.4,6.5,30.5,145.77,0.0
2016,11,18,7,30,367.0,28.0,2.4,7.0,61.0,304.16,230.23
2016,11,18,7,45,459.5,36.5,2.45,7.5,101.5,389.24,323.05
2016,11,18,8,0,552.0,45.0,2.5,8.0,142.0,480.72,404.04
2016,11,18,8,15,610.5,51.0,2.35,8.5,185.0,548.81,460.77
2016,11,18,8,30,669.0,57.0,2.2,9.0,228.0,618.52,515.81
2016,11,18,8,45,707.5,61.0,2.1,9.5,268.5,664.83,550.4
2016,11,18,9,0,746.0,65.0,2.0,10.0,309.0,716.65,587.68
2016,11,18,9,15,771.5,68.0,2.05,10.5,345.5,754.98,614.6
2016,11,18,9,30,797.0,71.0,2.1,11.0,382.0,791.04,639.27
2016,11,18,9,45,820.0,72.0,2.15,11.5,414.0,819.81,658.16
2016,11,18,10,0,843.0,73.0,2.2,12.0,446.0,845.62,674.72
2016,11,18,10,15,854.0,74.5,2.35,12.5,470.5,858.42,682.71
2016,11,18,10,30,865.0,76.0,2.5,13.0,495.0,867.75,688.35
2016,11,18,10,45,872.0,77.0,2.65,13.5,512.0,869.38,688.55
2016,11,18,11,0,879.0,78.0,2.8,14.0,529.0,859.32,680.51
2016,11,18,11,15,882.0,79.0,2.85,14.0,539.0,850.54,674.13
2016,11,18,11,30,885.0,80.0,2.9,14.0,549.0,838.25,665.31
2016,11,18,11,45,885.0,80.0,3.0,14.5,551.5,818.83,650.57
2016,11,18,12,0,885.0,80.0,3.1,15.0,554.0,796.12,633.54
2016,11,18,12,15,883.0,80.0,3.2,15.0,549.0,768.69,614.24
2016,11,18,12,30,881.0,80.0,3.3,15.0,544.0,738.28,592.66
2016,11,18,12,45,878.0,78.5,3.4,15.5,532.0,702.63,565.97
2016,11,18,13,0,875.0,77.0,3.5,16.0,520.0,664.39,535.56
2016,11,18,13,15,866.0,75.5,3.55,16.0,500.5,623.49,502.92
2016,11,18,13,30,857.0,74.0,3.6,16.0,481.0,576.75,465.07
2016,11,18,13,45,845.0,72.5,3.7,16.0,455.0,526.95,423.93
2016,11,18,14,0,833.0,71.0,3.8,16.0,429.0,476.17,380.78
2016,11,18,14,15,813.5,68.5,3.75,15.5,396.5,420.46,332.94
2016,11,18,14,30,794.0,66.0,3.7,15.0,364.0,365.13,284.0
2016,11,18,14,45,768.0,63.0,3.65,15.0,326.5,307.91,232.06
2016,11,18,15,0,742.0,60.0,3.6,15.0,289.0,252.38,181.07
2016,11,18,15,15,700.5,56.0,3.4,14.5,248.0,194.81,129.9
2016,11,18,15,30,659.0,52.0,3.2,14.0,207.0,141.37,84.79
2016,11,18,15,45,595.5,46.0,3.05,13.5,164.5,86.57,45.11
2016,11,18,16,0,532.0,40.0,2.9,13.0,122.0,41.0,22.77
2016,11,18,16,15,420.5,31.5,2.8,12.5,82.5,25.49,16.08
2016,11,18,16,30,309.0,23.0,2.7,12.0,43.0,19.06,5.17
2016,11,18,16,45,154.5,11.5,2.65,11.5,21.5,10.46,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
