Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,13.5,4.9,12.0,13.5,12.28,0.0
2016,11,19,7,30,0.0,27.0,4.9,12.0,27.0,27.44,14.74
2016,11,19,7,45,13.0,44.5,4.9,12.0,47.0,63.0,47.13
2016,11,19,8,0,26.0,62.0,4.9,12.0,67.0,92.75,73.8
2016,11,19,8,15,37.0,80.0,4.9,12.0,88.5,121.9,99.72
2016,11,19,8,30,48.0,98.0,4.9,12.0,110.0,151.16,125.46
2016,11,19,8,45,56.0,115.0,4.9,12.5,131.0,176.74,147.35
2016,11,19,9,0,64.0,132.0,4.9,13.0,152.0,202.46,168.94
2016,11,19,9,15,70.0,146.5,4.9,13.0,171.0,223.01,186.12
2016,11,19,9,30,76.0,161.0,4.9,13.0,190.0,243.63,203.17
2016,11,19,9,45,38.0,133.5,4.9,13.0,148.0,171.85,141.73
2016,11,19,10,0,0.0,106.0,4.9,13.0,106.0,96.93,77.0
2016,11,19,10,15,0.0,106.5,4.9,13.0,106.5,96.83,76.85
2016,11,19,10,30,0.0,107.0,4.9,13.0,107.0,96.89,76.78
2016,11,19,10,45,0.0,64.5,4.9,13.5,64.5,57.02,42.89
2016,11,19,11,0,0.0,22.0,4.9,14.0,22.0,19.4,10.87
2016,11,19,11,15,0.0,46.5,4.85,14.0,46.5,41.07,29.26
2016,11,19,11,30,0.0,71.0,4.8,14.0,71.0,62.81,47.6
2016,11,19,11,45,0.0,74.0,4.8,14.0,74.0,65.48,49.82
2016,11,19,12,0,0.0,77.0,4.8,14.0,77.0,68.15,52.07
2016,11,19,12,15,0.0,100.5,4.75,14.0,100.5,89.61,70.1
2016,11,19,12,30,0.0,124.0,4.7,14.0,124.0,111.8,88.67
2016,11,19,12,45,0.0,118.5,4.7,14.5,118.5,106.47,84.1
2016,11,19,13,0,0.0,113.0,4.7,15.0,113.0,101.22,79.64
2016,11,19,13,15,0.0,122.0,4.6,15.0,122.0,109.61,86.73
2016,11,19,13,30,0.0,131.0,4.5,15.0,131.0,117.98,93.82
2016,11,19,13,45,0.0,90.0,4.45,15.0,90.0,79.89,62.05
2016,11,19,14,0,0.0,49.0,4.4,15.0,49.0,43.25,31.2
2016,11,19,14,15,365.0,62.5,4.25,14.5,198.5,224.74,181.29
2016,11,19,14,30,730.0,76.0,4.1,14.0,348.0,350.82,275.48
2016,11,19,14,45,709.0,71.0,4.0,14.0,312.5,296.3,225.14
2016,11,19,15,0,688.0,66.0,3.9,14.0,277.0,243.08,176.01
2016,11,19,15,15,644.0,61.5,3.7,14.0,237.0,187.32,126.29
2016,11,19,15,30,600.0,57.0,3.5,14.0,197.0,136.04,82.96
2016,11,19,15,45,540.0,49.5,3.35,14.0,156.0,85.54,46.24
2016,11,19,16,0,480.0,42.0,3.2,14.0,115.0,42.06,24.05
2016,11,19,16,15,365.5,33.0,3.15,13.5,77.5,26.83,17.06
2016,11,19,16,30,251.0,24.0,3.1,13.0,40.0,20.03,4.84
2016,11,19,16,45,125.5,12.0,3.05,13.0,20.0,10.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,30.5,14.5,1.55,11.0,17.0,30.85,0.0
2016,11,20,7,30,61.0,29.0,1.5,11.0,34.0,85.05,56.95
2016,11,20,7,45,91.5,46.5,1.5,11.5,59.0,130.98,104.67
2016,11,20,8,0,122.0,64.0,1.5,12.0,84.0,175.96,145.09
2016,11,20,8,15,140.5,81.5,1.55,12.0,111.0,213.31,178.17
2016,11,20,8,30,159.0,99.0,1.6,12.0,138.0,251.07,210.81
2016,11,20,8,45,169.0,115.5,1.65,12.5,164.0,280.92,235.54
2016,11,20,9,0,179.0,132.0,1.7,13.0,190.0,310.6,259.47
2016,11,20,9,15,191.0,145.5,1.7,13.0,213.5,337.33,280.99
2016,11,20,9,30,203.0,159.0,1.7,13.0,237.0,363.88,301.98
2016,11,20,9,45,122.5,167.5,1.7,13.0,215.5,304.12,251.05
2016,11,20,10,0,42.0,176.0,1.7,13.0,194.0,226.8,185.49
2016,11,20,10,15,39.0,183.5,1.7,13.0,201.0,230.26,188.16
2016,11,20,10,30,36.0,191.0,1.7,13.0,208.0,233.79,190.59
2016,11,20,10,45,18.0,168.5,1.7,13.0,177.0,175.8,142.41
2016,11,20,11,0,0.0,146.0,1.7,13.0,146.0,135.53,108.5
2016,11,20,11,15,26.5,184.0,1.6,13.0,198.0,209.47,170.17
2016,11,20,11,30,53.0,222.0,1.5,13.0,250.0,273.28,221.91
2016,11,20,11,45,278.5,201.5,1.45,13.0,349.0,455.87,371.07
2016,11,20,12,0,504.0,181.0,1.4,13.0,448.0,613.63,492.52
2016,11,20,12,15,252.0,160.0,1.25,13.0,293.5,368.94,300.0
2016,11,20,12,30,0.0,139.0,1.1,13.0,139.0,126.29,100.04
2016,11,20,12,45,1.5,151.5,1.0,13.0,152.5,139.26,111.47
2016,11,20,13,0,3.0,164.0,0.9,13.0,166.0,152.12,122.08
2016,11,20,13,15,229.5,163.5,0.85,13.0,271.5,313.12,255.7
2016,11,20,13,30,456.0,163.0,0.8,13.0,377.0,437.22,351.75
2016,11,20,13,45,295.0,173.5,0.8,13.5,309.0,331.43,266.03
2016,11,20,14,0,134.0,184.0,0.8,14.0,241.0,242.43,194.56
2016,11,20,14,15,129.5,171.0,0.8,14.0,222.5,218.59,175.27
2016,11,20,14,30,125.0,158.0,0.8,14.0,204.0,195.22,155.71
2016,11,20,14,45,419.5,109.0,0.8,14.0,241.0,239.28,183.61
2016,11,20,15,0,714.0,60.0,0.8,14.0,278.0,245.18,174.81
2016,11,20,15,15,671.0,56.0,0.75,13.5,237.5,189.09,125.61
2016,11,20,15,30,628.0,52.0,0.7,13.0,197.0,135.47,80.99
2016,11,20,15,45,562.0,46.0,0.65,13.0,155.5,84.31,44.37
2016,11,20,16,0,496.0,40.0,0.6,13.0,114.0,40.8,22.81
2016,11,20,16,15,381.5,31.0,0.6,12.5,76.5,25.1,15.65
2016,11,20,16,30,267.0,22.0,0.6,12.0,39.0,18.2,3.15
2016,11,20,16,45,133.5,11.0,0.65,12.0,19.5,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.25,9.5,27.0,118.82,0.0
2016,11,21,7,30,374.0,24.0,2.3,10.0,54.0,297.34,203.52
2016,11,21,7,45,473.0,31.5,2.4,10.5,93.5,380.96,310.41
2016,11,21,8,0,572.0,39.0,2.5,11.0,133.0,476.15,394.65
2016,11,21,8,15,630.0,44.0,2.55,11.0,175.0,543.64,452.38
2016,11,21,8,30,688.0,49.0,2.6,11.0,217.0,612.32,508.64
2016,11,21,8,45,725.5,52.5,2.65,11.0,257.0,663.68,549.38
2016,11,21,9,0,763.0,56.0,2.7,11.0,297.0,714.08,588.06
2016,11,21,9,15,788.5,58.5,2.7,11.5,333.0,751.84,614.7
2016,11,21,9,30,814.0,61.0,2.7,12.0,369.0,787.38,639.01
2016,11,21,9,45,816.5,67.0,2.7,12.5,398.0,805.42,649.88
2016,11,21,10,0,819.0,73.0,2.7,13.0,427.0,820.06,658.24
2016,11,21,10,15,832.0,74.5,2.7,13.0,451.5,834.61,667.74
2016,11,21,10,30,845.0,76.0,2.7,13.0,476.0,845.8,674.81
2016,11,21,10,45,856.5,76.5,2.7,13.5,494.5,850.91,676.36
2016,11,21,11,0,868.0,77.0,2.7,14.0,513.0,852.41,675.48
2016,11,21,11,15,872.5,77.5,2.65,14.0,524.0,836.64,663.22
2016,11,21,11,30,877.0,78.0,2.6,14.0,535.0,825.36,654.51
2016,11,21,11,45,880.5,77.5,2.55,14.5,538.5,808.57,640.72
2016,11,21,12,0,884.0,77.0,2.5,15.0,542.0,788.39,624.69
2016,11,21,12,15,882.5,77.0,2.5,15.0,537.5,761.68,605.54
2016,11,21,12,30,881.0,77.0,2.5,15.0,533.0,731.98,584.23
2016,11,21,12,45,876.0,76.0,2.5,15.0,521.0,695.84,558.11
2016,11,21,13,0,871.0,75.0,2.5,15.0,509.0,657.26,528.3
2016,11,21,13,15,862.5,74.0,2.5,15.0,489.5,617.72,496.8
2016,11,21,13,30,854.0,73.0,2.5,15.0,470.0,572.3,460.14
2016,11,21,13,45,839.5,71.5,2.5,15.0,444.0,521.66,418.49
2016,11,21,14,0,825.0,70.0,2.5,15.0,418.0,470.28,375.1
2016,11,21,14,15,805.0,68.0,2.5,14.5,386.0,415.6,328.51
2016,11,21,14,30,785.0,66.0,2.5,14.0,354.0,361.33,280.79
2016,11,21,14,45,755.5,63.0,2.5,14.0,316.5,303.78,228.97
2016,11,21,15,0,726.0,60.0,2.5,14.0,279.0,248.3,178.38
2016,11,21,15,15,683.0,55.5,2.45,13.5,238.5,191.1,127.75
2016,11,21,15,30,640.0,51.0,2.4,13.0,198.0,138.22,83.17
2016,11,21,15,45,570.5,45.5,2.35,13.0,156.0,84.78,44.49
2016,11,21,16,0,501.0,40.0,2.3,13.0,114.0,41.17,22.88
2016,11,21,16,15,384.5,31.0,2.3,12.5,76.0,25.17,15.59
2016,11,21,16,30,268.0,22.0,2.3,12.0,38.0,18.27,2.29
2016,11,21,16,45,134.0,11.0,2.35,11.5,19.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,44.0,13.5,0.75,8.0,17.0,37.58,0.0
2016,11,22,7,30,88.0,27.0,0.7,8.0,34.0,108.32,68.37
2016,11,22,7,45,127.5,43.5,0.7,8.5,60.5,162.7,131.2
2016,11,22,8,0,167.0,60.0,0.7,9.0,87.0,214.0,177.83
2016,11,22,8,15,189.5,76.5,0.75,9.5,115.5,254.9,213.73
2016,11,22,8,30,212.0,93.0,0.8,10.0,144.0,296.4,248.98
2016,11,22,8,45,223.0,109.5,0.85,10.5,171.5,329.26,275.88
2016,11,22,9,0,234.0,126.0,0.9,11.0,199.0,361.69,301.62
2016,11,22,9,15,249.5,137.5,1.0,11.0,224.0,390.21,324.63
2016,11,22,9,30,265.0,149.0,1.1,11.0,249.0,418.44,347.02
2016,11,22,9,45,407.5,137.0,1.2,11.5,304.5,541.2,444.51
2016,11,22,10,0,550.0,125.0,1.3,12.0,360.0,649.26,526.17
2016,11,22,10,15,551.5,133.0,1.35,12.0,380.5,660.2,532.8
2016,11,22,10,30,553.0,141.0,1.4,12.0,401.0,668.7,538.7
2016,11,22,10,45,551.0,147.5,1.45,12.0,414.5,669.91,539.13
2016,11,22,11,0,549.0,154.0,1.5,12.0,428.0,668.71,537.74
2016,11,22,11,15,464.5,179.0,1.5,12.0,414.5,617.32,496.92
2016,11,22,11,30,380.0,204.0,1.5,12.0,401.0,550.57,444.91
2016,11,22,11,45,367.0,208.0,1.55,12.5,399.0,534.1,431.67
2016,11,22,12,0,354.0,212.0,1.6,13.0,397.0,516.71,417.29
2016,11,22,12,15,391.5,202.0,1.6,13.0,405.0,520.68,420.88
2016,11,22,12,30,429.0,192.0,1.6,13.0,413.0,533.84,430.85
2016,11,22,12,45,414.0,190.5,1.6,13.0,399.5,503.36,406.74
2016,11,22,13,0,399.0,189.0,1.6,13.0,386.0,462.22,374.66
2016,11,22,13,15,306.0,195.0,1.6,13.0,343.0,392.92,319.07
2016,11,22,13,30,213.0,201.0,1.6,13.0,300.0,322.0,261.8
2016,11,22,13,45,198.0,190.5,1.65,13.0,278.5,291.31,236.96
2016,11,22,14,0,183.0,180.0,1.7,13.0,257.0,261.81,212.55
2016,11,22,14,15,169.5,166.5,1.7,12.5,233.5,231.29,187.33
2016,11,22,14,30,156.0,153.0,1.7,12.0,210.0,202.13,162.88
2016,11,22,14,45,145.0,138.5,1.7,12.0,187.5,174.26,138.89
2016,11,22,15,0,134.0,124.0,1.7,12.0,165.0,147.66,115.82
2016,11,22,15,15,123.0,107.0,1.65,11.5,140.5,120.2,92.26
2016,11,22,15,30,112.0,90.0,1.6,11.0,116.0,94.26,70.26
2016,11,22,15,45,97.0,72.0,1.6,11.0,91.0,68.81,49.47
2016,11,22,16,0,82.0,54.0,1.6,11.0,66.0,45.62,31.89
2016,11,22,16,15,43.5,37.5,1.65,10.5,43.5,30.67,20.32
2016,11,22,16,30,5.0,21.0,1.7,10.0,21.0,18.15,1.4
2016,11,22,16,45,2.5,10.5,1.8,10.0,10.5,9.55,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,82.5,15.5,2.0,9.0,21.5,61.36,0.0
2016,11,23,7,30,165.0,31.0,1.9,9.0,43.0,174.61,105.62
2016,11,23,7,45,279.0,42.5,1.85,9.5,80.0,274.36,222.23
2016,11,23,8,0,393.0,54.0,1.8,10.0,117.0,373.31,310.35
2016,11,23,8,15,464.0,62.5,1.85,10.0,157.5,449.13,376.11
2016,11,23,8,30,535.0,71.0,1.9,10.0,198.0,527.14,441.0
2016,11,23,8,45,582.0,76.5,2.0,10.5,237.5,584.83,486.58
2016,11,23,9,0,629.0,82.0,2.1,11.0,277.0,642.2,530.44
2016,11,23,9,15,661.0,86.0,2.15,11.0,312.5,684.73,562.43
2016,11,23,9,30,693.0,90.0,2.2,11.0,348.0,725.54,592.53
2016,11,23,9,45,724.0,91.0,2.25,11.5,380.5,759.7,616.03
2016,11,23,10,0,755.0,92.0,2.3,12.0,413.0,791.36,637.37
2016,11,23,10,15,770.0,94.0,2.3,12.0,437.5,807.74,648.1
2016,11,23,10,30,785.0,96.0,2.3,12.0,462.0,820.97,656.7
2016,11,23,10,45,798.0,96.5,2.3,12.5,480.5,822.26,655.53
2016,11,23,11,0,811.0,97.0,2.3,13.0,499.0,825.58,656.06
2016,11,23,11,15,584.5,152.0,2.3,13.0,445.0,685.85,552.68
2016,11,23,11,30,358.0,207.0,2.3,13.0,391.0,535.84,434.91
2016,11,23,11,45,593.5,152.0,2.3,13.0,459.5,672.38,543.8
2016,11,23,12,0,829.0,97.0,2.3,13.0,528.0,773.51,618.57
2016,11,23,12,15,827.0,97.0,2.35,13.0,523.5,747.27,598.83
2016,11,23,12,30,825.0,97.0,2.4,13.0,519.0,718.19,578.09
2016,11,23,12,45,820.5,95.5,2.5,13.0,507.0,683.05,552.01
2016,11,23,13,0,816.0,94.0,2.6,13.0,495.0,645.56,523.12
2016,11,23,13,15,599.0,134.0,2.65,13.0,422.5,522.06,425.09
2016,11,23,13,30,382.0,174.0,2.7,13.0,350.0,397.62,324.9
2016,11,23,13,45,366.5,169.5,2.8,13.0,330.5,364.58,297.81
2016,11,23,14,0,351.0,165.0,2.9,13.0,311.0,332.13,270.26
2016,11,23,14,15,539.5,122.0,2.85,12.5,327.0,354.22,285.16
2016,11,23,14,30,728.0,79.0,2.8,12.0,343.0,352.99,277.7
2016,11,23,14,45,700.0,74.5,2.8,12.0,306.5,297.14,226.92
2016,11,23,15,0,672.0,70.0,2.8,12.0,270.0,243.32,177.6
2016,11,23,15,15,625.5,65.0,2.6,11.5,230.0,187.69,128.28
2016,11,23,15,30,579.0,60.0,2.4,11.0,190.0,136.83,85.33
2016,11,23,15,45,510.0,52.0,2.25,11.0,149.0,86.53,48.52
2016,11,23,16,0,441.0,44.0,2.1,11.0,108.0,44.34,26.14
2016,11,23,16,15,320.5,33.5,2.05,10.5,71.0,27.52,17.57
2016,11,23,16,30,200.0,23.0,2.0,10.0,34.0,19.29,0.83
2016,11,23,16,45,100.0,11.5,2.0,9.5,17.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,106.0,14.0,1.35,5.5,21.0,73.25,0.0
2016,11,24,7,30,212.0,28.0,1.4,6.0,42.0,196.9,111.18
2016,11,24,7,45,325.5,39.0,1.5,6.5,80.5,297.33,242.02
2016,11,24,8,0,439.0,50.0,1.6,7.0,119.0,400.51,335.1
2016,11,24,8,15,508.0,58.0,1.55,7.0,160.0,475.18,400.05
2016,11,24,8,30,577.0,66.0,1.5,7.0,201.0,552.01,463.15
2016,11,24,8,45,629.0,70.0,1.5,7.5,242.0,612.47,510.21
2016,11,24,9,0,681.0,74.0,1.5,8.0,283.0,672.74,555.3
2016,11,24,9,15,711.5,78.0,1.45,8.5,319.5,714.79,584.62
2016,11,24,9,30,742.0,82.0,1.4,9.0,356.0,755.02,611.73
2016,11,24,9,45,765.0,84.5,1.4,9.5,387.5,784.75,631.0
2016,11,24,10,0,788.0,87.0,1.4,10.0,419.0,806.09,643.97
2016,11,24,10,15,802.0,89.0,1.3,10.5,444.0,822.2,651.85
2016,11,24,10,30,816.0,91.0,1.2,11.0,469.0,834.99,657.26
2016,11,24,10,45,828.5,91.5,1.1,11.5,487.5,841.26,658.06
2016,11,24,11,0,841.0,92.0,1.0,12.0,506.0,843.97,656.47
2016,11,24,11,15,846.0,92.5,0.85,12.0,517.0,836.75,648.46
2016,11,24,11,30,851.0,93.0,0.7,12.0,528.0,826.02,638.2
2016,11,24,11,45,857.5,91.5,0.6,12.5,532.0,810.67,624.65
2016,11,24,12,0,864.0,90.0,0.5,13.0,536.0,791.81,608.94
2016,11,24,12,15,862.0,90.0,0.4,13.0,532.0,764.82,588.95
2016,11,24,12,30,860.0,90.0,0.3,13.0,528.0,734.87,567.15
2016,11,24,12,45,854.5,89.0,0.25,13.0,516.0,698.6,541.19
2016,11,24,13,0,849.0,88.0,0.2,13.0,504.0,659.94,512.37
2016,11,24,13,15,697.5,113.0,0.2,13.0,446.0,560.04,438.2
2016,11,24,13,30,546.0,138.0,0.2,13.0,388.0,462.1,364.49
2016,11,24,13,45,524.5,133.5,0.25,13.0,362.5,418.04,330.89
2016,11,24,14,0,503.0,129.0,0.3,13.0,337.0,374.75,296.3
2016,11,24,14,15,587.5,102.0,0.35,12.5,327.0,358.55,281.5
2016,11,24,14,30,672.0,75.0,0.4,12.0,317.0,328.58,253.59
2016,11,24,14,45,618.5,78.5,0.45,12.0,283.0,275.84,208.01
2016,11,24,15,0,565.0,82.0,0.5,12.0,249.0,227.62,166.02
2016,11,24,15,15,582.0,70.0,0.55,11.5,220.5,184.06,125.87
2016,11,24,15,30,599.0,58.0,0.6,11.0,192.0,138.11,84.99
2016,11,24,15,45,524.0,51.0,0.7,11.0,150.0,87.09,48.27
2016,11,24,16,0,449.0,44.0,0.8,11.0,108.0,44.88,26.28
2016,11,24,16,15,329.0,33.0,0.9,10.5,71.0,27.13,17.18
2016,11,24,16,30,209.0,22.0,1.0,10.0,34.0,18.38,0.0
2016,11,24,16,45,104.5,11.0,1.15,10.0,17.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,7.5,11.5,2.0,8.0,12.0,14.73,0.0
2016,11,25,7,30,15.0,23.0,2.0,8.0,24.0,36.75,13.76
2016,11,25,7,45,51.5,40.0,2.0,8.5,47.5,96.38,74.69
2016,11,25,8,0,88.0,57.0,2.0,9.0,71.0,143.3,117.9
2016,11,25,8,15,106.0,75.0,2.0,9.0,96.5,180.22,151.21
2016,11,25,8,30,124.0,93.0,2.0,9.0,122.0,217.39,184.08
2016,11,25,8,45,135.0,110.0,2.0,9.5,146.5,247.85,210.05
2016,11,25,9,0,146.0,127.0,2.0,10.0,171.0,278.27,235.29
2016,11,25,9,15,160.0,139.5,2.0,10.0,193.5,304.37,257.02
2016,11,25,9,30,174.0,152.0,2.0,10.0,216.0,330.64,278.49
2016,11,25,9,45,120.5,163.5,2.0,10.5,210.0,298.34,249.41
2016,11,25,10,0,67.0,175.0,2.0,11.0,204.0,249.01,206.54
2016,11,25,10,15,129.0,188.5,2.0,11.0,247.0,331.69,275.66
2016,11,25,10,30,191.0,202.0,2.0,11.0,290.0,398.37,329.96
2016,11,25,10,45,228.0,206.0,2.05,11.5,315.0,430.47,355.01
2016,11,25,11,0,265.0,210.0,2.1,12.0,340.0,477.26,391.09
2016,11,25,11,15,304.0,208.5,2.1,12.0,361.0,501.28,409.95
2016,11,25,11,30,343.0,207.0,2.1,12.0,382.0,523.22,427.16
2016,11,25,11,45,283.5,218.0,2.15,12.0,363.0,478.68,390.79
2016,11,25,12,0,224.0,229.0,2.2,12.0,344.0,421.77,345.05
2016,11,25,12,15,170.0,228.5,2.15,12.0,315.5,372.01,304.43
2016,11,25,12,30,116.0,228.0,2.1,12.0,287.0,324.84,265.54
2016,11,25,12,45,58.0,138.5,2.1,12.0,168.0,172.07,140.64
2016,11,25,13,0,0.0,49.0,2.1,12.0,49.0,43.27,31.42
2016,11,25,13,15,19.5,116.5,2.1,12.0,125.5,121.08,97.86
2016,11,25,13,30,39.0,184.0,2.1,12.0,202.0,198.89,162.65
2016,11,25,13,45,74.0,180.5,2.1,12.0,212.0,210.5,172.28
2016,11,25,14,0,109.0,177.0,2.1,12.0,222.0,224.59,183.64
2016,11,25,14,15,113.5,163.5,2.1,12.0,207.0,205.42,167.25
2016,11,25,14,30,118.0,150.0,2.1,12.0,192.0,185.86,150.3
2016,11,25,14,45,110.0,135.5,2.1,12.0,172.0,161.05,128.93
2016,11,25,15,0,102.0,121.0,2.1,12.0,152.0,137.23,108.27
2016,11,25,15,15,92.5,104.0,2.0,11.5,129.0,111.96,86.6
2016,11,25,15,30,83.0,87.0,1.9,11.0,106.0,88.06,66.28
2016,11,25,15,45,70.0,69.5,1.85,11.0,83.0,64.93,47.14
2016,11,25,16,0,57.0,52.0,1.8,11.0,60.0,43.81,30.52
2016,11,25,16,15,28.5,35.0,1.8,10.5,39.0,29.42,18.99
2016,11,25,16,30,0.0,18.0,1.8,10.0,18.0,15.74,0.0
2016,11,25,16,45,0.0,9.0,1.85,10.0,9.0,8.19,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,9.0,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,2.9,9.0,10.0,8.78,0.0
2016,11,26,7,45,0.0,20.5,2.85,9.5,20.5,18.05,9.11
2016,11,26,8,0,0.0,31.0,2.8,10.0,31.0,27.33,17.61
2016,11,26,8,15,0.0,43.0,2.75,10.0,43.0,38.2,27.3
2016,11,26,8,30,0.0,55.0,2.7,10.0,55.0,50.05,37.79
2016,11,26,8,45,0.0,66.0,2.65,10.0,66.0,60.67,47.12
2016,11,26,9,0,0.0,77.0,2.6,10.0,77.0,71.27,56.33
2016,11,26,9,15,0.0,88.0,2.7,10.0,88.0,81.88,65.44
2016,11,26,9,30,0.0,99.0,2.8,10.0,99.0,92.49,74.46
2016,11,26,9,45,35.0,137.0,2.95,10.0,151.5,175.65,146.43
2016,11,26,10,0,70.0,175.0,3.1,10.0,204.0,251.98,211.02
2016,11,26,10,15,58.5,181.5,3.3,10.0,207.0,246.76,205.8
2016,11,26,10,30,47.0,188.0,3.5,10.0,210.0,241.64,200.9
2016,11,26,10,45,28.0,179.5,3.7,10.0,193.0,211.7,175.15
2016,11,26,11,0,9.0,171.0,3.9,10.0,176.0,170.56,139.96
2016,11,26,11,15,133.0,196.0,4.0,10.0,263.5,328.43,274.97
2016,11,26,11,30,257.0,221.0,4.1,10.0,351.0,469.59,391.37
2016,11,26,11,45,156.5,219.0,4.2,10.5,298.5,364.43,302.91
2016,11,26,12,0,56.0,217.0,4.3,11.0,246.0,264.9,218.47
2016,11,26,12,15,30.5,192.5,4.3,11.0,208.5,214.92,176.69
2016,11,26,12,30,5.0,168.0,4.3,11.0,171.0,159.06,129.53
2016,11,26,12,45,371.0,139.5,4.3,11.0,319.5,419.12,351.82
2016,11,26,13,0,737.0,111.0,4.3,11.0,468.0,614.05,509.29
2016,11,26,13,15,606.0,132.0,4.15,11.0,418.0,523.76,433.68
2016,11,26,13,30,475.0,153.0,4.0,11.0,368.0,437.5,362.12
2016,11,26,13,45,440.5,149.5,3.9,11.0,340.5,390.8,322.8
2016,11,26,14,0,406.0,146.0,3.8,11.0,313.0,346.23,284.58
2016,11,26,14,15,203.0,112.0,3.7,11.0,195.5,197.56,161.23
2016,11,26,14,30,0.0,78.0,3.6,11.0,78.0,69.1,54.07
2016,11,26,14,45,0.0,69.0,3.55,11.0,69.0,61.02,47.26
2016,11,26,15,0,0.0,60.0,3.5,11.0,60.0,53.01,40.37
2016,11,26,15,15,0.0,50.5,3.5,10.5,50.5,44.58,33.1
2016,11,26,15,30,0.0,41.0,3.5,10.0,41.0,36.16,25.74
2016,11,26,15,45,0.0,31.5,3.5,10.0,31.5,27.75,18.26
2016,11,26,16,0,0.0,22.0,3.5,10.0,22.0,19.36,10.76
2016,11,26,16,15,0.0,14.0,3.6,10.0,14.0,12.3,4.63
2016,11,26,16,30,0.0,6.0,3.7,10.0,6.0,5.26,0.0
2016,11,26,16,45,0.0,3.0,3.8,10.0,3.0,2.73,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,106.0,12.0,3.1,8.0,18.5,70.78,0.0
2016,11,27,7,30,212.0,24.0,3.1,8.0,37.0,183.63,59.6
2016,11,27,7,45,341.0,33.5,3.15,8.5,74.0,300.2,239.71
2016,11,27,8,0,470.0,43.0,3.2,9.0,111.0,411.49,343.24
2016,11,27,8,15,540.5,49.5,3.3,9.0,152.0,485.33,409.26
2016,11,27,8,30,611.0,56.0,3.4,9.0,193.0,561.61,473.97
2016,11,27,8,45,661.5,59.5,3.55,9.5,233.5,620.25,521.63
2016,11,27,9,0,712.0,63.0,3.7,10.0,274.0,672.9,562.93
2016,11,27,9,15,632.5,80.5,3.65,10.0,285.0,649.61,544.05
2016,11,27,9,30,553.0,98.0,3.6,10.0,296.0,613.63,515.13
2016,11,27,9,45,555.5,107.5,3.6,10.5,321.5,632.34,528.48
2016,11,27,10,0,558.0,117.0,3.6,11.0,347.0,648.56,539.32
2016,11,27,10,15,701.5,96.0,3.5,11.0,403.0,746.9,613.84
2016,11,27,10,30,845.0,75.0,3.4,11.0,459.0,836.45,679.09
2016,11,27,10,45,854.5,76.0,3.3,11.5,477.0,840.86,679.0
2016,11,27,11,0,864.0,77.0,3.2,12.0,495.0,841.72,677.08
2016,11,27,11,15,868.5,77.5,3.1,12.0,506.0,834.17,670.38
2016,11,27,11,30,873.0,78.0,3.0,12.0,517.0,823.1,661.31
2016,11,27,11,45,872.0,79.0,2.9,12.5,519.5,804.74,645.87
2016,11,27,12,0,871.0,80.0,2.8,13.0,522.0,783.12,628.26
2016,11,27,12,15,868.0,79.5,2.7,13.0,517.5,755.07,607.2
2016,11,27,12,30,865.0,79.0,2.6,13.0,513.0,724.13,584.09
2016,11,27,12,45,629.0,131.5,2.55,13.0,443.5,592.35,481.35
2016,11,27,13,0,393.0,184.0,2.5,13.0,374.0,452.84,369.89
2016,11,27,13,15,279.0,191.0,2.4,13.0,323.0,372.77,304.97
2016,11,27,13,30,165.0,198.0,2.3,13.0,272.0,292.67,239.14
2016,11,27,13,45,271.5,174.0,2.25,13.0,288.0,320.56,261.98
2016,11,27,14,0,378.0,150.0,2.2,13.0,304.0,337.16,273.79
2016,11,27,14,15,302.5,146.5,2.15,12.5,264.0,273.56,221.12
2016,11,27,14,30,227.0,143.0,2.1,12.0,224.0,223.86,179.95
2016,11,27,14,45,209.5,130.5,2.1,12.0,199.0,191.29,151.67
2016,11,27,15,0,192.0,118.0,2.1,12.0,174.0,160.53,124.78
2016,11,27,15,15,177.0,102.0,2.05,11.5,147.5,129.07,97.55
2016,11,27,15,30,162.0,86.0,2.0,11.0,121.0,99.5,72.39
2016,11,27,15,45,139.0,68.5,1.95,11.0,94.0,70.02,48.69
2016,11,27,16,0,116.0,51.0,1.9,11.0,67.0,43.7,29.46
2016,11,27,16,15,58.0,35.5,1.95,10.5,43.5,29.1,18.54
2016,11,27,16,30,0.0,20.0,2.0,10.0,20.0,17.23,0.0
2016,11,27,16,45,0.0,10.0,2.05,10.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,79.5,12.0,3.9,10.0,16.5,55.66,0.0
2016,11,28,7,30,159.0,24.0,4.0,10.0,33.0,152.48,29.93
2016,11,28,7,45,278.5,36.0,4.15,10.0,68.5,263.42,207.58
2016,11,28,8,0,398.0,48.0,4.3,10.0,104.0,365.89,305.16
2016,11,28,8,15,473.5,55.5,4.3,10.0,144.5,443.08,374.64
2016,11,28,8,30,549.0,63.0,4.3,10.0,185.0,522.7,443.14
2016,11,28,8,45,606.0,67.0,4.35,10.5,225.0,585.95,494.99
2016,11,28,9,0,663.0,71.0,4.4,11.0,265.0,649.36,545.16
2016,11,28,9,15,633.0,79.0,4.35,11.0,283.5,646.98,542.69
2016,11,28,9,30,603.0,87.0,4.3,11.0,302.0,640.94,537.24
2016,11,28,9,45,485.0,119.5,4.3,11.5,302.0,580.73,487.56
2016,11,28,10,0,367.0,152.0,4.3,12.0,302.0,505.66,423.89
2016,11,28,10,15,498.0,132.5,4.2,12.0,349.5,609.29,508.1
2016,11,28,10,30,629.0,113.0,4.1,12.0,397.0,702.98,579.83
2016,11,28,10,45,610.0,124.0,4.05,12.0,408.5,695.19,572.41
2016,11,28,11,0,591.0,135.0,4.0,12.0,420.0,684.58,563.55
2016,11,28,11,15,456.0,171.0,3.9,12.0,394.0,598.34,493.23
2016,11,28,11,30,321.0,207.0,3.8,12.0,368.0,504.99,416.64
2016,11,28,11,45,543.0,161.5,3.7,12.5,435.5,634.6,521.37
2016,11,28,12,0,765.0,116.0,3.6,13.0,503.0,746.06,606.14
2016,11,28,12,15,529.0,163.5,3.5,13.0,430.5,593.1,484.97
2016,11,28,12,30,293.0,211.0,3.4,13.0,358.0,444.84,364.76
2016,11,28,12,45,516.0,163.0,3.3,13.0,414.0,543.28,445.89
2016,11,28,13,0,739.0,115.0,3.2,13.0,470.0,619.25,505.59
2016,11,28,13,15,726.5,113.0,3.15,13.0,451.0,577.01,470.69
2016,11,28,13,30,714.0,111.0,3.1,13.0,432.0,533.67,435.0
2016,11,28,13,45,709.0,105.0,3.05,13.0,408.5,489.27,397.77
2016,11,28,14,0,704.0,99.0,3.0,13.0,385.0,443.66,358.59
2016,11,28,14,15,679.0,95.5,2.9,13.0,354.0,391.15,312.89
2016,11,28,14,30,654.0,92.0,2.8,13.0,323.0,339.81,267.24
2016,11,28,14,45,637.0,84.0,2.75,13.0,289.0,288.12,220.44
2016,11,28,15,0,620.0,76.0,2.7,13.0,255.0,237.44,173.94
2016,11,28,15,15,569.5,70.0,2.5,12.5,216.0,183.15,126.37
2016,11,28,15,30,519.0,64.0,2.3,12.0,177.0,134.16,85.34
2016,11,28,15,45,465.0,54.0,2.15,11.5,138.5,86.84,49.99
2016,11,28,16,0,411.0,44.0,2.0,11.0,100.0,45.83,26.7
2016,11,28,16,15,205.5,37.0,2.05,10.5,65.0,28.94,18.32
2016,11,28,16,30,0.0,30.0,2.1,10.0,30.0,24.21,0.0
2016,11,28,16,45,0.0,15.0,2.2,10.0,15.0,13.64,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
