Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,180.0,9.0,2.4,6.5,18.5,109.15,0.0
2016,11,29,7,30,360.0,18.0,2.4,7.0,37.0,257.6,17.35
2016,11,29,7,45,472.0,25.0,2.4,7.5,75.0,365.15,286.4
2016,11,29,8,0,584.0,32.0,2.4,8.0,113.0,466.14,385.99
2016,11,29,8,15,646.5,36.5,2.45,8.5,154.5,535.24,446.71
2016,11,29,8,30,709.0,41.0,2.5,9.0,196.0,606.01,505.37
2016,11,29,8,45,747.5,44.5,2.6,9.5,236.0,658.08,547.11
2016,11,29,9,0,786.0,48.0,2.7,10.0,276.0,709.37,586.58
2016,11,29,9,15,812.0,50.0,2.65,10.0,312.0,739.23,608.65
2016,11,29,9,30,838.0,52.0,2.6,10.0,348.0,774.61,634.29
2016,11,29,9,45,854.0,54.5,2.55,10.5,379.0,799.97,650.6
2016,11,29,10,0,870.0,57.0,2.5,11.0,410.0,822.37,664.43
2016,11,29,10,15,882.5,58.0,2.35,11.0,435.0,836.54,672.45
2016,11,29,10,30,895.0,59.0,2.2,11.0,460.0,847.35,677.96
2016,11,29,10,45,900.5,60.5,2.1,11.5,478.0,849.36,676.34
2016,11,29,11,0,906.0,62.0,2.0,12.0,496.0,847.78,672.32
2016,11,29,11,15,910.5,62.5,1.9,12.0,507.0,840.44,665.56
2016,11,29,11,30,915.0,63.0,1.8,12.0,518.0,829.49,656.41
2016,11,29,11,45,914.5,64.0,1.7,12.5,521.5,811.61,641.3
2016,11,29,12,0,914.0,65.0,1.6,13.0,525.0,790.35,624.01
2016,11,29,12,15,912.5,65.0,1.55,13.0,521.0,763.83,604.78
2016,11,29,12,30,911.0,65.0,1.5,13.0,517.0,734.23,583.38
2016,11,29,12,45,897.5,67.5,1.5,13.0,504.5,696.44,556.46
2016,11,29,13,0,884.0,70.0,1.5,13.0,492.0,656.57,526.09
2016,11,29,13,15,875.5,69.0,1.5,13.0,473.5,613.98,492.79
2016,11,29,13,30,867.0,68.0,1.5,13.0,455.0,569.54,457.24
2016,11,29,13,45,854.0,66.5,1.5,13.0,430.0,522.86,418.9
2016,11,29,14,0,841.0,65.0,1.5,13.0,405.0,472.36,376.5
2016,11,29,14,15,821.5,62.5,1.45,13.0,373.5,417.4,329.2
2016,11,29,14,30,802.0,60.0,1.4,13.0,342.0,362.72,280.84
2016,11,29,14,45,773.0,57.5,1.35,13.0,305.5,305.64,229.65
2016,11,29,15,0,744.0,55.0,1.3,13.0,269.0,250.46,179.45
2016,11,29,15,15,701.5,51.0,1.25,12.5,229.0,193.33,128.9
2016,11,29,15,30,659.0,47.0,1.2,12.0,189.0,140.31,84.02
2016,11,29,15,45,590.5,41.5,1.2,11.5,148.0,88.16,46.05
2016,11,29,16,0,522.0,36.0,1.2,11.0,107.0,43.92,23.12
2016,11,29,16,15,402.0,27.0,1.15,11.0,70.0,21.9,12.43
2016,11,29,16,30,282.0,18.0,1.1,11.0,33.0,14.82,0.0
2016,11,29,16,45,141.0,9.0,1.1,11.0,16.5,8.19,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,8.0,15.0,13.64,0.0
2016,11,30,7,30,0.0,30.0,1.1,8.0,30.0,43.62,0.0
2016,11,30,7,45,212.5,36.0,1.05,8.5,65.0,221.62,170.17
2016,11,30,8,0,425.0,42.0,1.0,9.0,100.0,376.79,309.14
2016,11,30,8,15,499.0,48.5,1.1,9.0,139.5,451.39,374.53
2016,11,30,8,30,573.0,55.0,1.2,9.0,179.0,528.68,438.84
2016,11,30,8,45,626.5,59.0,1.35,9.5,219.0,589.12,487.17
2016,11,30,9,0,680.0,63.0,1.5,10.0,259.0,649.81,534.07
2016,11,30,9,15,340.0,78.5,1.6,10.0,176.5,398.63,336.03
2016,11,30,9,30,0.0,94.0,1.7,10.0,94.0,87.57,69.76
2016,11,30,9,45,92.0,133.0,1.8,10.5,170.0,234.19,196.94
2016,11,30,10,0,184.0,172.0,1.9,11.0,246.0,361.15,301.87
2016,11,30,10,15,113.5,176.5,1.9,11.0,223.5,303.81,252.26
2016,11,30,10,30,43.0,181.0,1.9,11.0,201.0,230.63,190.02
2016,11,30,10,45,438.5,132.5,1.95,11.0,341.0,551.24,457.39
2016,11,30,11,0,834.0,84.0,2.0,11.0,481.0,822.24,659.68
2016,11,30,11,15,840.0,84.5,2.05,11.0,492.0,816.5,652.56
2016,11,30,11,30,846.0,85.0,2.1,11.0,503.0,807.28,646.0
2016,11,30,11,45,451.5,149.0,2.2,11.5,372.5,547.14,447.66
2016,11,30,12,0,57.0,213.0,2.3,12.0,242.0,262.05,213.59
2016,11,30,12,15,56.0,212.0,2.4,12.0,240.0,256.81,210.3
2016,11,30,12,30,55.0,211.0,2.5,12.0,238.0,251.63,206.09
2016,11,30,12,45,446.5,147.0,2.6,12.0,360.0,478.65,395.98
2016,11,30,13,0,838.0,83.0,2.7,12.0,482.0,645.71,528.0
2016,11,30,13,15,829.0,81.5,2.65,12.0,463.5,603.32,492.2
2016,11,30,13,30,820.0,80.0,2.6,12.0,445.0,559.26,455.88
2016,11,30,13,45,807.5,77.5,2.6,12.0,420.5,510.88,415.45
2016,11,30,14,0,795.0,75.0,2.6,12.0,396.0,461.65,373.23
2016,11,30,14,15,774.0,72.5,2.5,12.0,364.5,408.24,326.36
2016,11,30,14,30,753.0,70.0,2.4,12.0,333.0,355.35,278.82
2016,11,30,14,45,721.0,67.0,2.35,12.0,297.0,299.33,228.12
2016,11,30,15,0,689.0,64.0,2.3,12.0,261.0,244.67,178.15
2016,11,30,15,15,642.0,59.0,2.15,11.5,221.5,188.38,128.2
2016,11,30,15,30,595.0,54.0,2.0,11.0,182.0,136.8,84.42
2016,11,30,15,45,519.5,47.5,1.95,10.5,141.5,86.48,47.53
2016,11,30,16,0,444.0,41.0,1.9,10.0,101.0,44.87,24.96
2016,11,30,16,15,222.0,35.5,1.9,9.5,65.5,27.8,17.32
2016,11,30,16,30,0.0,30.0,1.9,9.0,30.0,24.12,0.0
2016,11,30,16,45,0.0,15.0,1.9,9.0,15.0,13.64,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,157.0,8.5,2.15,5.5,16.0,95.21,0.0
2016,12,1,7,30,314.0,17.0,2.1,6.0,32.0,225.45,0.0
2016,12,1,7,45,437.5,25.0,2.1,6.5,70.0,340.87,261.57
2016,12,1,8,0,561.0,33.0,2.1,7.0,108.0,449.06,371.7
2016,12,1,8,15,628.0,38.0,2.3,7.5,149.5,521.41,436.13
2016,12,1,8,30,695.0,43.0,2.5,8.0,191.0,595.58,498.61
2016,12,1,8,45,737.5,46.5,2.75,8.5,231.5,650.42,543.64
2016,12,1,9,0,780.0,50.0,3.0,9.0,272.0,704.62,586.54
2016,12,1,9,15,808.0,52.5,3.1,9.5,309.0,744.67,616.47
2016,12,1,9,30,836.0,55.0,3.2,10.0,346.0,774.66,637.96
2016,12,1,9,45,848.5,59.0,3.3,10.5,376.5,799.16,654.85
2016,12,1,10,0,861.0,63.0,3.4,11.0,407.0,828.76,675.28
2016,12,1,10,15,874.5,64.5,3.45,11.0,432.5,836.25,679.97
2016,12,1,10,30,888.0,66.0,3.5,11.0,458.0,848.57,688.45
2016,12,1,10,45,896.5,67.0,3.55,11.5,477.0,852.5,689.48
2016,12,1,11,0,905.0,68.0,3.6,12.0,496.0,852.85,688.04
2016,12,1,11,15,909.5,68.5,3.55,12.0,507.5,845.6,681.87
2016,12,1,11,30,914.0,69.0,3.5,12.0,519.0,834.75,673.25
2016,12,1,11,45,916.0,69.0,3.5,12.5,522.5,817.72,659.27
2016,12,1,12,0,918.0,69.0,3.5,13.0,526.0,797.23,642.93
2016,12,1,12,15,916.0,69.0,3.45,13.0,522.5,770.39,622.92
2016,12,1,12,30,914.0,69.0,3.4,13.0,519.0,740.47,600.67
2016,12,1,12,45,905.5,69.5,3.35,13.0,506.5,703.77,573.28
2016,12,1,13,0,897.0,70.0,3.3,13.0,494.0,664.72,542.19
2016,12,1,13,15,887.5,69.0,3.25,13.0,475.5,621.21,506.87
2016,12,1,13,30,878.0,68.0,3.2,13.0,457.0,575.91,469.38
2016,12,1,13,45,861.5,67.0,3.2,13.0,431.0,527.7,428.75
2016,12,1,14,0,845.0,66.0,3.2,13.0,405.0,475.92,384.26
2016,12,1,14,15,824.5,63.5,3.1,13.0,373.0,420.48,335.53
2016,12,1,14,30,804.0,61.0,3.0,13.0,341.0,365.41,285.91
2016,12,1,14,45,773.5,58.5,2.9,13.0,304.5,307.86,233.52
2016,12,1,15,0,743.0,56.0,2.8,13.0,268.0,252.36,182.4
2016,12,1,15,15,699.0,52.0,2.65,12.5,228.0,195.03,131.15
2016,12,1,15,30,655.0,48.0,2.5,12.0,188.0,141.98,85.84
2016,12,1,15,45,582.0,42.0,2.45,11.5,146.5,89.19,47.06
2016,12,1,16,0,509.0,36.0,2.4,11.0,105.0,42.54,21.51
2016,12,1,16,15,385.0,27.5,2.45,10.5,68.0,22.38,12.73
2016,12,1,16,30,261.0,19.0,2.5,10.0,31.0,15.79,0.0
2016,12,1,16,45,130.5,9.5,2.65,9.5,15.5,8.64,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,153.5,8.0,3.15,6.0,15.0,92.52,0.0
2016,12,2,7,30,307.0,16.0,3.2,6.0,30.0,218.99,0.0
2016,12,2,7,45,427.5,24.5,3.25,6.5,67.0,333.08,252.66
2016,12,2,8,0,548.0,33.0,3.3,7.0,104.0,439.03,365.33
2016,12,2,8,15,615.5,38.0,3.4,7.5,145.0,511.33,430.67
2016,12,2,8,30,683.0,43.0,3.5,8.0,186.0,585.44,493.71
2016,12,2,8,45,725.0,46.5,3.65,8.5,226.0,639.57,538.4
2016,12,2,9,0,767.0,50.0,3.8,9.0,266.0,693.08,580.85
2016,12,2,9,15,794.5,52.5,3.9,9.5,302.0,732.48,610.71
2016,12,2,9,30,822.0,55.0,4.0,10.0,338.0,769.84,638.15
2016,12,2,9,45,834.5,59.0,4.1,10.5,368.5,794.35,655.17
2016,12,2,10,0,847.0,63.0,4.2,11.0,399.0,815.8,669.78
2016,12,2,10,15,860.0,64.5,4.1,11.0,424.5,822.89,673.46
2016,12,2,10,30,873.0,66.0,4.0,11.0,450.0,834.84,681.05
2016,12,2,10,45,882.0,66.5,3.95,11.5,468.5,838.67,681.54
2016,12,2,11,0,891.0,67.0,3.9,12.0,487.0,838.99,679.58
2016,12,2,11,15,896.0,68.0,3.85,12.0,498.5,833.06,674.38
2016,12,2,11,30,901.0,69.0,3.8,12.0,510.0,823.56,666.72
2016,12,2,11,45,902.5,69.0,3.75,12.5,513.5,806.48,652.38
2016,12,2,12,0,904.0,69.0,3.7,13.0,517.0,786.02,635.73
2016,12,2,12,15,902.0,68.5,3.7,13.0,513.0,759.05,615.74
2016,12,2,12,30,900.0,68.0,3.7,13.0,509.0,729.07,593.51
2016,12,2,12,45,888.5,69.5,3.7,13.0,497.0,692.09,565.91
2016,12,2,13,0,877.0,71.0,3.7,13.0,485.0,652.98,534.64
2016,12,2,13,15,867.5,70.0,3.65,13.0,466.0,610.34,499.8
2016,12,2,13,30,858.0,69.0,3.6,13.0,447.0,568.9,465.05
2016,12,2,13,45,588.5,112.0,3.6,13.0,365.0,434.94,355.78
2016,12,2,14,0,319.0,155.0,3.6,13.0,283.0,308.91,252.28
2016,12,2,14,15,309.0,144.5,3.45,13.0,260.5,275.64,223.61
2016,12,2,14,30,299.0,134.0,3.3,13.0,238.0,242.98,194.72
2016,12,2,14,45,511.0,95.0,3.15,13.0,249.5,257.93,199.54
2016,12,2,15,0,723.0,56.0,3.0,13.0,261.0,247.83,179.65
2016,12,2,15,15,678.5,52.0,2.8,12.5,222.0,191.56,129.21
2016,12,2,15,30,634.0,48.0,2.6,12.0,183.0,139.65,84.83
2016,12,2,15,45,563.0,42.0,2.45,11.5,142.5,88.24,46.89
2016,12,2,16,0,492.0,36.0,2.3,11.0,102.0,42.75,21.65
2016,12,2,16,15,369.5,27.0,2.3,10.5,66.0,21.91,12.31
2016,12,2,16,30,247.0,18.0,2.3,10.0,30.0,14.84,0.0
2016,12,2,16,45,123.5,9.0,2.35,9.5,15.0,8.19,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,116.5,8.0,1.35,7.5,13.0,71.76,0.0
2016,12,3,7,30,233.0,16.0,1.3,8.0,26.0,178.94,0.0
2016,12,3,7,45,358.0,25.0,1.3,8.5,61.0,297.08,217.54
2016,12,3,8,0,483.0,34.0,1.3,9.0,96.0,403.88,329.26
2016,12,3,8,15,554.0,40.0,1.35,9.0,135.5,469.05,388.39
2016,12,3,8,30,625.0,46.0,1.4,9.0,175.0,545.23,452.08
2016,12,3,8,45,674.5,49.0,1.45,9.5,214.5,603.15,498.14
2016,12,3,9,0,724.0,52.0,1.5,10.0,254.0,660.78,542.12
2016,12,3,9,15,753.5,55.0,1.55,10.5,289.5,701.7,571.95
2016,12,3,9,30,783.0,58.0,1.6,11.0,325.0,740.75,599.6
2016,12,3,9,45,797.0,61.5,1.65,11.5,355.0,765.37,615.99
2016,12,3,10,0,811.0,65.0,1.7,12.0,385.0,787.1,630.11
2016,12,3,10,15,825.5,66.5,1.65,12.0,410.5,803.55,640.39
2016,12,3,10,30,840.0,68.0,1.6,12.0,436.0,816.75,648.31
2016,12,3,10,45,847.5,69.5,1.6,12.5,454.0,820.67,649.01
2016,12,3,11,0,855.0,71.0,1.6,13.0,472.0,821.12,647.46
2016,12,3,11,15,860.5,72.0,1.6,13.0,483.5,808.22,637.75
2016,12,3,11,30,866.0,73.0,1.6,13.0,495.0,799.68,631.43
2016,12,3,11,45,864.0,74.0,1.65,13.5,498.5,781.75,617.83
2016,12,3,12,0,862.0,75.0,1.7,14.0,502.0,767.1,606.77
2016,12,3,12,15,861.0,75.0,1.75,14.0,498.5,742.08,589.34
2016,12,3,12,30,860.0,75.0,1.8,14.0,495.0,714.08,569.77
2016,12,3,12,45,857.0,74.0,1.85,14.5,484.5,680.68,544.83
2016,12,3,13,0,854.0,73.0,1.9,15.0,474.0,644.72,516.35
2016,12,3,13,15,845.0,72.0,1.85,15.0,456.5,602.74,483.08
2016,12,3,13,30,836.0,71.0,1.8,15.0,439.0,559.02,447.78
2016,12,3,13,45,817.5,70.5,1.8,15.0,413.5,509.42,407.3
2016,12,3,14,0,799.0,70.0,1.8,15.0,388.0,459.4,365.4
2016,12,3,14,15,778.5,67.5,1.7,15.0,357.5,406.33,319.68
2016,12,3,14,30,758.0,65.0,1.6,15.0,327.0,353.7,273.21
2016,12,3,14,45,721.5,63.0,1.55,15.0,291.0,297.25,223.18
2016,12,3,15,0,685.0,61.0,1.5,15.0,255.0,243.54,174.98
2016,12,3,15,15,639.5,56.5,1.45,14.5,216.5,187.46,125.96
2016,12,3,15,30,594.0,52.0,1.4,14.0,178.0,136.81,83.36
2016,12,3,15,45,517.0,45.5,1.35,13.5,138.0,86.35,46.58
2016,12,3,16,0,440.0,39.0,1.3,13.0,98.0,44.71,23.69
2016,12,3,16,15,319.5,29.0,1.35,12.5,63.0,23.69,13.61
2016,12,3,16,30,199.0,19.0,1.4,12.0,28.0,15.76,0.0
2016,12,3,16,45,99.5,9.5,1.5,11.5,14.0,8.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,8.0,0.85,8.0,12.0,64.66,0.0
2016,12,4,7,30,208.0,16.0,0.9,8.0,24.0,137.25,0.0
2016,12,4,7,45,337.0,25.5,0.95,8.5,58.5,282.34,201.77
2016,12,4,8,0,466.0,35.0,1.0,9.0,93.0,392.95,318.79
2016,12,4,8,15,540.0,41.5,1.05,9.0,133.0,467.52,385.42
2016,12,4,8,30,614.0,48.0,1.1,9.0,173.0,545.26,449.95
2016,12,4,8,45,657.0,52.5,1.15,9.5,211.5,592.88,487.88
2016,12,4,9,0,700.0,57.0,1.2,10.0,250.0,647.11,529.27
2016,12,4,9,15,730.5,60.5,1.2,10.0,286.0,689.18,560.48
2016,12,4,9,30,761.0,64.0,1.2,10.0,322.0,729.43,589.48
2016,12,4,9,45,768.0,69.5,1.25,10.5,350.5,750.52,603.31
2016,12,4,10,0,775.0,75.0,1.3,11.0,379.0,768.6,614.89
2016,12,4,10,15,790.0,77.0,1.3,11.0,404.0,786.04,626.43
2016,12,4,10,30,805.0,79.0,1.3,11.0,429.0,800.32,635.65
2016,12,4,10,45,818.0,79.0,1.3,11.5,448.0,807.13,638.44
2016,12,4,11,0,831.0,79.0,1.3,12.0,467.0,810.51,638.95
2016,12,4,11,15,836.0,80.0,1.35,12.0,478.0,805.01,635.12
2016,12,4,11,30,841.0,81.0,1.4,12.0,489.0,796.08,629.05
2016,12,4,11,45,843.0,81.0,1.45,12.0,493.0,780.17,618.11
2016,12,4,12,0,845.0,81.0,1.5,12.0,497.0,761.0,604.94
2016,12,4,12,15,675.0,121.5,1.65,12.0,452.0,660.66,532.15
2016,12,4,12,30,505.0,162.0,1.8,12.0,407.0,554.87,450.75
2016,12,4,12,45,413.0,176.5,1.95,12.5,374.0,487.8,397.67
2016,12,4,13,0,321.0,191.0,2.1,13.0,341.0,415.1,339.13
2016,12,4,13,15,276.0,189.0,2.2,13.0,314.5,370.23,303.02
2016,12,4,13,30,231.0,187.0,2.3,13.0,288.0,328.19,268.62
2016,12,4,13,45,466.0,140.0,2.4,13.0,329.5,396.27,323.74
2016,12,4,14,0,701.0,93.0,2.5,13.0,371.0,438.26,354.27
2016,12,4,14,15,677.0,89.5,2.45,12.5,341.0,386.83,309.79
2016,12,4,14,30,653.0,86.0,2.4,12.0,311.0,336.43,265.5
2016,12,4,14,45,634.0,79.0,2.35,12.0,278.0,285.52,219.33
2016,12,4,15,0,615.0,72.0,2.3,12.0,245.0,235.78,173.59
2016,12,4,15,15,566.0,66.5,2.25,11.5,207.5,182.7,126.81
2016,12,4,15,30,517.0,61.0,2.2,11.0,170.0,134.65,86.12
2016,12,4,15,45,459.0,51.5,2.15,11.0,132.5,87.48,50.26
2016,12,4,16,0,401.0,42.0,2.1,11.0,95.0,47.01,26.24
2016,12,4,16,15,200.5,34.5,2.15,10.5,61.0,26.99,16.4
2016,12,4,16,30,0.0,27.0,2.2,10.0,27.0,22.07,0.0
2016,12,4,16,45,0.0,13.5,2.3,10.0,13.5,12.28,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,7.0,7.5,6.82,0.0
2016,12,5,7,30,0.0,15.0,2.0,7.0,15.0,13.64,0.0
2016,12,5,7,45,56.5,30.0,2.0,7.5,37.0,85.52,56.8
2016,12,5,8,0,113.0,45.0,2.0,8.0,59.0,156.51,127.19
2016,12,5,8,15,133.5,62.0,2.0,8.0,84.5,195.09,163.27
2016,12,5,8,30,154.0,79.0,2.0,8.0,110.0,234.03,198.34
2016,12,5,8,45,168.5,95.0,2.0,8.0,135.5,267.21,227.6
2016,12,5,9,0,183.0,111.0,2.0,8.0,161.0,300.42,256.11
2016,12,5,9,15,198.0,123.5,1.95,8.0,184.0,328.77,279.94
2016,12,5,9,30,213.0,136.0,1.9,8.0,207.0,357.05,303.17
2016,12,5,9,45,262.5,144.0,1.9,8.5,240.0,407.37,344.3
2016,12,5,10,0,312.0,152.0,1.9,9.0,273.0,457.93,384.53
2016,12,5,10,15,434.0,139.5,1.9,9.0,320.0,560.31,466.83
2016,12,5,10,30,556.0,127.0,1.9,9.0,367.0,645.58,533.1
2016,12,5,10,45,453.0,155.0,1.9,9.0,356.5,588.94,486.11
2016,12,5,11,0,350.0,183.0,1.9,9.0,346.0,514.55,425.95
2016,12,5,11,15,291.5,197.0,1.85,9.0,335.0,476.67,394.54
2016,12,5,11,30,233.0,211.0,1.8,9.0,324.0,424.05,351.29
2016,12,5,11,45,231.5,213.5,1.8,9.0,326.0,418.66,346.92
2016,12,5,12,0,230.0,216.0,1.8,9.0,328.0,412.57,341.69
2016,12,5,12,15,217.5,215.5,1.75,9.0,321.0,394.12,326.32
2016,12,5,12,30,205.0,215.0,1.7,9.0,314.0,375.73,311.04
2016,12,5,12,45,202.0,210.5,1.7,9.0,306.5,359.46,297.79
2016,12,5,13,0,199.0,206.0,1.7,9.0,299.0,342.95,284.22
2016,12,5,13,15,201.5,197.5,1.6,9.0,288.5,325.2,269.46
2016,12,5,13,30,204.0,189.0,1.5,9.0,278.0,306.95,254.1
2016,12,5,13,45,197.0,178.5,1.45,9.0,260.5,281.16,232.42
2016,12,5,14,0,190.0,168.0,1.4,9.0,243.0,255.8,210.85
2016,12,5,14,15,179.0,157.0,1.4,9.0,223.5,228.73,187.66
2016,12,5,14,30,168.0,146.0,1.4,9.0,204.0,202.61,164.99
2016,12,5,14,45,165.0,130.5,1.4,9.0,182.5,175.78,141.32
2016,12,5,15,0,162.0,115.0,1.4,9.0,161.0,149.36,117.69
2016,12,5,15,15,148.5,99.0,1.45,8.5,136.5,120.77,92.74
2016,12,5,15,30,135.0,83.0,1.5,8.0,112.0,93.9,69.56
2016,12,5,15,45,120.5,65.5,1.55,8.0,87.0,67.51,47.57
2016,12,5,16,0,106.0,48.0,1.6,8.0,62.0,42.7,28.49
2016,12,5,16,15,53.0,33.0,1.6,8.0,40.0,27.19,16.75
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,15.61,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,4.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,2.3,5.0,18.0,16.37,0.0
2016,12,6,7,45,138.5,29.0,2.35,5.5,45.5,158.77,107.19
2016,12,6,8,0,277.0,40.0,2.4,6.0,73.0,271.0,224.23
2016,12,6,8,15,323.0,52.5,2.45,6.5,106.0,326.18,276.38
2016,12,6,8,30,369.0,65.0,2.5,7.0,139.0,383.67,327.53
2016,12,6,8,45,396.5,76.0,2.6,7.5,170.5,426.59,364.81
2016,12,6,9,0,424.0,87.0,2.7,8.0,202.0,469.58,400.78
2016,12,6,9,15,453.5,93.5,2.75,8.5,232.0,507.72,431.75
2016,12,6,9,30,483.0,100.0,2.8,9.0,262.0,545.33,461.31
2016,12,6,9,45,649.0,84.5,2.9,9.5,323.5,674.77,562.13
2016,12,6,10,0,815.0,69.0,3.0,10.0,385.0,792.67,649.86
2016,12,6,10,15,829.5,70.5,3.0,10.0,410.5,809.37,660.51
2016,12,6,10,30,844.0,72.0,3.0,10.0,436.0,822.81,669.53
2016,12,6,10,45,851.5,74.0,3.05,10.0,454.5,827.58,672.5
2016,12,6,11,0,859.0,76.0,3.1,10.0,473.0,828.86,673.05
2016,12,6,11,15,865.0,77.0,3.1,10.0,485.0,824.11,668.97
2016,12,6,11,30,871.0,78.0,3.1,10.0,497.0,815.81,662.44
2016,12,6,11,45,484.0,147.5,3.15,10.0,380.5,570.32,472.54
2016,12,6,12,0,97.0,217.0,3.2,10.0,264.0,298.9,247.37
2016,12,6,12,15,64.0,204.5,3.25,10.0,235.5,255.43,211.59
2016,12,6,12,30,31.0,192.0,3.3,10.0,207.0,214.36,176.8
2016,12,6,12,45,449.5,133.5,3.35,10.5,343.0,466.45,390.68
2016,12,6,13,0,868.0,75.0,3.4,11.0,479.0,656.6,541.79
2016,12,6,13,15,568.0,128.0,3.45,10.5,388.5,497.83,412.52
2016,12,6,13,30,268.0,181.0,3.5,10.0,298.0,343.27,285.22
2016,12,6,13,45,157.5,170.5,3.6,10.0,238.5,252.62,209.71
2016,12,6,14,0,47.0,160.0,3.7,10.0,179.0,174.23,143.58
2016,12,6,14,15,44.0,148.5,3.65,10.0,165.0,158.19,130.03
2016,12,6,14,30,41.0,137.0,3.6,10.0,151.0,142.6,116.65
2016,12,6,14,45,386.0,97.0,3.6,10.0,206.5,222.38,175.76
2016,12,6,15,0,731.0,57.0,3.6,10.0,262.0,253.98,187.27
2016,12,6,15,15,686.5,53.0,3.45,9.5,223.0,197.31,135.64
2016,12,6,15,30,642.0,49.0,3.3,9.0,184.0,144.95,90.04
2016,12,6,15,45,574.5,42.5,3.15,8.5,143.5,92.76,50.34
2016,12,6,16,0,507.0,36.0,3.0,8.0,103.0,46.11,23.05
2016,12,6,16,15,381.5,27.5,2.9,7.5,67.0,22.43,12.84
2016,12,6,16,30,256.0,19.0,2.8,7.0,31.0,15.83,0.0
2016,12,6,16,45,128.0,9.5,2.7,7.0,15.5,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.9,5.0,6.0,0.0,0.0
2016,12,7,7,30,0.0,12.0,1.9,5.0,12.0,10.91,0.0
2016,12,7,7,45,46.5,27.0,1.9,5.0,32.0,72.69,44.35
2016,12,7,8,0,93.0,42.0,1.9,5.0,52.0,138.46,112.5
2016,12,7,8,15,108.0,59.0,1.95,5.0,76.0,159.98,134.61
2016,12,7,8,30,123.0,76.0,2.0,5.0,100.0,193.82,165.66
2016,12,7,8,45,134.5,91.5,2.05,5.5,123.5,222.61,191.28
2016,12,7,9,0,146.0,107.0,2.1,6.0,147.0,251.51,216.28
2016,12,7,9,15,152.0,122.0,2.05,6.0,168.0,275.22,236.46
2016,12,7,9,30,158.0,137.0,2.0,6.0,189.0,298.58,255.9
2016,12,7,9,45,119.5,149.5,2.0,6.5,191.0,281.19,239.34
2016,12,7,10,0,81.0,162.0,2.0,7.0,193.0,247.44,209.27
2016,12,7,10,15,53.5,164.0,2.0,7.0,185.0,223.04,187.71
2016,12,7,10,30,26.0,166.0,2.0,7.0,177.0,184.99,154.51
2016,12,7,10,45,27.0,173.0,2.05,7.5,185.5,191.67,159.8
2016,12,7,11,0,28.0,180.0,2.1,8.0,194.0,212.43,176.68
2016,12,7,11,15,39.5,190.5,2.2,8.0,209.5,232.01,193.17
2016,12,7,11,30,51.0,201.0,2.3,8.0,225.0,251.13,209.2
2016,12,7,11,45,29.5,186.0,2.45,8.0,200.0,213.38,177.09
2016,12,7,12,0,8.0,171.0,2.6,8.0,175.0,166.95,137.58
2016,12,7,12,15,4.0,134.5,2.7,8.0,136.5,126.05,103.02
2016,12,7,12,30,0.0,98.0,2.8,8.0,98.0,87.52,70.11
2016,12,7,12,45,0.0,95.5,2.95,8.0,95.5,85.15,68.16
2016,12,7,13,0,0.0,93.0,3.1,8.0,93.0,82.81,66.2
2016,12,7,13,15,1.5,121.0,3.15,8.0,121.5,110.24,89.84
2016,12,7,13,30,3.0,149.0,3.2,8.0,150.0,138.05,113.67
2016,12,7,13,45,1.5,137.5,3.25,8.0,138.0,125.79,103.29
2016,12,7,14,0,0.0,126.0,3.3,8.0,126.0,113.87,93.23
2016,12,7,14,15,0.0,116.0,3.3,7.5,116.0,104.31,85.31
2016,12,7,14,30,0.0,106.0,3.3,7.0,106.0,94.87,77.41
2016,12,7,14,45,0.0,94.5,3.35,7.0,94.5,84.16,68.18
2016,12,7,15,0,0.0,83.0,3.4,7.0,83.0,73.58,58.96
2016,12,7,15,15,0.0,70.5,3.3,6.5,70.5,62.23,49.05
2016,12,7,15,30,0.0,58.0,3.2,6.0,58.0,51.01,39.12
2016,12,7,15,45,0.0,44.5,3.15,6.0,44.5,39.1,28.39
2016,12,7,16,0,0.0,31.0,3.1,6.0,31.0,27.34,17.75
2016,12,7,16,15,0.0,20.0,3.05,6.0,20.0,17.61,8.96
2016,12,7,16,30,0.0,9.0,3.0,6.0,9.0,7.91,0.0
2016,12,7,16,45,0.0,4.5,2.95,6.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,10.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,3.2,10.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,16.5,3.2,10.5,16.5,14.53,3.56
2016,12,8,8,0,0.0,27.0,3.2,11.0,27.0,23.81,13.99
2016,12,8,8,15,0.0,40.0,3.15,11.0,40.0,36.9,25.71
2016,12,8,8,30,0.0,53.0,3.1,11.0,53.0,50.07,37.39
2016,12,8,8,45,0.0,66.0,3.05,11.0,66.0,63.04,48.81
2016,12,8,9,0,0.0,79.0,3.0,11.0,79.0,75.9,60.03
2016,12,8,9,15,0.0,91.5,2.9,11.0,91.5,88.13,70.56
2016,12,8,9,30,0.0,104.0,2.8,11.0,104.0,100.35,80.97
2016,12,8,9,45,0.0,114.0,2.75,11.5,114.0,109.67,88.65
2016,12,8,10,0,0.0,124.0,2.7,12.0,124.0,119.09,96.3
2016,12,8,10,15,0.0,130.0,2.65,12.0,130.0,124.07,100.35
2016,12,8,10,30,0.0,136.0,2.6,12.0,136.0,129.22,104.52
2016,12,8,10,45,6.0,151.0,2.55,12.0,154.0,149.41,121.53
2016,12,8,11,0,12.0,166.0,2.5,12.0,172.0,169.54,138.34
2016,12,8,11,15,9.0,165.5,2.45,12.0,170.0,165.11,134.35
2016,12,8,11,30,6.0,165.0,2.4,12.0,168.0,160.99,130.72
2016,12,8,11,45,6.5,166.5,2.35,12.0,169.5,162.02,131.53
2016,12,8,12,0,7.0,168.0,2.3,12.0,171.0,163.13,132.41
2016,12,8,12,15,16.5,177.5,2.25,12.0,185.5,179.29,146.07
2016,12,8,12,30,26.0,187.0,2.2,12.0,200.0,194.88,159.14
2016,12,8,12,45,13.0,142.5,2.2,12.0,149.0,139.44,112.87
2016,12,8,13,0,0.0,98.0,2.2,12.0,98.0,87.51,69.09
2016,12,8,13,15,12.5,132.5,2.15,12.0,138.0,128.03,103.61
2016,12,8,13,30,25.0,167.0,2.1,12.0,178.0,168.32,137.37
2016,12,8,13,45,12.5,122.0,2.1,12.0,127.5,116.68,94.03
2016,12,8,14,0,0.0,77.0,2.1,12.0,77.0,68.18,53.0
2016,12,8,14,15,0.0,71.0,2.05,12.0,71.0,62.78,48.5
2016,12,8,14,30,0.0,65.0,2.0,12.0,65.0,57.44,43.99
2016,12,8,14,45,0.0,58.0,1.95,12.0,58.0,51.23,38.68
2016,12,8,15,0,0.0,51.0,1.9,12.0,51.0,45.02,33.33
2016,12,8,15,15,0.0,43.0,1.8,12.0,43.0,37.92,27.16
2016,12,8,15,30,0.0,35.0,1.7,12.0,35.0,30.84,20.93
2016,12,8,15,45,0.0,27.0,1.65,12.0,27.0,23.77,14.67
2016,12,8,16,0,0.0,19.0,1.6,12.0,19.0,16.71,8.38
2016,12,8,16,15,0.0,12.0,1.55,12.0,12.0,10.54,2.92
2016,12,8,16,30,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,12,8,16,45,0.0,2.5,1.45,12.0,2.5,2.27,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,1.3,11.0,17.0,105.56,0.0
2016,12,9,7,45,306.0,21.5,1.35,11.5,49.0,249.06,143.92
2016,12,9,8,0,449.0,31.0,1.4,12.0,81.0,372.91,296.46
2016,12,9,8,15,525.5,37.0,1.5,12.0,119.5,439.67,359.8
2016,12,9,8,30,602.0,43.0,1.6,12.0,158.0,518.41,426.29
2016,12,9,8,45,650.5,46.5,1.7,12.0,196.5,575.36,473.31
2016,12,9,9,0,699.0,50.0,1.8,12.0,235.0,632.18,518.56
2016,12,9,9,15,474.0,89.5,1.85,12.0,223.0,517.11,429.76
2016,12,9,9,30,249.0,129.0,1.9,12.0,211.0,376.51,314.46
2016,12,9,9,45,248.0,142.0,2.0,12.5,230.0,392.57,327.35
2016,12,9,10,0,247.0,155.0,2.1,13.0,249.0,407.53,338.23
