Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,249.5,166.0,2.15,13.0,266.5,421.65,348.91
2016,12,9,10,30,252.0,177.0,2.2,13.0,284.0,434.7,358.67
2016,12,9,10,45,154.0,184.0,2.3,13.0,250.5,341.62,281.83
2016,12,9,11,0,56.0,191.0,2.4,13.0,217.0,249.88,204.75
2016,12,9,11,15,147.0,199.0,2.4,13.0,268.5,345.74,285.04
2016,12,9,11,30,238.0,207.0,2.4,13.0,320.0,438.52,359.96
2016,12,9,11,45,166.5,210.5,2.4,13.0,290.0,364.54,298.98
2016,12,9,12,0,95.0,214.0,2.4,13.0,260.0,294.46,241.06
2016,12,9,12,15,84.0,210.5,2.35,13.0,251.5,277.82,227.42
2016,12,9,12,30,73.0,207.0,2.3,13.0,243.0,261.81,214.09
2016,12,9,12,45,83.5,204.5,2.25,13.0,244.5,262.24,214.63
2016,12,9,13,0,94.0,202.0,2.2,13.0,246.0,261.87,214.4
2016,12,9,13,15,57.0,183.0,2.15,13.0,209.5,213.87,174.53
2016,12,9,13,30,20.0,164.0,2.1,13.0,173.0,162.59,131.84
2016,12,9,13,45,108.0,165.0,2.05,13.0,208.0,221.87,181.64
2016,12,9,14,0,196.0,166.0,2.0,13.0,243.0,257.75,210.37
2016,12,9,14,15,462.0,114.5,1.85,13.0,277.0,319.89,257.63
2016,12,9,14,30,728.0,63.0,1.7,13.0,311.0,344.97,270.12
2016,12,9,14,45,703.0,59.0,1.55,13.0,277.5,292.05,221.86
2016,12,9,15,0,678.0,55.0,1.4,13.0,244.0,240.67,174.79
2016,12,9,15,15,634.5,51.0,1.3,12.5,207.0,187.24,127.35
2016,12,9,15,30,591.0,47.0,1.2,12.0,170.0,136.64,84.04
2016,12,9,15,45,524.5,41.0,1.1,12.0,132.5,87.56,46.86
2016,12,9,16,0,458.0,35.0,1.0,12.0,95.0,45.94,22.49
2016,12,9,16,15,342.0,26.0,1.0,12.0,61.5,20.98,11.43
2016,12,9,16,30,226.0,17.0,1.0,12.0,28.0,13.89,0.0
2016,12,9,16,45,113.0,8.5,1.05,12.0,14.0,7.73,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.65,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.6,13.0,1.0,0.91,0.0
2016,12,10,7,45,0.0,3.5,3.6,13.0,3.5,3.07,0.0
2016,12,10,8,0,0.0,6.0,3.6,13.0,6.0,5.26,0.0
2016,12,10,8,15,0.0,9.0,3.5,13.0,9.0,7.9,1.0
2016,12,10,8,30,0.0,12.0,3.4,13.0,12.0,10.53,3.36
2016,12,10,8,45,0.0,15.5,3.3,13.0,15.5,13.62,6.08
2016,12,10,9,0,0.0,19.0,3.2,13.0,19.0,16.7,8.78
2016,12,10,9,15,0.0,22.0,3.05,13.0,22.0,19.35,11.09
2016,12,10,9,30,0.0,25.0,2.9,13.0,25.0,22.0,13.38
2016,12,10,9,45,0.0,27.5,2.8,13.0,27.5,24.21,15.27
2016,12,10,10,0,0.0,30.0,2.7,13.0,30.0,26.43,17.16
2016,12,10,10,15,0.0,44.0,2.7,13.0,44.0,38.81,27.76
2016,12,10,10,30,0.0,58.0,2.7,13.0,58.0,51.23,38.33
2016,12,10,10,45,0.0,53.5,2.7,13.0,53.5,47.24,34.87
2016,12,10,11,0,0.0,49.0,2.7,13.0,49.0,43.26,31.43
2016,12,10,11,15,0.0,28.5,2.65,13.0,28.5,25.13,15.91
2016,12,10,11,30,0.0,8.0,2.6,13.0,8.0,7.04,0.39
2016,12,10,11,45,0.0,17.5,2.55,13.0,17.5,15.42,7.58
2016,12,10,12,0,0.0,27.0,2.5,13.0,27.0,23.81,14.77
2016,12,10,12,15,0.0,69.5,2.45,13.0,69.5,61.46,46.84
2016,12,10,12,30,0.0,112.0,2.4,13.0,112.0,100.96,80.16
2016,12,10,12,45,0.0,97.0,2.35,13.0,97.0,86.59,68.06
2016,12,10,13,0,0.0,82.0,2.3,13.0,82.0,72.58,56.29
2016,12,10,13,15,0.0,93.0,2.25,12.5,93.0,82.85,65.17
2016,12,10,13,30,0.0,104.0,2.2,12.0,104.0,93.19,74.12
2016,12,10,13,45,0.0,101.0,2.15,12.0,101.0,90.37,71.82
2016,12,10,14,0,0.0,98.0,2.1,12.0,98.0,87.58,69.55
2016,12,10,14,15,0.0,90.5,2.05,12.0,90.5,80.64,63.74
2016,12,10,14,30,0.0,83.0,2.0,12.0,83.0,73.76,57.95
2016,12,10,14,45,0.0,74.0,2.0,12.0,74.0,65.59,51.0
2016,12,10,15,0,0.0,65.0,2.0,12.0,65.0,57.49,44.04
2016,12,10,15,15,0.0,55.0,1.95,11.5,55.0,48.57,36.38
2016,12,10,15,30,0.0,45.0,1.9,11.0,45.0,39.72,28.66
2016,12,10,15,45,0.0,35.0,1.85,11.0,35.0,30.86,20.8
2016,12,10,16,0,0.0,25.0,1.8,11.0,25.0,22.02,12.89
2016,12,10,16,15,0.0,16.0,1.75,11.0,16.0,14.07,5.86
2016,12,10,16,30,0.0,7.0,1.7,11.0,7.0,6.14,0.0
2016,12,10,16,45,0.0,3.5,1.65,11.0,3.5,3.18,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,8.19,0.0
2016,12,11,7,45,52.0,23.5,1.45,5.5,29.5,68.94,31.37
2016,12,11,8,0,104.0,38.0,1.4,6.0,50.0,139.78,111.62
2016,12,11,8,15,124.5,54.5,1.35,6.0,74.5,177.65,148.39
2016,12,11,8,30,145.0,71.0,1.3,6.0,99.0,215.78,183.11
2016,12,11,8,45,157.5,87.0,1.3,6.5,123.0,247.49,210.99
2016,12,11,9,0,170.0,103.0,1.3,7.0,147.0,264.77,226.17
2016,12,11,9,15,176.0,118.0,1.3,7.0,169.5,289.06,246.73
2016,12,11,9,30,182.0,133.0,1.3,7.0,192.0,312.92,266.38
2016,12,11,9,45,186.5,145.5,1.3,7.5,211.0,331.43,280.77
2016,12,11,10,0,191.0,158.0,1.3,8.0,230.0,349.42,294.46
2016,12,11,10,15,235.5,165.0,1.35,8.0,260.0,408.7,342.71
2016,12,11,10,30,280.0,172.0,1.4,8.0,290.0,451.77,377.25
2016,12,11,10,45,235.0,185.5,1.45,8.5,287.5,427.29,355.21
2016,12,11,11,0,190.0,199.0,1.5,9.0,285.0,386.58,320.96
2016,12,11,11,15,268.5,194.0,1.5,9.0,319.0,454.64,376.62
2016,12,11,11,30,347.0,189.0,1.5,9.0,353.0,504.78,416.66
2016,12,11,11,45,311.0,197.0,1.55,9.5,345.5,476.78,392.59
2016,12,11,12,0,275.0,205.0,1.6,10.0,338.0,448.81,369.13
2016,12,11,12,15,238.0,208.0,1.65,10.0,322.5,414.76,341.53
2016,12,11,12,30,201.0,211.0,1.7,10.0,307.0,369.69,305.13
2016,12,11,12,45,126.5,201.5,1.75,10.5,261.5,299.4,246.79
2016,12,11,13,0,52.0,192.0,1.8,11.0,216.0,224.07,183.79
2016,12,11,13,15,26.0,142.0,1.85,10.5,154.0,151.97,124.23
2016,12,11,13,30,0.0,92.0,1.9,10.0,92.0,81.95,65.0
2016,12,11,13,45,0.0,112.5,2.0,10.0,112.5,101.22,81.64
2016,12,11,14,0,0.0,133.0,2.1,10.0,133.0,120.69,98.28
2016,12,11,14,15,0.0,122.5,1.95,9.5,122.5,110.55,89.91
2016,12,11,14,30,0.0,112.0,1.8,9.0,112.0,100.55,81.62
2016,12,11,14,45,0.0,100.0,1.65,9.0,100.0,89.28,72.0
2016,12,11,15,0,0.0,88.0,1.5,9.0,88.0,78.15,62.41
2016,12,11,15,15,0.0,75.0,1.45,8.5,75.0,66.25,52.15
2016,12,11,15,30,0.0,62.0,1.4,8.0,62.0,54.51,41.85
2016,12,11,15,45,0.0,48.0,1.35,8.0,48.0,42.07,30.75
2016,12,11,16,0,0.0,34.0,1.3,8.0,34.0,29.88,19.78
2016,12,11,16,15,0.0,22.0,1.35,7.5,22.0,19.39,10.45
2016,12,11,16,30,0.0,10.0,1.4,7.0,10.0,8.79,0.0
2016,12,11,16,45,0.0,5.0,1.45,7.0,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,6.0,13.0,11.82,0.0
2016,12,12,7,45,214.0,21.5,1.75,6.5,44.0,187.78,84.7
2016,12,12,8,0,428.0,30.0,1.8,7.0,75.0,356.01,286.1
2016,12,12,8,15,509.0,36.5,1.85,7.0,114.0,432.79,360.84
2016,12,12,8,30,590.0,43.0,1.9,7.0,153.0,506.9,425.58
2016,12,12,8,45,636.5,48.5,1.95,7.5,191.0,564.53,473.54
2016,12,12,9,0,683.0,54.0,2.0,8.0,229.0,622.12,519.42
2016,12,12,9,15,716.5,57.0,1.9,8.0,265.0,665.83,552.84
2016,12,12,9,30,750.0,60.0,1.8,8.0,301.0,707.93,583.83
2016,12,12,9,45,560.5,98.0,1.75,8.5,288.0,614.13,509.84
2016,12,12,10,0,371.0,136.0,1.7,9.0,275.0,501.74,418.41
2016,12,12,10,15,591.5,104.0,1.6,9.0,344.0,653.26,538.67
2016,12,12,10,30,812.0,72.0,1.5,9.0,413.0,792.45,639.19
2016,12,12,10,45,635.5,114.0,1.45,9.0,388.0,697.98,566.71
2016,12,12,11,0,459.0,156.0,1.4,9.0,363.0,588.32,481.8
2016,12,12,11,15,465.0,159.5,1.4,9.0,374.0,589.97,483.55
2016,12,12,11,30,471.0,163.0,1.4,9.0,385.0,589.51,482.62
2016,12,12,11,45,497.0,159.0,1.45,9.0,395.5,594.12,486.45
2016,12,12,12,0,523.0,155.0,1.5,9.0,406.0,595.87,487.98
2016,12,12,12,15,468.5,166.0,1.5,9.0,390.5,551.58,452.45
2016,12,12,12,30,414.0,177.0,1.5,9.0,375.0,507.92,417.49
2016,12,12,12,45,451.5,165.0,1.5,9.0,376.5,503.91,414.84
2016,12,12,13,0,489.0,153.0,1.5,9.0,378.0,496.07,408.57
2016,12,12,13,15,382.0,165.5,1.5,9.0,337.5,421.89,348.09
2016,12,12,13,30,275.0,178.0,1.5,9.0,297.0,346.15,286.12
2016,12,12,13,45,350.5,156.0,1.5,9.0,299.0,347.72,287.39
2016,12,12,14,0,426.0,134.0,1.5,9.0,301.0,349.93,287.53
2016,12,12,14,15,406.5,128.0,1.45,9.0,277.5,311.4,253.89
2016,12,12,14,30,387.0,122.0,1.4,9.0,254.0,274.01,220.89
2016,12,12,14,45,375.0,110.0,1.35,9.0,227.0,234.72,185.72
2016,12,12,15,0,363.0,98.0,1.3,9.0,200.0,196.34,150.89
2016,12,12,15,15,336.5,86.0,1.3,8.5,169.5,155.9,115.1
2016,12,12,15,30,310.0,74.0,1.3,8.0,139.0,118.27,82.48
2016,12,12,15,45,276.0,60.0,1.3,8.0,108.5,81.13,52.38
2016,12,12,16,0,242.0,46.0,1.3,8.0,78.0,48.05,29.05
2016,12,12,16,15,121.0,34.5,1.35,8.0,50.5,27.63,17.28
2016,12,12,16,30,0.0,23.0,1.4,8.0,23.0,19.38,0.0
2016,12,12,16,45,0.0,11.5,1.45,8.0,11.5,10.46,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,7,45,50.0,18.0,1.6,6.5,23.5,65.14,22.1
2016,12,13,8,0,100.0,36.0,1.7,7.0,47.0,134.02,105.52
2016,12,13,8,15,129.0,52.0,1.65,7.0,72.0,176.81,147.08
2016,12,13,8,30,158.0,68.0,1.6,7.0,97.0,220.46,186.73
2016,12,13,8,45,173.0,84.0,1.6,7.5,122.5,254.56,216.74
2016,12,13,9,0,188.0,100.0,1.6,8.0,148.0,288.6,245.77
2016,12,13,9,15,198.5,114.5,1.55,8.0,172.0,316.67,269.35
2016,12,13,9,30,209.0,129.0,1.5,8.0,196.0,344.32,292.0
2016,12,13,9,45,216.0,141.5,1.5,8.5,216.5,365.72,308.59
2016,12,13,10,0,223.0,154.0,1.5,9.0,237.0,386.41,324.28
2016,12,13,10,15,187.0,167.5,1.5,9.0,240.5,355.87,298.22
2016,12,13,10,30,151.0,181.0,1.5,9.0,244.0,340.01,283.96
2016,12,13,10,45,75.5,144.0,1.5,9.5,175.5,211.53,176.35
2016,12,13,11,0,0.0,107.0,1.5,10.0,107.0,97.34,77.86
2016,12,13,11,15,29.0,153.0,1.45,10.0,167.0,179.47,148.11
2016,12,13,11,30,58.0,199.0,1.4,10.0,227.0,255.52,211.06
2016,12,13,11,45,180.0,199.5,1.35,10.0,286.0,362.67,300.3
2016,12,13,12,0,302.0,200.0,1.3,10.0,345.0,464.08,381.44
2016,12,13,12,15,346.0,191.0,1.25,10.0,356.0,475.7,389.95
2016,12,13,12,30,390.0,182.0,1.2,10.0,367.0,484.13,396.51
2016,12,13,12,45,195.0,131.5,1.2,10.0,224.0,279.58,231.8
2016,12,13,13,0,0.0,81.0,1.2,10.0,81.0,71.68,55.88
2016,12,13,13,15,0.0,68.0,1.2,10.0,68.0,60.12,46.35
2016,12,13,13,30,0.0,55.0,1.2,10.0,55.0,48.57,36.49
2016,12,13,13,45,0.0,74.5,1.2,10.0,74.5,65.89,51.46
2016,12,13,14,0,0.0,94.0,1.2,10.0,94.0,83.88,66.93
2016,12,13,14,15,0.0,86.5,1.2,10.0,86.5,76.97,61.07
2016,12,13,14,30,0.0,79.0,1.2,10.0,79.0,70.12,55.27
2016,12,13,14,45,0.0,70.5,1.25,10.0,70.5,62.43,48.69
2016,12,13,15,0,0.0,62.0,1.3,10.0,62.0,54.81,42.1
2016,12,13,15,15,0.0,52.5,1.25,10.0,52.5,46.36,34.72
2016,12,13,15,30,0.0,43.0,1.2,10.0,43.0,37.94,27.28
2016,12,13,15,45,0.0,33.0,1.2,10.0,33.0,29.09,19.4
2016,12,13,16,0,0.0,23.0,1.2,10.0,23.0,20.25,11.5
2016,12,13,16,15,0.0,15.0,1.3,9.5,15.0,13.19,5.28
2016,12,13,16,30,0.0,7.0,1.4,9.0,7.0,6.14,0.0
2016,12,13,16,45,0.0,3.5,1.5,9.0,3.5,3.18,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.0,2.65,11.5,5.0,4.38,0.0
2016,12,14,8,0,0.0,10.0,2.8,12.0,10.0,8.78,1.39
2016,12,14,8,15,0.0,16.0,2.8,12.0,16.0,14.06,6.2
2016,12,14,8,30,0.0,22.0,2.8,12.0,22.0,19.35,10.92
2016,12,14,8,45,0.0,28.0,2.85,12.0,28.0,24.65,15.62
2016,12,14,9,0,0.0,34.0,2.9,12.0,34.0,29.95,20.29
2016,12,14,9,15,0.0,40.0,2.95,12.0,40.0,35.26,24.92
2016,12,14,9,30,0.0,46.0,3.0,12.0,46.0,40.57,29.51
2016,12,14,9,45,0.0,50.5,3.05,12.5,50.5,44.57,32.85
2016,12,14,10,0,0.0,55.0,3.1,13.0,55.0,48.56,36.16
2016,12,14,10,15,0.0,84.0,3.1,13.0,84.0,75.39,58.99
2016,12,14,10,30,0.0,113.0,3.1,13.0,113.0,104.82,83.79
2016,12,14,10,45,0.0,111.5,3.1,13.0,111.5,102.49,81.69
2016,12,14,11,0,0.0,110.0,3.1,13.0,110.0,100.41,79.85
2016,12,14,11,15,20.0,150.5,3.1,13.0,160.0,158.44,129.12
2016,12,14,11,30,40.0,191.0,3.1,13.0,210.0,231.44,189.75
2016,12,14,11,45,48.0,196.5,3.1,13.0,219.5,241.54,197.94
2016,12,14,12,0,56.0,202.0,3.1,13.0,229.0,251.23,205.93
2016,12,14,12,15,44.0,195.5,3.05,13.0,216.5,231.58,189.4
2016,12,14,12,30,32.0,189.0,3.0,13.0,204.0,212.87,173.72
2016,12,14,12,45,30.5,185.0,2.95,13.0,199.0,205.09,167.31
2016,12,14,13,0,29.0,181.0,2.9,13.0,194.0,197.51,161.07
2016,12,14,13,15,26.0,173.0,2.9,13.0,185.0,176.79,143.94
2016,12,14,13,30,23.0,165.0,2.9,13.0,176.0,165.64,134.73
2016,12,14,13,45,11.5,127.0,2.9,13.0,132.5,121.15,97.53
2016,12,14,14,0,0.0,89.0,2.9,13.0,89.0,79.25,62.21
2016,12,14,14,15,0.0,82.0,2.9,13.0,82.0,72.83,56.87
2016,12,14,14,30,0.0,75.0,2.9,13.0,75.0,66.48,51.53
2016,12,14,14,45,0.0,67.0,2.9,13.0,67.0,59.28,45.4
2016,12,14,15,0,0.0,59.0,2.9,13.0,59.0,52.13,39.27
2016,12,14,15,15,0.0,50.0,2.9,12.5,50.0,44.14,32.42
2016,12,14,15,30,0.0,41.0,2.9,12.0,41.0,36.16,25.49
2016,12,14,15,45,0.0,32.0,2.9,12.0,32.0,28.2,18.43
2016,12,14,16,0,0.0,23.0,2.9,12.0,23.0,20.25,11.35
2016,12,14,16,15,0.0,14.5,2.85,12.0,14.5,12.75,4.83
2016,12,14,16,30,0.0,6.0,2.8,12.0,6.0,5.26,0.0
2016,12,14,16,45,0.0,3.0,2.8,12.0,3.0,2.73,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,4.7,12.0,1.0,0.87,0.0
2016,12,15,8,0,0.0,2.0,4.6,12.0,2.0,1.75,0.0
2016,12,15,8,15,0.0,3.5,4.35,12.0,3.5,3.07,0.0
2016,12,15,8,30,0.0,5.0,4.1,12.0,5.0,4.38,0.0
2016,12,15,8,45,0.0,6.0,3.9,12.0,6.0,5.26,0.0
2016,12,15,9,0,0.0,7.0,3.7,12.0,7.0,6.14,0.0
2016,12,15,9,15,0.0,8.5,3.6,12.0,8.5,7.46,0.83
2016,12,15,9,30,0.0,10.0,3.5,12.0,10.0,8.79,1.98
2016,12,15,9,45,0.0,11.0,3.45,12.5,11.0,9.67,2.72
2016,12,15,10,0,0.0,12.0,3.4,13.0,12.0,10.55,3.46
2016,12,15,10,15,0.0,24.0,3.3,13.0,24.0,21.13,12.58
2016,12,15,10,30,0.0,36.0,3.2,13.0,36.0,31.74,21.66
2016,12,15,10,45,0.0,71.0,3.1,13.0,71.0,62.78,48.14
2016,12,15,11,0,0.0,106.0,3.0,13.0,106.0,96.38,76.5
2016,12,15,11,15,0.0,98.5,2.95,13.0,98.5,88.6,69.84
2016,12,15,11,30,0.0,91.0,2.9,13.0,91.0,81.15,63.5
2016,12,15,11,45,0.0,92.0,2.85,13.0,92.0,82.02,64.22
2016,12,15,12,0,0.0,93.0,2.8,13.0,93.0,82.92,64.96
2016,12,15,12,15,0.0,63.5,2.8,13.0,63.5,56.13,42.29
2016,12,15,12,30,0.0,34.0,2.8,13.0,34.0,29.99,20.05
2016,12,15,12,45,0.0,40.5,2.8,13.0,40.5,35.74,24.98
2016,12,15,13,0,0.0,47.0,2.8,13.0,47.0,41.49,29.91
2016,12,15,13,15,0.0,64.0,2.75,13.0,64.0,56.56,42.79
2016,12,15,13,30,0.0,81.0,2.7,13.0,81.0,71.75,55.75
2016,12,15,13,45,0.0,62.0,2.7,13.0,62.0,54.78,41.36
2016,12,15,14,0,0.0,43.0,2.7,13.0,43.0,37.93,27.0
2016,12,15,14,15,0.0,39.5,2.6,12.5,39.5,34.82,24.44
2016,12,15,14,30,0.0,36.0,2.5,12.0,36.0,31.72,21.85
2016,12,15,14,45,0.0,32.0,2.45,12.0,32.0,28.18,18.81
2016,12,15,15,0,0.0,28.0,2.4,12.0,28.0,24.65,15.74
2016,12,15,15,15,0.0,24.0,2.25,12.0,24.0,21.11,12.65
2016,12,15,15,30,0.0,20.0,2.1,12.0,20.0,17.58,9.53
2016,12,15,15,45,0.0,15.5,2.0,12.0,15.5,13.62,6.0
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,9.65,2.47
2016,12,15,16,15,0.0,7.0,1.8,11.5,7.0,6.14,0.0
2016,12,15,16,30,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,1.6,11.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,15.0,4.0,6.5,36.0,176.84,31.93
2016,12,16,8,0,435.0,30.0,4.1,7.0,72.0,358.13,284.33
2016,12,16,8,15,523.0,37.0,4.2,7.0,112.0,440.38,369.73
2016,12,16,8,30,611.0,44.0,4.3,7.0,152.0,519.36,441.06
2016,12,16,8,45,664.0,48.5,4.45,7.5,192.0,581.6,494.88
2016,12,16,9,0,717.0,53.0,4.6,8.0,232.0,643.8,546.56
2016,12,16,9,15,751.5,56.5,4.6,8.0,269.5,689.84,584.01
2016,12,16,9,30,786.0,60.0,4.6,8.0,307.0,734.23,619.05
2016,12,16,9,45,812.5,61.5,4.7,8.0,340.0,767.48,645.05
2016,12,16,10,0,839.0,63.0,4.8,8.0,373.0,798.11,668.64
2016,12,16,10,15,855.0,65.0,4.8,8.0,400.0,817.74,682.86
2016,12,16,10,30,871.0,67.0,4.8,8.0,427.0,834.1,694.51
2016,12,16,10,45,881.0,68.0,4.8,8.5,447.0,832.8,691.31
2016,12,16,11,0,891.0,69.0,4.8,9.0,467.0,835.97,691.76
2016,12,16,11,15,897.5,70.0,4.75,9.0,480.5,832.71,688.34
2016,12,16,11,30,904.0,71.0,4.7,9.0,494.0,825.88,682.38
2016,12,16,11,45,907.5,71.0,4.7,9.5,499.5,811.83,670.12
2016,12,16,12,0,911.0,71.0,4.7,10.0,505.0,794.32,655.41
2016,12,16,12,15,910.5,71.0,4.7,10.0,503.5,770.4,637.15
2016,12,16,12,30,910.0,71.0,4.7,10.0,502.0,743.33,616.52
2016,12,16,12,45,905.0,70.5,4.75,10.0,492.0,709.54,590.89
2016,12,16,13,0,900.0,70.0,4.8,10.0,482.0,673.15,561.62
2016,12,16,13,15,891.5,69.0,4.8,10.0,465.0,631.6,527.02
2016,12,16,13,30,883.0,68.0,4.8,10.0,448.0,588.1,490.13
2016,12,16,13,45,870.5,66.5,4.85,10.0,424.0,542.75,450.94
2016,12,16,14,0,858.0,65.0,4.9,10.0,400.0,493.09,407.26
2016,12,16,14,15,838.5,63.0,4.85,9.5,370.0,438.98,359.3
2016,12,16,14,30,819.0,61.0,4.8,9.0,340.0,384.96,310.1
2016,12,16,14,45,792.0,58.0,4.8,9.0,304.5,327.83,256.83
2016,12,16,15,0,765.0,55.0,4.8,9.0,269.0,272.21,204.21
2016,12,16,15,15,722.5,51.0,4.65,8.5,230.0,214.0,150.47
2016,12,16,15,30,680.0,47.0,4.5,8.0,191.0,159.71,101.85
2016,12,16,15,45,615.0,41.0,4.4,8.0,150.5,105.36,58.3
2016,12,16,16,0,550.0,35.0,4.3,8.0,110.0,58.25,28.29
2016,12,16,16,15,275.0,35.0,4.2,7.5,72.5,29.13,18.8
2016,12,16,16,30,0.0,35.0,4.1,7.0,35.0,27.49,0.0
2016,12,16,16,45,0.0,17.5,4.05,7.0,17.5,15.92,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.0,1.85,3.5,37.5,188.58,19.05
2016,12,17,8,0,494.0,28.0,1.8,4.0,75.0,383.28,303.08
2016,12,17,8,15,578.5,34.0,1.85,4.0,116.0,465.79,389.16
2016,12,17,8,30,663.0,40.0,1.9,4.0,157.0,551.4,464.27
2016,12,17,8,45,713.5,44.5,1.95,4.5,198.0,612.74,515.71
2016,12,17,9,0,764.0,49.0,2.0,5.0,239.0,674.05,564.79
2016,12,17,9,15,796.5,52.0,2.0,5.5,277.0,718.75,598.69
2016,12,17,9,30,829.0,55.0,2.0,6.0,315.0,761.65,629.97
2016,12,17,9,45,848.5,58.0,2.0,6.5,347.5,791.77,650.65
2016,12,17,10,0,868.0,61.0,2.0,7.0,380.0,819.04,668.76
2016,12,17,10,15,883.0,62.5,2.0,7.0,407.0,829.47,675.35
2016,12,17,10,30,898.0,64.0,2.0,7.0,434.0,844.51,685.45
2016,12,17,10,45,906.5,65.5,2.0,7.5,454.5,850.68,687.76
2016,12,17,11,0,915.0,67.0,2.0,8.0,475.0,853.29,687.65
2016,12,17,11,15,920.5,67.5,2.0,8.0,488.0,848.5,683.55
2016,12,17,11,30,926.0,68.0,2.0,8.0,501.0,840.08,677.03
2016,12,17,11,45,927.0,69.0,2.0,8.5,506.5,825.11,664.69
2016,12,17,12,0,928.0,70.0,2.0,9.0,512.0,806.66,650.03
2016,12,17,12,15,927.0,70.0,2.0,9.0,510.0,782.09,632.18
2016,12,17,12,30,926.0,70.0,2.0,9.0,508.0,754.33,612.03
2016,12,17,12,45,917.0,70.5,2.0,9.0,497.5,718.6,585.9
2016,12,17,13,0,908.0,71.0,2.0,9.0,487.0,680.44,556.43
2016,12,17,13,15,899.5,70.0,1.95,9.0,470.0,638.67,522.78
2016,12,17,13,30,891.0,69.0,1.9,9.0,453.0,598.11,489.24
2016,12,17,13,45,877.0,68.0,1.85,9.0,428.5,549.04,448.33
2016,12,17,14,0,863.0,67.0,1.8,9.0,404.0,498.93,405.55
2016,12,17,14,15,843.0,64.5,1.75,8.5,374.0,443.83,358.31
2016,12,17,14,30,823.0,62.0,1.7,8.0,344.0,388.88,309.72
2016,12,17,14,45,793.5,59.5,1.65,8.0,308.0,331.21,257.25
2016,12,17,15,0,764.0,57.0,1.6,8.0,272.0,275.28,205.45
2016,12,17,15,15,721.0,53.0,1.6,7.5,232.5,216.96,152.5
2016,12,17,15,30,678.0,49.0,1.6,7.0,193.0,162.6,104.31
2016,12,17,15,45,609.0,43.0,1.6,7.0,152.0,107.83,60.63
2016,12,17,16,0,540.0,37.0,1.6,7.0,111.0,60.79,30.45
2016,12,17,16,15,419.0,28.5,1.65,6.5,73.5,23.2,14.0
2016,12,17,16,30,298.0,20.0,1.7,6.0,36.0,16.58,0.0
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.0,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,13.5,2.85,2.5,37.0,189.52,1.89
2016,12,18,8,0,502.0,27.0,2.9,3.0,74.0,387.09,306.9
2016,12,18,8,15,588.0,33.0,2.95,3.0,115.0,470.49,396.79
2016,12,18,8,30,674.0,39.0,3.0,3.0,156.0,557.3,474.44
2016,12,18,8,45,725.0,43.0,3.1,3.5,197.0,618.63,527.2
2016,12,18,9,0,776.0,47.0,3.2,4.0,238.0,679.93,577.59
2016,12,18,9,15,809.0,50.0,3.15,4.5,276.5,725.27,612.73
2016,12,18,9,30,842.0,53.0,3.1,5.0,315.0,761.38,639.35
2016,12,18,9,45,861.0,56.0,3.1,5.5,348.0,791.06,660.42
2016,12,18,10,0,880.0,59.0,3.1,6.0,381.0,818.0,678.86
2016,12,18,10,15,895.0,60.5,3.0,6.0,408.5,836.49,691.15
2016,12,18,10,30,910.0,62.0,2.9,6.0,436.0,851.71,700.86
2016,12,18,10,45,920.5,63.0,2.85,6.5,457.0,859.02,703.73
2016,12,18,11,0,931.0,64.0,2.8,7.0,478.0,862.72,704.05
2016,12,18,11,15,936.5,64.5,2.75,7.0,491.5,857.95,699.49
2016,12,18,11,30,942.0,65.0,2.7,7.0,505.0,849.5,692.43
2016,12,18,11,45,944.5,65.5,2.7,7.5,510.5,834.98,680.2
2016,12,18,12,0,947.0,66.0,2.7,8.0,516.0,816.88,665.52
2016,12,18,12,15,946.0,66.0,2.7,8.0,514.0,792.04,647.14
2016,12,18,12,30,945.0,66.0,2.7,8.0,512.0,763.93,626.37
2016,12,18,12,45,940.5,65.0,2.7,8.5,502.5,729.08,599.4
2016,12,18,13,0,936.0,64.0,2.7,9.0,493.0,691.49,569.31
2016,12,18,13,15,928.0,63.5,2.7,9.0,476.0,649.76,535.54
2016,12,18,13,30,920.0,63.0,2.7,9.0,459.0,605.91,499.33
2016,12,18,13,45,907.5,61.5,2.7,9.0,435.0,556.63,457.92
2016,12,18,14,0,895.0,60.0,2.7,9.0,411.0,506.1,414.36
2016,12,18,14,15,876.5,58.0,2.6,8.5,380.5,451.43,366.66
2016,12,18,14,30,858.0,56.0,2.5,8.0,350.0,396.63,317.42
2016,12,18,14,45,831.0,54.0,2.45,8.0,314.0,339.46,264.65
2016,12,18,15,0,804.0,52.0,2.4,8.0,278.0,282.84,211.55
2016,12,18,15,15,763.5,48.5,2.3,7.5,238.5,223.41,156.89
2016,12,18,15,30,723.0,45.0,2.2,7.0,199.0,167.57,106.8
2016,12,18,15,45,658.5,40.0,2.1,6.5,157.5,111.59,61.74
2016,12,18,16,0,594.0,35.0,2.0,6.0,116.0,62.7,30.2
2016,12,18,16,15,478.5,27.0,2.0,5.5,77.5,23.89,14.72
2016,12,18,16,30,363.0,19.0,2.0,5.0,39.0,17.1,0.0
2016,12,18,16,45,181.5,9.5,2.0,5.0,19.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,218.5,13.5,1.95,3.5,34.0,172.5,0.0
2016,12,19,8,0,437.0,27.0,1.9,4.0,68.0,344.56,269.83
2016,12,19,8,15,523.5,34.0,1.9,4.0,107.0,427.04,357.77
2016,12,19,8,30,610.0,41.0,1.9,4.0,146.0,513.41,433.9
2016,12,19,8,45,661.0,45.5,1.9,4.5,185.5,573.87,484.84
2016,12,19,9,0,712.0,50.0,1.9,5.0,225.0,634.41,533.51
2016,12,19,9,15,746.0,53.0,1.85,5.5,261.5,679.36,567.65
2016,12,19,9,30,780.0,56.0,1.8,6.0,298.0,722.75,599.23
2016,12,19,9,45,793.0,60.5,1.8,6.5,329.0,749.05,617.27
2016,12,19,10,0,806.0,65.0,1.8,7.0,360.0,772.53,632.84
2016,12,19,10,15,822.0,67.0,1.8,7.5,386.5,792.26,645.32
2016,12,19,10,30,838.0,69.0,1.8,8.0,413.0,808.85,655.35
2016,12,19,10,45,848.5,70.5,1.85,8.5,433.0,816.89,659.6
2016,12,19,11,0,859.0,72.0,1.9,9.0,453.0,821.47,661.48
2016,12,19,11,15,865.0,73.0,1.85,9.0,466.0,818.19,657.97
2016,12,19,11,30,871.0,74.0,1.8,9.0,479.0,811.39,652.11
2016,12,19,11,45,872.5,74.5,1.8,9.5,484.5,796.89,640.15
2016,12,19,12,0,874.0,75.0,1.8,10.0,490.0,779.04,625.98
2016,12,19,12,15,765.5,94.5,1.8,10.0,457.5,697.92,566.2
2016,12,19,12,30,657.0,114.0,1.8,10.0,425.0,622.24,508.63
2016,12,19,12,45,760.0,93.5,1.8,10.0,446.5,646.53,528.21
2016,12,19,13,0,863.0,73.0,1.8,10.0,468.0,659.91,538.0
2016,12,19,13,15,854.0,72.0,1.75,10.0,451.5,619.04,504.77
2016,12,19,13,30,845.0,71.0,1.7,10.0,435.0,576.33,469.92
2016,12,19,13,45,830.5,69.5,1.65,10.0,411.5,528.52,430.28
2016,12,19,14,0,816.0,68.0,1.6,10.0,388.0,479.83,388.95
2016,12,19,14,15,796.0,66.0,1.5,10.0,359.0,427.58,343.53
2016,12,19,14,30,776.0,64.0,1.4,10.0,330.0,375.54,297.16
2016,12,19,14,45,746.5,61.0,1.3,10.0,295.5,319.78,246.95
2016,12,19,15,0,717.0,58.0,1.2,10.0,261.0,265.86,197.56
2016,12,19,15,15,673.5,54.0,1.2,9.5,223.0,209.94,147.43
2016,12,19,15,30,630.0,50.0,1.2,9.0,185.0,158.08,101.89
2016,12,19,15,45,559.5,44.0,1.3,9.0,145.5,104.16,59.01
2016,12,19,16,0,489.0,38.0,1.4,9.0,106.0,59.3,29.73
2016,12,19,16,15,374.0,29.5,1.4,8.5,70.5,23.94,14.64
2016,12,19,16,30,259.0,21.0,1.4,8.0,35.0,17.4,0.55
2016,12,19,16,45,129.5,10.5,1.4,8.0,17.5,9.55,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
