Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,13.5,2.2,5.5,31.0,155.53,0.0
2016,12,20,8,0,383.0,27.0,2.2,6.0,62.0,319.41,246.96
2016,12,20,8,15,471.5,34.0,2.15,6.5,99.5,399.36,332.29
2016,12,20,8,30,560.0,41.0,2.1,7.0,137.0,477.41,401.31
2016,12,20,8,45,615.5,45.5,2.05,8.0,175.5,539.81,452.86
2016,12,20,9,0,671.0,50.0,2.0,9.0,214.0,602.67,502.14
2016,12,20,9,15,706.5,53.0,1.95,9.0,249.5,647.99,537.49
2016,12,20,9,30,742.0,56.0,1.9,9.0,285.0,691.94,570.61
2016,12,20,9,45,647.5,78.0,1.85,9.5,293.5,658.23,542.85
2016,12,20,10,0,553.0,100.0,1.8,10.0,302.0,612.48,506.26
2016,12,20,10,15,692.5,81.0,1.75,10.5,352.0,707.22,576.7
2016,12,20,10,30,832.0,62.0,1.7,11.0,402.0,786.59,632.07
2016,12,20,10,45,843.0,63.0,1.65,11.5,422.5,794.63,634.62
2016,12,20,11,0,854.0,64.0,1.6,12.0,443.0,799.38,635.59
2016,12,20,11,15,860.5,64.5,1.5,12.0,456.0,796.35,631.71
2016,12,20,11,30,867.0,65.0,1.4,12.0,469.0,789.92,625.57
2016,12,20,11,45,869.5,66.0,1.35,12.5,475.0,777.51,614.76
2016,12,20,12,0,872.0,67.0,1.3,13.0,481.0,761.78,601.8
2016,12,20,12,15,871.5,67.0,1.25,13.0,479.5,739.3,585.25
2016,12,20,12,30,871.0,67.0,1.2,13.0,478.0,713.8,566.65
2016,12,20,12,45,858.5,69.0,1.2,13.0,468.5,679.49,542.19
2016,12,20,13,0,846.0,71.0,1.2,13.0,459.0,647.55,517.95
2016,12,20,13,15,838.0,70.0,1.2,13.0,443.0,608.04,487.29
2016,12,20,13,30,830.0,69.0,1.2,13.0,427.0,566.66,454.53
2016,12,20,13,45,817.0,67.5,1.25,13.0,404.5,520.39,417.47
2016,12,20,14,0,804.0,66.0,1.3,13.0,382.0,473.14,378.49
2016,12,20,14,15,785.0,64.0,1.25,12.5,353.5,421.98,335.43
2016,12,20,14,30,766.0,62.0,1.2,12.0,325.0,370.95,291.15
2016,12,20,14,45,738.0,59.0,1.15,12.0,291.5,316.26,242.41
2016,12,20,15,0,710.0,56.0,1.1,12.0,258.0,263.26,194.27
2016,12,20,15,15,668.0,52.0,1.05,11.5,220.5,208.06,145.04
2016,12,20,15,30,626.0,48.0,1.0,11.0,183.0,156.74,100.19
2016,12,20,15,45,562.0,42.5,1.0,10.5,144.5,104.21,58.49
2016,12,20,16,0,498.0,37.0,1.0,10.0,106.0,59.92,29.51
2016,12,20,16,15,386.0,28.5,1.05,9.5,70.5,23.01,13.85
2016,12,20,16,30,274.0,20.0,1.1,9.0,35.0,16.42,0.99
2016,12,20,16,45,137.0,10.0,1.15,9.0,17.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,203.5,13.0,2.25,7.5,31.0,161.23,0.0
2016,12,21,8,0,407.0,26.0,2.3,8.0,62.0,323.52,247.04
2016,12,21,8,15,496.0,32.5,2.35,8.0,100.0,405.86,336.16
2016,12,21,8,30,585.0,39.0,2.4,8.0,138.0,492.37,412.51
2016,12,21,8,45,640.0,43.5,2.5,8.5,177.5,554.89,465.5
2016,12,21,9,0,695.0,48.0,2.6,9.0,217.0,617.93,516.7
2016,12,21,9,15,730.5,51.0,2.65,9.5,253.5,663.74,552.34
2016,12,21,9,30,766.0,54.0,2.7,10.0,290.0,708.16,585.69
2016,12,21,9,45,792.0,56.0,2.8,10.5,323.0,741.69,610.07
2016,12,21,10,0,818.0,58.0,2.9,11.0,356.0,772.79,632.12
2016,12,21,10,15,835.5,59.5,2.75,11.0,383.0,785.33,639.58
2016,12,21,10,30,853.0,61.0,2.6,11.0,410.0,802.83,650.67
2016,12,21,10,45,865.5,62.0,2.5,11.5,431.0,812.23,654.76
2016,12,21,11,0,878.0,63.0,2.4,12.0,452.0,818.24,656.41
2016,12,21,11,15,885.5,63.5,2.35,12.0,466.0,815.95,653.71
2016,12,21,11,30,893.0,64.0,2.3,12.0,480.0,810.13,648.65
2016,12,21,11,45,898.0,64.5,2.3,12.5,486.5,798.77,638.94
2016,12,21,12,0,903.0,65.0,2.3,13.0,493.0,783.91,626.87
2016,12,21,12,15,903.0,65.0,2.3,13.0,492.5,761.2,610.35
2016,12,21,12,30,903.0,65.0,2.3,13.0,492.0,735.33,591.59
2016,12,21,12,45,894.5,66.0,2.3,13.5,482.5,701.73,566.02
2016,12,21,13,0,886.0,67.0,2.3,14.0,473.0,665.71,537.64
2016,12,21,13,15,878.5,66.5,2.25,14.0,457.5,626.34,506.19
2016,12,21,13,30,871.0,66.0,2.2,14.0,442.0,584.94,472.51
2016,12,21,13,45,858.5,64.5,2.2,14.0,419.0,537.9,433.9
2016,12,21,14,0,846.0,63.0,2.2,14.0,396.0,491.77,394.9
2016,12,21,14,15,827.5,61.0,2.1,13.5,367.0,438.91,349.92
2016,12,21,14,30,809.0,59.0,2.0,13.0,338.0,386.03,303.62
2016,12,21,14,45,781.5,56.5,1.95,13.0,303.5,329.85,253.17
2016,12,21,15,0,754.0,54.0,1.9,13.0,269.0,275.19,203.18
2016,12,21,15,15,713.0,50.5,1.75,12.5,231.0,218.26,151.95
2016,12,21,15,30,672.0,47.0,1.6,12.0,193.0,165.03,105.06
2016,12,21,15,45,607.0,41.5,1.5,11.5,153.0,111.11,62.1
2016,12,21,16,0,542.0,36.0,1.4,11.0,113.0,64.38,31.41
2016,12,21,16,15,429.5,28.0,1.4,10.5,76.0,24.65,15.23
2016,12,21,16,30,317.0,20.0,1.4,10.0,39.0,16.42,1.74
2016,12,21,16,45,158.5,10.0,1.45,9.5,19.5,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,13.5,1.4,6.5,31.5,162.72,0.0
2016,12,22,8,0,411.0,27.0,1.3,7.0,63.0,336.51,254.25
2016,12,22,8,15,502.5,34.0,1.2,7.5,102.0,410.95,337.32
2016,12,22,8,30,594.0,41.0,1.1,8.0,141.0,500.24,413.19
2016,12,22,8,45,648.0,46.0,1.05,8.5,181.0,563.22,464.24
2016,12,22,9,0,702.0,51.0,1.0,9.0,221.0,626.53,512.95
2016,12,22,9,15,738.0,54.5,0.9,9.5,258.5,673.76,546.69
2016,12,22,9,30,774.0,58.0,0.8,10.0,296.0,719.54,577.71
2016,12,22,9,45,798.5,60.5,0.75,10.5,329.0,752.8,599.06
2016,12,22,10,0,823.0,63.0,0.7,11.0,362.0,783.53,617.98
2016,12,22,10,15,840.0,65.0,0.8,11.0,389.5,804.53,633.25
2016,12,22,10,30,857.0,67.0,0.9,11.0,417.0,822.35,646.32
2016,12,22,10,45,869.0,68.0,1.0,11.5,438.0,831.31,652.01
2016,12,22,11,0,881.0,69.0,1.1,12.0,459.0,828.98,649.9
2016,12,22,11,15,888.0,69.5,1.15,12.0,473.0,826.26,648.17
2016,12,22,11,30,895.0,70.0,1.2,12.0,487.0,820.02,644.07
2016,12,22,11,45,898.0,70.5,1.25,12.5,493.0,807.05,634.18
2016,12,22,12,0,901.0,71.0,1.3,13.0,499.0,790.65,622.02
2016,12,22,12,15,900.5,71.0,1.3,13.0,498.0,767.62,605.78
2016,12,22,12,30,900.0,71.0,1.3,13.0,497.0,741.45,587.37
2016,12,22,12,45,897.0,70.0,1.3,13.0,488.0,709.33,564.65
2016,12,22,13,0,894.0,69.0,1.3,13.0,479.0,674.5,538.85
2016,12,22,13,15,885.0,68.0,1.2,13.0,462.5,633.37,506.21
2016,12,22,13,30,876.0,67.0,1.1,13.0,446.0,590.31,471.54
2016,12,22,13,45,862.5,66.0,1.05,13.0,422.5,545.8,435.32
2016,12,22,14,0,849.0,65.0,1.0,13.0,399.0,496.91,394.86
2016,12,22,14,15,829.0,63.0,0.95,12.5,369.5,443.23,350.27
2016,12,22,14,30,809.0,61.0,0.9,12.0,340.0,389.66,304.37
2016,12,22,14,45,778.5,58.5,0.85,12.0,305.0,332.41,253.89
2016,12,22,15,0,748.0,56.0,0.8,12.0,270.0,276.99,204.02
2016,12,22,15,15,706.0,52.0,0.85,11.5,231.5,219.59,153.2
2016,12,22,15,30,664.0,48.0,0.9,11.0,193.0,166.0,106.39
2016,12,22,15,45,600.0,42.5,1.0,10.5,153.0,112.54,63.71
2016,12,22,16,0,536.0,37.0,1.1,10.0,113.0,66.16,32.87
2016,12,22,16,15,424.5,29.0,1.15,9.5,76.0,23.43,14.35
2016,12,22,16,30,313.0,21.0,1.2,9.0,39.0,17.3,2.95
2016,12,22,16,45,156.5,10.5,1.25,8.5,19.5,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,4.05,7.0,14.0,12.34,0.0
2016,12,23,8,0,0.0,28.0,4.0,7.0,28.0,28.72,16.52
2016,12,23,8,15,13.5,44.5,3.8,7.0,47.0,63.56,48.6
2016,12,23,8,30,27.0,61.0,3.6,7.0,66.0,92.66,75.09
2016,12,23,8,45,35.5,77.5,3.45,7.5,85.0,118.12,97.93
2016,12,23,9,0,44.0,94.0,3.3,8.0,104.0,143.58,120.41
2016,12,23,9,15,50.0,109.0,3.15,8.0,122.5,164.85,139.06
2016,12,23,9,30,56.0,124.0,3.0,8.0,141.0,186.22,157.5
2016,12,23,9,45,62.5,137.0,2.9,8.5,158.0,205.15,173.3
2016,12,23,10,0,69.0,150.0,2.8,9.0,175.0,224.17,188.91
2016,12,23,10,15,113.5,163.5,2.85,9.0,208.0,290.54,245.34
2016,12,23,10,30,158.0,177.0,2.9,9.0,241.0,341.95,288.45
2016,12,23,10,45,86.5,170.5,2.95,9.0,206.0,254.71,213.87
2016,12,23,11,0,15.0,164.0,3.0,9.0,171.0,171.11,141.38
2016,12,23,11,15,28.5,177.5,3.35,9.0,190.5,209.26,173.98
2016,12,23,11,30,42.0,191.0,3.7,9.0,210.0,234.02,194.95
2016,12,23,11,45,21.0,156.0,4.05,9.5,165.5,163.2,134.62
2016,12,23,12,0,0.0,121.0,4.4,10.0,121.0,110.24,88.95
2016,12,23,12,15,79.0,167.0,4.55,10.0,204.5,226.14,189.17
2016,12,23,12,30,158.0,213.0,4.7,10.0,288.0,344.21,288.27
2016,12,23,12,45,79.0,145.5,4.9,10.0,183.0,206.61,172.36
2016,12,23,13,0,0.0,78.0,5.1,10.0,78.0,69.01,53.86
2016,12,23,13,15,111.5,132.0,5.1,9.5,180.5,204.04,171.38
2016,12,23,13,30,223.0,186.0,5.1,9.0,283.0,320.53,269.91
2016,12,23,13,45,202.5,177.5,5.1,9.0,262.0,288.93,242.44
2016,12,23,14,0,182.0,169.0,5.1,9.0,241.0,258.84,216.41
2016,12,23,14,15,452.5,122.5,4.95,9.0,284.0,334.49,277.69
2016,12,23,14,30,723.0,76.0,4.8,9.0,327.0,372.74,302.87
2016,12,23,14,45,688.0,73.5,4.7,9.0,293.0,317.79,252.04
2016,12,23,15,0,653.0,71.0,4.6,9.0,259.0,265.3,203.1
2016,12,23,15,15,607.0,66.0,4.35,8.5,221.5,210.6,153.15
2016,12,23,15,30,561.0,61.0,4.1,8.0,184.0,160.34,108.26
2016,12,23,15,45,492.5,53.5,3.95,8.0,145.5,109.8,66.98
2016,12,23,16,0,424.0,46.0,3.8,8.0,107.0,66.99,37.28
2016,12,23,16,15,308.5,35.5,3.7,7.5,72.0,29.27,19.54
2016,12,23,16,30,193.0,25.0,3.6,7.0,37.0,19.74,5.05
2016,12,23,16,45,96.5,12.5,3.5,7.0,18.5,11.37,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,211.5,12.5,2.7,4.5,31.0,160.38,0.0
2016,12,24,8,0,423.0,25.0,2.7,5.0,62.0,331.54,251.15
2016,12,24,8,15,514.5,32.0,2.75,5.0,100.5,416.27,348.06
2016,12,24,8,30,606.0,39.0,2.8,5.0,139.0,505.64,428.26
2016,12,24,8,45,662.5,43.0,2.85,5.5,179.5,569.44,483.05
2016,12,24,9,0,719.0,47.0,2.9,6.0,220.0,633.69,535.79
2016,12,24,9,15,754.0,50.0,2.9,6.0,257.0,679.83,572.98
2016,12,24,9,30,789.0,53.0,2.9,6.0,294.0,724.52,607.84
2016,12,24,9,45,812.5,55.0,2.95,6.5,327.0,756.63,631.19
2016,12,24,10,0,836.0,57.0,3.0,7.0,360.0,778.22,645.99
2016,12,24,10,15,852.0,59.0,3.0,7.0,387.5,798.62,660.56
2016,12,24,10,30,868.0,61.0,3.0,7.0,415.0,815.94,672.65
2016,12,24,10,45,879.0,62.0,3.05,7.5,436.0,824.42,677.18
2016,12,24,11,0,890.0,63.0,3.1,8.0,457.0,829.47,679.27
2016,12,24,11,15,897.0,63.5,3.1,8.0,471.0,827.01,676.77
2016,12,24,11,30,904.0,64.0,3.1,8.0,485.0,821.0,671.81
2016,12,24,11,45,907.5,64.5,3.1,8.5,491.5,808.61,661.05
2016,12,24,12,0,911.0,65.0,3.1,9.0,498.0,792.73,647.87
2016,12,24,12,15,911.5,65.0,3.1,9.0,497.5,770.53,631.24
2016,12,24,12,30,912.0,65.0,3.1,9.0,497.0,745.09,612.26
2016,12,24,12,45,902.0,66.5,3.1,9.0,487.5,711.04,586.69
2016,12,24,13,0,892.0,68.0,3.1,9.0,478.0,674.59,558.38
2016,12,24,13,15,885.0,67.0,3.05,9.0,462.5,634.94,525.88
2016,12,24,13,30,878.0,66.0,3.0,9.0,447.0,593.19,491.06
2016,12,24,13,45,868.0,64.5,3.0,9.0,425.0,547.37,452.34
2016,12,24,14,0,858.0,63.0,3.0,9.0,403.0,502.24,413.08
2016,12,24,14,15,840.0,61.0,2.9,9.0,374.0,449.11,366.14
2016,12,24,14,30,822.0,59.0,2.8,9.0,345.0,395.87,317.93
2016,12,24,14,45,798.0,56.0,2.75,9.0,311.0,339.68,266.36
2016,12,24,15,0,774.0,53.0,2.7,9.0,277.0,284.61,214.84
2016,12,24,15,15,734.5,49.5,2.6,8.5,238.5,226.8,161.68
2016,12,24,15,30,695.0,46.0,2.5,8.0,200.0,172.46,112.57
2016,12,24,15,45,635.5,41.0,2.4,7.5,160.0,118.02,67.62
2016,12,24,16,0,576.0,36.0,2.3,7.0,120.0,70.06,34.58
2016,12,24,16,15,466.0,28.5,2.3,6.5,81.5,26.26,17.13
2016,12,24,16,30,356.0,21.0,2.3,6.0,43.0,18.81,5.34
2016,12,24,16,45,178.0,10.5,2.35,5.5,21.5,9.55,0.0
2016,12,24,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,210.0,12.5,2.2,2.5,30.5,158.98,0.0
2016,12,25,8,0,420.0,25.0,2.3,3.0,61.0,328.81,248.94
2016,12,25,8,15,512.0,31.5,2.35,3.5,99.5,413.68,346.82
2016,12,25,8,30,604.0,38.0,2.4,4.0,138.0,502.72,426.2
2016,12,25,8,45,657.0,43.0,2.45,4.5,178.0,565.05,479.77
2016,12,25,9,0,710.0,48.0,2.5,5.0,218.0,627.85,531.34
2016,12,25,9,15,745.5,51.0,2.5,5.0,255.5,674.31,568.73
2016,12,25,9,30,781.0,54.0,2.5,5.0,293.0,719.36,603.79
2016,12,25,9,45,794.5,59.0,2.55,5.5,324.5,747.36,623.96
2016,12,25,10,0,808.0,64.0,2.6,6.0,356.0,772.56,641.58
2016,12,25,10,15,824.5,65.5,2.6,6.0,383.0,792.72,655.88
2016,12,25,10,30,841.0,67.0,2.6,6.0,410.0,809.77,667.73
2016,12,25,10,45,598.5,119.5,2.65,6.5,370.0,674.18,562.38
2016,12,25,11,0,356.0,172.0,2.7,7.0,330.0,508.01,427.11
2016,12,25,11,15,290.5,187.5,2.75,7.0,319.0,467.36,393.37
2016,12,25,11,30,225.0,203.0,2.8,7.0,308.0,411.61,346.6
2016,12,25,11,45,297.0,195.0,2.85,7.5,335.5,467.08,392.31
2016,12,25,12,0,369.0,187.0,2.9,8.0,363.0,504.42,422.43
2016,12,25,12,15,367.5,187.0,2.9,8.0,362.0,491.78,411.62
2016,12,25,12,30,366.0,187.0,2.9,8.0,361.0,477.94,400.09
2016,12,25,12,45,422.5,172.0,2.9,8.0,369.5,498.69,417.08
2016,12,25,13,0,479.0,157.0,2.9,8.0,378.0,502.29,420.07
2016,12,25,13,15,445.5,157.5,2.9,8.0,358.0,460.83,385.51
2016,12,25,13,30,412.0,158.0,2.9,8.0,338.0,420.45,351.69
2016,12,25,13,45,563.5,118.0,2.95,8.0,350.0,444.66,371.26
2016,12,25,14,0,715.0,78.0,3.0,8.0,362.0,449.61,373.14
2016,12,25,14,15,749.0,71.0,2.95,8.0,349.5,420.55,345.44
2016,12,25,14,30,783.0,64.0,2.9,8.0,337.0,387.22,313.0
2016,12,25,14,45,755.0,61.0,2.85,8.0,303.0,331.56,261.87
2016,12,25,15,0,727.0,58.0,2.8,8.0,269.0,277.51,211.38
2016,12,25,15,15,686.5,54.0,2.75,7.5,231.5,221.41,159.8
2016,12,25,15,30,646.0,50.0,2.7,7.0,194.0,168.97,112.35
2016,12,25,15,45,583.0,44.5,2.65,6.5,154.5,116.3,68.75
2016,12,25,16,0,520.0,39.0,2.6,6.0,115.0,68.73,35.2
2016,12,25,16,15,413.0,30.5,2.7,5.5,78.5,26.75,17.7
2016,12,25,16,30,306.0,22.0,2.8,5.0,42.0,18.04,5.58
2016,12,25,16,45,153.0,11.0,2.95,5.0,21.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,12.5,2.8,2.5,30.0,156.72,0.0
2016,12,26,8,0,414.0,25.0,2.9,3.0,60.0,324.16,244.48
2016,12,26,8,15,507.0,32.0,2.95,3.0,99.0,410.37,345.53
2016,12,26,8,30,600.0,39.0,3.0,3.0,138.0,500.6,427.5
2016,12,26,8,45,654.5,44.0,3.05,3.5,178.5,564.1,482.7
2016,12,26,9,0,709.0,49.0,3.1,4.0,219.0,628.09,535.88
2016,12,26,9,15,745.0,52.5,3.1,4.5,256.5,675.72,573.72
2016,12,26,9,30,781.0,56.0,3.1,5.0,294.0,721.95,609.06
2016,12,26,9,45,803.5,59.0,3.1,5.5,327.0,754.72,632.83
2016,12,26,10,0,826.0,62.0,3.1,6.0,360.0,784.94,654.07
2016,12,26,10,15,842.5,63.5,3.05,6.5,388.0,805.33,667.1
2016,12,26,10,30,859.0,65.0,3.0,7.0,416.0,822.55,677.58
2016,12,26,10,45,871.5,66.0,3.0,7.5,437.0,824.44,676.81
2016,12,26,11,0,884.0,67.0,3.0,8.0,458.0,830.93,679.7
2016,12,26,11,15,891.0,68.0,2.95,8.0,472.5,829.33,677.49
2016,12,26,11,30,898.0,69.0,2.9,8.0,487.0,824.18,672.84
2016,12,26,11,45,901.5,69.0,2.85,8.5,493.5,811.38,661.47
2016,12,26,12,0,905.0,69.0,2.8,9.0,500.0,795.14,647.75
2016,12,26,12,15,904.0,69.0,2.7,9.0,499.5,772.08,629.96
2016,12,26,12,30,903.0,69.0,2.6,9.0,499.0,745.88,609.94
2016,12,26,12,45,899.0,68.5,2.55,9.0,490.5,713.96,585.95
2016,12,26,13,0,895.0,68.0,2.5,9.0,482.0,679.34,559.22
2016,12,26,13,15,887.0,67.5,2.45,9.0,466.0,639.68,527.01
2016,12,26,13,30,879.0,67.0,2.4,9.0,450.0,597.95,492.54
2016,12,26,13,45,866.5,65.5,2.35,9.0,427.5,550.81,453.05
2016,12,26,14,0,854.0,64.0,2.3,9.0,405.0,504.61,413.25
2016,12,26,14,15,836.0,62.0,2.15,9.0,376.0,451.7,366.79
2016,12,26,14,30,818.0,60.0,2.0,9.0,347.0,398.65,319.12
2016,12,26,14,45,792.5,57.5,1.95,9.0,312.5,342.63,268.23
2016,12,26,15,0,767.0,55.0,1.9,9.0,278.0,287.86,217.45
2016,12,26,15,15,727.5,51.0,1.85,8.5,240.0,229.79,164.45
2016,12,26,15,30,688.0,47.0,1.8,8.0,202.0,175.19,115.28
2016,12,26,15,45,627.0,42.0,1.75,7.5,161.5,120.73,70.17
2016,12,26,16,0,566.0,37.0,1.7,7.0,121.0,72.9,36.67
2016,12,26,16,15,461.5,29.5,1.8,6.5,83.0,29.27,19.89
2016,12,26,16,30,357.0,22.0,1.9,6.0,45.0,19.7,7.22
2016,12,26,16,45,178.5,11.0,2.0,5.5,22.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,180.0,13.0,1.7,4.5,28.0,144.27,0.0
2016,12,27,8,0,360.0,26.0,1.7,5.0,56.0,300.05,222.11
2016,12,27,8,15,454.5,34.0,1.65,5.5,94.0,385.45,319.22
2016,12,27,8,30,549.0,42.0,1.6,6.0,132.0,475.56,398.73
2016,12,27,8,45,608.5,47.0,1.55,6.5,171.5,533.58,447.53
2016,12,27,9,0,668.0,52.0,1.5,7.0,211.0,600.44,500.83
2016,12,27,9,15,705.0,55.5,1.35,7.0,248.0,648.2,537.06
2016,12,27,9,30,742.0,59.0,1.2,7.0,285.0,694.65,570.65
2016,12,27,9,45,769.5,61.5,1.1,7.5,318.0,730.41,594.32
2016,12,27,10,0,797.0,64.0,1.0,8.0,351.0,763.83,615.41
2016,12,27,10,15,814.0,66.0,1.1,8.5,378.5,785.2,629.97
2016,12,27,10,30,831.0,68.0,1.2,9.0,406.0,803.51,642.3
2016,12,27,10,45,705.5,96.5,1.3,9.5,394.0,737.44,593.47
2016,12,27,11,0,580.0,125.0,1.4,10.0,382.0,661.4,537.24
2016,12,27,11,15,723.0,99.0,1.4,10.0,429.0,742.14,597.39
2016,12,27,11,30,866.0,73.0,1.4,10.0,476.0,811.54,646.3
2016,12,27,11,45,650.0,123.5,1.4,10.5,428.5,687.99,554.06
2016,12,27,12,0,434.0,174.0,1.4,11.0,381.0,555.27,450.63
2016,12,27,12,15,651.5,124.0,1.3,11.0,434.5,656.53,530.75
2016,12,27,12,30,869.0,74.0,1.2,11.0,488.0,734.18,586.46
2016,12,27,12,45,646.0,121.5,1.1,11.0,426.5,606.99,488.6
2016,12,27,13,0,423.0,169.0,1.0,11.0,365.0,479.55,388.62
2016,12,27,13,15,448.0,158.0,1.0,11.0,359.5,464.59,377.89
2016,12,27,13,30,473.0,147.0,1.0,11.0,354.0,446.54,363.3
2016,12,27,13,45,501.0,133.0,1.0,11.0,342.5,423.83,344.58
2016,12,27,14,0,529.0,119.0,1.0,11.0,331.0,397.62,322.36
2016,12,27,14,15,502.0,117.0,1.0,11.0,307.0,355.14,286.43
2016,12,27,14,30,475.0,115.0,1.0,11.0,283.0,314.1,251.08
2016,12,27,14,45,457.0,105.5,1.05,11.0,254.0,270.65,213.15
2016,12,27,15,0,439.0,96.0,1.1,11.0,225.0,228.47,175.56
2016,12,27,15,15,408.5,86.5,1.15,10.5,193.5,184.72,137.02
2016,12,27,15,30,378.0,77.0,1.2,10.0,162.0,144.0,101.41
2016,12,27,15,45,339.5,64.0,1.25,9.5,129.5,102.35,66.86
2016,12,27,16,0,301.0,51.0,1.3,9.0,97.0,65.15,39.04
2016,12,27,16,15,229.0,38.0,1.35,8.5,66.5,32.17,22.32
2016,12,27,16,30,157.0,25.0,1.4,8.0,36.0,19.62,7.66
2016,12,27,16,45,78.5,12.5,1.5,8.0,18.0,11.37,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.0,2.35,4.5,29.5,138.0,0.0
2016,12,28,8,0,428.0,24.0,2.4,5.0,59.0,331.13,244.89
2016,12,28,8,15,518.5,30.0,2.4,5.5,97.5,415.45,345.28
2016,12,28,8,30,609.0,36.0,2.4,6.0,136.0,502.92,423.05
2016,12,28,8,45,664.5,40.5,2.4,6.5,176.0,566.56,477.23
2016,12,28,9,0,720.0,45.0,2.4,7.0,216.0,630.91,529.41
2016,12,28,9,15,754.5,47.5,2.4,7.5,253.0,676.26,564.6
2016,12,28,9,30,789.0,50.0,2.4,8.0,290.0,720.21,597.37
2016,12,28,9,45,814.5,51.5,2.45,8.5,323.0,745.67,615.35
2016,12,28,10,0,840.0,53.0,2.5,9.0,356.0,776.5,637.01
2016,12,28,10,15,856.0,54.5,2.4,9.5,383.5,796.79,649.22
2016,12,28,10,30,872.0,56.0,2.3,10.0,411.0,814.01,658.96
2016,12,28,10,45,883.0,57.0,2.25,10.5,432.5,823.06,663.01
2016,12,28,11,0,894.0,58.0,2.2,11.0,454.0,828.66,664.64
2016,12,28,11,15,900.5,58.5,2.1,11.0,468.0,826.32,661.37
2016,12,28,11,30,907.0,59.0,2.0,11.0,482.0,820.41,655.7
2016,12,28,11,45,910.0,59.5,1.9,11.5,489.0,808.11,644.39
2016,12,28,12,0,913.0,60.0,1.8,12.0,496.0,792.32,630.78
2016,12,28,12,15,913.0,60.0,1.75,12.0,496.0,770.19,614.38
2016,12,28,12,30,913.0,60.0,1.7,12.0,496.0,744.82,595.76
2016,12,28,12,45,906.5,61.0,1.7,12.5,487.5,712.99,571.82
2016,12,28,13,0,900.0,62.0,1.7,13.0,479.0,678.53,545.75
2016,12,28,13,15,893.5,61.0,1.65,13.0,464.0,639.28,514.78
2016,12,28,13,30,887.0,60.0,1.6,13.0,449.0,597.84,481.53
2016,12,28,13,45,875.5,59.0,1.6,13.0,427.0,551.68,444.14
2016,12,28,14,0,864.0,58.0,1.6,13.0,405.0,504.18,404.67
2016,12,28,14,15,847.5,56.5,1.5,12.5,377.0,452.76,361.24
2016,12,28,14,30,831.0,55.0,1.4,12.0,349.0,401.0,316.2
2016,12,28,14,45,806.0,52.5,1.3,12.0,315.0,345.55,266.55
2016,12,28,15,0,781.0,50.0,1.2,12.0,281.0,290.27,216.15
2016,12,28,15,15,744.5,47.0,1.15,11.5,243.5,233.14,164.64
2016,12,28,15,30,708.0,44.0,1.1,11.0,206.0,179.07,116.36
2016,12,28,15,45,651.0,39.5,1.1,10.5,166.0,124.25,71.12
2016,12,28,16,0,594.0,35.0,1.1,10.0,126.0,75.53,36.79
2016,12,28,16,15,495.0,28.0,1.1,9.5,87.5,30.29,15.55
2016,12,28,16,30,396.0,21.0,1.1,9.0,49.0,18.58,7.41
2016,12,28,16,45,198.0,10.5,1.15,9.0,24.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,187.5,13.0,3.3,5.0,28.5,123.04,0.0
2016,12,29,8,0,375.0,26.0,3.4,5.0,57.0,308.4,227.5
2016,12,29,8,15,472.0,34.0,3.45,5.5,95.5,396.64,331.0
2016,12,29,8,30,569.0,42.0,3.5,6.0,134.0,489.11,414.54
2016,12,29,8,45,627.5,47.0,3.55,6.5,174.5,547.05,465.12
2016,12,29,9,0,686.0,52.0,3.6,7.0,215.0,613.81,520.51
2016,12,29,9,15,724.0,55.5,3.6,7.5,253.0,662.94,559.54
2016,12,29,9,30,762.0,59.0,3.6,8.0,291.0,710.75,596.12
2016,12,29,9,45,778.0,63.5,3.65,8.5,323.0,740.22,617.56
2016,12,29,10,0,794.0,68.0,3.7,9.0,355.0,767.02,636.5
2016,12,29,10,15,812.5,70.5,3.6,9.0,383.5,790.51,653.01
2016,12,29,10,30,831.0,73.0,3.5,9.0,412.0,810.92,666.97
2016,12,29,10,45,845.5,74.0,3.45,9.5,434.0,822.81,673.45
2016,12,29,11,0,860.0,75.0,3.4,10.0,456.0,831.25,677.42
2016,12,29,11,15,867.5,75.5,3.25,10.5,470.5,829.68,673.44
2016,12,29,11,30,875.0,76.0,3.1,11.0,485.0,824.55,667.02
2016,12,29,11,45,880.0,76.5,3.0,11.5,492.5,813.84,656.94
2016,12,29,12,0,885.0,77.0,2.9,12.0,500.0,799.6,644.49
2016,12,29,12,15,885.5,76.5,2.8,12.0,500.0,777.24,627.39
2016,12,29,12,30,886.0,76.0,2.7,12.0,500.0,751.68,608.05
2016,12,29,12,45,890.0,73.5,2.6,12.0,493.5,717.87,582.61
2016,12,29,13,0,894.0,71.0,2.5,12.0,487.0,686.7,558.68
2016,12,29,13,15,886.5,70.0,2.4,12.0,471.5,646.94,526.6
2016,12,29,13,30,879.0,69.0,2.3,12.0,456.0,605.09,492.35
2016,12,29,13,45,868.0,67.5,2.25,12.0,434.0,561.68,456.3
2016,12,29,14,0,857.0,66.0,2.2,12.0,412.0,513.47,415.64
2016,12,29,14,15,839.5,64.0,2.1,12.0,383.0,460.63,370.13
2016,12,29,14,30,822.0,62.0,2.0,12.0,354.0,407.59,323.27
2016,12,29,14,45,796.5,59.5,1.9,12.0,320.0,351.25,272.75
2016,12,29,15,0,771.0,57.0,1.8,12.0,286.0,296.14,222.31
2016,12,29,15,15,732.5,53.0,1.7,11.5,247.5,237.86,169.7
2016,12,29,15,30,694.0,49.0,1.6,11.0,209.0,182.91,120.57
2016,12,29,15,45,634.0,44.0,1.5,10.5,168.5,127.82,74.97
2016,12,29,16,0,574.0,39.0,1.4,10.0,128.0,79.24,40.37
2016,12,29,16,15,471.5,31.5,1.45,9.5,89.0,34.48,18.53
2016,12,29,16,30,369.0,24.0,1.5,9.0,50.0,19.7,8.66
2016,12,29,16,45,184.5,12.0,1.6,8.5,25.0,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,13.5,0.7,6.5,27.0,110.93,0.0
2016,12,30,8,0,333.0,27.0,0.6,7.0,54.0,282.39,203.36
2016,12,30,8,15,430.0,35.5,0.55,7.0,91.5,370.23,301.18
2016,12,30,8,30,527.0,44.0,0.5,7.0,129.0,462.07,380.52
2016,12,30,8,45,583.5,50.0,0.45,7.5,168.0,525.74,431.76
2016,12,30,9,0,640.0,56.0,0.4,8.0,207.0,590.57,481.28
2016,12,30,9,15,678.5,60.0,0.55,8.5,244.5,639.11,518.91
2016,12,30,9,30,717.0,64.0,0.7,9.0,282.0,681.06,550.66
2016,12,30,9,45,752.5,65.0,0.85,9.5,316.5,721.58,580.58
2016,12,30,10,0,788.0,66.0,1.0,10.0,351.0,759.9,608.26
2016,12,30,10,15,805.5,68.0,1.15,10.0,378.5,781.97,624.94
2016,12,30,10,30,823.0,70.0,1.3,10.0,406.0,801.0,639.49
2016,12,30,10,45,833.0,72.0,1.45,10.5,427.5,810.51,645.98
2016,12,30,11,0,843.0,74.0,1.6,11.0,449.0,816.63,650.1
2016,12,30,11,15,851.0,75.0,1.6,11.0,463.5,816.35,649.21
2016,12,30,11,30,859.0,76.0,1.6,11.0,478.0,812.57,646.0
2016,12,30,11,45,863.0,76.5,1.65,11.5,485.5,801.4,637.04
2016,12,30,12,0,867.0,77.0,1.7,12.0,493.0,786.8,625.8
2016,12,30,12,15,867.0,77.0,1.7,12.0,492.5,765.18,610.23
2016,12,30,12,30,867.0,77.0,1.7,12.0,492.0,740.41,592.48
2016,12,30,12,45,864.0,76.5,1.75,12.0,484.5,709.92,570.95
2016,12,30,13,0,861.0,76.0,1.8,12.0,477.0,676.71,546.44
2016,12,30,13,15,853.5,75.0,1.85,12.0,462.0,637.53,516.12
2016,12,30,13,30,846.0,74.0,1.9,12.0,447.0,596.32,483.51
2016,12,30,13,45,831.5,73.0,2.0,12.0,425.0,549.42,445.83
2016,12,30,14,0,817.0,72.0,2.1,12.0,403.0,501.52,406.21
2016,12,30,14,15,798.5,69.5,2.15,11.5,374.5,449.48,362.61
2016,12,30,14,30,780.0,67.0,2.2,11.0,346.0,397.42,317.53
2016,12,30,14,45,746.5,65.5,2.3,11.0,311.5,341.29,267.54
2016,12,30,15,0,713.0,64.0,2.4,11.0,277.0,287.24,218.33
2016,12,30,15,15,672.5,60.0,2.35,10.5,239.5,230.58,167.09
2016,12,30,15,30,632.0,56.0,2.3,10.0,202.0,178.15,120.08
2016,12,30,15,45,551.5,51.5,2.25,9.5,161.5,123.8,75.66
2016,12,30,16,0,471.0,47.0,2.2,9.0,121.0,78.35,43.42
2016,12,30,16,15,365.5,37.5,2.2,8.5,84.0,37.15,21.35
2016,12,30,16,30,260.0,28.0,2.2,8.0,47.0,23.24,11.76
2016,12,30,16,45,130.0,14.0,2.25,8.0,23.5,12.73,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
